Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
511558,Mayflower Inn Rhoose,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
511558,Mayflower Inn Rhoose,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
511558,Mayflower Inn Rhoose,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
511558,Mayflower Inn Rhoose,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.71
511558,Mayflower Inn Rhoose,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.76
511558,Mayflower Inn Rhoose,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.71
511558,Mayflower Inn Rhoose,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
511558,Mayflower Inn Rhoose,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
511558,Mayflower Inn Rhoose,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
511558,Mayflower Inn Rhoose,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
511558,Mayflower Inn Rhoose,2023-06-15T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
511558,Mayflower Inn Rhoose,2023-06-15T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
511558,Mayflower Inn Rhoose,2023-06-15T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
511558,Mayflower Inn Rhoose,2023-06-15T22:20:00.000+00:00,feeder,,L3 Active Power,kW,6.34
511558,Mayflower Inn Rhoose,2023-06-15T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.19
511558,Mayflower Inn Rhoose,2023-06-15T22:20:00.000+00:00,feeder,,L1 Active Power,kW,6.29
511558,Mayflower Inn Rhoose,2023-06-15T22:20:00.000+00:00,feeder,,N Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-15T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
511558,Mayflower Inn Rhoose,2023-06-15T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
511558,Mayflower Inn Rhoose,2023-06-15T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
511558,Mayflower Inn Rhoose,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
511558,Mayflower Inn Rhoose,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
511558,Mayflower Inn Rhoose,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
511558,Mayflower Inn Rhoose,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.76
511558,Mayflower Inn Rhoose,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
511558,Mayflower Inn Rhoose,2023-06-15T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
511558,Mayflower Inn Rhoose,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
511558,Mayflower Inn Rhoose,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.1
511558,Mayflower Inn Rhoose,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
511558,Mayflower Inn Rhoose,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
511558,Mayflower Inn Rhoose,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-15T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
511558,Mayflower Inn Rhoose,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.76
511558,Mayflower Inn Rhoose,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
511558,Mayflower Inn Rhoose,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
511558,Mayflower Inn Rhoose,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.87
511558,Mayflower Inn Rhoose,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.89
511558,Mayflower Inn Rhoose,2023-06-15T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
511558,Mayflower Inn Rhoose,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
511558,Mayflower Inn Rhoose,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
511558,Mayflower Inn Rhoose,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
511558,Mayflower Inn Rhoose,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,34.3
511558,Mayflower Inn Rhoose,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
511558,Mayflower Inn Rhoose,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
511558,Mayflower Inn Rhoose,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
511558,Mayflower Inn Rhoose,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
511558,Mayflower Inn Rhoose,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
511558,Mayflower Inn Rhoose,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
511558,Mayflower Inn Rhoose,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
511558,Mayflower Inn Rhoose,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
511558,Mayflower Inn Rhoose,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
511558,Mayflower Inn Rhoose,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.5
511558,Mayflower Inn Rhoose,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.68
511558,Mayflower Inn Rhoose,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.95
511558,Mayflower Inn Rhoose,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
511558,Mayflower Inn Rhoose,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
511558,Mayflower Inn Rhoose,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
511558,Mayflower Inn Rhoose,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
511558,Mayflower Inn Rhoose,2023-06-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
511558,Mayflower Inn Rhoose,2023-06-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
511558,Mayflower Inn Rhoose,2023-06-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,6.36
511558,Mayflower Inn Rhoose,2023-06-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.73
511558,Mayflower Inn Rhoose,2023-06-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,8.9
511558,Mayflower Inn Rhoose,2023-06-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,22.2
511558,Mayflower Inn Rhoose,2023-06-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
511558,Mayflower Inn Rhoose,2023-06-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
511558,Mayflower Inn Rhoose,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
511558,Mayflower Inn Rhoose,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
511558,Mayflower Inn Rhoose,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.62
511558,Mayflower Inn Rhoose,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
511558,Mayflower Inn Rhoose,2023-06-15T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
511558,Mayflower Inn Rhoose,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
511558,Mayflower Inn Rhoose,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.5
511558,Mayflower Inn Rhoose,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
511558,Mayflower Inn Rhoose,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
511558,Mayflower Inn Rhoose,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-15T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
511558,Mayflower Inn Rhoose,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
511558,Mayflower Inn Rhoose,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
511558,Mayflower Inn Rhoose,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
511558,Mayflower Inn Rhoose,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.61
511558,Mayflower Inn Rhoose,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.99
511558,Mayflower Inn Rhoose,2023-06-15T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
511558,Mayflower Inn Rhoose,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
511558,Mayflower Inn Rhoose,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
511558,Mayflower Inn Rhoose,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
511558,Mayflower Inn Rhoose,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,34.4
511558,Mayflower Inn Rhoose,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
511558,Mayflower Inn Rhoose,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
511558,Mayflower Inn Rhoose,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
511558,Mayflower Inn Rhoose,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
511558,Mayflower Inn Rhoose,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
511558,Mayflower Inn Rhoose,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
511558,Mayflower Inn Rhoose,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
511558,Mayflower Inn Rhoose,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
511558,Mayflower Inn Rhoose,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
511558,Mayflower Inn Rhoose,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.4
511558,Mayflower Inn Rhoose,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.83
511558,Mayflower Inn Rhoose,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.98
511558,Mayflower Inn Rhoose,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
511558,Mayflower Inn Rhoose,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
511558,Mayflower Inn Rhoose,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
511558,Mayflower Inn Rhoose,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
511558,Mayflower Inn Rhoose,2023-06-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
511558,Mayflower Inn Rhoose,2023-06-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,7.59
511558,Mayflower Inn Rhoose,2023-06-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,5.6
511558,Mayflower Inn Rhoose,2023-06-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,9.8
511558,Mayflower Inn Rhoose,2023-06-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
511558,Mayflower Inn Rhoose,2023-06-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
511558,Mayflower Inn Rhoose,2023-06-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
511558,Mayflower Inn Rhoose,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
511558,Mayflower Inn Rhoose,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
511558,Mayflower Inn Rhoose,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
511558,Mayflower Inn Rhoose,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
511558,Mayflower Inn Rhoose,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.62
511558,Mayflower Inn Rhoose,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
511558,Mayflower Inn Rhoose,2023-06-15T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
511558,Mayflower Inn Rhoose,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
511558,Mayflower Inn Rhoose,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.7
511558,Mayflower Inn Rhoose,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
511558,Mayflower Inn Rhoose,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
511558,Mayflower Inn Rhoose,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-15T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
511558,Mayflower Inn Rhoose,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
511558,Mayflower Inn Rhoose,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
511558,Mayflower Inn Rhoose,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.75
511558,Mayflower Inn Rhoose,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.44
511558,Mayflower Inn Rhoose,2023-06-15T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
511558,Mayflower Inn Rhoose,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
511558,Mayflower Inn Rhoose,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
511558,Mayflower Inn Rhoose,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,34.5
511558,Mayflower Inn Rhoose,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
511558,Mayflower Inn Rhoose,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
511558,Mayflower Inn Rhoose,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
511558,Mayflower Inn Rhoose,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
511558,Mayflower Inn Rhoose,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
511558,Mayflower Inn Rhoose,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
511558,Mayflower Inn Rhoose,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
511558,Mayflower Inn Rhoose,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
511558,Mayflower Inn Rhoose,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
511558,Mayflower Inn Rhoose,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.49
511558,Mayflower Inn Rhoose,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.84
511558,Mayflower Inn Rhoose,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.63
511558,Mayflower Inn Rhoose,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
511558,Mayflower Inn Rhoose,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
511558,Mayflower Inn Rhoose,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
511558,Mayflower Inn Rhoose,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
511558,Mayflower Inn Rhoose,2023-06-15T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-15T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
511558,Mayflower Inn Rhoose,2023-06-15T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-15T21:50:00.000+00:00,feeder,,L3 Active Power,kW,8.1
511558,Mayflower Inn Rhoose,2023-06-15T21:50:00.000+00:00,feeder,,L2 Active Power,kW,9.18
511558,Mayflower Inn Rhoose,2023-06-15T21:50:00.000+00:00,feeder,,L1 Active Power,kW,8.07
511558,Mayflower Inn Rhoose,2023-06-15T21:50:00.000+00:00,feeder,,N Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-15T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
511558,Mayflower Inn Rhoose,2023-06-15T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
511558,Mayflower Inn Rhoose,2023-06-15T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
511558,Mayflower Inn Rhoose,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
511558,Mayflower Inn Rhoose,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
511558,Mayflower Inn Rhoose,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
511558,Mayflower Inn Rhoose,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.41
511558,Mayflower Inn Rhoose,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.2
511558,Mayflower Inn Rhoose,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
511558,Mayflower Inn Rhoose,2023-06-15T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
511558,Mayflower Inn Rhoose,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
511558,Mayflower Inn Rhoose,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.4
511558,Mayflower Inn Rhoose,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
511558,Mayflower Inn Rhoose,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
511558,Mayflower Inn Rhoose,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-15T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
511558,Mayflower Inn Rhoose,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.7
511558,Mayflower Inn Rhoose,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
511558,Mayflower Inn Rhoose,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.3
511558,Mayflower Inn Rhoose,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.31
511558,Mayflower Inn Rhoose,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.79
511558,Mayflower Inn Rhoose,2023-06-15T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
511558,Mayflower Inn Rhoose,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
511558,Mayflower Inn Rhoose,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
511558,Mayflower Inn Rhoose,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,34.7
511558,Mayflower Inn Rhoose,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
511558,Mayflower Inn Rhoose,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
511558,Mayflower Inn Rhoose,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
511558,Mayflower Inn Rhoose,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
511558,Mayflower Inn Rhoose,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
511558,Mayflower Inn Rhoose,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
511558,Mayflower Inn Rhoose,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
511558,Mayflower Inn Rhoose,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.84
511558,Mayflower Inn Rhoose,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.56
511558,Mayflower Inn Rhoose,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.55
511558,Mayflower Inn Rhoose,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
511558,Mayflower Inn Rhoose,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
511558,Mayflower Inn Rhoose,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
511558,Mayflower Inn Rhoose,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
511558,Mayflower Inn Rhoose,2023-06-15T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-15T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-15T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-15T21:40:00.000+00:00,feeder,,L3 Active Power,kW,9.28
511558,Mayflower Inn Rhoose,2023-06-15T21:40:00.000+00:00,feeder,,L2 Active Power,kW,6.3
511558,Mayflower Inn Rhoose,2023-06-15T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.86
511558,Mayflower Inn Rhoose,2023-06-15T21:40:00.000+00:00,feeder,,N Current (RMS),A,29.4
511558,Mayflower Inn Rhoose,2023-06-15T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
511558,Mayflower Inn Rhoose,2023-06-15T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
511558,Mayflower Inn Rhoose,2023-06-15T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
511558,Mayflower Inn Rhoose,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
511558,Mayflower Inn Rhoose,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
511558,Mayflower Inn Rhoose,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
511558,Mayflower Inn Rhoose,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
511558,Mayflower Inn Rhoose,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.89
511558,Mayflower Inn Rhoose,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
511558,Mayflower Inn Rhoose,2023-06-15T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
511558,Mayflower Inn Rhoose,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
511558,Mayflower Inn Rhoose,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.0
511558,Mayflower Inn Rhoose,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
511558,Mayflower Inn Rhoose,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
511558,Mayflower Inn Rhoose,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-15T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
511558,Mayflower Inn Rhoose,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
511558,Mayflower Inn Rhoose,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
511558,Mayflower Inn Rhoose,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.68
511558,Mayflower Inn Rhoose,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.63
511558,Mayflower Inn Rhoose,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.78
511558,Mayflower Inn Rhoose,2023-06-15T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
511558,Mayflower Inn Rhoose,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
511558,Mayflower Inn Rhoose,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.8
511558,Mayflower Inn Rhoose,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
511558,Mayflower Inn Rhoose,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,34.8
511558,Mayflower Inn Rhoose,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
511558,Mayflower Inn Rhoose,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
511558,Mayflower Inn Rhoose,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
511558,Mayflower Inn Rhoose,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
511558,Mayflower Inn Rhoose,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
511558,Mayflower Inn Rhoose,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
511558,Mayflower Inn Rhoose,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
511558,Mayflower Inn Rhoose,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
511558,Mayflower Inn Rhoose,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.37
511558,Mayflower Inn Rhoose,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.68
511558,Mayflower Inn Rhoose,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.4
511558,Mayflower Inn Rhoose,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
511558,Mayflower Inn Rhoose,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
511558,Mayflower Inn Rhoose,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
511558,Mayflower Inn Rhoose,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
511558,Mayflower Inn Rhoose,2023-06-15T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
511558,Mayflower Inn Rhoose,2023-06-15T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
511558,Mayflower Inn Rhoose,2023-06-15T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
511558,Mayflower Inn Rhoose,2023-06-15T21:30:00.000+00:00,feeder,,L3 Active Power,kW,10.43
511558,Mayflower Inn Rhoose,2023-06-15T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.82
511558,Mayflower Inn Rhoose,2023-06-15T21:30:00.000+00:00,feeder,,L1 Active Power,kW,8.33
511558,Mayflower Inn Rhoose,2023-06-15T21:30:00.000+00:00,feeder,,N Current (RMS),A,35.9
511558,Mayflower Inn Rhoose,2023-06-15T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
511558,Mayflower Inn Rhoose,2023-06-15T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
511558,Mayflower Inn Rhoose,2023-06-15T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
511558,Mayflower Inn Rhoose,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
511558,Mayflower Inn Rhoose,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
511558,Mayflower Inn Rhoose,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
511558,Mayflower Inn Rhoose,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
511558,Mayflower Inn Rhoose,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.37
511558,Mayflower Inn Rhoose,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
511558,Mayflower Inn Rhoose,2023-06-15T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
511558,Mayflower Inn Rhoose,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
511558,Mayflower Inn Rhoose,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.2
511558,Mayflower Inn Rhoose,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
511558,Mayflower Inn Rhoose,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
511558,Mayflower Inn Rhoose,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-15T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
511558,Mayflower Inn Rhoose,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
511558,Mayflower Inn Rhoose,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
511558,Mayflower Inn Rhoose,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
511558,Mayflower Inn Rhoose,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.37
511558,Mayflower Inn Rhoose,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.06
511558,Mayflower Inn Rhoose,2023-06-15T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
511558,Mayflower Inn Rhoose,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
511558,Mayflower Inn Rhoose,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.1
511558,Mayflower Inn Rhoose,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
511558,Mayflower Inn Rhoose,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,35.0
511558,Mayflower Inn Rhoose,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
511558,Mayflower Inn Rhoose,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
511558,Mayflower Inn Rhoose,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
511558,Mayflower Inn Rhoose,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
511558,Mayflower Inn Rhoose,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
511558,Mayflower Inn Rhoose,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
511558,Mayflower Inn Rhoose,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
511558,Mayflower Inn Rhoose,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
511558,Mayflower Inn Rhoose,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
511558,Mayflower Inn Rhoose,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.24
511558,Mayflower Inn Rhoose,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.42
511558,Mayflower Inn Rhoose,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.23
511558,Mayflower Inn Rhoose,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
511558,Mayflower Inn Rhoose,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
511558,Mayflower Inn Rhoose,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
511558,Mayflower Inn Rhoose,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
511558,Mayflower Inn Rhoose,2023-06-15T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
511558,Mayflower Inn Rhoose,2023-06-15T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
511558,Mayflower Inn Rhoose,2023-06-15T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
511558,Mayflower Inn Rhoose,2023-06-15T21:20:00.000+00:00,feeder,,L3 Active Power,kW,22.05
511558,Mayflower Inn Rhoose,2023-06-15T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.65
511558,Mayflower Inn Rhoose,2023-06-15T21:20:00.000+00:00,feeder,,L1 Active Power,kW,8.74
511558,Mayflower Inn Rhoose,2023-06-15T21:20:00.000+00:00,feeder,,N Current (RMS),A,68.8
511558,Mayflower Inn Rhoose,2023-06-15T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,93.0
511558,Mayflower Inn Rhoose,2023-06-15T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
511558,Mayflower Inn Rhoose,2023-06-15T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
511558,Mayflower Inn Rhoose,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
511558,Mayflower Inn Rhoose,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
511558,Mayflower Inn Rhoose,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
511558,Mayflower Inn Rhoose,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.64
511558,Mayflower Inn Rhoose,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
511558,Mayflower Inn Rhoose,2023-06-15T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
511558,Mayflower Inn Rhoose,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
511558,Mayflower Inn Rhoose,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.2
511558,Mayflower Inn Rhoose,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
511558,Mayflower Inn Rhoose,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-15T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
511558,Mayflower Inn Rhoose,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
511558,Mayflower Inn Rhoose,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
511558,Mayflower Inn Rhoose,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.18
511558,Mayflower Inn Rhoose,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.01
511558,Mayflower Inn Rhoose,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.47
511558,Mayflower Inn Rhoose,2023-06-15T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
511558,Mayflower Inn Rhoose,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.9
511558,Mayflower Inn Rhoose,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
511558,Mayflower Inn Rhoose,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,35.1
511558,Mayflower Inn Rhoose,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
511558,Mayflower Inn Rhoose,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
511558,Mayflower Inn Rhoose,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
511558,Mayflower Inn Rhoose,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
511558,Mayflower Inn Rhoose,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
511558,Mayflower Inn Rhoose,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
511558,Mayflower Inn Rhoose,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
511558,Mayflower Inn Rhoose,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
511558,Mayflower Inn Rhoose,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.29
511558,Mayflower Inn Rhoose,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.18
511558,Mayflower Inn Rhoose,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.84
511558,Mayflower Inn Rhoose,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
511558,Mayflower Inn Rhoose,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
511558,Mayflower Inn Rhoose,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
511558,Mayflower Inn Rhoose,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
511558,Mayflower Inn Rhoose,2023-06-15T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-15T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
511558,Mayflower Inn Rhoose,2023-06-15T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
511558,Mayflower Inn Rhoose,2023-06-15T21:10:00.000+00:00,feeder,,L3 Active Power,kW,9.86
511558,Mayflower Inn Rhoose,2023-06-15T21:10:00.000+00:00,feeder,,L2 Active Power,kW,4.01
511558,Mayflower Inn Rhoose,2023-06-15T21:10:00.000+00:00,feeder,,L1 Active Power,kW,8.08
511558,Mayflower Inn Rhoose,2023-06-15T21:10:00.000+00:00,feeder,,N Current (RMS),A,33.2
511558,Mayflower Inn Rhoose,2023-06-15T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
511558,Mayflower Inn Rhoose,2023-06-15T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
511558,Mayflower Inn Rhoose,2023-06-15T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
511558,Mayflower Inn Rhoose,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
511558,Mayflower Inn Rhoose,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
511558,Mayflower Inn Rhoose,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
511558,Mayflower Inn Rhoose,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.83
511558,Mayflower Inn Rhoose,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.95
511558,Mayflower Inn Rhoose,2023-06-15T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
511558,Mayflower Inn Rhoose,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
511558,Mayflower Inn Rhoose,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.2
511558,Mayflower Inn Rhoose,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
511558,Mayflower Inn Rhoose,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
511558,Mayflower Inn Rhoose,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-15T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
511558,Mayflower Inn Rhoose,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
511558,Mayflower Inn Rhoose,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
511558,Mayflower Inn Rhoose,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
511558,Mayflower Inn Rhoose,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.16
511558,Mayflower Inn Rhoose,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.68
511558,Mayflower Inn Rhoose,2023-06-15T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
511558,Mayflower Inn Rhoose,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
511558,Mayflower Inn Rhoose,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
511558,Mayflower Inn Rhoose,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
511558,Mayflower Inn Rhoose,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,35.3
511558,Mayflower Inn Rhoose,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
511558,Mayflower Inn Rhoose,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
511558,Mayflower Inn Rhoose,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
511558,Mayflower Inn Rhoose,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
511558,Mayflower Inn Rhoose,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
511558,Mayflower Inn Rhoose,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
511558,Mayflower Inn Rhoose,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
511558,Mayflower Inn Rhoose,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
511558,Mayflower Inn Rhoose,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
511558,Mayflower Inn Rhoose,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.6
511558,Mayflower Inn Rhoose,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.87
511558,Mayflower Inn Rhoose,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.74
511558,Mayflower Inn Rhoose,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
511558,Mayflower Inn Rhoose,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
511558,Mayflower Inn Rhoose,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
511558,Mayflower Inn Rhoose,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
511558,Mayflower Inn Rhoose,2023-06-15T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
511558,Mayflower Inn Rhoose,2023-06-15T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
511558,Mayflower Inn Rhoose,2023-06-15T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
511558,Mayflower Inn Rhoose,2023-06-15T21:00:00.000+00:00,feeder,,L3 Active Power,kW,8.99
511558,Mayflower Inn Rhoose,2023-06-15T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.16
511558,Mayflower Inn Rhoose,2023-06-15T21:00:00.000+00:00,feeder,,L1 Active Power,kW,8.3
511558,Mayflower Inn Rhoose,2023-06-15T21:00:00.000+00:00,feeder,,N Current (RMS),A,27.3
511558,Mayflower Inn Rhoose,2023-06-15T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
511558,Mayflower Inn Rhoose,2023-06-15T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
511558,Mayflower Inn Rhoose,2023-06-15T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
511558,Mayflower Inn Rhoose,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
511558,Mayflower Inn Rhoose,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
511558,Mayflower Inn Rhoose,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
511558,Mayflower Inn Rhoose,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.59
511558,Mayflower Inn Rhoose,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
511558,Mayflower Inn Rhoose,2023-06-15T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
511558,Mayflower Inn Rhoose,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.5
511558,Mayflower Inn Rhoose,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
511558,Mayflower Inn Rhoose,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
511558,Mayflower Inn Rhoose,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-15T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
511558,Mayflower Inn Rhoose,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
511558,Mayflower Inn Rhoose,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
511558,Mayflower Inn Rhoose,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.44
511558,Mayflower Inn Rhoose,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.27
511558,Mayflower Inn Rhoose,2023-06-15T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
511558,Mayflower Inn Rhoose,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
511558,Mayflower Inn Rhoose,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
511558,Mayflower Inn Rhoose,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.3
