Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,35.5
511558,Mayflower Inn Rhoose,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
511558,Mayflower Inn Rhoose,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
511558,Mayflower Inn Rhoose,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
511558,Mayflower Inn Rhoose,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
511558,Mayflower Inn Rhoose,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
511558,Mayflower Inn Rhoose,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
511558,Mayflower Inn Rhoose,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
511558,Mayflower Inn Rhoose,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
511558,Mayflower Inn Rhoose,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
511558,Mayflower Inn Rhoose,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.62
511558,Mayflower Inn Rhoose,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.08
511558,Mayflower Inn Rhoose,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.72
511558,Mayflower Inn Rhoose,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
511558,Mayflower Inn Rhoose,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
511558,Mayflower Inn Rhoose,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
511558,Mayflower Inn Rhoose,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
511558,Mayflower Inn Rhoose,2023-06-15T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
511558,Mayflower Inn Rhoose,2023-06-15T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-15T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
511558,Mayflower Inn Rhoose,2023-06-15T20:50:00.000+00:00,feeder,,L3 Active Power,kW,9.36
511558,Mayflower Inn Rhoose,2023-06-15T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.16
511558,Mayflower Inn Rhoose,2023-06-15T20:50:00.000+00:00,feeder,,L1 Active Power,kW,10.07
511558,Mayflower Inn Rhoose,2023-06-15T20:50:00.000+00:00,feeder,,N Current (RMS),A,31.3
511558,Mayflower Inn Rhoose,2023-06-15T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
511558,Mayflower Inn Rhoose,2023-06-15T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
511558,Mayflower Inn Rhoose,2023-06-15T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
511558,Mayflower Inn Rhoose,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
511558,Mayflower Inn Rhoose,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
511558,Mayflower Inn Rhoose,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
511558,Mayflower Inn Rhoose,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.43
511558,Mayflower Inn Rhoose,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
511558,Mayflower Inn Rhoose,2023-06-15T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
511558,Mayflower Inn Rhoose,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.7
511558,Mayflower Inn Rhoose,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
511558,Mayflower Inn Rhoose,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
511558,Mayflower Inn Rhoose,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-15T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
511558,Mayflower Inn Rhoose,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.51
511558,Mayflower Inn Rhoose,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
511558,Mayflower Inn Rhoose,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
511558,Mayflower Inn Rhoose,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.01
511558,Mayflower Inn Rhoose,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.18
511558,Mayflower Inn Rhoose,2023-06-15T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
511558,Mayflower Inn Rhoose,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
511558,Mayflower Inn Rhoose,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.7
511558,Mayflower Inn Rhoose,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.3
511558,Mayflower Inn Rhoose,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,35.6
511558,Mayflower Inn Rhoose,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
511558,Mayflower Inn Rhoose,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
511558,Mayflower Inn Rhoose,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
511558,Mayflower Inn Rhoose,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
511558,Mayflower Inn Rhoose,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
511558,Mayflower Inn Rhoose,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
511558,Mayflower Inn Rhoose,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
511558,Mayflower Inn Rhoose,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
511558,Mayflower Inn Rhoose,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.8
511558,Mayflower Inn Rhoose,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.48
511558,Mayflower Inn Rhoose,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.73
511558,Mayflower Inn Rhoose,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
511558,Mayflower Inn Rhoose,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
511558,Mayflower Inn Rhoose,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
511558,Mayflower Inn Rhoose,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
511558,Mayflower Inn Rhoose,2023-06-15T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-15T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-15T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
511558,Mayflower Inn Rhoose,2023-06-15T20:40:00.000+00:00,feeder,,L3 Active Power,kW,8.85
511558,Mayflower Inn Rhoose,2023-06-15T20:40:00.000+00:00,feeder,,L2 Active Power,kW,5.6
511558,Mayflower Inn Rhoose,2023-06-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,8.94
511558,Mayflower Inn Rhoose,2023-06-15T20:40:00.000+00:00,feeder,,N Current (RMS),A,28.2
511558,Mayflower Inn Rhoose,2023-06-15T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
511558,Mayflower Inn Rhoose,2023-06-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
511558,Mayflower Inn Rhoose,2023-06-15T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
511558,Mayflower Inn Rhoose,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
511558,Mayflower Inn Rhoose,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
511558,Mayflower Inn Rhoose,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
511558,Mayflower Inn Rhoose,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.01
511558,Mayflower Inn Rhoose,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.26
511558,Mayflower Inn Rhoose,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
511558,Mayflower Inn Rhoose,2023-06-15T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
511558,Mayflower Inn Rhoose,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
511558,Mayflower Inn Rhoose,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.0
511558,Mayflower Inn Rhoose,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
511558,Mayflower Inn Rhoose,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
511558,Mayflower Inn Rhoose,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-15T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
511558,Mayflower Inn Rhoose,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
511558,Mayflower Inn Rhoose,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
511558,Mayflower Inn Rhoose,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
511558,Mayflower Inn Rhoose,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.59
511558,Mayflower Inn Rhoose,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.71
511558,Mayflower Inn Rhoose,2023-06-15T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
511558,Mayflower Inn Rhoose,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
511558,Mayflower Inn Rhoose,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
511558,Mayflower Inn Rhoose,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
511558,Mayflower Inn Rhoose,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,35.7
511558,Mayflower Inn Rhoose,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
511558,Mayflower Inn Rhoose,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
511558,Mayflower Inn Rhoose,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
511558,Mayflower Inn Rhoose,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
511558,Mayflower Inn Rhoose,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
511558,Mayflower Inn Rhoose,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
511558,Mayflower Inn Rhoose,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
511558,Mayflower Inn Rhoose,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
511558,Mayflower Inn Rhoose,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
511558,Mayflower Inn Rhoose,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.14
511558,Mayflower Inn Rhoose,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.34
511558,Mayflower Inn Rhoose,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.89
511558,Mayflower Inn Rhoose,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
511558,Mayflower Inn Rhoose,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
511558,Mayflower Inn Rhoose,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
511558,Mayflower Inn Rhoose,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
511558,Mayflower Inn Rhoose,2023-06-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
511558,Mayflower Inn Rhoose,2023-06-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,13.44
511558,Mayflower Inn Rhoose,2023-06-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,3.8
511558,Mayflower Inn Rhoose,2023-06-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,8.32
511558,Mayflower Inn Rhoose,2023-06-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,44.8
511558,Mayflower Inn Rhoose,2023-06-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
511558,Mayflower Inn Rhoose,2023-06-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
511558,Mayflower Inn Rhoose,2023-06-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
511558,Mayflower Inn Rhoose,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
511558,Mayflower Inn Rhoose,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
511558,Mayflower Inn Rhoose,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
511558,Mayflower Inn Rhoose,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.97
511558,Mayflower Inn Rhoose,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.82
511558,Mayflower Inn Rhoose,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
511558,Mayflower Inn Rhoose,2023-06-15T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
511558,Mayflower Inn Rhoose,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.7
511558,Mayflower Inn Rhoose,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.2
511558,Mayflower Inn Rhoose,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
511558,Mayflower Inn Rhoose,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
511558,Mayflower Inn Rhoose,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-15T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
511558,Mayflower Inn Rhoose,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.79
511558,Mayflower Inn Rhoose,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
511558,Mayflower Inn Rhoose,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
511558,Mayflower Inn Rhoose,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.2
511558,Mayflower Inn Rhoose,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.56
511558,Mayflower Inn Rhoose,2023-06-15T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
511558,Mayflower Inn Rhoose,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
511558,Mayflower Inn Rhoose,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.5
511558,Mayflower Inn Rhoose,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
511558,Mayflower Inn Rhoose,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,35.8
511558,Mayflower Inn Rhoose,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
511558,Mayflower Inn Rhoose,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
511558,Mayflower Inn Rhoose,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
511558,Mayflower Inn Rhoose,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
511558,Mayflower Inn Rhoose,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
511558,Mayflower Inn Rhoose,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
511558,Mayflower Inn Rhoose,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
511558,Mayflower Inn Rhoose,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
511558,Mayflower Inn Rhoose,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.58
511558,Mayflower Inn Rhoose,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.71
511558,Mayflower Inn Rhoose,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.51
511558,Mayflower Inn Rhoose,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
511558,Mayflower Inn Rhoose,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
511558,Mayflower Inn Rhoose,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
511558,Mayflower Inn Rhoose,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
511558,Mayflower Inn Rhoose,2023-06-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
511558,Mayflower Inn Rhoose,2023-06-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
511558,Mayflower Inn Rhoose,2023-06-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
511558,Mayflower Inn Rhoose,2023-06-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,10.3
511558,Mayflower Inn Rhoose,2023-06-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,3.5
511558,Mayflower Inn Rhoose,2023-06-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,7.74
511558,Mayflower Inn Rhoose,2023-06-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,34.6
511558,Mayflower Inn Rhoose,2023-06-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
511558,Mayflower Inn Rhoose,2023-06-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
511558,Mayflower Inn Rhoose,2023-06-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
511558,Mayflower Inn Rhoose,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
511558,Mayflower Inn Rhoose,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
511558,Mayflower Inn Rhoose,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
511558,Mayflower Inn Rhoose,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.65
511558,Mayflower Inn Rhoose,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
511558,Mayflower Inn Rhoose,2023-06-15T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
511558,Mayflower Inn Rhoose,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
511558,Mayflower Inn Rhoose,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.3
511558,Mayflower Inn Rhoose,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
511558,Mayflower Inn Rhoose,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
511558,Mayflower Inn Rhoose,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-15T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
511558,Mayflower Inn Rhoose,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
511558,Mayflower Inn Rhoose,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
511558,Mayflower Inn Rhoose,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.99
511558,Mayflower Inn Rhoose,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.45
511558,Mayflower Inn Rhoose,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.86
511558,Mayflower Inn Rhoose,2023-06-15T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
511558,Mayflower Inn Rhoose,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
511558,Mayflower Inn Rhoose,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
511558,Mayflower Inn Rhoose,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
511558,Mayflower Inn Rhoose,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,35.9
511558,Mayflower Inn Rhoose,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
511558,Mayflower Inn Rhoose,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
511558,Mayflower Inn Rhoose,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
511558,Mayflower Inn Rhoose,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
511558,Mayflower Inn Rhoose,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
511558,Mayflower Inn Rhoose,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
511558,Mayflower Inn Rhoose,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
511558,Mayflower Inn Rhoose,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.19
511558,Mayflower Inn Rhoose,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.48
511558,Mayflower Inn Rhoose,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.33
511558,Mayflower Inn Rhoose,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
511558,Mayflower Inn Rhoose,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
511558,Mayflower Inn Rhoose,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
511558,Mayflower Inn Rhoose,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
511558,Mayflower Inn Rhoose,2023-06-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
511558,Mayflower Inn Rhoose,2023-06-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
511558,Mayflower Inn Rhoose,2023-06-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
511558,Mayflower Inn Rhoose,2023-06-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,11.23
511558,Mayflower Inn Rhoose,2023-06-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,3.48
511558,Mayflower Inn Rhoose,2023-06-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,6.88
511558,Mayflower Inn Rhoose,2023-06-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,36.4
511558,Mayflower Inn Rhoose,2023-06-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
511558,Mayflower Inn Rhoose,2023-06-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
511558,Mayflower Inn Rhoose,2023-06-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
511558,Mayflower Inn Rhoose,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
511558,Mayflower Inn Rhoose,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
511558,Mayflower Inn Rhoose,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.18
511558,Mayflower Inn Rhoose,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.76
511558,Mayflower Inn Rhoose,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
511558,Mayflower Inn Rhoose,2023-06-15T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
511558,Mayflower Inn Rhoose,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
511558,Mayflower Inn Rhoose,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.1
511558,Mayflower Inn Rhoose,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
511558,Mayflower Inn Rhoose,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
511558,Mayflower Inn Rhoose,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-15T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
511558,Mayflower Inn Rhoose,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.65
511558,Mayflower Inn Rhoose,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
511558,Mayflower Inn Rhoose,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.59
511558,Mayflower Inn Rhoose,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.14
511558,Mayflower Inn Rhoose,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.91
511558,Mayflower Inn Rhoose,2023-06-15T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
511558,Mayflower Inn Rhoose,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
511558,Mayflower Inn Rhoose,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.1
511558,Mayflower Inn Rhoose,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
511558,Mayflower Inn Rhoose,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,36.0
511558,Mayflower Inn Rhoose,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
511558,Mayflower Inn Rhoose,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
511558,Mayflower Inn Rhoose,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
511558,Mayflower Inn Rhoose,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
511558,Mayflower Inn Rhoose,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
511558,Mayflower Inn Rhoose,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
511558,Mayflower Inn Rhoose,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.08
511558,Mayflower Inn Rhoose,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.25
511558,Mayflower Inn Rhoose,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.56
511558,Mayflower Inn Rhoose,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
511558,Mayflower Inn Rhoose,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
511558,Mayflower Inn Rhoose,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
511558,Mayflower Inn Rhoose,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
511558,Mayflower Inn Rhoose,2023-06-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
511558,Mayflower Inn Rhoose,2023-06-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
511558,Mayflower Inn Rhoose,2023-06-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,11.79
511558,Mayflower Inn Rhoose,2023-06-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,3.85
511558,Mayflower Inn Rhoose,2023-06-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,6.22
511558,Mayflower Inn Rhoose,2023-06-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,38.5
511558,Mayflower Inn Rhoose,2023-06-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
511558,Mayflower Inn Rhoose,2023-06-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
511558,Mayflower Inn Rhoose,2023-06-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
511558,Mayflower Inn Rhoose,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
511558,Mayflower Inn Rhoose,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
511558,Mayflower Inn Rhoose,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
511558,Mayflower Inn Rhoose,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.3
511558,Mayflower Inn Rhoose,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.87
511558,Mayflower Inn Rhoose,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
511558,Mayflower Inn Rhoose,2023-06-15T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
511558,Mayflower Inn Rhoose,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
511558,Mayflower Inn Rhoose,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.4
511558,Mayflower Inn Rhoose,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
511558,Mayflower Inn Rhoose,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
511558,Mayflower Inn Rhoose,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
511558,Mayflower Inn Rhoose,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-15T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
511558,Mayflower Inn Rhoose,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
511558,Mayflower Inn Rhoose,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.67
511558,Mayflower Inn Rhoose,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.99
511558,Mayflower Inn Rhoose,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.78
511558,Mayflower Inn Rhoose,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.42
511558,Mayflower Inn Rhoose,2023-06-15T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
511558,Mayflower Inn Rhoose,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
511558,Mayflower Inn Rhoose,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
511558,Mayflower Inn Rhoose,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,36.1
511558,Mayflower Inn Rhoose,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
511558,Mayflower Inn Rhoose,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
511558,Mayflower Inn Rhoose,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
511558,Mayflower Inn Rhoose,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
511558,Mayflower Inn Rhoose,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
511558,Mayflower Inn Rhoose,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
511558,Mayflower Inn Rhoose,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
511558,Mayflower Inn Rhoose,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
511558,Mayflower Inn Rhoose,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
511558,Mayflower Inn Rhoose,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.17
511558,Mayflower Inn Rhoose,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.38
511558,Mayflower Inn Rhoose,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.71
511558,Mayflower Inn Rhoose,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
511558,Mayflower Inn Rhoose,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
511558,Mayflower Inn Rhoose,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
511558,Mayflower Inn Rhoose,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
511558,Mayflower Inn Rhoose,2023-06-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
511558,Mayflower Inn Rhoose,2023-06-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,11.81
511558,Mayflower Inn Rhoose,2023-06-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,3.49
511558,Mayflower Inn Rhoose,2023-06-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,9.45
511558,Mayflower Inn Rhoose,2023-06-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,41.7
511558,Mayflower Inn Rhoose,2023-06-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
511558,Mayflower Inn Rhoose,2023-06-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
511558,Mayflower Inn Rhoose,2023-06-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
511558,Mayflower Inn Rhoose,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
511558,Mayflower Inn Rhoose,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
511558,Mayflower Inn Rhoose,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
511558,Mayflower Inn Rhoose,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.64
511558,Mayflower Inn Rhoose,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.6
511558,Mayflower Inn Rhoose,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
511558,Mayflower Inn Rhoose,2023-06-15T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
511558,Mayflower Inn Rhoose,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.7
511558,Mayflower Inn Rhoose,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
511558,Mayflower Inn Rhoose,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
511558,Mayflower Inn Rhoose,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-15T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
511558,Mayflower Inn Rhoose,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
511558,Mayflower Inn Rhoose,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.75
511558,Mayflower Inn Rhoose,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
511558,Mayflower Inn Rhoose,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.93
511558,Mayflower Inn Rhoose,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.18
511558,Mayflower Inn Rhoose,2023-06-15T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
511558,Mayflower Inn Rhoose,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
511558,Mayflower Inn Rhoose,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
511558,Mayflower Inn Rhoose,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
511558,Mayflower Inn Rhoose,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,36.3
511558,Mayflower Inn Rhoose,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
511558,Mayflower Inn Rhoose,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
511558,Mayflower Inn Rhoose,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
511558,Mayflower Inn Rhoose,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
511558,Mayflower Inn Rhoose,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
511558,Mayflower Inn Rhoose,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
511558,Mayflower Inn Rhoose,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
511558,Mayflower Inn Rhoose,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
511558,Mayflower Inn Rhoose,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.37
511558,Mayflower Inn Rhoose,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.96
511558,Mayflower Inn Rhoose,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.19
511558,Mayflower Inn Rhoose,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
511558,Mayflower Inn Rhoose,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
511558,Mayflower Inn Rhoose,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
511558,Mayflower Inn Rhoose,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
511558,Mayflower Inn Rhoose,2023-06-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
511558,Mayflower Inn Rhoose,2023-06-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
511558,Mayflower Inn Rhoose,2023-06-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,13.97
511558,Mayflower Inn Rhoose,2023-06-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,4.2
511558,Mayflower Inn Rhoose,2023-06-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,8.62
511558,Mayflower Inn Rhoose,2023-06-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,44.5
511558,Mayflower Inn Rhoose,2023-06-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.5
511558,Mayflower Inn Rhoose,2023-06-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
511558,Mayflower Inn Rhoose,2023-06-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
511558,Mayflower Inn Rhoose,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
511558,Mayflower Inn Rhoose,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
511558,Mayflower Inn Rhoose,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
511558,Mayflower Inn Rhoose,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.17
511558,Mayflower Inn Rhoose,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.78
511558,Mayflower Inn Rhoose,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
511558,Mayflower Inn Rhoose,2023-06-15T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
511558,Mayflower Inn Rhoose,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
511558,Mayflower Inn Rhoose,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
511558,Mayflower Inn Rhoose,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-15T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.39
511558,Mayflower Inn Rhoose,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.33
511558,Mayflower Inn Rhoose,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
511558,Mayflower Inn Rhoose,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
511558,Mayflower Inn Rhoose,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.04
511558,Mayflower Inn Rhoose,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.93
511558,Mayflower Inn Rhoose,2023-06-15T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
511558,Mayflower Inn Rhoose,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
511558,Mayflower Inn Rhoose,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.4
511558,Mayflower Inn Rhoose,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.1
511558,Mayflower Inn Rhoose,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,36.4
511558,Mayflower Inn Rhoose,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
511558,Mayflower Inn Rhoose,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
511558,Mayflower Inn Rhoose,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
511558,Mayflower Inn Rhoose,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
511558,Mayflower Inn Rhoose,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
511558,Mayflower Inn Rhoose,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
511558,Mayflower Inn Rhoose,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
511558,Mayflower Inn Rhoose,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.6
511558,Mayflower Inn Rhoose,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.96
511558,Mayflower Inn Rhoose,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.11
511558,Mayflower Inn Rhoose,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
511558,Mayflower Inn Rhoose,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
511558,Mayflower Inn Rhoose,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
511558,Mayflower Inn Rhoose,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
511558,Mayflower Inn Rhoose,2023-06-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
511558,Mayflower Inn Rhoose,2023-06-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,10.61
511558,Mayflower Inn Rhoose,2023-06-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,5.55
511558,Mayflower Inn Rhoose,2023-06-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,7.68
511558,Mayflower Inn Rhoose,2023-06-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,32.8
511558,Mayflower Inn Rhoose,2023-06-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
511558,Mayflower Inn Rhoose,2023-06-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
511558,Mayflower Inn Rhoose,2023-06-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
511558,Mayflower Inn Rhoose,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
511558,Mayflower Inn Rhoose,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
511558,Mayflower Inn Rhoose,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
511558,Mayflower Inn Rhoose,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.15
511558,Mayflower Inn Rhoose,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
511558,Mayflower Inn Rhoose,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
511558,Mayflower Inn Rhoose,2023-06-15T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
511558,Mayflower Inn Rhoose,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
511558,Mayflower Inn Rhoose,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
511558,Mayflower Inn Rhoose,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
511558,Mayflower Inn Rhoose,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-15T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
511558,Mayflower Inn Rhoose,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
511558,Mayflower Inn Rhoose,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.11
511558,Mayflower Inn Rhoose,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.93
511558,Mayflower Inn Rhoose,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.61
511558,Mayflower Inn Rhoose,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.63
