Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-15T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
511558,Mayflower Inn Rhoose,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
511558,Mayflower Inn Rhoose,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
511558,Mayflower Inn Rhoose,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
511558,Mayflower Inn Rhoose,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,36.4
511558,Mayflower Inn Rhoose,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
511558,Mayflower Inn Rhoose,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
511558,Mayflower Inn Rhoose,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
511558,Mayflower Inn Rhoose,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
511558,Mayflower Inn Rhoose,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
511558,Mayflower Inn Rhoose,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
511558,Mayflower Inn Rhoose,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
511558,Mayflower Inn Rhoose,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
511558,Mayflower Inn Rhoose,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
511558,Mayflower Inn Rhoose,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.7
511558,Mayflower Inn Rhoose,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.96
511558,Mayflower Inn Rhoose,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.71
511558,Mayflower Inn Rhoose,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
511558,Mayflower Inn Rhoose,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
511558,Mayflower Inn Rhoose,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
511558,Mayflower Inn Rhoose,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
511558,Mayflower Inn Rhoose,2023-06-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
511558,Mayflower Inn Rhoose,2023-06-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
511558,Mayflower Inn Rhoose,2023-06-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
511558,Mayflower Inn Rhoose,2023-06-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,8.91
511558,Mayflower Inn Rhoose,2023-06-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,10.31
511558,Mayflower Inn Rhoose,2023-06-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,8.94
511558,Mayflower Inn Rhoose,2023-06-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,31.7
511558,Mayflower Inn Rhoose,2023-06-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
511558,Mayflower Inn Rhoose,2023-06-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
511558,Mayflower Inn Rhoose,2023-06-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
511558,Mayflower Inn Rhoose,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
511558,Mayflower Inn Rhoose,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
511558,Mayflower Inn Rhoose,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
511558,Mayflower Inn Rhoose,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.08
511558,Mayflower Inn Rhoose,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.38
511558,Mayflower Inn Rhoose,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
511558,Mayflower Inn Rhoose,2023-06-15T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
511558,Mayflower Inn Rhoose,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
511558,Mayflower Inn Rhoose,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
511558,Mayflower Inn Rhoose,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
511558,Mayflower Inn Rhoose,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
511558,Mayflower Inn Rhoose,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-15T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.03
511558,Mayflower Inn Rhoose,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.07
511558,Mayflower Inn Rhoose,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.27
511558,Mayflower Inn Rhoose,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.12
511558,Mayflower Inn Rhoose,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.42
511558,Mayflower Inn Rhoose,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.72
511558,Mayflower Inn Rhoose,2023-06-15T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
511558,Mayflower Inn Rhoose,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
511558,Mayflower Inn Rhoose,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.8
511558,Mayflower Inn Rhoose,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
511558,Mayflower Inn Rhoose,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,36.5
511558,Mayflower Inn Rhoose,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
511558,Mayflower Inn Rhoose,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
511558,Mayflower Inn Rhoose,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
511558,Mayflower Inn Rhoose,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
511558,Mayflower Inn Rhoose,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
511558,Mayflower Inn Rhoose,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
511558,Mayflower Inn Rhoose,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
511558,Mayflower Inn Rhoose,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
511558,Mayflower Inn Rhoose,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
511558,Mayflower Inn Rhoose,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.16
511558,Mayflower Inn Rhoose,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.01
511558,Mayflower Inn Rhoose,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.21
511558,Mayflower Inn Rhoose,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
511558,Mayflower Inn Rhoose,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
511558,Mayflower Inn Rhoose,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
511558,Mayflower Inn Rhoose,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
511558,Mayflower Inn Rhoose,2023-06-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
511558,Mayflower Inn Rhoose,2023-06-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,8.88
511558,Mayflower Inn Rhoose,2023-06-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,11.63
511558,Mayflower Inn Rhoose,2023-06-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,5.94
511558,Mayflower Inn Rhoose,2023-06-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,31.1
511558,Mayflower Inn Rhoose,2023-06-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
511558,Mayflower Inn Rhoose,2023-06-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
511558,Mayflower Inn Rhoose,2023-06-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
511558,Mayflower Inn Rhoose,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
511558,Mayflower Inn Rhoose,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
511558,Mayflower Inn Rhoose,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
511558,Mayflower Inn Rhoose,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.58
511558,Mayflower Inn Rhoose,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.63
511558,Mayflower Inn Rhoose,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
511558,Mayflower Inn Rhoose,2023-06-15T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
511558,Mayflower Inn Rhoose,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
511558,Mayflower Inn Rhoose,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.3
511558,Mayflower Inn Rhoose,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
511558,Mayflower Inn Rhoose,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
511558,Mayflower Inn Rhoose,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-15T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.93
511558,Mayflower Inn Rhoose,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
511558,Mayflower Inn Rhoose,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.3
511558,Mayflower Inn Rhoose,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.02
511558,Mayflower Inn Rhoose,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.09
511558,Mayflower Inn Rhoose,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.51
511558,Mayflower Inn Rhoose,2023-06-15T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
511558,Mayflower Inn Rhoose,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
511558,Mayflower Inn Rhoose,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.8
511558,Mayflower Inn Rhoose,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
511558,Mayflower Inn Rhoose,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,36.5
511558,Mayflower Inn Rhoose,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
511558,Mayflower Inn Rhoose,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
511558,Mayflower Inn Rhoose,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
511558,Mayflower Inn Rhoose,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
511558,Mayflower Inn Rhoose,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
511558,Mayflower Inn Rhoose,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
511558,Mayflower Inn Rhoose,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
511558,Mayflower Inn Rhoose,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
511558,Mayflower Inn Rhoose,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.55
511558,Mayflower Inn Rhoose,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.24
511558,Mayflower Inn Rhoose,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.96
511558,Mayflower Inn Rhoose,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
511558,Mayflower Inn Rhoose,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
511558,Mayflower Inn Rhoose,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
511558,Mayflower Inn Rhoose,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
511558,Mayflower Inn Rhoose,2023-06-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
511558,Mayflower Inn Rhoose,2023-06-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
511558,Mayflower Inn Rhoose,2023-06-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
511558,Mayflower Inn Rhoose,2023-06-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,15.59
511558,Mayflower Inn Rhoose,2023-06-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,12.79
511558,Mayflower Inn Rhoose,2023-06-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,6.61
511558,Mayflower Inn Rhoose,2023-06-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,40.4
511558,Mayflower Inn Rhoose,2023-06-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,66.3
511558,Mayflower Inn Rhoose,2023-06-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.6
511558,Mayflower Inn Rhoose,2023-06-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
511558,Mayflower Inn Rhoose,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
511558,Mayflower Inn Rhoose,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
511558,Mayflower Inn Rhoose,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
511558,Mayflower Inn Rhoose,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.21
511558,Mayflower Inn Rhoose,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
511558,Mayflower Inn Rhoose,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
511558,Mayflower Inn Rhoose,2023-06-15T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
511558,Mayflower Inn Rhoose,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.6
511558,Mayflower Inn Rhoose,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
511558,Mayflower Inn Rhoose,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
511558,Mayflower Inn Rhoose,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
511558,Mayflower Inn Rhoose,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-15T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
511558,Mayflower Inn Rhoose,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
511558,Mayflower Inn Rhoose,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.01
511558,Mayflower Inn Rhoose,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
511558,Mayflower Inn Rhoose,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.78
511558,Mayflower Inn Rhoose,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.56
511558,Mayflower Inn Rhoose,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.1
511558,Mayflower Inn Rhoose,2023-06-15T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
511558,Mayflower Inn Rhoose,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.1
511558,Mayflower Inn Rhoose,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.7
511558,Mayflower Inn Rhoose,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
511558,Mayflower Inn Rhoose,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,36.7
511558,Mayflower Inn Rhoose,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
511558,Mayflower Inn Rhoose,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
511558,Mayflower Inn Rhoose,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
511558,Mayflower Inn Rhoose,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
511558,Mayflower Inn Rhoose,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
511558,Mayflower Inn Rhoose,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
511558,Mayflower Inn Rhoose,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
511558,Mayflower Inn Rhoose,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.73
511558,Mayflower Inn Rhoose,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
511558,Mayflower Inn Rhoose,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.38
511558,Mayflower Inn Rhoose,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,99.3
511558,Mayflower Inn Rhoose,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
511558,Mayflower Inn Rhoose,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
511558,Mayflower Inn Rhoose,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
511558,Mayflower Inn Rhoose,2023-06-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
511558,Mayflower Inn Rhoose,2023-06-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,14.06
511558,Mayflower Inn Rhoose,2023-06-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,5.9
511558,Mayflower Inn Rhoose,2023-06-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,9.0
511558,Mayflower Inn Rhoose,2023-06-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,41.8
511558,Mayflower Inn Rhoose,2023-06-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.8
511558,Mayflower Inn Rhoose,2023-06-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
511558,Mayflower Inn Rhoose,2023-06-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
511558,Mayflower Inn Rhoose,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
511558,Mayflower Inn Rhoose,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
511558,Mayflower Inn Rhoose,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
511558,Mayflower Inn Rhoose,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.7
511558,Mayflower Inn Rhoose,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.94
511558,Mayflower Inn Rhoose,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
511558,Mayflower Inn Rhoose,2023-06-15T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
511558,Mayflower Inn Rhoose,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
511558,Mayflower Inn Rhoose,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.5
511558,Mayflower Inn Rhoose,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
511558,Mayflower Inn Rhoose,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
511558,Mayflower Inn Rhoose,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-15T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
511558,Mayflower Inn Rhoose,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.02
511558,Mayflower Inn Rhoose,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.09
511558,Mayflower Inn Rhoose,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.13
511558,Mayflower Inn Rhoose,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.5
511558,Mayflower Inn Rhoose,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.09
511558,Mayflower Inn Rhoose,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.13
511558,Mayflower Inn Rhoose,2023-06-15T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
511558,Mayflower Inn Rhoose,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
511558,Mayflower Inn Rhoose,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.4
511558,Mayflower Inn Rhoose,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.5
511558,Mayflower Inn Rhoose,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,36.8
511558,Mayflower Inn Rhoose,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
511558,Mayflower Inn Rhoose,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
511558,Mayflower Inn Rhoose,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
511558,Mayflower Inn Rhoose,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
511558,Mayflower Inn Rhoose,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
511558,Mayflower Inn Rhoose,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
511558,Mayflower Inn Rhoose,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
511558,Mayflower Inn Rhoose,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
511558,Mayflower Inn Rhoose,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
511558,Mayflower Inn Rhoose,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.38
511558,Mayflower Inn Rhoose,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.84
511558,Mayflower Inn Rhoose,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.29
511558,Mayflower Inn Rhoose,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
511558,Mayflower Inn Rhoose,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
511558,Mayflower Inn Rhoose,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
511558,Mayflower Inn Rhoose,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
511558,Mayflower Inn Rhoose,2023-06-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
511558,Mayflower Inn Rhoose,2023-06-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,11.66
511558,Mayflower Inn Rhoose,2023-06-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,6.1
511558,Mayflower Inn Rhoose,2023-06-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,6.72
511558,Mayflower Inn Rhoose,2023-06-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,36.8
511558,Mayflower Inn Rhoose,2023-06-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
511558,Mayflower Inn Rhoose,2023-06-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
511558,Mayflower Inn Rhoose,2023-06-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
511558,Mayflower Inn Rhoose,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
511558,Mayflower Inn Rhoose,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
511558,Mayflower Inn Rhoose,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
511558,Mayflower Inn Rhoose,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
511558,Mayflower Inn Rhoose,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.23
511558,Mayflower Inn Rhoose,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
511558,Mayflower Inn Rhoose,2023-06-15T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
511558,Mayflower Inn Rhoose,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
511558,Mayflower Inn Rhoose,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.3
511558,Mayflower Inn Rhoose,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
511558,Mayflower Inn Rhoose,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
511558,Mayflower Inn Rhoose,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-15T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
511558,Mayflower Inn Rhoose,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.63
511558,Mayflower Inn Rhoose,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.95
511558,Mayflower Inn Rhoose,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.99
511558,Mayflower Inn Rhoose,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.19
511558,Mayflower Inn Rhoose,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.76
511558,Mayflower Inn Rhoose,2023-06-15T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
511558,Mayflower Inn Rhoose,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
511558,Mayflower Inn Rhoose,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.3
511558,Mayflower Inn Rhoose,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
511558,Mayflower Inn Rhoose,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,36.9
511558,Mayflower Inn Rhoose,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
511558,Mayflower Inn Rhoose,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
511558,Mayflower Inn Rhoose,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
511558,Mayflower Inn Rhoose,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
511558,Mayflower Inn Rhoose,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
511558,Mayflower Inn Rhoose,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
511558,Mayflower Inn Rhoose,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
511558,Mayflower Inn Rhoose,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
511558,Mayflower Inn Rhoose,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
511558,Mayflower Inn Rhoose,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.92
511558,Mayflower Inn Rhoose,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.38
511558,Mayflower Inn Rhoose,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.89
511558,Mayflower Inn Rhoose,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
511558,Mayflower Inn Rhoose,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
511558,Mayflower Inn Rhoose,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
511558,Mayflower Inn Rhoose,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
511558,Mayflower Inn Rhoose,2023-06-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
511558,Mayflower Inn Rhoose,2023-06-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
511558,Mayflower Inn Rhoose,2023-06-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,9.58
511558,Mayflower Inn Rhoose,2023-06-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,5.2
511558,Mayflower Inn Rhoose,2023-06-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,5.48
511558,Mayflower Inn Rhoose,2023-06-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,33.3
511558,Mayflower Inn Rhoose,2023-06-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
511558,Mayflower Inn Rhoose,2023-06-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
511558,Mayflower Inn Rhoose,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
511558,Mayflower Inn Rhoose,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
511558,Mayflower Inn Rhoose,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
511558,Mayflower Inn Rhoose,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.24
511558,Mayflower Inn Rhoose,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.45
511558,Mayflower Inn Rhoose,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
511558,Mayflower Inn Rhoose,2023-06-15T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
511558,Mayflower Inn Rhoose,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.5
511558,Mayflower Inn Rhoose,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
511558,Mayflower Inn Rhoose,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
511558,Mayflower Inn Rhoose,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-15T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
511558,Mayflower Inn Rhoose,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.63
511558,Mayflower Inn Rhoose,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
511558,Mayflower Inn Rhoose,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.67
511558,Mayflower Inn Rhoose,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.6
511558,Mayflower Inn Rhoose,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.14
511558,Mayflower Inn Rhoose,2023-06-15T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
511558,Mayflower Inn Rhoose,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
511558,Mayflower Inn Rhoose,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.1
511558,Mayflower Inn Rhoose,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
511558,Mayflower Inn Rhoose,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,37.0
511558,Mayflower Inn Rhoose,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
511558,Mayflower Inn Rhoose,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
511558,Mayflower Inn Rhoose,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
511558,Mayflower Inn Rhoose,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
511558,Mayflower Inn Rhoose,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
511558,Mayflower Inn Rhoose,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
511558,Mayflower Inn Rhoose,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
511558,Mayflower Inn Rhoose,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
511558,Mayflower Inn Rhoose,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
511558,Mayflower Inn Rhoose,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.53
511558,Mayflower Inn Rhoose,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.18
511558,Mayflower Inn Rhoose,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.37
511558,Mayflower Inn Rhoose,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
511558,Mayflower Inn Rhoose,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
511558,Mayflower Inn Rhoose,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
511558,Mayflower Inn Rhoose,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
511558,Mayflower Inn Rhoose,2023-06-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
511558,Mayflower Inn Rhoose,2023-06-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
511558,Mayflower Inn Rhoose,2023-06-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
511558,Mayflower Inn Rhoose,2023-06-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,14.61
511558,Mayflower Inn Rhoose,2023-06-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,4.58
511558,Mayflower Inn Rhoose,2023-06-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,5.03
511558,Mayflower Inn Rhoose,2023-06-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,50.2
511558,Mayflower Inn Rhoose,2023-06-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.2
511558,Mayflower Inn Rhoose,2023-06-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
511558,Mayflower Inn Rhoose,2023-06-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
511558,Mayflower Inn Rhoose,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
511558,Mayflower Inn Rhoose,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
511558,Mayflower Inn Rhoose,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.41
511558,Mayflower Inn Rhoose,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.76
511558,Mayflower Inn Rhoose,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.81
511558,Mayflower Inn Rhoose,2023-06-15T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
511558,Mayflower Inn Rhoose,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.1
511558,Mayflower Inn Rhoose,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.1
511558,Mayflower Inn Rhoose,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
511558,Mayflower Inn Rhoose,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-15T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.87
511558,Mayflower Inn Rhoose,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.96
511558,Mayflower Inn Rhoose,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
511558,Mayflower Inn Rhoose,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.48
511558,Mayflower Inn Rhoose,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.5
511558,Mayflower Inn Rhoose,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.12
511558,Mayflower Inn Rhoose,2023-06-15T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
511558,Mayflower Inn Rhoose,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
511558,Mayflower Inn Rhoose,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.8
511558,Mayflower Inn Rhoose,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
511558,Mayflower Inn Rhoose,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,37.1
511558,Mayflower Inn Rhoose,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
511558,Mayflower Inn Rhoose,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
511558,Mayflower Inn Rhoose,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
511558,Mayflower Inn Rhoose,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
511558,Mayflower Inn Rhoose,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
511558,Mayflower Inn Rhoose,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
511558,Mayflower Inn Rhoose,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
511558,Mayflower Inn Rhoose,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
511558,Mayflower Inn Rhoose,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
511558,Mayflower Inn Rhoose,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.49
511558,Mayflower Inn Rhoose,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.76
511558,Mayflower Inn Rhoose,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
511558,Mayflower Inn Rhoose,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
511558,Mayflower Inn Rhoose,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
511558,Mayflower Inn Rhoose,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
511558,Mayflower Inn Rhoose,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
511558,Mayflower Inn Rhoose,2023-06-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
511558,Mayflower Inn Rhoose,2023-06-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
511558,Mayflower Inn Rhoose,2023-06-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,11.32
511558,Mayflower Inn Rhoose,2023-06-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,4.42
511558,Mayflower Inn Rhoose,2023-06-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,6.26
511558,Mayflower Inn Rhoose,2023-06-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,39.0
511558,Mayflower Inn Rhoose,2023-06-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.9
511558,Mayflower Inn Rhoose,2023-06-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
511558,Mayflower Inn Rhoose,2023-06-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
511558,Mayflower Inn Rhoose,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
511558,Mayflower Inn Rhoose,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
511558,Mayflower Inn Rhoose,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
511558,Mayflower Inn Rhoose,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.92
511558,Mayflower Inn Rhoose,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.61
511558,Mayflower Inn Rhoose,2023-06-15T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
511558,Mayflower Inn Rhoose,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.2
511558,Mayflower Inn Rhoose,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
511558,Mayflower Inn Rhoose,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
511558,Mayflower Inn Rhoose,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-15T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.04
511558,Mayflower Inn Rhoose,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.88
511558,Mayflower Inn Rhoose,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.59
511558,Mayflower Inn Rhoose,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.58
511558,Mayflower Inn Rhoose,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.73
511558,Mayflower Inn Rhoose,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.59
511558,Mayflower Inn Rhoose,2023-06-15T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
511558,Mayflower Inn Rhoose,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
511558,Mayflower Inn Rhoose,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.6
511558,Mayflower Inn Rhoose,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.3
511558,Mayflower Inn Rhoose,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,37.1
511558,Mayflower Inn Rhoose,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
511558,Mayflower Inn Rhoose,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
511558,Mayflower Inn Rhoose,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
511558,Mayflower Inn Rhoose,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
511558,Mayflower Inn Rhoose,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
511558,Mayflower Inn Rhoose,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
511558,Mayflower Inn Rhoose,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
511558,Mayflower Inn Rhoose,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
511558,Mayflower Inn Rhoose,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
511558,Mayflower Inn Rhoose,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.54
511558,Mayflower Inn Rhoose,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.93
511558,Mayflower Inn Rhoose,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.52
511558,Mayflower Inn Rhoose,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
511558,Mayflower Inn Rhoose,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
511558,Mayflower Inn Rhoose,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
511558,Mayflower Inn Rhoose,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
511558,Mayflower Inn Rhoose,2023-06-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
511558,Mayflower Inn Rhoose,2023-06-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
511558,Mayflower Inn Rhoose,2023-06-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
511558,Mayflower Inn Rhoose,2023-06-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,16.56
511558,Mayflower Inn Rhoose,2023-06-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,4.45
511558,Mayflower Inn Rhoose,2023-06-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,7.81
511558,Mayflower Inn Rhoose,2023-06-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,51.3
511558,Mayflower Inn Rhoose,2023-06-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,70.0
511558,Mayflower Inn Rhoose,2023-06-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
511558,Mayflower Inn Rhoose,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
511558,Mayflower Inn Rhoose,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
511558,Mayflower Inn Rhoose,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
511558,Mayflower Inn Rhoose,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.69
511558,Mayflower Inn Rhoose,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.26
511558,Mayflower Inn Rhoose,2023-06-15T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
511558,Mayflower Inn Rhoose,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
511558,Mayflower Inn Rhoose,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.3
511558,Mayflower Inn Rhoose,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
511558,Mayflower Inn Rhoose,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
511558,Mayflower Inn Rhoose,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-15T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.57
511558,Mayflower Inn Rhoose,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.38
