Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
511558,Mayflower Inn Rhoose,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
511558,Mayflower Inn Rhoose,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.93
511558,Mayflower Inn Rhoose,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.13
511558,Mayflower Inn Rhoose,2023-06-15T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
511558,Mayflower Inn Rhoose,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.3
511558,Mayflower Inn Rhoose,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.5
511558,Mayflower Inn Rhoose,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,37.1
511558,Mayflower Inn Rhoose,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
511558,Mayflower Inn Rhoose,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
511558,Mayflower Inn Rhoose,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
511558,Mayflower Inn Rhoose,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
511558,Mayflower Inn Rhoose,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
511558,Mayflower Inn Rhoose,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
511558,Mayflower Inn Rhoose,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
511558,Mayflower Inn Rhoose,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
511558,Mayflower Inn Rhoose,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
511558,Mayflower Inn Rhoose,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.37
511558,Mayflower Inn Rhoose,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.97
511558,Mayflower Inn Rhoose,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.26
511558,Mayflower Inn Rhoose,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
511558,Mayflower Inn Rhoose,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
511558,Mayflower Inn Rhoose,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
511558,Mayflower Inn Rhoose,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
511558,Mayflower Inn Rhoose,2023-06-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
511558,Mayflower Inn Rhoose,2023-06-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
511558,Mayflower Inn Rhoose,2023-06-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,14.14
511558,Mayflower Inn Rhoose,2023-06-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,5.38
511558,Mayflower Inn Rhoose,2023-06-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,7.24
511558,Mayflower Inn Rhoose,2023-06-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,39.7
511558,Mayflower Inn Rhoose,2023-06-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.2
511558,Mayflower Inn Rhoose,2023-06-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
511558,Mayflower Inn Rhoose,2023-06-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
511558,Mayflower Inn Rhoose,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
511558,Mayflower Inn Rhoose,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
511558,Mayflower Inn Rhoose,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
511558,Mayflower Inn Rhoose,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.15
511558,Mayflower Inn Rhoose,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.12
511558,Mayflower Inn Rhoose,2023-06-15T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
511558,Mayflower Inn Rhoose,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.0
511558,Mayflower Inn Rhoose,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
511558,Mayflower Inn Rhoose,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
511558,Mayflower Inn Rhoose,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
511558,Mayflower Inn Rhoose,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-15T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.18
511558,Mayflower Inn Rhoose,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.1
511558,Mayflower Inn Rhoose,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.78
511558,Mayflower Inn Rhoose,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.08
511558,Mayflower Inn Rhoose,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.92
511558,Mayflower Inn Rhoose,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.75
511558,Mayflower Inn Rhoose,2023-06-15T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
511558,Mayflower Inn Rhoose,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
511558,Mayflower Inn Rhoose,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.7
511558,Mayflower Inn Rhoose,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
511558,Mayflower Inn Rhoose,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,37.3
511558,Mayflower Inn Rhoose,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
511558,Mayflower Inn Rhoose,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
511558,Mayflower Inn Rhoose,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
511558,Mayflower Inn Rhoose,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
511558,Mayflower Inn Rhoose,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
511558,Mayflower Inn Rhoose,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
511558,Mayflower Inn Rhoose,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
511558,Mayflower Inn Rhoose,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
511558,Mayflower Inn Rhoose,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
511558,Mayflower Inn Rhoose,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.06
511558,Mayflower Inn Rhoose,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.32
511558,Mayflower Inn Rhoose,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.12
511558,Mayflower Inn Rhoose,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
511558,Mayflower Inn Rhoose,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
511558,Mayflower Inn Rhoose,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
511558,Mayflower Inn Rhoose,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
511558,Mayflower Inn Rhoose,2023-06-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
511558,Mayflower Inn Rhoose,2023-06-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
511558,Mayflower Inn Rhoose,2023-06-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,10.25
511558,Mayflower Inn Rhoose,2023-06-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,3.65
511558,Mayflower Inn Rhoose,2023-06-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,9.29
511558,Mayflower Inn Rhoose,2023-06-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,38.0
511558,Mayflower Inn Rhoose,2023-06-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
511558,Mayflower Inn Rhoose,2023-06-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
511558,Mayflower Inn Rhoose,2023-06-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
511558,Mayflower Inn Rhoose,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
511558,Mayflower Inn Rhoose,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
511558,Mayflower Inn Rhoose,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
511558,Mayflower Inn Rhoose,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.33
511558,Mayflower Inn Rhoose,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.96
511558,Mayflower Inn Rhoose,2023-06-15T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
511558,Mayflower Inn Rhoose,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
511558,Mayflower Inn Rhoose,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
511558,Mayflower Inn Rhoose,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
511558,Mayflower Inn Rhoose,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
511558,Mayflower Inn Rhoose,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-15T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
511558,Mayflower Inn Rhoose,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
511558,Mayflower Inn Rhoose,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
511558,Mayflower Inn Rhoose,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
511558,Mayflower Inn Rhoose,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.66
511558,Mayflower Inn Rhoose,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.54
511558,Mayflower Inn Rhoose,2023-06-15T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
511558,Mayflower Inn Rhoose,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
511558,Mayflower Inn Rhoose,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.8
511558,Mayflower Inn Rhoose,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
511558,Mayflower Inn Rhoose,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,37.4
511558,Mayflower Inn Rhoose,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
511558,Mayflower Inn Rhoose,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
511558,Mayflower Inn Rhoose,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
511558,Mayflower Inn Rhoose,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
511558,Mayflower Inn Rhoose,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
511558,Mayflower Inn Rhoose,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
511558,Mayflower Inn Rhoose,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
511558,Mayflower Inn Rhoose,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
511558,Mayflower Inn Rhoose,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
511558,Mayflower Inn Rhoose,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.42
511558,Mayflower Inn Rhoose,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.54
511558,Mayflower Inn Rhoose,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.8
511558,Mayflower Inn Rhoose,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
511558,Mayflower Inn Rhoose,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
511558,Mayflower Inn Rhoose,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
511558,Mayflower Inn Rhoose,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
511558,Mayflower Inn Rhoose,2023-06-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
511558,Mayflower Inn Rhoose,2023-06-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
511558,Mayflower Inn Rhoose,2023-06-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
511558,Mayflower Inn Rhoose,2023-06-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,8.15
511558,Mayflower Inn Rhoose,2023-06-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,3.62
511558,Mayflower Inn Rhoose,2023-06-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,8.65
511558,Mayflower Inn Rhoose,2023-06-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,32.7
511558,Mayflower Inn Rhoose,2023-06-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
511558,Mayflower Inn Rhoose,2023-06-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
511558,Mayflower Inn Rhoose,2023-06-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
511558,Mayflower Inn Rhoose,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
511558,Mayflower Inn Rhoose,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
511558,Mayflower Inn Rhoose,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
511558,Mayflower Inn Rhoose,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.41
511558,Mayflower Inn Rhoose,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.39
511558,Mayflower Inn Rhoose,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.01
511558,Mayflower Inn Rhoose,2023-06-15T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
511558,Mayflower Inn Rhoose,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
511558,Mayflower Inn Rhoose,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
511558,Mayflower Inn Rhoose,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
511558,Mayflower Inn Rhoose,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-15T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.58
511558,Mayflower Inn Rhoose,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.42
511558,Mayflower Inn Rhoose,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.08
511558,Mayflower Inn Rhoose,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.72
511558,Mayflower Inn Rhoose,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.72
511558,Mayflower Inn Rhoose,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.23
511558,Mayflower Inn Rhoose,2023-06-15T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
511558,Mayflower Inn Rhoose,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
511558,Mayflower Inn Rhoose,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.0
511558,Mayflower Inn Rhoose,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
511558,Mayflower Inn Rhoose,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,37.4
511558,Mayflower Inn Rhoose,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
511558,Mayflower Inn Rhoose,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
511558,Mayflower Inn Rhoose,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
511558,Mayflower Inn Rhoose,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
511558,Mayflower Inn Rhoose,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
511558,Mayflower Inn Rhoose,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
511558,Mayflower Inn Rhoose,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
511558,Mayflower Inn Rhoose,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
511558,Mayflower Inn Rhoose,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.3
511558,Mayflower Inn Rhoose,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.66
511558,Mayflower Inn Rhoose,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.92
511558,Mayflower Inn Rhoose,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
511558,Mayflower Inn Rhoose,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
511558,Mayflower Inn Rhoose,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
511558,Mayflower Inn Rhoose,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
511558,Mayflower Inn Rhoose,2023-06-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
511558,Mayflower Inn Rhoose,2023-06-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
511558,Mayflower Inn Rhoose,2023-06-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,13.31
511558,Mayflower Inn Rhoose,2023-06-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,5.02
511558,Mayflower Inn Rhoose,2023-06-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,6.37
511558,Mayflower Inn Rhoose,2023-06-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,39.3
511558,Mayflower Inn Rhoose,2023-06-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
511558,Mayflower Inn Rhoose,2023-06-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
511558,Mayflower Inn Rhoose,2023-06-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
511558,Mayflower Inn Rhoose,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
511558,Mayflower Inn Rhoose,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
511558,Mayflower Inn Rhoose,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.07
511558,Mayflower Inn Rhoose,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.29
511558,Mayflower Inn Rhoose,2023-06-15T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
511558,Mayflower Inn Rhoose,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
511558,Mayflower Inn Rhoose,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
511558,Mayflower Inn Rhoose,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
511558,Mayflower Inn Rhoose,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-15T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
511558,Mayflower Inn Rhoose,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.57
511558,Mayflower Inn Rhoose,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
511558,Mayflower Inn Rhoose,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.33
511558,Mayflower Inn Rhoose,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.25
511558,Mayflower Inn Rhoose,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.89
511558,Mayflower Inn Rhoose,2023-06-15T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
511558,Mayflower Inn Rhoose,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
511558,Mayflower Inn Rhoose,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.2
511558,Mayflower Inn Rhoose,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.5
511558,Mayflower Inn Rhoose,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,37.4
511558,Mayflower Inn Rhoose,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
511558,Mayflower Inn Rhoose,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
511558,Mayflower Inn Rhoose,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
511558,Mayflower Inn Rhoose,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
511558,Mayflower Inn Rhoose,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
511558,Mayflower Inn Rhoose,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
511558,Mayflower Inn Rhoose,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
511558,Mayflower Inn Rhoose,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
511558,Mayflower Inn Rhoose,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
511558,Mayflower Inn Rhoose,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.61
511558,Mayflower Inn Rhoose,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.28
511558,Mayflower Inn Rhoose,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.59
511558,Mayflower Inn Rhoose,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
511558,Mayflower Inn Rhoose,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
511558,Mayflower Inn Rhoose,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
511558,Mayflower Inn Rhoose,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
511558,Mayflower Inn Rhoose,2023-06-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.96
511558,Mayflower Inn Rhoose,2023-06-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
511558,Mayflower Inn Rhoose,2023-06-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
511558,Mayflower Inn Rhoose,2023-06-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,16.3
511558,Mayflower Inn Rhoose,2023-06-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,3.24
511558,Mayflower Inn Rhoose,2023-06-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,7.2
511558,Mayflower Inn Rhoose,2023-06-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,53.3
511558,Mayflower Inn Rhoose,2023-06-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,69.5
511558,Mayflower Inn Rhoose,2023-06-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
511558,Mayflower Inn Rhoose,2023-06-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
511558,Mayflower Inn Rhoose,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
511558,Mayflower Inn Rhoose,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
511558,Mayflower Inn Rhoose,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
511558,Mayflower Inn Rhoose,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
511558,Mayflower Inn Rhoose,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.12
511558,Mayflower Inn Rhoose,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
511558,Mayflower Inn Rhoose,2023-06-15T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
511558,Mayflower Inn Rhoose,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
511558,Mayflower Inn Rhoose,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
511558,Mayflower Inn Rhoose,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-15T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
511558,Mayflower Inn Rhoose,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.62
511558,Mayflower Inn Rhoose,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
511558,Mayflower Inn Rhoose,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.03
511558,Mayflower Inn Rhoose,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.91
511558,Mayflower Inn Rhoose,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.64
511558,Mayflower Inn Rhoose,2023-06-15T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
511558,Mayflower Inn Rhoose,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
511558,Mayflower Inn Rhoose,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.4
511558,Mayflower Inn Rhoose,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
511558,Mayflower Inn Rhoose,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,37.4
511558,Mayflower Inn Rhoose,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
511558,Mayflower Inn Rhoose,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
511558,Mayflower Inn Rhoose,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
511558,Mayflower Inn Rhoose,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
511558,Mayflower Inn Rhoose,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
511558,Mayflower Inn Rhoose,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
511558,Mayflower Inn Rhoose,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
511558,Mayflower Inn Rhoose,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
511558,Mayflower Inn Rhoose,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
511558,Mayflower Inn Rhoose,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.26
511558,Mayflower Inn Rhoose,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.23
511558,Mayflower Inn Rhoose,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.88
511558,Mayflower Inn Rhoose,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
511558,Mayflower Inn Rhoose,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
511558,Mayflower Inn Rhoose,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
511558,Mayflower Inn Rhoose,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
511558,Mayflower Inn Rhoose,2023-06-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.93
511558,Mayflower Inn Rhoose,2023-06-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
511558,Mayflower Inn Rhoose,2023-06-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,18.0
511558,Mayflower Inn Rhoose,2023-06-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,3.06
511558,Mayflower Inn Rhoose,2023-06-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,7.31
511558,Mayflower Inn Rhoose,2023-06-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,60.2
511558,Mayflower Inn Rhoose,2023-06-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,77.7
511558,Mayflower Inn Rhoose,2023-06-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
511558,Mayflower Inn Rhoose,2023-06-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
511558,Mayflower Inn Rhoose,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
511558,Mayflower Inn Rhoose,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
511558,Mayflower Inn Rhoose,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
511558,Mayflower Inn Rhoose,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.08
511558,Mayflower Inn Rhoose,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.71
511558,Mayflower Inn Rhoose,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.98
511558,Mayflower Inn Rhoose,2023-06-15T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
511558,Mayflower Inn Rhoose,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
511558,Mayflower Inn Rhoose,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
511558,Mayflower Inn Rhoose,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
511558,Mayflower Inn Rhoose,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-15T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.85
511558,Mayflower Inn Rhoose,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.28
511558,Mayflower Inn Rhoose,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.2
511558,Mayflower Inn Rhoose,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.18
511558,Mayflower Inn Rhoose,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.51
511558,Mayflower Inn Rhoose,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.9
511558,Mayflower Inn Rhoose,2023-06-15T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
511558,Mayflower Inn Rhoose,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
511558,Mayflower Inn Rhoose,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.8
511558,Mayflower Inn Rhoose,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
511558,Mayflower Inn Rhoose,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,37.3
511558,Mayflower Inn Rhoose,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
511558,Mayflower Inn Rhoose,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
511558,Mayflower Inn Rhoose,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
511558,Mayflower Inn Rhoose,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
511558,Mayflower Inn Rhoose,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
511558,Mayflower Inn Rhoose,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
511558,Mayflower Inn Rhoose,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
511558,Mayflower Inn Rhoose,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
511558,Mayflower Inn Rhoose,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
511558,Mayflower Inn Rhoose,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.26
511558,Mayflower Inn Rhoose,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.23
511558,Mayflower Inn Rhoose,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.23
511558,Mayflower Inn Rhoose,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
511558,Mayflower Inn Rhoose,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
511558,Mayflower Inn Rhoose,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
511558,Mayflower Inn Rhoose,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
511558,Mayflower Inn Rhoose,2023-06-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
511558,Mayflower Inn Rhoose,2023-06-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
511558,Mayflower Inn Rhoose,2023-06-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
511558,Mayflower Inn Rhoose,2023-06-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,11.91
511558,Mayflower Inn Rhoose,2023-06-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,3.54
511558,Mayflower Inn Rhoose,2023-06-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,6.74
511558,Mayflower Inn Rhoose,2023-06-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,40.9
511558,Mayflower Inn Rhoose,2023-06-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
511558,Mayflower Inn Rhoose,2023-06-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
511558,Mayflower Inn Rhoose,2023-06-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
511558,Mayflower Inn Rhoose,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
511558,Mayflower Inn Rhoose,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
511558,Mayflower Inn Rhoose,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.29
511558,Mayflower Inn Rhoose,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.07
511558,Mayflower Inn Rhoose,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
511558,Mayflower Inn Rhoose,2023-06-15T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
511558,Mayflower Inn Rhoose,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
511558,Mayflower Inn Rhoose,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
511558,Mayflower Inn Rhoose,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
511558,Mayflower Inn Rhoose,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-15T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
511558,Mayflower Inn Rhoose,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.85
511558,Mayflower Inn Rhoose,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
511558,Mayflower Inn Rhoose,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.91
511558,Mayflower Inn Rhoose,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.83
511558,Mayflower Inn Rhoose,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.65
511558,Mayflower Inn Rhoose,2023-06-15T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
511558,Mayflower Inn Rhoose,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
511558,Mayflower Inn Rhoose,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.0
511558,Mayflower Inn Rhoose,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
511558,Mayflower Inn Rhoose,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,37.3
511558,Mayflower Inn Rhoose,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
511558,Mayflower Inn Rhoose,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
511558,Mayflower Inn Rhoose,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
511558,Mayflower Inn Rhoose,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
511558,Mayflower Inn Rhoose,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
511558,Mayflower Inn Rhoose,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
511558,Mayflower Inn Rhoose,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
511558,Mayflower Inn Rhoose,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
511558,Mayflower Inn Rhoose,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
511558,Mayflower Inn Rhoose,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.15
511558,Mayflower Inn Rhoose,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.38
511558,Mayflower Inn Rhoose,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.09
511558,Mayflower Inn Rhoose,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
511558,Mayflower Inn Rhoose,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
511558,Mayflower Inn Rhoose,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
511558,Mayflower Inn Rhoose,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
511558,Mayflower Inn Rhoose,2023-06-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
511558,Mayflower Inn Rhoose,2023-06-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
511558,Mayflower Inn Rhoose,2023-06-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,9.07
511558,Mayflower Inn Rhoose,2023-06-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,4.59
511558,Mayflower Inn Rhoose,2023-06-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,6.04
511558,Mayflower Inn Rhoose,2023-06-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,33.2
511558,Mayflower Inn Rhoose,2023-06-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
511558,Mayflower Inn Rhoose,2023-06-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
511558,Mayflower Inn Rhoose,2023-06-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
511558,Mayflower Inn Rhoose,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
511558,Mayflower Inn Rhoose,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.11
511558,Mayflower Inn Rhoose,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.9
511558,Mayflower Inn Rhoose,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
511558,Mayflower Inn Rhoose,2023-06-15T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.5
511558,Mayflower Inn Rhoose,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
511558,Mayflower Inn Rhoose,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.4
511558,Mayflower Inn Rhoose,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
511558,Mayflower Inn Rhoose,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
511558,Mayflower Inn Rhoose,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
511558,Mayflower Inn Rhoose,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-15T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
511558,Mayflower Inn Rhoose,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.81
511558,Mayflower Inn Rhoose,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.1
511558,Mayflower Inn Rhoose,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
511558,Mayflower Inn Rhoose,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.77
511558,Mayflower Inn Rhoose,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.39
511558,Mayflower Inn Rhoose,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.19
511558,Mayflower Inn Rhoose,2023-06-15T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
511558,Mayflower Inn Rhoose,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.9
511558,Mayflower Inn Rhoose,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.3
511558,Mayflower Inn Rhoose,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
511558,Mayflower Inn Rhoose,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,37.2
511558,Mayflower Inn Rhoose,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
511558,Mayflower Inn Rhoose,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
511558,Mayflower Inn Rhoose,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
511558,Mayflower Inn Rhoose,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
511558,Mayflower Inn Rhoose,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
511558,Mayflower Inn Rhoose,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
511558,Mayflower Inn Rhoose,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
511558,Mayflower Inn Rhoose,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
511558,Mayflower Inn Rhoose,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
511558,Mayflower Inn Rhoose,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.11
511558,Mayflower Inn Rhoose,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.76
511558,Mayflower Inn Rhoose,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.75
511558,Mayflower Inn Rhoose,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
511558,Mayflower Inn Rhoose,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
511558,Mayflower Inn Rhoose,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
511558,Mayflower Inn Rhoose,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
511558,Mayflower Inn Rhoose,2023-06-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
511558,Mayflower Inn Rhoose,2023-06-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
511558,Mayflower Inn Rhoose,2023-06-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
511558,Mayflower Inn Rhoose,2023-06-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,7.11
511558,Mayflower Inn Rhoose,2023-06-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,4.41
511558,Mayflower Inn Rhoose,2023-06-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,7.16
511558,Mayflower Inn Rhoose,2023-06-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,25.9
511558,Mayflower Inn Rhoose,2023-06-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
511558,Mayflower Inn Rhoose,2023-06-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
511558,Mayflower Inn Rhoose,2023-06-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
511558,Mayflower Inn Rhoose,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
511558,Mayflower Inn Rhoose,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
511558,Mayflower Inn Rhoose,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
511558,Mayflower Inn Rhoose,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.15
511558,Mayflower Inn Rhoose,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.48
511558,Mayflower Inn Rhoose,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
511558,Mayflower Inn Rhoose,2023-06-15T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.7
511558,Mayflower Inn Rhoose,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
511558,Mayflower Inn Rhoose,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.3
511558,Mayflower Inn Rhoose,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
511558,Mayflower Inn Rhoose,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
511558,Mayflower Inn Rhoose,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
511558,Mayflower Inn Rhoose,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-15T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
