Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.77
511558,Mayflower Inn Rhoose,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.55
511558,Mayflower Inn Rhoose,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
511558,Mayflower Inn Rhoose,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.61
511558,Mayflower Inn Rhoose,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.93
511558,Mayflower Inn Rhoose,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.8
511558,Mayflower Inn Rhoose,2023-06-15T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
511558,Mayflower Inn Rhoose,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
511558,Mayflower Inn Rhoose,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.5
511558,Mayflower Inn Rhoose,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
511558,Mayflower Inn Rhoose,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,37.1
511558,Mayflower Inn Rhoose,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
511558,Mayflower Inn Rhoose,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
511558,Mayflower Inn Rhoose,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
511558,Mayflower Inn Rhoose,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
511558,Mayflower Inn Rhoose,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
511558,Mayflower Inn Rhoose,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
511558,Mayflower Inn Rhoose,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
511558,Mayflower Inn Rhoose,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
511558,Mayflower Inn Rhoose,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
511558,Mayflower Inn Rhoose,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.98
511558,Mayflower Inn Rhoose,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.7
511558,Mayflower Inn Rhoose,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.28
511558,Mayflower Inn Rhoose,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
511558,Mayflower Inn Rhoose,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
511558,Mayflower Inn Rhoose,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
511558,Mayflower Inn Rhoose,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
511558,Mayflower Inn Rhoose,2023-06-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
511558,Mayflower Inn Rhoose,2023-06-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
511558,Mayflower Inn Rhoose,2023-06-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,8.78
511558,Mayflower Inn Rhoose,2023-06-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,2.57
511558,Mayflower Inn Rhoose,2023-06-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,7.52
511558,Mayflower Inn Rhoose,2023-06-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,32.0
511558,Mayflower Inn Rhoose,2023-06-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
511558,Mayflower Inn Rhoose,2023-06-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
511558,Mayflower Inn Rhoose,2023-06-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
511558,Mayflower Inn Rhoose,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
511558,Mayflower Inn Rhoose,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.21
511558,Mayflower Inn Rhoose,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.97
511558,Mayflower Inn Rhoose,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
511558,Mayflower Inn Rhoose,2023-06-15T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
511558,Mayflower Inn Rhoose,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
511558,Mayflower Inn Rhoose,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.9
511558,Mayflower Inn Rhoose,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
511558,Mayflower Inn Rhoose,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
511558,Mayflower Inn Rhoose,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
511558,Mayflower Inn Rhoose,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-15T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
511558,Mayflower Inn Rhoose,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
511558,Mayflower Inn Rhoose,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.64
511558,Mayflower Inn Rhoose,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
511558,Mayflower Inn Rhoose,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.63
511558,Mayflower Inn Rhoose,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.87
511558,Mayflower Inn Rhoose,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.18
511558,Mayflower Inn Rhoose,2023-06-15T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
511558,Mayflower Inn Rhoose,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.2
511558,Mayflower Inn Rhoose,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.9
511558,Mayflower Inn Rhoose,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
511558,Mayflower Inn Rhoose,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,37.1
511558,Mayflower Inn Rhoose,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
511558,Mayflower Inn Rhoose,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
511558,Mayflower Inn Rhoose,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
511558,Mayflower Inn Rhoose,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
511558,Mayflower Inn Rhoose,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
511558,Mayflower Inn Rhoose,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
511558,Mayflower Inn Rhoose,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
511558,Mayflower Inn Rhoose,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
511558,Mayflower Inn Rhoose,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
511558,Mayflower Inn Rhoose,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.89
511558,Mayflower Inn Rhoose,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.3
511558,Mayflower Inn Rhoose,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.72
511558,Mayflower Inn Rhoose,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
511558,Mayflower Inn Rhoose,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
511558,Mayflower Inn Rhoose,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
511558,Mayflower Inn Rhoose,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
511558,Mayflower Inn Rhoose,2023-06-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
511558,Mayflower Inn Rhoose,2023-06-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,7.32
511558,Mayflower Inn Rhoose,2023-06-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,3.26
511558,Mayflower Inn Rhoose,2023-06-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,7.03
511558,Mayflower Inn Rhoose,2023-06-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,30.6
511558,Mayflower Inn Rhoose,2023-06-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
511558,Mayflower Inn Rhoose,2023-06-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
511558,Mayflower Inn Rhoose,2023-06-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
511558,Mayflower Inn Rhoose,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
511558,Mayflower Inn Rhoose,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
511558,Mayflower Inn Rhoose,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.92
511558,Mayflower Inn Rhoose,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.08
511558,Mayflower Inn Rhoose,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
511558,Mayflower Inn Rhoose,2023-06-15T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
511558,Mayflower Inn Rhoose,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.9
511558,Mayflower Inn Rhoose,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.0
511558,Mayflower Inn Rhoose,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
511558,Mayflower Inn Rhoose,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
511558,Mayflower Inn Rhoose,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-15T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
511558,Mayflower Inn Rhoose,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
511558,Mayflower Inn Rhoose,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
511558,Mayflower Inn Rhoose,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
511558,Mayflower Inn Rhoose,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.93
511558,Mayflower Inn Rhoose,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.0
511558,Mayflower Inn Rhoose,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.3
511558,Mayflower Inn Rhoose,2023-06-15T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
511558,Mayflower Inn Rhoose,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.8
511558,Mayflower Inn Rhoose,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.3
511558,Mayflower Inn Rhoose,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
511558,Mayflower Inn Rhoose,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,37.0
511558,Mayflower Inn Rhoose,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
511558,Mayflower Inn Rhoose,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
511558,Mayflower Inn Rhoose,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
511558,Mayflower Inn Rhoose,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
511558,Mayflower Inn Rhoose,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
511558,Mayflower Inn Rhoose,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
511558,Mayflower Inn Rhoose,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
511558,Mayflower Inn Rhoose,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
511558,Mayflower Inn Rhoose,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.4
511558,Mayflower Inn Rhoose,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.25
511558,Mayflower Inn Rhoose,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.05
511558,Mayflower Inn Rhoose,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
511558,Mayflower Inn Rhoose,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
511558,Mayflower Inn Rhoose,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
511558,Mayflower Inn Rhoose,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
511558,Mayflower Inn Rhoose,2023-06-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
511558,Mayflower Inn Rhoose,2023-06-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
511558,Mayflower Inn Rhoose,2023-06-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
511558,Mayflower Inn Rhoose,2023-06-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,6.42
511558,Mayflower Inn Rhoose,2023-06-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,6.51
511558,Mayflower Inn Rhoose,2023-06-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,9.8
511558,Mayflower Inn Rhoose,2023-06-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
511558,Mayflower Inn Rhoose,2023-06-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
511558,Mayflower Inn Rhoose,2023-06-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
511558,Mayflower Inn Rhoose,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
511558,Mayflower Inn Rhoose,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
511558,Mayflower Inn Rhoose,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
511558,Mayflower Inn Rhoose,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.8
511558,Mayflower Inn Rhoose,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.59
511558,Mayflower Inn Rhoose,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
511558,Mayflower Inn Rhoose,2023-06-15T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
511558,Mayflower Inn Rhoose,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
511558,Mayflower Inn Rhoose,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.2
511558,Mayflower Inn Rhoose,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
511558,Mayflower Inn Rhoose,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
511558,Mayflower Inn Rhoose,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
511558,Mayflower Inn Rhoose,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-15T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
511558,Mayflower Inn Rhoose,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
511558,Mayflower Inn Rhoose,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.43
511558,Mayflower Inn Rhoose,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
511558,Mayflower Inn Rhoose,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.33
511558,Mayflower Inn Rhoose,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.36
511558,Mayflower Inn Rhoose,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.47
511558,Mayflower Inn Rhoose,2023-06-15T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
511558,Mayflower Inn Rhoose,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.4
511558,Mayflower Inn Rhoose,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.0
511558,Mayflower Inn Rhoose,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
511558,Mayflower Inn Rhoose,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,36.9
511558,Mayflower Inn Rhoose,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
511558,Mayflower Inn Rhoose,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
511558,Mayflower Inn Rhoose,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
511558,Mayflower Inn Rhoose,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
511558,Mayflower Inn Rhoose,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
511558,Mayflower Inn Rhoose,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
511558,Mayflower Inn Rhoose,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
511558,Mayflower Inn Rhoose,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
511558,Mayflower Inn Rhoose,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.74
511558,Mayflower Inn Rhoose,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.36
511558,Mayflower Inn Rhoose,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.56
511558,Mayflower Inn Rhoose,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
511558,Mayflower Inn Rhoose,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
511558,Mayflower Inn Rhoose,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
511558,Mayflower Inn Rhoose,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
511558,Mayflower Inn Rhoose,2023-06-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
511558,Mayflower Inn Rhoose,2023-06-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
511558,Mayflower Inn Rhoose,2023-06-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
511558,Mayflower Inn Rhoose,2023-06-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,13.87
511558,Mayflower Inn Rhoose,2023-06-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,7.72
511558,Mayflower Inn Rhoose,2023-06-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,11.12
511558,Mayflower Inn Rhoose,2023-06-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,33.2
511558,Mayflower Inn Rhoose,2023-06-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.7
511558,Mayflower Inn Rhoose,2023-06-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
511558,Mayflower Inn Rhoose,2023-06-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
511558,Mayflower Inn Rhoose,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
511558,Mayflower Inn Rhoose,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
511558,Mayflower Inn Rhoose,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
511558,Mayflower Inn Rhoose,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.65
511558,Mayflower Inn Rhoose,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.57
511558,Mayflower Inn Rhoose,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
511558,Mayflower Inn Rhoose,2023-06-15T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
511558,Mayflower Inn Rhoose,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
511558,Mayflower Inn Rhoose,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.7
511558,Mayflower Inn Rhoose,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
511558,Mayflower Inn Rhoose,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
511558,Mayflower Inn Rhoose,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
511558,Mayflower Inn Rhoose,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-15T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
511558,Mayflower Inn Rhoose,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.55
511558,Mayflower Inn Rhoose,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.86
511558,Mayflower Inn Rhoose,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
511558,Mayflower Inn Rhoose,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.71
511558,Mayflower Inn Rhoose,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.49
511558,Mayflower Inn Rhoose,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.6
511558,Mayflower Inn Rhoose,2023-06-15T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
511558,Mayflower Inn Rhoose,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.9
511558,Mayflower Inn Rhoose,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.4
511558,Mayflower Inn Rhoose,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
511558,Mayflower Inn Rhoose,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,36.9
511558,Mayflower Inn Rhoose,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
511558,Mayflower Inn Rhoose,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
511558,Mayflower Inn Rhoose,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
511558,Mayflower Inn Rhoose,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
511558,Mayflower Inn Rhoose,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
511558,Mayflower Inn Rhoose,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
511558,Mayflower Inn Rhoose,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
511558,Mayflower Inn Rhoose,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.4
511558,Mayflower Inn Rhoose,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.67
511558,Mayflower Inn Rhoose,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.47
511558,Mayflower Inn Rhoose,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
511558,Mayflower Inn Rhoose,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
511558,Mayflower Inn Rhoose,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
511558,Mayflower Inn Rhoose,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
511558,Mayflower Inn Rhoose,2023-06-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
511558,Mayflower Inn Rhoose,2023-06-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
511558,Mayflower Inn Rhoose,2023-06-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
511558,Mayflower Inn Rhoose,2023-06-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,11.03
511558,Mayflower Inn Rhoose,2023-06-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,7.3
511558,Mayflower Inn Rhoose,2023-06-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,11.78
511558,Mayflower Inn Rhoose,2023-06-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,37.2
511558,Mayflower Inn Rhoose,2023-06-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
511558,Mayflower Inn Rhoose,2023-06-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
511558,Mayflower Inn Rhoose,2023-06-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
511558,Mayflower Inn Rhoose,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
511558,Mayflower Inn Rhoose,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
511558,Mayflower Inn Rhoose,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
511558,Mayflower Inn Rhoose,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.55
511558,Mayflower Inn Rhoose,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
511558,Mayflower Inn Rhoose,2023-06-15T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
511558,Mayflower Inn Rhoose,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
511558,Mayflower Inn Rhoose,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
511558,Mayflower Inn Rhoose,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
511558,Mayflower Inn Rhoose,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-15T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
511558,Mayflower Inn Rhoose,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.76
511558,Mayflower Inn Rhoose,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
511558,Mayflower Inn Rhoose,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.54
511558,Mayflower Inn Rhoose,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.86
511558,Mayflower Inn Rhoose,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.68
511558,Mayflower Inn Rhoose,2023-06-15T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
511558,Mayflower Inn Rhoose,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
511558,Mayflower Inn Rhoose,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.8
511558,Mayflower Inn Rhoose,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
511558,Mayflower Inn Rhoose,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,36.9
511558,Mayflower Inn Rhoose,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
511558,Mayflower Inn Rhoose,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
511558,Mayflower Inn Rhoose,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
511558,Mayflower Inn Rhoose,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
511558,Mayflower Inn Rhoose,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
511558,Mayflower Inn Rhoose,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
511558,Mayflower Inn Rhoose,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
511558,Mayflower Inn Rhoose,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
511558,Mayflower Inn Rhoose,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
511558,Mayflower Inn Rhoose,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.8
511558,Mayflower Inn Rhoose,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.63
511558,Mayflower Inn Rhoose,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.59
511558,Mayflower Inn Rhoose,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
511558,Mayflower Inn Rhoose,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
511558,Mayflower Inn Rhoose,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
511558,Mayflower Inn Rhoose,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
511558,Mayflower Inn Rhoose,2023-06-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
511558,Mayflower Inn Rhoose,2023-06-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
511558,Mayflower Inn Rhoose,2023-06-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,12.34
511558,Mayflower Inn Rhoose,2023-06-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.5
511558,Mayflower Inn Rhoose,2023-06-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,5.22
511558,Mayflower Inn Rhoose,2023-06-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,35.4
511558,Mayflower Inn Rhoose,2023-06-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
511558,Mayflower Inn Rhoose,2023-06-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
511558,Mayflower Inn Rhoose,2023-06-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
511558,Mayflower Inn Rhoose,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
511558,Mayflower Inn Rhoose,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
511558,Mayflower Inn Rhoose,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
511558,Mayflower Inn Rhoose,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
511558,Mayflower Inn Rhoose,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
511558,Mayflower Inn Rhoose,2023-06-15T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
511558,Mayflower Inn Rhoose,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
511558,Mayflower Inn Rhoose,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
511558,Mayflower Inn Rhoose,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
511558,Mayflower Inn Rhoose,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-15T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.76
511558,Mayflower Inn Rhoose,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.03
511558,Mayflower Inn Rhoose,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.98
511558,Mayflower Inn Rhoose,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.13
511558,Mayflower Inn Rhoose,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.19
511558,Mayflower Inn Rhoose,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.15
511558,Mayflower Inn Rhoose,2023-06-15T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
511558,Mayflower Inn Rhoose,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
511558,Mayflower Inn Rhoose,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.2
511558,Mayflower Inn Rhoose,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
511558,Mayflower Inn Rhoose,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,36.9
511558,Mayflower Inn Rhoose,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
511558,Mayflower Inn Rhoose,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
511558,Mayflower Inn Rhoose,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
511558,Mayflower Inn Rhoose,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
511558,Mayflower Inn Rhoose,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
511558,Mayflower Inn Rhoose,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
511558,Mayflower Inn Rhoose,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
511558,Mayflower Inn Rhoose,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
511558,Mayflower Inn Rhoose,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
511558,Mayflower Inn Rhoose,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.91
511558,Mayflower Inn Rhoose,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.44
511558,Mayflower Inn Rhoose,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.48
511558,Mayflower Inn Rhoose,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
511558,Mayflower Inn Rhoose,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
511558,Mayflower Inn Rhoose,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
511558,Mayflower Inn Rhoose,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
511558,Mayflower Inn Rhoose,2023-06-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
511558,Mayflower Inn Rhoose,2023-06-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
511558,Mayflower Inn Rhoose,2023-06-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
511558,Mayflower Inn Rhoose,2023-06-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,10.31
511558,Mayflower Inn Rhoose,2023-06-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,2.94
511558,Mayflower Inn Rhoose,2023-06-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,4.28
511558,Mayflower Inn Rhoose,2023-06-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,35.5
511558,Mayflower Inn Rhoose,2023-06-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
511558,Mayflower Inn Rhoose,2023-06-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
511558,Mayflower Inn Rhoose,2023-06-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
511558,Mayflower Inn Rhoose,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
511558,Mayflower Inn Rhoose,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
511558,Mayflower Inn Rhoose,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.41
511558,Mayflower Inn Rhoose,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
511558,Mayflower Inn Rhoose,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
511558,Mayflower Inn Rhoose,2023-06-15T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
511558,Mayflower Inn Rhoose,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
511558,Mayflower Inn Rhoose,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
511558,Mayflower Inn Rhoose,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
511558,Mayflower Inn Rhoose,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
511558,Mayflower Inn Rhoose,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-15T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
511558,Mayflower Inn Rhoose,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.3
511558,Mayflower Inn Rhoose,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.75
511558,Mayflower Inn Rhoose,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.38
511558,Mayflower Inn Rhoose,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.54
511558,Mayflower Inn Rhoose,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.49
511558,Mayflower Inn Rhoose,2023-06-15T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
511558,Mayflower Inn Rhoose,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
511558,Mayflower Inn Rhoose,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.4
511558,Mayflower Inn Rhoose,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
511558,Mayflower Inn Rhoose,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,36.9
511558,Mayflower Inn Rhoose,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
511558,Mayflower Inn Rhoose,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
511558,Mayflower Inn Rhoose,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
511558,Mayflower Inn Rhoose,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
511558,Mayflower Inn Rhoose,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
511558,Mayflower Inn Rhoose,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
511558,Mayflower Inn Rhoose,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
511558,Mayflower Inn Rhoose,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
511558,Mayflower Inn Rhoose,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
511558,Mayflower Inn Rhoose,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.21
511558,Mayflower Inn Rhoose,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.7
511558,Mayflower Inn Rhoose,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.71
511558,Mayflower Inn Rhoose,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
511558,Mayflower Inn Rhoose,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
511558,Mayflower Inn Rhoose,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
511558,Mayflower Inn Rhoose,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
511558,Mayflower Inn Rhoose,2023-06-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
511558,Mayflower Inn Rhoose,2023-06-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
511558,Mayflower Inn Rhoose,2023-06-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
511558,Mayflower Inn Rhoose,2023-06-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,8.53
511558,Mayflower Inn Rhoose,2023-06-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.2
511558,Mayflower Inn Rhoose,2023-06-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,6.16
511558,Mayflower Inn Rhoose,2023-06-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,26.4
511558,Mayflower Inn Rhoose,2023-06-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
511558,Mayflower Inn Rhoose,2023-06-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
511558,Mayflower Inn Rhoose,2023-06-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
511558,Mayflower Inn Rhoose,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
511558,Mayflower Inn Rhoose,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
511558,Mayflower Inn Rhoose,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.16
511558,Mayflower Inn Rhoose,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
511558,Mayflower Inn Rhoose,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
511558,Mayflower Inn Rhoose,2023-06-15T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
511558,Mayflower Inn Rhoose,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
511558,Mayflower Inn Rhoose,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
511558,Mayflower Inn Rhoose,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-15T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
511558,Mayflower Inn Rhoose,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.63
511558,Mayflower Inn Rhoose,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.05
511558,Mayflower Inn Rhoose,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.12
511558,Mayflower Inn Rhoose,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.03
511558,Mayflower Inn Rhoose,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.74
511558,Mayflower Inn Rhoose,2023-06-15T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
511558,Mayflower Inn Rhoose,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
511558,Mayflower Inn Rhoose,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
511558,Mayflower Inn Rhoose,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
511558,Mayflower Inn Rhoose,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,36.8
511558,Mayflower Inn Rhoose,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
511558,Mayflower Inn Rhoose,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
511558,Mayflower Inn Rhoose,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
511558,Mayflower Inn Rhoose,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
511558,Mayflower Inn Rhoose,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
511558,Mayflower Inn Rhoose,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
511558,Mayflower Inn Rhoose,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
511558,Mayflower Inn Rhoose,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
511558,Mayflower Inn Rhoose,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
511558,Mayflower Inn Rhoose,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.86
511558,Mayflower Inn Rhoose,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.76
511558,Mayflower Inn Rhoose,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.52
511558,Mayflower Inn Rhoose,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
511558,Mayflower Inn Rhoose,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
511558,Mayflower Inn Rhoose,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
511558,Mayflower Inn Rhoose,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
511558,Mayflower Inn Rhoose,2023-06-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
511558,Mayflower Inn Rhoose,2023-06-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
511558,Mayflower Inn Rhoose,2023-06-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
511558,Mayflower Inn Rhoose,2023-06-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,10.62
511558,Mayflower Inn Rhoose,2023-06-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,4.35
511558,Mayflower Inn Rhoose,2023-06-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,6.5
511558,Mayflower Inn Rhoose,2023-06-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,35.0
511558,Mayflower Inn Rhoose,2023-06-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
511558,Mayflower Inn Rhoose,2023-06-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
511558,Mayflower Inn Rhoose,2023-06-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
511558,Mayflower Inn Rhoose,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
511558,Mayflower Inn Rhoose,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
511558,Mayflower Inn Rhoose,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.7
511558,Mayflower Inn Rhoose,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
511558,Mayflower Inn Rhoose,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-15T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
511558,Mayflower Inn Rhoose,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
511558,Mayflower Inn Rhoose,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
511558,Mayflower Inn Rhoose,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
511558,Mayflower Inn Rhoose,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
