Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-15T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
511558,Mayflower Inn Rhoose,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.5
511558,Mayflower Inn Rhoose,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
511558,Mayflower Inn Rhoose,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.55
511558,Mayflower Inn Rhoose,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.99
511558,Mayflower Inn Rhoose,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.26
511558,Mayflower Inn Rhoose,2023-06-15T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
511558,Mayflower Inn Rhoose,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
511558,Mayflower Inn Rhoose,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.7
511558,Mayflower Inn Rhoose,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
511558,Mayflower Inn Rhoose,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,36.7
511558,Mayflower Inn Rhoose,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
511558,Mayflower Inn Rhoose,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
511558,Mayflower Inn Rhoose,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
511558,Mayflower Inn Rhoose,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
511558,Mayflower Inn Rhoose,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
511558,Mayflower Inn Rhoose,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
511558,Mayflower Inn Rhoose,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
511558,Mayflower Inn Rhoose,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
511558,Mayflower Inn Rhoose,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.89
511558,Mayflower Inn Rhoose,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.37
511558,Mayflower Inn Rhoose,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.74
511558,Mayflower Inn Rhoose,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
511558,Mayflower Inn Rhoose,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
511558,Mayflower Inn Rhoose,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
511558,Mayflower Inn Rhoose,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
511558,Mayflower Inn Rhoose,2023-06-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
511558,Mayflower Inn Rhoose,2023-06-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
511558,Mayflower Inn Rhoose,2023-06-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,7.17
511558,Mayflower Inn Rhoose,2023-06-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,7.31
511558,Mayflower Inn Rhoose,2023-06-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,5.36
511558,Mayflower Inn Rhoose,2023-06-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,20.7
511558,Mayflower Inn Rhoose,2023-06-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
511558,Mayflower Inn Rhoose,2023-06-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
511558,Mayflower Inn Rhoose,2023-06-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
511558,Mayflower Inn Rhoose,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
511558,Mayflower Inn Rhoose,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
511558,Mayflower Inn Rhoose,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
511558,Mayflower Inn Rhoose,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
511558,Mayflower Inn Rhoose,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
511558,Mayflower Inn Rhoose,2023-06-15T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
511558,Mayflower Inn Rhoose,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
511558,Mayflower Inn Rhoose,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
511558,Mayflower Inn Rhoose,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
511558,Mayflower Inn Rhoose,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-15T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
511558,Mayflower Inn Rhoose,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.46
511558,Mayflower Inn Rhoose,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
511558,Mayflower Inn Rhoose,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
511558,Mayflower Inn Rhoose,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.32
511558,Mayflower Inn Rhoose,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.65
511558,Mayflower Inn Rhoose,2023-06-15T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
511558,Mayflower Inn Rhoose,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
511558,Mayflower Inn Rhoose,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
511558,Mayflower Inn Rhoose,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.2
511558,Mayflower Inn Rhoose,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,36.6
511558,Mayflower Inn Rhoose,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
511558,Mayflower Inn Rhoose,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
511558,Mayflower Inn Rhoose,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
511558,Mayflower Inn Rhoose,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
511558,Mayflower Inn Rhoose,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
511558,Mayflower Inn Rhoose,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
511558,Mayflower Inn Rhoose,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
511558,Mayflower Inn Rhoose,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
511558,Mayflower Inn Rhoose,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
511558,Mayflower Inn Rhoose,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.62
511558,Mayflower Inn Rhoose,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.46
511558,Mayflower Inn Rhoose,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.74
511558,Mayflower Inn Rhoose,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
511558,Mayflower Inn Rhoose,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
511558,Mayflower Inn Rhoose,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
511558,Mayflower Inn Rhoose,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
511558,Mayflower Inn Rhoose,2023-06-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
511558,Mayflower Inn Rhoose,2023-06-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
511558,Mayflower Inn Rhoose,2023-06-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,10.23
511558,Mayflower Inn Rhoose,2023-06-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,4.69
511558,Mayflower Inn Rhoose,2023-06-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,4.65
511558,Mayflower Inn Rhoose,2023-06-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,31.3
511558,Mayflower Inn Rhoose,2023-06-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
511558,Mayflower Inn Rhoose,2023-06-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
511558,Mayflower Inn Rhoose,2023-06-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
511558,Mayflower Inn Rhoose,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
511558,Mayflower Inn Rhoose,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
511558,Mayflower Inn Rhoose,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
511558,Mayflower Inn Rhoose,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
511558,Mayflower Inn Rhoose,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
511558,Mayflower Inn Rhoose,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
511558,Mayflower Inn Rhoose,2023-06-15T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
511558,Mayflower Inn Rhoose,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
511558,Mayflower Inn Rhoose,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
511558,Mayflower Inn Rhoose,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-15T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
511558,Mayflower Inn Rhoose,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.4
511558,Mayflower Inn Rhoose,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
511558,Mayflower Inn Rhoose,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
511558,Mayflower Inn Rhoose,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.29
511558,Mayflower Inn Rhoose,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.22
511558,Mayflower Inn Rhoose,2023-06-15T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
511558,Mayflower Inn Rhoose,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
511558,Mayflower Inn Rhoose,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
511558,Mayflower Inn Rhoose,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,36.6
511558,Mayflower Inn Rhoose,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
511558,Mayflower Inn Rhoose,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
511558,Mayflower Inn Rhoose,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
511558,Mayflower Inn Rhoose,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
511558,Mayflower Inn Rhoose,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
511558,Mayflower Inn Rhoose,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
511558,Mayflower Inn Rhoose,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
511558,Mayflower Inn Rhoose,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
511558,Mayflower Inn Rhoose,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
511558,Mayflower Inn Rhoose,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.66
511558,Mayflower Inn Rhoose,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.29
511558,Mayflower Inn Rhoose,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.26
511558,Mayflower Inn Rhoose,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
511558,Mayflower Inn Rhoose,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
511558,Mayflower Inn Rhoose,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
511558,Mayflower Inn Rhoose,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
511558,Mayflower Inn Rhoose,2023-06-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
511558,Mayflower Inn Rhoose,2023-06-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
511558,Mayflower Inn Rhoose,2023-06-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,5.72
511558,Mayflower Inn Rhoose,2023-06-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.86
511558,Mayflower Inn Rhoose,2023-06-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,3.95
511558,Mayflower Inn Rhoose,2023-06-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,23.7
511558,Mayflower Inn Rhoose,2023-06-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
511558,Mayflower Inn Rhoose,2023-06-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
511558,Mayflower Inn Rhoose,2023-06-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
511558,Mayflower Inn Rhoose,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
511558,Mayflower Inn Rhoose,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
511558,Mayflower Inn Rhoose,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
511558,Mayflower Inn Rhoose,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
511558,Mayflower Inn Rhoose,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
511558,Mayflower Inn Rhoose,2023-06-15T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
511558,Mayflower Inn Rhoose,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
511558,Mayflower Inn Rhoose,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
511558,Mayflower Inn Rhoose,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
511558,Mayflower Inn Rhoose,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-15T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
511558,Mayflower Inn Rhoose,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.2
511558,Mayflower Inn Rhoose,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
511558,Mayflower Inn Rhoose,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
511558,Mayflower Inn Rhoose,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.88
511558,Mayflower Inn Rhoose,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.5
511558,Mayflower Inn Rhoose,2023-06-15T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
511558,Mayflower Inn Rhoose,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
511558,Mayflower Inn Rhoose,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
511558,Mayflower Inn Rhoose,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
511558,Mayflower Inn Rhoose,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,36.5
511558,Mayflower Inn Rhoose,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
511558,Mayflower Inn Rhoose,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
511558,Mayflower Inn Rhoose,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
511558,Mayflower Inn Rhoose,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
511558,Mayflower Inn Rhoose,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
511558,Mayflower Inn Rhoose,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
511558,Mayflower Inn Rhoose,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
511558,Mayflower Inn Rhoose,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
511558,Mayflower Inn Rhoose,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.09
511558,Mayflower Inn Rhoose,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.1
511558,Mayflower Inn Rhoose,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.44
511558,Mayflower Inn Rhoose,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
511558,Mayflower Inn Rhoose,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
511558,Mayflower Inn Rhoose,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
511558,Mayflower Inn Rhoose,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
511558,Mayflower Inn Rhoose,2023-06-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
511558,Mayflower Inn Rhoose,2023-06-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,8.28
511558,Mayflower Inn Rhoose,2023-06-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.7
511558,Mayflower Inn Rhoose,2023-06-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,3.23
511558,Mayflower Inn Rhoose,2023-06-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,31.1
511558,Mayflower Inn Rhoose,2023-06-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
511558,Mayflower Inn Rhoose,2023-06-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
511558,Mayflower Inn Rhoose,2023-06-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
511558,Mayflower Inn Rhoose,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
511558,Mayflower Inn Rhoose,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
511558,Mayflower Inn Rhoose,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
511558,Mayflower Inn Rhoose,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
511558,Mayflower Inn Rhoose,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-15T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
511558,Mayflower Inn Rhoose,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
511558,Mayflower Inn Rhoose,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
511558,Mayflower Inn Rhoose,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
511558,Mayflower Inn Rhoose,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-15T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
511558,Mayflower Inn Rhoose,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.67
511558,Mayflower Inn Rhoose,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
511558,Mayflower Inn Rhoose,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.72
511558,Mayflower Inn Rhoose,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.59
511558,Mayflower Inn Rhoose,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.28
511558,Mayflower Inn Rhoose,2023-06-15T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
511558,Mayflower Inn Rhoose,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
511558,Mayflower Inn Rhoose,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
511558,Mayflower Inn Rhoose,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
511558,Mayflower Inn Rhoose,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,36.5
511558,Mayflower Inn Rhoose,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
511558,Mayflower Inn Rhoose,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
511558,Mayflower Inn Rhoose,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
511558,Mayflower Inn Rhoose,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
511558,Mayflower Inn Rhoose,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
511558,Mayflower Inn Rhoose,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
511558,Mayflower Inn Rhoose,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
511558,Mayflower Inn Rhoose,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.75
511558,Mayflower Inn Rhoose,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.05
511558,Mayflower Inn Rhoose,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.59
511558,Mayflower Inn Rhoose,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
511558,Mayflower Inn Rhoose,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
511558,Mayflower Inn Rhoose,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
511558,Mayflower Inn Rhoose,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
511558,Mayflower Inn Rhoose,2023-06-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
511558,Mayflower Inn Rhoose,2023-06-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,8.18
511558,Mayflower Inn Rhoose,2023-06-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.37
511558,Mayflower Inn Rhoose,2023-06-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.57
511558,Mayflower Inn Rhoose,2023-06-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,30.0
511558,Mayflower Inn Rhoose,2023-06-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
511558,Mayflower Inn Rhoose,2023-06-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
511558,Mayflower Inn Rhoose,2023-06-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
511558,Mayflower Inn Rhoose,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
511558,Mayflower Inn Rhoose,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
511558,Mayflower Inn Rhoose,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
511558,Mayflower Inn Rhoose,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.71
511558,Mayflower Inn Rhoose,2023-06-15T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
511558,Mayflower Inn Rhoose,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
511558,Mayflower Inn Rhoose,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
511558,Mayflower Inn Rhoose,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-15T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
511558,Mayflower Inn Rhoose,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
511558,Mayflower Inn Rhoose,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
511558,Mayflower Inn Rhoose,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
511558,Mayflower Inn Rhoose,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.51
511558,Mayflower Inn Rhoose,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.68
511558,Mayflower Inn Rhoose,2023-06-15T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
511558,Mayflower Inn Rhoose,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
511558,Mayflower Inn Rhoose,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
511558,Mayflower Inn Rhoose,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,36.4
511558,Mayflower Inn Rhoose,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
511558,Mayflower Inn Rhoose,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
511558,Mayflower Inn Rhoose,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
511558,Mayflower Inn Rhoose,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
511558,Mayflower Inn Rhoose,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
511558,Mayflower Inn Rhoose,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
511558,Mayflower Inn Rhoose,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
511558,Mayflower Inn Rhoose,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
511558,Mayflower Inn Rhoose,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
511558,Mayflower Inn Rhoose,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.75
511558,Mayflower Inn Rhoose,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.09
511558,Mayflower Inn Rhoose,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.55
511558,Mayflower Inn Rhoose,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
511558,Mayflower Inn Rhoose,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
511558,Mayflower Inn Rhoose,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
511558,Mayflower Inn Rhoose,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
511558,Mayflower Inn Rhoose,2023-06-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
511558,Mayflower Inn Rhoose,2023-06-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
511558,Mayflower Inn Rhoose,2023-06-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
511558,Mayflower Inn Rhoose,2023-06-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,7.43
511558,Mayflower Inn Rhoose,2023-06-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.59
511558,Mayflower Inn Rhoose,2023-06-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,4.15
511558,Mayflower Inn Rhoose,2023-06-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,31.0
511558,Mayflower Inn Rhoose,2023-06-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
511558,Mayflower Inn Rhoose,2023-06-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
511558,Mayflower Inn Rhoose,2023-06-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
511558,Mayflower Inn Rhoose,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.4
511558,Mayflower Inn Rhoose,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.5
511558,Mayflower Inn Rhoose,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-15T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
511558,Mayflower Inn Rhoose,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
511558,Mayflower Inn Rhoose,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
511558,Mayflower Inn Rhoose,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
511558,Mayflower Inn Rhoose,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-15T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
511558,Mayflower Inn Rhoose,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
511558,Mayflower Inn Rhoose,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
511558,Mayflower Inn Rhoose,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
511558,Mayflower Inn Rhoose,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.39
511558,Mayflower Inn Rhoose,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.39
511558,Mayflower Inn Rhoose,2023-06-15T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
511558,Mayflower Inn Rhoose,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
511558,Mayflower Inn Rhoose,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
511558,Mayflower Inn Rhoose,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,36.2
511558,Mayflower Inn Rhoose,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
511558,Mayflower Inn Rhoose,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
511558,Mayflower Inn Rhoose,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
511558,Mayflower Inn Rhoose,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
511558,Mayflower Inn Rhoose,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
511558,Mayflower Inn Rhoose,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
511558,Mayflower Inn Rhoose,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
511558,Mayflower Inn Rhoose,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
511558,Mayflower Inn Rhoose,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
511558,Mayflower Inn Rhoose,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.39
511558,Mayflower Inn Rhoose,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.47
511558,Mayflower Inn Rhoose,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.48
511558,Mayflower Inn Rhoose,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
511558,Mayflower Inn Rhoose,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
511558,Mayflower Inn Rhoose,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
511558,Mayflower Inn Rhoose,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
511558,Mayflower Inn Rhoose,2023-06-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
511558,Mayflower Inn Rhoose,2023-06-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
511558,Mayflower Inn Rhoose,2023-06-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
511558,Mayflower Inn Rhoose,2023-06-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,4.98
511558,Mayflower Inn Rhoose,2023-06-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,2.53
511558,Mayflower Inn Rhoose,2023-06-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,2.61
511558,Mayflower Inn Rhoose,2023-06-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,22.8
511558,Mayflower Inn Rhoose,2023-06-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
511558,Mayflower Inn Rhoose,2023-06-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
511558,Mayflower Inn Rhoose,2023-06-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
511558,Mayflower Inn Rhoose,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
511558,Mayflower Inn Rhoose,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
511558,Mayflower Inn Rhoose,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
511558,Mayflower Inn Rhoose,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.65
511558,Mayflower Inn Rhoose,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
511558,Mayflower Inn Rhoose,2023-06-15T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
511558,Mayflower Inn Rhoose,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
511558,Mayflower Inn Rhoose,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
511558,Mayflower Inn Rhoose,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
511558,Mayflower Inn Rhoose,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-15T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.57
511558,Mayflower Inn Rhoose,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
511558,Mayflower Inn Rhoose,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
511558,Mayflower Inn Rhoose,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
511558,Mayflower Inn Rhoose,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.17
511558,Mayflower Inn Rhoose,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.4
511558,Mayflower Inn Rhoose,2023-06-15T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
511558,Mayflower Inn Rhoose,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
511558,Mayflower Inn Rhoose,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.3
511558,Mayflower Inn Rhoose,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
511558,Mayflower Inn Rhoose,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,36.0
511558,Mayflower Inn Rhoose,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
511558,Mayflower Inn Rhoose,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
511558,Mayflower Inn Rhoose,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
511558,Mayflower Inn Rhoose,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
511558,Mayflower Inn Rhoose,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
511558,Mayflower Inn Rhoose,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
511558,Mayflower Inn Rhoose,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
511558,Mayflower Inn Rhoose,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
511558,Mayflower Inn Rhoose,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.85
511558,Mayflower Inn Rhoose,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.04
511558,Mayflower Inn Rhoose,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.06
511558,Mayflower Inn Rhoose,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
511558,Mayflower Inn Rhoose,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
511558,Mayflower Inn Rhoose,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
511558,Mayflower Inn Rhoose,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
511558,Mayflower Inn Rhoose,2023-06-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
511558,Mayflower Inn Rhoose,2023-06-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
511558,Mayflower Inn Rhoose,2023-06-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,9.41
511558,Mayflower Inn Rhoose,2023-06-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.29
511558,Mayflower Inn Rhoose,2023-06-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,2.66
511558,Mayflower Inn Rhoose,2023-06-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,39.5
511558,Mayflower Inn Rhoose,2023-06-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
511558,Mayflower Inn Rhoose,2023-06-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
511558,Mayflower Inn Rhoose,2023-06-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
511558,Mayflower Inn Rhoose,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
511558,Mayflower Inn Rhoose,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
511558,Mayflower Inn Rhoose,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
511558,Mayflower Inn Rhoose,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
511558,Mayflower Inn Rhoose,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.34
511558,Mayflower Inn Rhoose,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
511558,Mayflower Inn Rhoose,2023-06-15T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
511558,Mayflower Inn Rhoose,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
511558,Mayflower Inn Rhoose,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
511558,Mayflower Inn Rhoose,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-15T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.71
511558,Mayflower Inn Rhoose,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.04
511558,Mayflower Inn Rhoose,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
511558,Mayflower Inn Rhoose,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
511558,Mayflower Inn Rhoose,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.74
511558,Mayflower Inn Rhoose,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.34
511558,Mayflower Inn Rhoose,2023-06-15T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
511558,Mayflower Inn Rhoose,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
511558,Mayflower Inn Rhoose,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.3
511558,Mayflower Inn Rhoose,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
511558,Mayflower Inn Rhoose,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,35.8
511558,Mayflower Inn Rhoose,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
511558,Mayflower Inn Rhoose,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
511558,Mayflower Inn Rhoose,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
511558,Mayflower Inn Rhoose,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
511558,Mayflower Inn Rhoose,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
511558,Mayflower Inn Rhoose,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
511558,Mayflower Inn Rhoose,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
511558,Mayflower Inn Rhoose,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
511558,Mayflower Inn Rhoose,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.72
511558,Mayflower Inn Rhoose,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.69
511558,Mayflower Inn Rhoose,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.08
511558,Mayflower Inn Rhoose,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
511558,Mayflower Inn Rhoose,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
511558,Mayflower Inn Rhoose,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
511558,Mayflower Inn Rhoose,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
511558,Mayflower Inn Rhoose,2023-06-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
511558,Mayflower Inn Rhoose,2023-06-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
511558,Mayflower Inn Rhoose,2023-06-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,5.06
511558,Mayflower Inn Rhoose,2023-06-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,1.18
511558,Mayflower Inn Rhoose,2023-06-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,3.49
511558,Mayflower Inn Rhoose,2023-06-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,26.6
511558,Mayflower Inn Rhoose,2023-06-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
511558,Mayflower Inn Rhoose,2023-06-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
511558,Mayflower Inn Rhoose,2023-06-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
511558,Mayflower Inn Rhoose,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
511558,Mayflower Inn Rhoose,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
511558,Mayflower Inn Rhoose,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
511558,Mayflower Inn Rhoose,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
511558,Mayflower Inn Rhoose,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
511558,Mayflower Inn Rhoose,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
511558,Mayflower Inn Rhoose,2023-06-15T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
511558,Mayflower Inn Rhoose,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
511558,Mayflower Inn Rhoose,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
511558,Mayflower Inn Rhoose,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
511558,Mayflower Inn Rhoose,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
