Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-15T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.54
511558,Mayflower Inn Rhoose,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.31
511558,Mayflower Inn Rhoose,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
511558,Mayflower Inn Rhoose,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
511558,Mayflower Inn Rhoose,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.55
511558,Mayflower Inn Rhoose,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.03
511558,Mayflower Inn Rhoose,2023-06-15T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
511558,Mayflower Inn Rhoose,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
511558,Mayflower Inn Rhoose,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.7
511558,Mayflower Inn Rhoose,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
511558,Mayflower Inn Rhoose,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,35.8
511558,Mayflower Inn Rhoose,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
511558,Mayflower Inn Rhoose,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
511558,Mayflower Inn Rhoose,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
511558,Mayflower Inn Rhoose,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
511558,Mayflower Inn Rhoose,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
511558,Mayflower Inn Rhoose,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
511558,Mayflower Inn Rhoose,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
511558,Mayflower Inn Rhoose,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.18
511558,Mayflower Inn Rhoose,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.78
511558,Mayflower Inn Rhoose,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.38
511558,Mayflower Inn Rhoose,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
511558,Mayflower Inn Rhoose,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
511558,Mayflower Inn Rhoose,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
511558,Mayflower Inn Rhoose,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
511558,Mayflower Inn Rhoose,2023-06-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
511558,Mayflower Inn Rhoose,2023-06-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,6.71
511558,Mayflower Inn Rhoose,2023-06-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,2.79
511558,Mayflower Inn Rhoose,2023-06-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,4.74
511558,Mayflower Inn Rhoose,2023-06-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,26.2
511558,Mayflower Inn Rhoose,2023-06-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
511558,Mayflower Inn Rhoose,2023-06-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
511558,Mayflower Inn Rhoose,2023-06-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
511558,Mayflower Inn Rhoose,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
511558,Mayflower Inn Rhoose,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
511558,Mayflower Inn Rhoose,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
511558,Mayflower Inn Rhoose,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
511558,Mayflower Inn Rhoose,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
511558,Mayflower Inn Rhoose,2023-06-15T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
511558,Mayflower Inn Rhoose,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
511558,Mayflower Inn Rhoose,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
511558,Mayflower Inn Rhoose,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-15T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.76
511558,Mayflower Inn Rhoose,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.56
511558,Mayflower Inn Rhoose,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.15
511558,Mayflower Inn Rhoose,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.04
511558,Mayflower Inn Rhoose,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.89
511558,Mayflower Inn Rhoose,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.9
511558,Mayflower Inn Rhoose,2023-06-15T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
511558,Mayflower Inn Rhoose,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
511558,Mayflower Inn Rhoose,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.3
511558,Mayflower Inn Rhoose,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
511558,Mayflower Inn Rhoose,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,35.8
511558,Mayflower Inn Rhoose,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
511558,Mayflower Inn Rhoose,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
511558,Mayflower Inn Rhoose,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
511558,Mayflower Inn Rhoose,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
511558,Mayflower Inn Rhoose,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
511558,Mayflower Inn Rhoose,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
511558,Mayflower Inn Rhoose,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
511558,Mayflower Inn Rhoose,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
511558,Mayflower Inn Rhoose,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.39
511558,Mayflower Inn Rhoose,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.3
511558,Mayflower Inn Rhoose,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.11
511558,Mayflower Inn Rhoose,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
511558,Mayflower Inn Rhoose,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
511558,Mayflower Inn Rhoose,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
511558,Mayflower Inn Rhoose,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
511558,Mayflower Inn Rhoose,2023-06-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
511558,Mayflower Inn Rhoose,2023-06-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
511558,Mayflower Inn Rhoose,2023-06-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
511558,Mayflower Inn Rhoose,2023-06-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,7.31
511558,Mayflower Inn Rhoose,2023-06-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,1.0
511558,Mayflower Inn Rhoose,2023-06-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,3.33
511558,Mayflower Inn Rhoose,2023-06-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,33.6
511558,Mayflower Inn Rhoose,2023-06-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
511558,Mayflower Inn Rhoose,2023-06-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
511558,Mayflower Inn Rhoose,2023-06-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
511558,Mayflower Inn Rhoose,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
511558,Mayflower Inn Rhoose,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
511558,Mayflower Inn Rhoose,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
511558,Mayflower Inn Rhoose,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
511558,Mayflower Inn Rhoose,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.55
511558,Mayflower Inn Rhoose,2023-06-15T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
511558,Mayflower Inn Rhoose,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
511558,Mayflower Inn Rhoose,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
511558,Mayflower Inn Rhoose,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
511558,Mayflower Inn Rhoose,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-15T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.18
511558,Mayflower Inn Rhoose,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.27
511558,Mayflower Inn Rhoose,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.78
511558,Mayflower Inn Rhoose,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.36
511558,Mayflower Inn Rhoose,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.73
511558,Mayflower Inn Rhoose,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.83
511558,Mayflower Inn Rhoose,2023-06-15T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
511558,Mayflower Inn Rhoose,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
511558,Mayflower Inn Rhoose,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.1
511558,Mayflower Inn Rhoose,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
511558,Mayflower Inn Rhoose,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,35.8
511558,Mayflower Inn Rhoose,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
511558,Mayflower Inn Rhoose,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
511558,Mayflower Inn Rhoose,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
511558,Mayflower Inn Rhoose,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
511558,Mayflower Inn Rhoose,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
511558,Mayflower Inn Rhoose,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
511558,Mayflower Inn Rhoose,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
511558,Mayflower Inn Rhoose,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
511558,Mayflower Inn Rhoose,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
511558,Mayflower Inn Rhoose,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.03
511558,Mayflower Inn Rhoose,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.01
511558,Mayflower Inn Rhoose,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.62
511558,Mayflower Inn Rhoose,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
511558,Mayflower Inn Rhoose,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
511558,Mayflower Inn Rhoose,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
511558,Mayflower Inn Rhoose,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
511558,Mayflower Inn Rhoose,2023-06-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
511558,Mayflower Inn Rhoose,2023-06-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
511558,Mayflower Inn Rhoose,2023-06-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
511558,Mayflower Inn Rhoose,2023-06-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,5.31
511558,Mayflower Inn Rhoose,2023-06-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,1.49
511558,Mayflower Inn Rhoose,2023-06-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,3.56
511558,Mayflower Inn Rhoose,2023-06-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,27.6
511558,Mayflower Inn Rhoose,2023-06-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
511558,Mayflower Inn Rhoose,2023-06-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
511558,Mayflower Inn Rhoose,2023-06-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
511558,Mayflower Inn Rhoose,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
511558,Mayflower Inn Rhoose,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
511558,Mayflower Inn Rhoose,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
511558,Mayflower Inn Rhoose,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
511558,Mayflower Inn Rhoose,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.31
511558,Mayflower Inn Rhoose,2023-06-15T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
511558,Mayflower Inn Rhoose,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
511558,Mayflower Inn Rhoose,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
511558,Mayflower Inn Rhoose,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
511558,Mayflower Inn Rhoose,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-15T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
511558,Mayflower Inn Rhoose,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.82
511558,Mayflower Inn Rhoose,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.23
511558,Mayflower Inn Rhoose,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
511558,Mayflower Inn Rhoose,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.92
511558,Mayflower Inn Rhoose,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.8
511558,Mayflower Inn Rhoose,2023-06-15T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
511558,Mayflower Inn Rhoose,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
511558,Mayflower Inn Rhoose,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.2
511558,Mayflower Inn Rhoose,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
511558,Mayflower Inn Rhoose,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,35.8
511558,Mayflower Inn Rhoose,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
511558,Mayflower Inn Rhoose,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
511558,Mayflower Inn Rhoose,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
511558,Mayflower Inn Rhoose,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
511558,Mayflower Inn Rhoose,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
511558,Mayflower Inn Rhoose,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
511558,Mayflower Inn Rhoose,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
511558,Mayflower Inn Rhoose,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
511558,Mayflower Inn Rhoose,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.4
511558,Mayflower Inn Rhoose,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.11
511558,Mayflower Inn Rhoose,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.04
511558,Mayflower Inn Rhoose,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
511558,Mayflower Inn Rhoose,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
511558,Mayflower Inn Rhoose,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
511558,Mayflower Inn Rhoose,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
511558,Mayflower Inn Rhoose,2023-06-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
511558,Mayflower Inn Rhoose,2023-06-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
511558,Mayflower Inn Rhoose,2023-06-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,9.23
511558,Mayflower Inn Rhoose,2023-06-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,1.4
511558,Mayflower Inn Rhoose,2023-06-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,4.43
511558,Mayflower Inn Rhoose,2023-06-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,39.4
511558,Mayflower Inn Rhoose,2023-06-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
511558,Mayflower Inn Rhoose,2023-06-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
511558,Mayflower Inn Rhoose,2023-06-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
511558,Mayflower Inn Rhoose,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
511558,Mayflower Inn Rhoose,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
511558,Mayflower Inn Rhoose,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
511558,Mayflower Inn Rhoose,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.31
511558,Mayflower Inn Rhoose,2023-06-15T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
511558,Mayflower Inn Rhoose,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
511558,Mayflower Inn Rhoose,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
511558,Mayflower Inn Rhoose,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
511558,Mayflower Inn Rhoose,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-15T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.68
511558,Mayflower Inn Rhoose,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.41
511558,Mayflower Inn Rhoose,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.57
511558,Mayflower Inn Rhoose,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.87
511558,Mayflower Inn Rhoose,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.13
511558,Mayflower Inn Rhoose,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.76
511558,Mayflower Inn Rhoose,2023-06-15T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
511558,Mayflower Inn Rhoose,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
511558,Mayflower Inn Rhoose,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.0
511558,Mayflower Inn Rhoose,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
511558,Mayflower Inn Rhoose,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,35.7
511558,Mayflower Inn Rhoose,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
511558,Mayflower Inn Rhoose,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
511558,Mayflower Inn Rhoose,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
511558,Mayflower Inn Rhoose,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
511558,Mayflower Inn Rhoose,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
511558,Mayflower Inn Rhoose,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
511558,Mayflower Inn Rhoose,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
511558,Mayflower Inn Rhoose,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
511558,Mayflower Inn Rhoose,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
511558,Mayflower Inn Rhoose,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.39
511558,Mayflower Inn Rhoose,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
511558,Mayflower Inn Rhoose,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.49
511558,Mayflower Inn Rhoose,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
511558,Mayflower Inn Rhoose,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
511558,Mayflower Inn Rhoose,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
511558,Mayflower Inn Rhoose,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
511558,Mayflower Inn Rhoose,2023-06-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
511558,Mayflower Inn Rhoose,2023-06-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,9.89
511558,Mayflower Inn Rhoose,2023-06-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,1.85
511558,Mayflower Inn Rhoose,2023-06-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,2.74
511558,Mayflower Inn Rhoose,2023-06-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,42.9
511558,Mayflower Inn Rhoose,2023-06-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
511558,Mayflower Inn Rhoose,2023-06-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
511558,Mayflower Inn Rhoose,2023-06-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
511558,Mayflower Inn Rhoose,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
511558,Mayflower Inn Rhoose,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
511558,Mayflower Inn Rhoose,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
511558,Mayflower Inn Rhoose,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
511558,Mayflower Inn Rhoose,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.22
511558,Mayflower Inn Rhoose,2023-06-15T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
511558,Mayflower Inn Rhoose,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
511558,Mayflower Inn Rhoose,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
511558,Mayflower Inn Rhoose,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
511558,Mayflower Inn Rhoose,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-15T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
511558,Mayflower Inn Rhoose,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.74
511558,Mayflower Inn Rhoose,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
511558,Mayflower Inn Rhoose,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
511558,Mayflower Inn Rhoose,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.63
511558,Mayflower Inn Rhoose,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.66
511558,Mayflower Inn Rhoose,2023-06-15T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
511558,Mayflower Inn Rhoose,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
511558,Mayflower Inn Rhoose,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.5
511558,Mayflower Inn Rhoose,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
511558,Mayflower Inn Rhoose,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,35.6
511558,Mayflower Inn Rhoose,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
511558,Mayflower Inn Rhoose,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
511558,Mayflower Inn Rhoose,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
511558,Mayflower Inn Rhoose,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
511558,Mayflower Inn Rhoose,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
511558,Mayflower Inn Rhoose,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
511558,Mayflower Inn Rhoose,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
511558,Mayflower Inn Rhoose,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
511558,Mayflower Inn Rhoose,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.3
511558,Mayflower Inn Rhoose,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.89
511558,Mayflower Inn Rhoose,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.16
511558,Mayflower Inn Rhoose,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
511558,Mayflower Inn Rhoose,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
511558,Mayflower Inn Rhoose,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
511558,Mayflower Inn Rhoose,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
511558,Mayflower Inn Rhoose,2023-06-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
511558,Mayflower Inn Rhoose,2023-06-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
511558,Mayflower Inn Rhoose,2023-06-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,5.5
511558,Mayflower Inn Rhoose,2023-06-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,1.53
511558,Mayflower Inn Rhoose,2023-06-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,4.2
511558,Mayflower Inn Rhoose,2023-06-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
511558,Mayflower Inn Rhoose,2023-06-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
511558,Mayflower Inn Rhoose,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
511558,Mayflower Inn Rhoose,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
511558,Mayflower Inn Rhoose,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
511558,Mayflower Inn Rhoose,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.93
511558,Mayflower Inn Rhoose,2023-06-15T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
511558,Mayflower Inn Rhoose,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
511558,Mayflower Inn Rhoose,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
511558,Mayflower Inn Rhoose,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-15T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.39
511558,Mayflower Inn Rhoose,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.58
511558,Mayflower Inn Rhoose,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.04
511558,Mayflower Inn Rhoose,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.63
511558,Mayflower Inn Rhoose,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.8
511558,Mayflower Inn Rhoose,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.51
511558,Mayflower Inn Rhoose,2023-06-15T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
511558,Mayflower Inn Rhoose,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
511558,Mayflower Inn Rhoose,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.4
511558,Mayflower Inn Rhoose,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
511558,Mayflower Inn Rhoose,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,35.5
511558,Mayflower Inn Rhoose,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
511558,Mayflower Inn Rhoose,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
511558,Mayflower Inn Rhoose,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
511558,Mayflower Inn Rhoose,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
511558,Mayflower Inn Rhoose,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
511558,Mayflower Inn Rhoose,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
511558,Mayflower Inn Rhoose,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
511558,Mayflower Inn Rhoose,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
511558,Mayflower Inn Rhoose,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.1
511558,Mayflower Inn Rhoose,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.79
511558,Mayflower Inn Rhoose,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.78
511558,Mayflower Inn Rhoose,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
511558,Mayflower Inn Rhoose,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
511558,Mayflower Inn Rhoose,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
511558,Mayflower Inn Rhoose,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
511558,Mayflower Inn Rhoose,2023-06-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
511558,Mayflower Inn Rhoose,2023-06-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
511558,Mayflower Inn Rhoose,2023-06-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,6.76
511558,Mayflower Inn Rhoose,2023-06-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,1.89
511558,Mayflower Inn Rhoose,2023-06-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,2.9
511558,Mayflower Inn Rhoose,2023-06-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,35.1
511558,Mayflower Inn Rhoose,2023-06-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
511558,Mayflower Inn Rhoose,2023-06-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
511558,Mayflower Inn Rhoose,2023-06-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
511558,Mayflower Inn Rhoose,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
511558,Mayflower Inn Rhoose,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
511558,Mayflower Inn Rhoose,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
511558,Mayflower Inn Rhoose,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.45
511558,Mayflower Inn Rhoose,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
511558,Mayflower Inn Rhoose,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.89
511558,Mayflower Inn Rhoose,2023-06-15T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
511558,Mayflower Inn Rhoose,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
511558,Mayflower Inn Rhoose,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
511558,Mayflower Inn Rhoose,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
511558,Mayflower Inn Rhoose,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
511558,Mayflower Inn Rhoose,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-15T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.73
511558,Mayflower Inn Rhoose,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.19
511558,Mayflower Inn Rhoose,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.35
511558,Mayflower Inn Rhoose,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.71
511558,Mayflower Inn Rhoose,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.35
511558,Mayflower Inn Rhoose,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.28
511558,Mayflower Inn Rhoose,2023-06-15T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
511558,Mayflower Inn Rhoose,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
511558,Mayflower Inn Rhoose,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.8
511558,Mayflower Inn Rhoose,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
511558,Mayflower Inn Rhoose,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,35.3
511558,Mayflower Inn Rhoose,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
511558,Mayflower Inn Rhoose,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
511558,Mayflower Inn Rhoose,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
511558,Mayflower Inn Rhoose,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
511558,Mayflower Inn Rhoose,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
511558,Mayflower Inn Rhoose,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
511558,Mayflower Inn Rhoose,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
511558,Mayflower Inn Rhoose,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
511558,Mayflower Inn Rhoose,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
511558,Mayflower Inn Rhoose,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.92
511558,Mayflower Inn Rhoose,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.71
511558,Mayflower Inn Rhoose,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.3
511558,Mayflower Inn Rhoose,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
511558,Mayflower Inn Rhoose,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
511558,Mayflower Inn Rhoose,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
511558,Mayflower Inn Rhoose,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
511558,Mayflower Inn Rhoose,2023-06-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
511558,Mayflower Inn Rhoose,2023-06-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
511558,Mayflower Inn Rhoose,2023-06-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,10.38
511558,Mayflower Inn Rhoose,2023-06-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,1.51
511558,Mayflower Inn Rhoose,2023-06-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,1.75
511558,Mayflower Inn Rhoose,2023-06-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,50.4
511558,Mayflower Inn Rhoose,2023-06-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
511558,Mayflower Inn Rhoose,2023-06-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
511558,Mayflower Inn Rhoose,2023-06-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
511558,Mayflower Inn Rhoose,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
511558,Mayflower Inn Rhoose,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
511558,Mayflower Inn Rhoose,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.44
511558,Mayflower Inn Rhoose,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
511558,Mayflower Inn Rhoose,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.53
511558,Mayflower Inn Rhoose,2023-06-15T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
511558,Mayflower Inn Rhoose,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
511558,Mayflower Inn Rhoose,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
511558,Mayflower Inn Rhoose,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
511558,Mayflower Inn Rhoose,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-15T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
511558,Mayflower Inn Rhoose,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
511558,Mayflower Inn Rhoose,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
511558,Mayflower Inn Rhoose,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.76
511558,Mayflower Inn Rhoose,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.54
511558,Mayflower Inn Rhoose,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.65
511558,Mayflower Inn Rhoose,2023-06-15T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
511558,Mayflower Inn Rhoose,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
511558,Mayflower Inn Rhoose,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.4
511558,Mayflower Inn Rhoose,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
511558,Mayflower Inn Rhoose,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,35.1
511558,Mayflower Inn Rhoose,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
511558,Mayflower Inn Rhoose,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
511558,Mayflower Inn Rhoose,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
511558,Mayflower Inn Rhoose,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
511558,Mayflower Inn Rhoose,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
511558,Mayflower Inn Rhoose,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
511558,Mayflower Inn Rhoose,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
511558,Mayflower Inn Rhoose,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
511558,Mayflower Inn Rhoose,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
511558,Mayflower Inn Rhoose,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.55
511558,Mayflower Inn Rhoose,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.25
511558,Mayflower Inn Rhoose,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.9
511558,Mayflower Inn Rhoose,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
511558,Mayflower Inn Rhoose,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
511558,Mayflower Inn Rhoose,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
511558,Mayflower Inn Rhoose,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
511558,Mayflower Inn Rhoose,2023-06-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
511558,Mayflower Inn Rhoose,2023-06-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
511558,Mayflower Inn Rhoose,2023-06-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
511558,Mayflower Inn Rhoose,2023-06-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,12.86
511558,Mayflower Inn Rhoose,2023-06-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.89
511558,Mayflower Inn Rhoose,2023-06-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,2.64
511558,Mayflower Inn Rhoose,2023-06-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,55.3
511558,Mayflower Inn Rhoose,2023-06-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
511558,Mayflower Inn Rhoose,2023-06-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
511558,Mayflower Inn Rhoose,2023-06-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
511558,Mayflower Inn Rhoose,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
511558,Mayflower Inn Rhoose,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
511558,Mayflower Inn Rhoose,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.68
511558,Mayflower Inn Rhoose,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.37
511558,Mayflower Inn Rhoose,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
511558,Mayflower Inn Rhoose,2023-06-15T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
