Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
511558,Mayflower Inn Rhoose,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
511558,Mayflower Inn Rhoose,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
511558,Mayflower Inn Rhoose,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-15T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.62
511558,Mayflower Inn Rhoose,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.94
511558,Mayflower Inn Rhoose,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.34
511558,Mayflower Inn Rhoose,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.04
511558,Mayflower Inn Rhoose,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.51
511558,Mayflower Inn Rhoose,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.79
511558,Mayflower Inn Rhoose,2023-06-15T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
511558,Mayflower Inn Rhoose,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
511558,Mayflower Inn Rhoose,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.9
511558,Mayflower Inn Rhoose,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
511558,Mayflower Inn Rhoose,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,34.8
511558,Mayflower Inn Rhoose,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
511558,Mayflower Inn Rhoose,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
511558,Mayflower Inn Rhoose,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
511558,Mayflower Inn Rhoose,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
511558,Mayflower Inn Rhoose,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
511558,Mayflower Inn Rhoose,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
511558,Mayflower Inn Rhoose,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
511558,Mayflower Inn Rhoose,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
511558,Mayflower Inn Rhoose,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
511558,Mayflower Inn Rhoose,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.55
511558,Mayflower Inn Rhoose,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.69
511558,Mayflower Inn Rhoose,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.02
511558,Mayflower Inn Rhoose,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
511558,Mayflower Inn Rhoose,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
511558,Mayflower Inn Rhoose,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
511558,Mayflower Inn Rhoose,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
511558,Mayflower Inn Rhoose,2023-06-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
511558,Mayflower Inn Rhoose,2023-06-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
511558,Mayflower Inn Rhoose,2023-06-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,12.96
511558,Mayflower Inn Rhoose,2023-06-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,1.04
511558,Mayflower Inn Rhoose,2023-06-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,2.27
511558,Mayflower Inn Rhoose,2023-06-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,53.4
511558,Mayflower Inn Rhoose,2023-06-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.9
511558,Mayflower Inn Rhoose,2023-06-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
511558,Mayflower Inn Rhoose,2023-06-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
511558,Mayflower Inn Rhoose,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
511558,Mayflower Inn Rhoose,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
511558,Mayflower Inn Rhoose,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
511558,Mayflower Inn Rhoose,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.52
511558,Mayflower Inn Rhoose,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.28
511558,Mayflower Inn Rhoose,2023-06-15T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
511558,Mayflower Inn Rhoose,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
511558,Mayflower Inn Rhoose,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
511558,Mayflower Inn Rhoose,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
511558,Mayflower Inn Rhoose,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-15T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
511558,Mayflower Inn Rhoose,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.22
511558,Mayflower Inn Rhoose,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
511558,Mayflower Inn Rhoose,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.34
511558,Mayflower Inn Rhoose,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.75
511558,Mayflower Inn Rhoose,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.4
511558,Mayflower Inn Rhoose,2023-06-15T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
511558,Mayflower Inn Rhoose,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
511558,Mayflower Inn Rhoose,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.1
511558,Mayflower Inn Rhoose,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
511558,Mayflower Inn Rhoose,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,34.6
511558,Mayflower Inn Rhoose,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
511558,Mayflower Inn Rhoose,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
511558,Mayflower Inn Rhoose,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
511558,Mayflower Inn Rhoose,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
511558,Mayflower Inn Rhoose,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
511558,Mayflower Inn Rhoose,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
511558,Mayflower Inn Rhoose,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
511558,Mayflower Inn Rhoose,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
511558,Mayflower Inn Rhoose,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
511558,Mayflower Inn Rhoose,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.85
511558,Mayflower Inn Rhoose,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.78
511558,Mayflower Inn Rhoose,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.91
511558,Mayflower Inn Rhoose,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
511558,Mayflower Inn Rhoose,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
511558,Mayflower Inn Rhoose,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
511558,Mayflower Inn Rhoose,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
511558,Mayflower Inn Rhoose,2023-06-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
511558,Mayflower Inn Rhoose,2023-06-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
511558,Mayflower Inn Rhoose,2023-06-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,6.48
511558,Mayflower Inn Rhoose,2023-06-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,1.92
511558,Mayflower Inn Rhoose,2023-06-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,2.76
511558,Mayflower Inn Rhoose,2023-06-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,30.8
511558,Mayflower Inn Rhoose,2023-06-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
511558,Mayflower Inn Rhoose,2023-06-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
511558,Mayflower Inn Rhoose,2023-06-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
511558,Mayflower Inn Rhoose,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
511558,Mayflower Inn Rhoose,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
511558,Mayflower Inn Rhoose,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
511558,Mayflower Inn Rhoose,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.12
511558,Mayflower Inn Rhoose,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
511558,Mayflower Inn Rhoose,2023-06-15T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
511558,Mayflower Inn Rhoose,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
511558,Mayflower Inn Rhoose,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
511558,Mayflower Inn Rhoose,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-15T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.75
511558,Mayflower Inn Rhoose,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.41
511558,Mayflower Inn Rhoose,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
511558,Mayflower Inn Rhoose,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.96
511558,Mayflower Inn Rhoose,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.28
511558,Mayflower Inn Rhoose,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.06
511558,Mayflower Inn Rhoose,2023-06-15T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
511558,Mayflower Inn Rhoose,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
511558,Mayflower Inn Rhoose,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.3
511558,Mayflower Inn Rhoose,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
511558,Mayflower Inn Rhoose,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,34.3
511558,Mayflower Inn Rhoose,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
511558,Mayflower Inn Rhoose,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
511558,Mayflower Inn Rhoose,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
511558,Mayflower Inn Rhoose,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
511558,Mayflower Inn Rhoose,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
511558,Mayflower Inn Rhoose,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
511558,Mayflower Inn Rhoose,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
511558,Mayflower Inn Rhoose,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
511558,Mayflower Inn Rhoose,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.37
511558,Mayflower Inn Rhoose,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.03
511558,Mayflower Inn Rhoose,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.78
511558,Mayflower Inn Rhoose,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
511558,Mayflower Inn Rhoose,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
511558,Mayflower Inn Rhoose,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
511558,Mayflower Inn Rhoose,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
511558,Mayflower Inn Rhoose,2023-06-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
511558,Mayflower Inn Rhoose,2023-06-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
511558,Mayflower Inn Rhoose,2023-06-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,5.19
511558,Mayflower Inn Rhoose,2023-06-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,3.42
511558,Mayflower Inn Rhoose,2023-06-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,2.94
511558,Mayflower Inn Rhoose,2023-06-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,26.7
511558,Mayflower Inn Rhoose,2023-06-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
511558,Mayflower Inn Rhoose,2023-06-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
511558,Mayflower Inn Rhoose,2023-06-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
511558,Mayflower Inn Rhoose,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
511558,Mayflower Inn Rhoose,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
511558,Mayflower Inn Rhoose,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
511558,Mayflower Inn Rhoose,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.55
511558,Mayflower Inn Rhoose,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
511558,Mayflower Inn Rhoose,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
511558,Mayflower Inn Rhoose,2023-06-15T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
511558,Mayflower Inn Rhoose,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
511558,Mayflower Inn Rhoose,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
511558,Mayflower Inn Rhoose,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
511558,Mayflower Inn Rhoose,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
511558,Mayflower Inn Rhoose,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-15T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
511558,Mayflower Inn Rhoose,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.52
511558,Mayflower Inn Rhoose,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.96
511558,Mayflower Inn Rhoose,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
511558,Mayflower Inn Rhoose,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.48
511558,Mayflower Inn Rhoose,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.81
511558,Mayflower Inn Rhoose,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.7
511558,Mayflower Inn Rhoose,2023-06-15T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
511558,Mayflower Inn Rhoose,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.8
511558,Mayflower Inn Rhoose,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.0
511558,Mayflower Inn Rhoose,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
511558,Mayflower Inn Rhoose,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,34.1
511558,Mayflower Inn Rhoose,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
511558,Mayflower Inn Rhoose,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
511558,Mayflower Inn Rhoose,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
511558,Mayflower Inn Rhoose,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
511558,Mayflower Inn Rhoose,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
511558,Mayflower Inn Rhoose,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
511558,Mayflower Inn Rhoose,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
511558,Mayflower Inn Rhoose,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
511558,Mayflower Inn Rhoose,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.43
511558,Mayflower Inn Rhoose,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.74
511558,Mayflower Inn Rhoose,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.75
511558,Mayflower Inn Rhoose,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
511558,Mayflower Inn Rhoose,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
511558,Mayflower Inn Rhoose,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
511558,Mayflower Inn Rhoose,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
511558,Mayflower Inn Rhoose,2023-06-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.0
511558,Mayflower Inn Rhoose,2023-06-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
511558,Mayflower Inn Rhoose,2023-06-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
511558,Mayflower Inn Rhoose,2023-06-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,10.12
511558,Mayflower Inn Rhoose,2023-06-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.2
511558,Mayflower Inn Rhoose,2023-06-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,2.49
511558,Mayflower Inn Rhoose,2023-06-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,42.5
511558,Mayflower Inn Rhoose,2023-06-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
511558,Mayflower Inn Rhoose,2023-06-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
511558,Mayflower Inn Rhoose,2023-06-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
511558,Mayflower Inn Rhoose,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
511558,Mayflower Inn Rhoose,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
511558,Mayflower Inn Rhoose,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
511558,Mayflower Inn Rhoose,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
511558,Mayflower Inn Rhoose,2023-06-15T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
511558,Mayflower Inn Rhoose,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
511558,Mayflower Inn Rhoose,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
511558,Mayflower Inn Rhoose,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
511558,Mayflower Inn Rhoose,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-15T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.54
511558,Mayflower Inn Rhoose,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.33
511558,Mayflower Inn Rhoose,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
511558,Mayflower Inn Rhoose,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.24
511558,Mayflower Inn Rhoose,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.51
511558,Mayflower Inn Rhoose,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.29
511558,Mayflower Inn Rhoose,2023-06-15T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
511558,Mayflower Inn Rhoose,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
511558,Mayflower Inn Rhoose,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.0
511558,Mayflower Inn Rhoose,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
511558,Mayflower Inn Rhoose,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,33.9
511558,Mayflower Inn Rhoose,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
511558,Mayflower Inn Rhoose,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
511558,Mayflower Inn Rhoose,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
511558,Mayflower Inn Rhoose,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
511558,Mayflower Inn Rhoose,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
511558,Mayflower Inn Rhoose,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
511558,Mayflower Inn Rhoose,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
511558,Mayflower Inn Rhoose,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
511558,Mayflower Inn Rhoose,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.5
511558,Mayflower Inn Rhoose,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.22
511558,Mayflower Inn Rhoose,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.47
511558,Mayflower Inn Rhoose,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
511558,Mayflower Inn Rhoose,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
511558,Mayflower Inn Rhoose,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
511558,Mayflower Inn Rhoose,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
511558,Mayflower Inn Rhoose,2023-06-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
511558,Mayflower Inn Rhoose,2023-06-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
511558,Mayflower Inn Rhoose,2023-06-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
511558,Mayflower Inn Rhoose,2023-06-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,8.19
511558,Mayflower Inn Rhoose,2023-06-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,2.86
511558,Mayflower Inn Rhoose,2023-06-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,2.15
511558,Mayflower Inn Rhoose,2023-06-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,32.7
511558,Mayflower Inn Rhoose,2023-06-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
511558,Mayflower Inn Rhoose,2023-06-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
511558,Mayflower Inn Rhoose,2023-06-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
511558,Mayflower Inn Rhoose,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
511558,Mayflower Inn Rhoose,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
511558,Mayflower Inn Rhoose,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.67
511558,Mayflower Inn Rhoose,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
511558,Mayflower Inn Rhoose,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
511558,Mayflower Inn Rhoose,2023-06-15T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
511558,Mayflower Inn Rhoose,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
511558,Mayflower Inn Rhoose,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
511558,Mayflower Inn Rhoose,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
511558,Mayflower Inn Rhoose,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-15T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
511558,Mayflower Inn Rhoose,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.32
511558,Mayflower Inn Rhoose,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
511558,Mayflower Inn Rhoose,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.7
511558,Mayflower Inn Rhoose,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.84
511558,Mayflower Inn Rhoose,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.1
511558,Mayflower Inn Rhoose,2023-06-15T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
511558,Mayflower Inn Rhoose,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
511558,Mayflower Inn Rhoose,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.7
511558,Mayflower Inn Rhoose,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
511558,Mayflower Inn Rhoose,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,33.7
511558,Mayflower Inn Rhoose,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
511558,Mayflower Inn Rhoose,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
511558,Mayflower Inn Rhoose,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
511558,Mayflower Inn Rhoose,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
511558,Mayflower Inn Rhoose,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
511558,Mayflower Inn Rhoose,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
511558,Mayflower Inn Rhoose,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
511558,Mayflower Inn Rhoose,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
511558,Mayflower Inn Rhoose,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.6
511558,Mayflower Inn Rhoose,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.55
511558,Mayflower Inn Rhoose,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.01
511558,Mayflower Inn Rhoose,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
511558,Mayflower Inn Rhoose,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
511558,Mayflower Inn Rhoose,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
511558,Mayflower Inn Rhoose,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
511558,Mayflower Inn Rhoose,2023-06-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
511558,Mayflower Inn Rhoose,2023-06-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
511558,Mayflower Inn Rhoose,2023-06-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
511558,Mayflower Inn Rhoose,2023-06-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,12.0
511558,Mayflower Inn Rhoose,2023-06-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.16
511558,Mayflower Inn Rhoose,2023-06-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,2.29
511558,Mayflower Inn Rhoose,2023-06-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,49.4
511558,Mayflower Inn Rhoose,2023-06-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.6
511558,Mayflower Inn Rhoose,2023-06-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
511558,Mayflower Inn Rhoose,2023-06-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
511558,Mayflower Inn Rhoose,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
511558,Mayflower Inn Rhoose,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
511558,Mayflower Inn Rhoose,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.16
511558,Mayflower Inn Rhoose,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
511558,Mayflower Inn Rhoose,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
511558,Mayflower Inn Rhoose,2023-06-15T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
511558,Mayflower Inn Rhoose,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
511558,Mayflower Inn Rhoose,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
511558,Mayflower Inn Rhoose,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
511558,Mayflower Inn Rhoose,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-15T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
511558,Mayflower Inn Rhoose,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.94
511558,Mayflower Inn Rhoose,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
511558,Mayflower Inn Rhoose,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
511558,Mayflower Inn Rhoose,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.65
511558,Mayflower Inn Rhoose,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
511558,Mayflower Inn Rhoose,2023-06-15T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
511558,Mayflower Inn Rhoose,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
511558,Mayflower Inn Rhoose,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.3
511558,Mayflower Inn Rhoose,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
511558,Mayflower Inn Rhoose,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,33.3
511558,Mayflower Inn Rhoose,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
511558,Mayflower Inn Rhoose,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
511558,Mayflower Inn Rhoose,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
511558,Mayflower Inn Rhoose,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
511558,Mayflower Inn Rhoose,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
511558,Mayflower Inn Rhoose,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
511558,Mayflower Inn Rhoose,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
511558,Mayflower Inn Rhoose,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
511558,Mayflower Inn Rhoose,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.64
511558,Mayflower Inn Rhoose,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.57
511558,Mayflower Inn Rhoose,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.28
511558,Mayflower Inn Rhoose,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
511558,Mayflower Inn Rhoose,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
511558,Mayflower Inn Rhoose,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
511558,Mayflower Inn Rhoose,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
511558,Mayflower Inn Rhoose,2023-06-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
511558,Mayflower Inn Rhoose,2023-06-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.87
511558,Mayflower Inn Rhoose,2023-06-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
511558,Mayflower Inn Rhoose,2023-06-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,9.27
511558,Mayflower Inn Rhoose,2023-06-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,5.14
511558,Mayflower Inn Rhoose,2023-06-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,2.08
511558,Mayflower Inn Rhoose,2023-06-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,38.7
511558,Mayflower Inn Rhoose,2023-06-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
511558,Mayflower Inn Rhoose,2023-06-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
511558,Mayflower Inn Rhoose,2023-06-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
511558,Mayflower Inn Rhoose,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
511558,Mayflower Inn Rhoose,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
511558,Mayflower Inn Rhoose,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
511558,Mayflower Inn Rhoose,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.05
511558,Mayflower Inn Rhoose,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
511558,Mayflower Inn Rhoose,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
511558,Mayflower Inn Rhoose,2023-06-15T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
511558,Mayflower Inn Rhoose,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
511558,Mayflower Inn Rhoose,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
511558,Mayflower Inn Rhoose,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
511558,Mayflower Inn Rhoose,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-15T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.75
511558,Mayflower Inn Rhoose,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.87
511558,Mayflower Inn Rhoose,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
511558,Mayflower Inn Rhoose,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.18
511558,Mayflower Inn Rhoose,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.9
511558,Mayflower Inn Rhoose,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.88
511558,Mayflower Inn Rhoose,2023-06-15T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
511558,Mayflower Inn Rhoose,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
511558,Mayflower Inn Rhoose,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.1
511558,Mayflower Inn Rhoose,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
511558,Mayflower Inn Rhoose,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,33.0
511558,Mayflower Inn Rhoose,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
511558,Mayflower Inn Rhoose,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
511558,Mayflower Inn Rhoose,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
511558,Mayflower Inn Rhoose,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
511558,Mayflower Inn Rhoose,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
511558,Mayflower Inn Rhoose,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
511558,Mayflower Inn Rhoose,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
511558,Mayflower Inn Rhoose,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
511558,Mayflower Inn Rhoose,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.53
511558,Mayflower Inn Rhoose,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.82
511558,Mayflower Inn Rhoose,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.4
511558,Mayflower Inn Rhoose,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
511558,Mayflower Inn Rhoose,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
511558,Mayflower Inn Rhoose,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
511558,Mayflower Inn Rhoose,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
511558,Mayflower Inn Rhoose,2023-06-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
511558,Mayflower Inn Rhoose,2023-06-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
511558,Mayflower Inn Rhoose,2023-06-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,5.59
511558,Mayflower Inn Rhoose,2023-06-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,4.8
511558,Mayflower Inn Rhoose,2023-06-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,2.48
511558,Mayflower Inn Rhoose,2023-06-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,24.5
511558,Mayflower Inn Rhoose,2023-06-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
511558,Mayflower Inn Rhoose,2023-06-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
511558,Mayflower Inn Rhoose,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
511558,Mayflower Inn Rhoose,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
511558,Mayflower Inn Rhoose,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
511558,Mayflower Inn Rhoose,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
511558,Mayflower Inn Rhoose,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.34
511558,Mayflower Inn Rhoose,2023-06-15T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
511558,Mayflower Inn Rhoose,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
511558,Mayflower Inn Rhoose,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
511558,Mayflower Inn Rhoose,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
511558,Mayflower Inn Rhoose,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-15T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.01
511558,Mayflower Inn Rhoose,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.74
511558,Mayflower Inn Rhoose,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.08
511558,Mayflower Inn Rhoose,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.29
511558,Mayflower Inn Rhoose,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.5
511558,Mayflower Inn Rhoose,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.55
511558,Mayflower Inn Rhoose,2023-06-15T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
511558,Mayflower Inn Rhoose,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
511558,Mayflower Inn Rhoose,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
511558,Mayflower Inn Rhoose,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,32.8
511558,Mayflower Inn Rhoose,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
511558,Mayflower Inn Rhoose,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
511558,Mayflower Inn Rhoose,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
511558,Mayflower Inn Rhoose,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
511558,Mayflower Inn Rhoose,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
511558,Mayflower Inn Rhoose,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
511558,Mayflower Inn Rhoose,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
511558,Mayflower Inn Rhoose,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
511558,Mayflower Inn Rhoose,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
511558,Mayflower Inn Rhoose,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.17
511558,Mayflower Inn Rhoose,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.81
511558,Mayflower Inn Rhoose,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.68
511558,Mayflower Inn Rhoose,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
511558,Mayflower Inn Rhoose,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
511558,Mayflower Inn Rhoose,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
511558,Mayflower Inn Rhoose,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
511558,Mayflower Inn Rhoose,2023-06-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
511558,Mayflower Inn Rhoose,2023-06-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
511558,Mayflower Inn Rhoose,2023-06-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
511558,Mayflower Inn Rhoose,2023-06-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,6.75
511558,Mayflower Inn Rhoose,2023-06-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,4.02
511558,Mayflower Inn Rhoose,2023-06-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,3.21
511558,Mayflower Inn Rhoose,2023-06-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,28.2
511558,Mayflower Inn Rhoose,2023-06-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
511558,Mayflower Inn Rhoose,2023-06-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
511558,Mayflower Inn Rhoose,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
511558,Mayflower Inn Rhoose,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
511558,Mayflower Inn Rhoose,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
