Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
511558,Mayflower Inn Rhoose,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.77
511558,Mayflower Inn Rhoose,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
511558,Mayflower Inn Rhoose,2023-06-15T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
511558,Mayflower Inn Rhoose,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
511558,Mayflower Inn Rhoose,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
511558,Mayflower Inn Rhoose,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
511558,Mayflower Inn Rhoose,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
511558,Mayflower Inn Rhoose,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-15T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
511558,Mayflower Inn Rhoose,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.64
511558,Mayflower Inn Rhoose,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
511558,Mayflower Inn Rhoose,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.24
511558,Mayflower Inn Rhoose,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.28
511558,Mayflower Inn Rhoose,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.47
511558,Mayflower Inn Rhoose,2023-06-15T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
511558,Mayflower Inn Rhoose,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
511558,Mayflower Inn Rhoose,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
511558,Mayflower Inn Rhoose,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
511558,Mayflower Inn Rhoose,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,32.8
511558,Mayflower Inn Rhoose,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
511558,Mayflower Inn Rhoose,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
511558,Mayflower Inn Rhoose,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
511558,Mayflower Inn Rhoose,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
511558,Mayflower Inn Rhoose,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
511558,Mayflower Inn Rhoose,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
511558,Mayflower Inn Rhoose,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
511558,Mayflower Inn Rhoose,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
511558,Mayflower Inn Rhoose,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
511558,Mayflower Inn Rhoose,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.86
511558,Mayflower Inn Rhoose,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.97
511558,Mayflower Inn Rhoose,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.55
511558,Mayflower Inn Rhoose,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
511558,Mayflower Inn Rhoose,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
511558,Mayflower Inn Rhoose,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
511558,Mayflower Inn Rhoose,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
511558,Mayflower Inn Rhoose,2023-06-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
511558,Mayflower Inn Rhoose,2023-06-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
511558,Mayflower Inn Rhoose,2023-06-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
511558,Mayflower Inn Rhoose,2023-06-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,7.74
511558,Mayflower Inn Rhoose,2023-06-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,4.04
511558,Mayflower Inn Rhoose,2023-06-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,3.47
511558,Mayflower Inn Rhoose,2023-06-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,32.5
511558,Mayflower Inn Rhoose,2023-06-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
511558,Mayflower Inn Rhoose,2023-06-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
511558,Mayflower Inn Rhoose,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
511558,Mayflower Inn Rhoose,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
511558,Mayflower Inn Rhoose,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
511558,Mayflower Inn Rhoose,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.95
511558,Mayflower Inn Rhoose,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
511558,Mayflower Inn Rhoose,2023-06-15T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
511558,Mayflower Inn Rhoose,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
511558,Mayflower Inn Rhoose,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
511558,Mayflower Inn Rhoose,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
511558,Mayflower Inn Rhoose,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
511558,Mayflower Inn Rhoose,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-15T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
511558,Mayflower Inn Rhoose,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.81
511558,Mayflower Inn Rhoose,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
511558,Mayflower Inn Rhoose,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.33
511558,Mayflower Inn Rhoose,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.01
511558,Mayflower Inn Rhoose,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.17
511558,Mayflower Inn Rhoose,2023-06-15T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
511558,Mayflower Inn Rhoose,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
511558,Mayflower Inn Rhoose,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.4
511558,Mayflower Inn Rhoose,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
511558,Mayflower Inn Rhoose,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,32.7
511558,Mayflower Inn Rhoose,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
511558,Mayflower Inn Rhoose,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
511558,Mayflower Inn Rhoose,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
511558,Mayflower Inn Rhoose,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
511558,Mayflower Inn Rhoose,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
511558,Mayflower Inn Rhoose,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
511558,Mayflower Inn Rhoose,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
511558,Mayflower Inn Rhoose,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
511558,Mayflower Inn Rhoose,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
511558,Mayflower Inn Rhoose,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.48
511558,Mayflower Inn Rhoose,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.88
511558,Mayflower Inn Rhoose,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.49
511558,Mayflower Inn Rhoose,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
511558,Mayflower Inn Rhoose,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
511558,Mayflower Inn Rhoose,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
511558,Mayflower Inn Rhoose,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
511558,Mayflower Inn Rhoose,2023-06-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
511558,Mayflower Inn Rhoose,2023-06-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
511558,Mayflower Inn Rhoose,2023-06-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,10.11
511558,Mayflower Inn Rhoose,2023-06-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.12
511558,Mayflower Inn Rhoose,2023-06-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,3.46
511558,Mayflower Inn Rhoose,2023-06-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,42.3
511558,Mayflower Inn Rhoose,2023-06-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
511558,Mayflower Inn Rhoose,2023-06-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
511558,Mayflower Inn Rhoose,2023-06-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
511558,Mayflower Inn Rhoose,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
511558,Mayflower Inn Rhoose,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
511558,Mayflower Inn Rhoose,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
511558,Mayflower Inn Rhoose,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.53
511558,Mayflower Inn Rhoose,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.94
511558,Mayflower Inn Rhoose,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
511558,Mayflower Inn Rhoose,2023-06-15T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
511558,Mayflower Inn Rhoose,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.3
511558,Mayflower Inn Rhoose,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
511558,Mayflower Inn Rhoose,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-15T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
511558,Mayflower Inn Rhoose,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.94
511558,Mayflower Inn Rhoose,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
511558,Mayflower Inn Rhoose,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.35
511558,Mayflower Inn Rhoose,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.69
511558,Mayflower Inn Rhoose,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.13
511558,Mayflower Inn Rhoose,2023-06-15T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
511558,Mayflower Inn Rhoose,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
511558,Mayflower Inn Rhoose,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.6
511558,Mayflower Inn Rhoose,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
511558,Mayflower Inn Rhoose,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,32.7
511558,Mayflower Inn Rhoose,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
511558,Mayflower Inn Rhoose,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
511558,Mayflower Inn Rhoose,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
511558,Mayflower Inn Rhoose,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
511558,Mayflower Inn Rhoose,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
511558,Mayflower Inn Rhoose,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
511558,Mayflower Inn Rhoose,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
511558,Mayflower Inn Rhoose,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
511558,Mayflower Inn Rhoose,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
511558,Mayflower Inn Rhoose,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.07
511558,Mayflower Inn Rhoose,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.66
511558,Mayflower Inn Rhoose,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.86
511558,Mayflower Inn Rhoose,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
511558,Mayflower Inn Rhoose,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
511558,Mayflower Inn Rhoose,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
511558,Mayflower Inn Rhoose,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
511558,Mayflower Inn Rhoose,2023-06-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
511558,Mayflower Inn Rhoose,2023-06-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
511558,Mayflower Inn Rhoose,2023-06-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
511558,Mayflower Inn Rhoose,2023-06-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,9.77
511558,Mayflower Inn Rhoose,2023-06-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.71
511558,Mayflower Inn Rhoose,2023-06-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,4.01
511558,Mayflower Inn Rhoose,2023-06-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,37.4
511558,Mayflower Inn Rhoose,2023-06-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
511558,Mayflower Inn Rhoose,2023-06-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
511558,Mayflower Inn Rhoose,2023-06-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
511558,Mayflower Inn Rhoose,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
511558,Mayflower Inn Rhoose,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
511558,Mayflower Inn Rhoose,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
511558,Mayflower Inn Rhoose,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.93
511558,Mayflower Inn Rhoose,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
511558,Mayflower Inn Rhoose,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
511558,Mayflower Inn Rhoose,2023-06-15T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
511558,Mayflower Inn Rhoose,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
511558,Mayflower Inn Rhoose,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
511558,Mayflower Inn Rhoose,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
511558,Mayflower Inn Rhoose,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-15T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
511558,Mayflower Inn Rhoose,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.66
511558,Mayflower Inn Rhoose,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.15
511558,Mayflower Inn Rhoose,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.41
511558,Mayflower Inn Rhoose,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.63
511558,Mayflower Inn Rhoose,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.9
511558,Mayflower Inn Rhoose,2023-06-15T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
511558,Mayflower Inn Rhoose,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
511558,Mayflower Inn Rhoose,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.5
511558,Mayflower Inn Rhoose,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
511558,Mayflower Inn Rhoose,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,32.5
511558,Mayflower Inn Rhoose,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
511558,Mayflower Inn Rhoose,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
511558,Mayflower Inn Rhoose,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
511558,Mayflower Inn Rhoose,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
511558,Mayflower Inn Rhoose,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
511558,Mayflower Inn Rhoose,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
511558,Mayflower Inn Rhoose,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
511558,Mayflower Inn Rhoose,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
511558,Mayflower Inn Rhoose,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
511558,Mayflower Inn Rhoose,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.18
511558,Mayflower Inn Rhoose,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.63
511558,Mayflower Inn Rhoose,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.5
511558,Mayflower Inn Rhoose,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
511558,Mayflower Inn Rhoose,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
511558,Mayflower Inn Rhoose,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
511558,Mayflower Inn Rhoose,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
511558,Mayflower Inn Rhoose,2023-06-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
511558,Mayflower Inn Rhoose,2023-06-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
511558,Mayflower Inn Rhoose,2023-06-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,8.48
511558,Mayflower Inn Rhoose,2023-06-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.27
511558,Mayflower Inn Rhoose,2023-06-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,3.34
511558,Mayflower Inn Rhoose,2023-06-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,33.1
511558,Mayflower Inn Rhoose,2023-06-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
511558,Mayflower Inn Rhoose,2023-06-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
511558,Mayflower Inn Rhoose,2023-06-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
511558,Mayflower Inn Rhoose,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
511558,Mayflower Inn Rhoose,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
511558,Mayflower Inn Rhoose,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
511558,Mayflower Inn Rhoose,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
511558,Mayflower Inn Rhoose,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
511558,Mayflower Inn Rhoose,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
511558,Mayflower Inn Rhoose,2023-06-15T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
511558,Mayflower Inn Rhoose,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
511558,Mayflower Inn Rhoose,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
511558,Mayflower Inn Rhoose,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
511558,Mayflower Inn Rhoose,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-15T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
511558,Mayflower Inn Rhoose,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
511558,Mayflower Inn Rhoose,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
511558,Mayflower Inn Rhoose,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
511558,Mayflower Inn Rhoose,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.34
511558,Mayflower Inn Rhoose,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
511558,Mayflower Inn Rhoose,2023-06-15T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
511558,Mayflower Inn Rhoose,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
511558,Mayflower Inn Rhoose,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.5
511558,Mayflower Inn Rhoose,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
511558,Mayflower Inn Rhoose,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,32.4
511558,Mayflower Inn Rhoose,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
511558,Mayflower Inn Rhoose,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
511558,Mayflower Inn Rhoose,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
511558,Mayflower Inn Rhoose,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
511558,Mayflower Inn Rhoose,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
511558,Mayflower Inn Rhoose,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
511558,Mayflower Inn Rhoose,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
511558,Mayflower Inn Rhoose,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.62
511558,Mayflower Inn Rhoose,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.76
511558,Mayflower Inn Rhoose,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.62
511558,Mayflower Inn Rhoose,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
511558,Mayflower Inn Rhoose,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
511558,Mayflower Inn Rhoose,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
511558,Mayflower Inn Rhoose,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
511558,Mayflower Inn Rhoose,2023-06-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
511558,Mayflower Inn Rhoose,2023-06-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,11.45
511558,Mayflower Inn Rhoose,2023-06-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,1.88
511558,Mayflower Inn Rhoose,2023-06-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,2.59
511558,Mayflower Inn Rhoose,2023-06-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,45.6
511558,Mayflower Inn Rhoose,2023-06-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.3
511558,Mayflower Inn Rhoose,2023-06-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
511558,Mayflower Inn Rhoose,2023-06-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
511558,Mayflower Inn Rhoose,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
511558,Mayflower Inn Rhoose,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
511558,Mayflower Inn Rhoose,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
511558,Mayflower Inn Rhoose,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.02
511558,Mayflower Inn Rhoose,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.18
511558,Mayflower Inn Rhoose,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
511558,Mayflower Inn Rhoose,2023-06-15T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
511558,Mayflower Inn Rhoose,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
511558,Mayflower Inn Rhoose,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
511558,Mayflower Inn Rhoose,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
511558,Mayflower Inn Rhoose,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-15T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
511558,Mayflower Inn Rhoose,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.81
511558,Mayflower Inn Rhoose,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
511558,Mayflower Inn Rhoose,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.87
511558,Mayflower Inn Rhoose,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.65
511558,Mayflower Inn Rhoose,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.84
511558,Mayflower Inn Rhoose,2023-06-15T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
511558,Mayflower Inn Rhoose,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
511558,Mayflower Inn Rhoose,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.0
511558,Mayflower Inn Rhoose,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
511558,Mayflower Inn Rhoose,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,32.4
511558,Mayflower Inn Rhoose,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
511558,Mayflower Inn Rhoose,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
511558,Mayflower Inn Rhoose,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
511558,Mayflower Inn Rhoose,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
511558,Mayflower Inn Rhoose,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
511558,Mayflower Inn Rhoose,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
511558,Mayflower Inn Rhoose,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
511558,Mayflower Inn Rhoose,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
511558,Mayflower Inn Rhoose,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
511558,Mayflower Inn Rhoose,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.43
511558,Mayflower Inn Rhoose,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.64
511558,Mayflower Inn Rhoose,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.01
511558,Mayflower Inn Rhoose,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
511558,Mayflower Inn Rhoose,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
511558,Mayflower Inn Rhoose,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
511558,Mayflower Inn Rhoose,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
511558,Mayflower Inn Rhoose,2023-06-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
511558,Mayflower Inn Rhoose,2023-06-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
511558,Mayflower Inn Rhoose,2023-06-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
511558,Mayflower Inn Rhoose,2023-06-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,9.72
511558,Mayflower Inn Rhoose,2023-06-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.55
511558,Mayflower Inn Rhoose,2023-06-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,3.5
511558,Mayflower Inn Rhoose,2023-06-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,34.1
511558,Mayflower Inn Rhoose,2023-06-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
511558,Mayflower Inn Rhoose,2023-06-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
511558,Mayflower Inn Rhoose,2023-06-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
511558,Mayflower Inn Rhoose,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
511558,Mayflower Inn Rhoose,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
511558,Mayflower Inn Rhoose,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.73
511558,Mayflower Inn Rhoose,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.51
511558,Mayflower Inn Rhoose,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
511558,Mayflower Inn Rhoose,2023-06-15T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
511558,Mayflower Inn Rhoose,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
511558,Mayflower Inn Rhoose,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
511558,Mayflower Inn Rhoose,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-15T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.94
511558,Mayflower Inn Rhoose,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.84
511558,Mayflower Inn Rhoose,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
511558,Mayflower Inn Rhoose,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
511558,Mayflower Inn Rhoose,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.66
511558,Mayflower Inn Rhoose,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.64
511558,Mayflower Inn Rhoose,2023-06-15T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
511558,Mayflower Inn Rhoose,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
511558,Mayflower Inn Rhoose,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
511558,Mayflower Inn Rhoose,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
511558,Mayflower Inn Rhoose,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,32.4
511558,Mayflower Inn Rhoose,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
511558,Mayflower Inn Rhoose,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
511558,Mayflower Inn Rhoose,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
511558,Mayflower Inn Rhoose,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
511558,Mayflower Inn Rhoose,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
511558,Mayflower Inn Rhoose,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
511558,Mayflower Inn Rhoose,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
511558,Mayflower Inn Rhoose,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
511558,Mayflower Inn Rhoose,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.54
511558,Mayflower Inn Rhoose,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.63
511558,Mayflower Inn Rhoose,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.13
511558,Mayflower Inn Rhoose,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
511558,Mayflower Inn Rhoose,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
511558,Mayflower Inn Rhoose,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
511558,Mayflower Inn Rhoose,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
511558,Mayflower Inn Rhoose,2023-06-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
511558,Mayflower Inn Rhoose,2023-06-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
511558,Mayflower Inn Rhoose,2023-06-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,12.6
511558,Mayflower Inn Rhoose,2023-06-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,2.2
511558,Mayflower Inn Rhoose,2023-06-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,3.13
511558,Mayflower Inn Rhoose,2023-06-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,48.8
511558,Mayflower Inn Rhoose,2023-06-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
511558,Mayflower Inn Rhoose,2023-06-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
511558,Mayflower Inn Rhoose,2023-06-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
511558,Mayflower Inn Rhoose,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
511558,Mayflower Inn Rhoose,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
511558,Mayflower Inn Rhoose,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
511558,Mayflower Inn Rhoose,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.1
511558,Mayflower Inn Rhoose,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
511558,Mayflower Inn Rhoose,2023-06-15T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
511558,Mayflower Inn Rhoose,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
511558,Mayflower Inn Rhoose,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
511558,Mayflower Inn Rhoose,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
511558,Mayflower Inn Rhoose,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
511558,Mayflower Inn Rhoose,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-15T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.14
511558,Mayflower Inn Rhoose,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.39
511558,Mayflower Inn Rhoose,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
511558,Mayflower Inn Rhoose,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.71
511558,Mayflower Inn Rhoose,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.09
511558,Mayflower Inn Rhoose,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.89
511558,Mayflower Inn Rhoose,2023-06-15T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
511558,Mayflower Inn Rhoose,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
511558,Mayflower Inn Rhoose,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.0
511558,Mayflower Inn Rhoose,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
511558,Mayflower Inn Rhoose,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,32.4
511558,Mayflower Inn Rhoose,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
511558,Mayflower Inn Rhoose,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
511558,Mayflower Inn Rhoose,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
511558,Mayflower Inn Rhoose,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
511558,Mayflower Inn Rhoose,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
511558,Mayflower Inn Rhoose,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
511558,Mayflower Inn Rhoose,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
511558,Mayflower Inn Rhoose,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
511558,Mayflower Inn Rhoose,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
511558,Mayflower Inn Rhoose,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.32
511558,Mayflower Inn Rhoose,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.3
511558,Mayflower Inn Rhoose,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.57
511558,Mayflower Inn Rhoose,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
511558,Mayflower Inn Rhoose,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
511558,Mayflower Inn Rhoose,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
511558,Mayflower Inn Rhoose,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
511558,Mayflower Inn Rhoose,2023-06-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
511558,Mayflower Inn Rhoose,2023-06-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
511558,Mayflower Inn Rhoose,2023-06-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,6.55
511558,Mayflower Inn Rhoose,2023-06-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.12
511558,Mayflower Inn Rhoose,2023-06-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,3.2
511558,Mayflower Inn Rhoose,2023-06-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
511558,Mayflower Inn Rhoose,2023-06-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
511558,Mayflower Inn Rhoose,2023-06-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
511558,Mayflower Inn Rhoose,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
511558,Mayflower Inn Rhoose,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
511558,Mayflower Inn Rhoose,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.02
511558,Mayflower Inn Rhoose,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
511558,Mayflower Inn Rhoose,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.27
511558,Mayflower Inn Rhoose,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
511558,Mayflower Inn Rhoose,2023-06-15T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
511558,Mayflower Inn Rhoose,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
511558,Mayflower Inn Rhoose,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
511558,Mayflower Inn Rhoose,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
511558,Mayflower Inn Rhoose,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
511558,Mayflower Inn Rhoose,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-15T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
511558,Mayflower Inn Rhoose,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.29
511558,Mayflower Inn Rhoose,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
511558,Mayflower Inn Rhoose,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.69
511558,Mayflower Inn Rhoose,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.92
511558,Mayflower Inn Rhoose,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.37
511558,Mayflower Inn Rhoose,2023-06-15T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
511558,Mayflower Inn Rhoose,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
511558,Mayflower Inn Rhoose,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.2
511558,Mayflower Inn Rhoose,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
511558,Mayflower Inn Rhoose,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,32.2
511558,Mayflower Inn Rhoose,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
511558,Mayflower Inn Rhoose,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
511558,Mayflower Inn Rhoose,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
511558,Mayflower Inn Rhoose,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
511558,Mayflower Inn Rhoose,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
511558,Mayflower Inn Rhoose,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
511558,Mayflower Inn Rhoose,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
511558,Mayflower Inn Rhoose,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
511558,Mayflower Inn Rhoose,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
511558,Mayflower Inn Rhoose,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.14
511558,Mayflower Inn Rhoose,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.22
511558,Mayflower Inn Rhoose,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.29
511558,Mayflower Inn Rhoose,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
511558,Mayflower Inn Rhoose,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
511558,Mayflower Inn Rhoose,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
511558,Mayflower Inn Rhoose,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
511558,Mayflower Inn Rhoose,2023-06-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
511558,Mayflower Inn Rhoose,2023-06-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
511558,Mayflower Inn Rhoose,2023-06-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,5.43
511558,Mayflower Inn Rhoose,2023-06-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.02
511558,Mayflower Inn Rhoose,2023-06-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,3.51
511558,Mayflower Inn Rhoose,2023-06-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
511558,Mayflower Inn Rhoose,2023-06-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
