Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
511558,Mayflower Inn Rhoose,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
511558,Mayflower Inn Rhoose,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
511558,Mayflower Inn Rhoose,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.74
511558,Mayflower Inn Rhoose,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.32
511558,Mayflower Inn Rhoose,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
511558,Mayflower Inn Rhoose,2023-06-15T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
511558,Mayflower Inn Rhoose,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
511558,Mayflower Inn Rhoose,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
511558,Mayflower Inn Rhoose,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
511558,Mayflower Inn Rhoose,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-15T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
511558,Mayflower Inn Rhoose,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
511558,Mayflower Inn Rhoose,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
511558,Mayflower Inn Rhoose,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.55
511558,Mayflower Inn Rhoose,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.7
511558,Mayflower Inn Rhoose,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.97
511558,Mayflower Inn Rhoose,2023-06-15T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
511558,Mayflower Inn Rhoose,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
511558,Mayflower Inn Rhoose,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
511558,Mayflower Inn Rhoose,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
511558,Mayflower Inn Rhoose,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,32.1
511558,Mayflower Inn Rhoose,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
511558,Mayflower Inn Rhoose,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
511558,Mayflower Inn Rhoose,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
511558,Mayflower Inn Rhoose,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
511558,Mayflower Inn Rhoose,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
511558,Mayflower Inn Rhoose,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
511558,Mayflower Inn Rhoose,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
511558,Mayflower Inn Rhoose,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
511558,Mayflower Inn Rhoose,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
511558,Mayflower Inn Rhoose,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.8
511558,Mayflower Inn Rhoose,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.97
511558,Mayflower Inn Rhoose,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.04
511558,Mayflower Inn Rhoose,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
511558,Mayflower Inn Rhoose,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
511558,Mayflower Inn Rhoose,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
511558,Mayflower Inn Rhoose,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
511558,Mayflower Inn Rhoose,2023-06-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
511558,Mayflower Inn Rhoose,2023-06-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
511558,Mayflower Inn Rhoose,2023-06-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,6.62
511558,Mayflower Inn Rhoose,2023-06-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,4.89
511558,Mayflower Inn Rhoose,2023-06-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,2.86
511558,Mayflower Inn Rhoose,2023-06-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
511558,Mayflower Inn Rhoose,2023-06-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
511558,Mayflower Inn Rhoose,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
511558,Mayflower Inn Rhoose,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
511558,Mayflower Inn Rhoose,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
511558,Mayflower Inn Rhoose,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.27
511558,Mayflower Inn Rhoose,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
511558,Mayflower Inn Rhoose,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
511558,Mayflower Inn Rhoose,2023-06-15T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
511558,Mayflower Inn Rhoose,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
511558,Mayflower Inn Rhoose,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
511558,Mayflower Inn Rhoose,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
511558,Mayflower Inn Rhoose,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-15T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
511558,Mayflower Inn Rhoose,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.83
511558,Mayflower Inn Rhoose,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
511558,Mayflower Inn Rhoose,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
511558,Mayflower Inn Rhoose,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.15
511558,Mayflower Inn Rhoose,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.72
511558,Mayflower Inn Rhoose,2023-06-15T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
511558,Mayflower Inn Rhoose,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
511558,Mayflower Inn Rhoose,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.7
511558,Mayflower Inn Rhoose,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
511558,Mayflower Inn Rhoose,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,31.8
511558,Mayflower Inn Rhoose,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
511558,Mayflower Inn Rhoose,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
511558,Mayflower Inn Rhoose,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
511558,Mayflower Inn Rhoose,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
511558,Mayflower Inn Rhoose,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
511558,Mayflower Inn Rhoose,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
511558,Mayflower Inn Rhoose,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
511558,Mayflower Inn Rhoose,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
511558,Mayflower Inn Rhoose,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
511558,Mayflower Inn Rhoose,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.51
511558,Mayflower Inn Rhoose,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.4
511558,Mayflower Inn Rhoose,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.46
511558,Mayflower Inn Rhoose,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
511558,Mayflower Inn Rhoose,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
511558,Mayflower Inn Rhoose,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
511558,Mayflower Inn Rhoose,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
511558,Mayflower Inn Rhoose,2023-06-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
511558,Mayflower Inn Rhoose,2023-06-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
511558,Mayflower Inn Rhoose,2023-06-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,7.91
511558,Mayflower Inn Rhoose,2023-06-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,5.29
511558,Mayflower Inn Rhoose,2023-06-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,2.4
511558,Mayflower Inn Rhoose,2023-06-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,31.9
511558,Mayflower Inn Rhoose,2023-06-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
511558,Mayflower Inn Rhoose,2023-06-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
511558,Mayflower Inn Rhoose,2023-06-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
511558,Mayflower Inn Rhoose,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
511558,Mayflower Inn Rhoose,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
511558,Mayflower Inn Rhoose,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
511558,Mayflower Inn Rhoose,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.56
511558,Mayflower Inn Rhoose,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
511558,Mayflower Inn Rhoose,2023-06-15T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
511558,Mayflower Inn Rhoose,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
511558,Mayflower Inn Rhoose,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
511558,Mayflower Inn Rhoose,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-15T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.52
511558,Mayflower Inn Rhoose,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.17
511558,Mayflower Inn Rhoose,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
511558,Mayflower Inn Rhoose,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.87
511558,Mayflower Inn Rhoose,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.78
511558,Mayflower Inn Rhoose,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.75
511558,Mayflower Inn Rhoose,2023-06-15T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
511558,Mayflower Inn Rhoose,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
511558,Mayflower Inn Rhoose,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
511558,Mayflower Inn Rhoose,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
511558,Mayflower Inn Rhoose,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,31.6
511558,Mayflower Inn Rhoose,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
511558,Mayflower Inn Rhoose,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
511558,Mayflower Inn Rhoose,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
511558,Mayflower Inn Rhoose,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
511558,Mayflower Inn Rhoose,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
511558,Mayflower Inn Rhoose,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
511558,Mayflower Inn Rhoose,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
511558,Mayflower Inn Rhoose,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
511558,Mayflower Inn Rhoose,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
511558,Mayflower Inn Rhoose,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.69
511558,Mayflower Inn Rhoose,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.53
511558,Mayflower Inn Rhoose,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.61
511558,Mayflower Inn Rhoose,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
511558,Mayflower Inn Rhoose,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
511558,Mayflower Inn Rhoose,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
511558,Mayflower Inn Rhoose,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
511558,Mayflower Inn Rhoose,2023-06-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
511558,Mayflower Inn Rhoose,2023-06-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
511558,Mayflower Inn Rhoose,2023-06-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,7.75
511558,Mayflower Inn Rhoose,2023-06-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.51
511558,Mayflower Inn Rhoose,2023-06-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,5.03
511558,Mayflower Inn Rhoose,2023-06-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,26.9
511558,Mayflower Inn Rhoose,2023-06-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
511558,Mayflower Inn Rhoose,2023-06-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
511558,Mayflower Inn Rhoose,2023-06-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
511558,Mayflower Inn Rhoose,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
511558,Mayflower Inn Rhoose,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.05
511558,Mayflower Inn Rhoose,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
511558,Mayflower Inn Rhoose,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.28
511558,Mayflower Inn Rhoose,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
511558,Mayflower Inn Rhoose,2023-06-15T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
511558,Mayflower Inn Rhoose,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
511558,Mayflower Inn Rhoose,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
511558,Mayflower Inn Rhoose,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-15T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
511558,Mayflower Inn Rhoose,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.31
511558,Mayflower Inn Rhoose,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
511558,Mayflower Inn Rhoose,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
511558,Mayflower Inn Rhoose,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.43
511558,Mayflower Inn Rhoose,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.88
511558,Mayflower Inn Rhoose,2023-06-15T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
511558,Mayflower Inn Rhoose,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
511558,Mayflower Inn Rhoose,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
511558,Mayflower Inn Rhoose,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
511558,Mayflower Inn Rhoose,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,31.4
511558,Mayflower Inn Rhoose,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
511558,Mayflower Inn Rhoose,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
511558,Mayflower Inn Rhoose,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
511558,Mayflower Inn Rhoose,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
511558,Mayflower Inn Rhoose,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
511558,Mayflower Inn Rhoose,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
511558,Mayflower Inn Rhoose,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
511558,Mayflower Inn Rhoose,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
511558,Mayflower Inn Rhoose,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.31
511558,Mayflower Inn Rhoose,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.13
511558,Mayflower Inn Rhoose,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.85
511558,Mayflower Inn Rhoose,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
511558,Mayflower Inn Rhoose,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
511558,Mayflower Inn Rhoose,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
511558,Mayflower Inn Rhoose,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
511558,Mayflower Inn Rhoose,2023-06-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
511558,Mayflower Inn Rhoose,2023-06-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,10.03
511558,Mayflower Inn Rhoose,2023-06-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,6.32
511558,Mayflower Inn Rhoose,2023-06-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,8.58
511558,Mayflower Inn Rhoose,2023-06-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,24.9
511558,Mayflower Inn Rhoose,2023-06-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
511558,Mayflower Inn Rhoose,2023-06-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
511558,Mayflower Inn Rhoose,2023-06-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
511558,Mayflower Inn Rhoose,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
511558,Mayflower Inn Rhoose,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
511558,Mayflower Inn Rhoose,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.4
511558,Mayflower Inn Rhoose,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
511558,Mayflower Inn Rhoose,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
511558,Mayflower Inn Rhoose,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
511558,Mayflower Inn Rhoose,2023-06-15T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
511558,Mayflower Inn Rhoose,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
511558,Mayflower Inn Rhoose,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
511558,Mayflower Inn Rhoose,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-15T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
511558,Mayflower Inn Rhoose,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.86
511558,Mayflower Inn Rhoose,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
511558,Mayflower Inn Rhoose,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
511558,Mayflower Inn Rhoose,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.18
511558,Mayflower Inn Rhoose,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.45
511558,Mayflower Inn Rhoose,2023-06-15T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
511558,Mayflower Inn Rhoose,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
511558,Mayflower Inn Rhoose,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
511558,Mayflower Inn Rhoose,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
511558,Mayflower Inn Rhoose,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,31.2
511558,Mayflower Inn Rhoose,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
511558,Mayflower Inn Rhoose,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
511558,Mayflower Inn Rhoose,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
511558,Mayflower Inn Rhoose,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
511558,Mayflower Inn Rhoose,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
511558,Mayflower Inn Rhoose,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
511558,Mayflower Inn Rhoose,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
511558,Mayflower Inn Rhoose,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
511558,Mayflower Inn Rhoose,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
511558,Mayflower Inn Rhoose,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.47
511558,Mayflower Inn Rhoose,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.73
511558,Mayflower Inn Rhoose,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.58
511558,Mayflower Inn Rhoose,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
511558,Mayflower Inn Rhoose,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
511558,Mayflower Inn Rhoose,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
511558,Mayflower Inn Rhoose,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
511558,Mayflower Inn Rhoose,2023-06-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
511558,Mayflower Inn Rhoose,2023-06-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,9.37
511558,Mayflower Inn Rhoose,2023-06-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,7.98
511558,Mayflower Inn Rhoose,2023-06-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,9.5
511558,Mayflower Inn Rhoose,2023-06-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,25.8
511558,Mayflower Inn Rhoose,2023-06-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
511558,Mayflower Inn Rhoose,2023-06-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
511558,Mayflower Inn Rhoose,2023-06-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
511558,Mayflower Inn Rhoose,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
511558,Mayflower Inn Rhoose,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
511558,Mayflower Inn Rhoose,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
511558,Mayflower Inn Rhoose,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.39
511558,Mayflower Inn Rhoose,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
511558,Mayflower Inn Rhoose,2023-06-15T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
511558,Mayflower Inn Rhoose,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
511558,Mayflower Inn Rhoose,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
511558,Mayflower Inn Rhoose,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-15T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
511558,Mayflower Inn Rhoose,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.44
511558,Mayflower Inn Rhoose,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
511558,Mayflower Inn Rhoose,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
511558,Mayflower Inn Rhoose,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.92
511558,Mayflower Inn Rhoose,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
511558,Mayflower Inn Rhoose,2023-06-15T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
511558,Mayflower Inn Rhoose,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
511558,Mayflower Inn Rhoose,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.5
511558,Mayflower Inn Rhoose,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
511558,Mayflower Inn Rhoose,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,31.0
511558,Mayflower Inn Rhoose,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
511558,Mayflower Inn Rhoose,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
511558,Mayflower Inn Rhoose,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
511558,Mayflower Inn Rhoose,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
511558,Mayflower Inn Rhoose,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
511558,Mayflower Inn Rhoose,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
511558,Mayflower Inn Rhoose,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
511558,Mayflower Inn Rhoose,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
511558,Mayflower Inn Rhoose,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
511558,Mayflower Inn Rhoose,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.49
511558,Mayflower Inn Rhoose,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.2
511558,Mayflower Inn Rhoose,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.75
511558,Mayflower Inn Rhoose,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
511558,Mayflower Inn Rhoose,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
511558,Mayflower Inn Rhoose,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
511558,Mayflower Inn Rhoose,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
511558,Mayflower Inn Rhoose,2023-06-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
511558,Mayflower Inn Rhoose,2023-06-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,5.86
511558,Mayflower Inn Rhoose,2023-06-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,11.22
511558,Mayflower Inn Rhoose,2023-06-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,6.11
511558,Mayflower Inn Rhoose,2023-06-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,24.9
511558,Mayflower Inn Rhoose,2023-06-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
511558,Mayflower Inn Rhoose,2023-06-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
511558,Mayflower Inn Rhoose,2023-06-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
511558,Mayflower Inn Rhoose,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
511558,Mayflower Inn Rhoose,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
511558,Mayflower Inn Rhoose,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
511558,Mayflower Inn Rhoose,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
511558,Mayflower Inn Rhoose,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
511558,Mayflower Inn Rhoose,2023-06-15T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
511558,Mayflower Inn Rhoose,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
511558,Mayflower Inn Rhoose,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-15T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
511558,Mayflower Inn Rhoose,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.66
511558,Mayflower Inn Rhoose,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
511558,Mayflower Inn Rhoose,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
511558,Mayflower Inn Rhoose,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.3
511558,Mayflower Inn Rhoose,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.87
511558,Mayflower Inn Rhoose,2023-06-15T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
511558,Mayflower Inn Rhoose,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
511558,Mayflower Inn Rhoose,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
511558,Mayflower Inn Rhoose,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
511558,Mayflower Inn Rhoose,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,30.8
511558,Mayflower Inn Rhoose,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
511558,Mayflower Inn Rhoose,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
511558,Mayflower Inn Rhoose,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
511558,Mayflower Inn Rhoose,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
511558,Mayflower Inn Rhoose,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
511558,Mayflower Inn Rhoose,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
511558,Mayflower Inn Rhoose,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
511558,Mayflower Inn Rhoose,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
511558,Mayflower Inn Rhoose,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
511558,Mayflower Inn Rhoose,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.7
511558,Mayflower Inn Rhoose,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.45
511558,Mayflower Inn Rhoose,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.53
511558,Mayflower Inn Rhoose,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
511558,Mayflower Inn Rhoose,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
511558,Mayflower Inn Rhoose,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
511558,Mayflower Inn Rhoose,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
511558,Mayflower Inn Rhoose,2023-06-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
511558,Mayflower Inn Rhoose,2023-06-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
511558,Mayflower Inn Rhoose,2023-06-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
511558,Mayflower Inn Rhoose,2023-06-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,6.89
511558,Mayflower Inn Rhoose,2023-06-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,9.41
511558,Mayflower Inn Rhoose,2023-06-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,4.16
511558,Mayflower Inn Rhoose,2023-06-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,27.8
511558,Mayflower Inn Rhoose,2023-06-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
511558,Mayflower Inn Rhoose,2023-06-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
511558,Mayflower Inn Rhoose,2023-06-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
511558,Mayflower Inn Rhoose,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
511558,Mayflower Inn Rhoose,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
511558,Mayflower Inn Rhoose,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
511558,Mayflower Inn Rhoose,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
511558,Mayflower Inn Rhoose,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.53
511558,Mayflower Inn Rhoose,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
511558,Mayflower Inn Rhoose,2023-06-15T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
511558,Mayflower Inn Rhoose,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
511558,Mayflower Inn Rhoose,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.8
511558,Mayflower Inn Rhoose,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
511558,Mayflower Inn Rhoose,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
511558,Mayflower Inn Rhoose,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-15T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
511558,Mayflower Inn Rhoose,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.2
511558,Mayflower Inn Rhoose,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
511558,Mayflower Inn Rhoose,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
511558,Mayflower Inn Rhoose,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.25
511558,Mayflower Inn Rhoose,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
511558,Mayflower Inn Rhoose,2023-06-15T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
511558,Mayflower Inn Rhoose,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
511558,Mayflower Inn Rhoose,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
511558,Mayflower Inn Rhoose,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
511558,Mayflower Inn Rhoose,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,30.7
511558,Mayflower Inn Rhoose,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
511558,Mayflower Inn Rhoose,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
511558,Mayflower Inn Rhoose,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
511558,Mayflower Inn Rhoose,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
511558,Mayflower Inn Rhoose,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
511558,Mayflower Inn Rhoose,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
511558,Mayflower Inn Rhoose,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
511558,Mayflower Inn Rhoose,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
511558,Mayflower Inn Rhoose,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
511558,Mayflower Inn Rhoose,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.1
511558,Mayflower Inn Rhoose,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.08
511558,Mayflower Inn Rhoose,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.77
511558,Mayflower Inn Rhoose,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
511558,Mayflower Inn Rhoose,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
511558,Mayflower Inn Rhoose,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
511558,Mayflower Inn Rhoose,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
511558,Mayflower Inn Rhoose,2023-06-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
511558,Mayflower Inn Rhoose,2023-06-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
511558,Mayflower Inn Rhoose,2023-06-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
511558,Mayflower Inn Rhoose,2023-06-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,10.16
511558,Mayflower Inn Rhoose,2023-06-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,7.48
511558,Mayflower Inn Rhoose,2023-06-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,3.34
511558,Mayflower Inn Rhoose,2023-06-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,32.8
511558,Mayflower Inn Rhoose,2023-06-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
511558,Mayflower Inn Rhoose,2023-06-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
511558,Mayflower Inn Rhoose,2023-06-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
511558,Mayflower Inn Rhoose,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
511558,Mayflower Inn Rhoose,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
511558,Mayflower Inn Rhoose,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
511558,Mayflower Inn Rhoose,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
511558,Mayflower Inn Rhoose,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
511558,Mayflower Inn Rhoose,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
511558,Mayflower Inn Rhoose,2023-06-15T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
511558,Mayflower Inn Rhoose,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
511558,Mayflower Inn Rhoose,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
511558,Mayflower Inn Rhoose,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
511558,Mayflower Inn Rhoose,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-15T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
511558,Mayflower Inn Rhoose,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.79
511558,Mayflower Inn Rhoose,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
511558,Mayflower Inn Rhoose,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.97
511558,Mayflower Inn Rhoose,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.87
511558,Mayflower Inn Rhoose,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.59
511558,Mayflower Inn Rhoose,2023-06-15T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
511558,Mayflower Inn Rhoose,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
511558,Mayflower Inn Rhoose,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
511558,Mayflower Inn Rhoose,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
511558,Mayflower Inn Rhoose,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,30.6
511558,Mayflower Inn Rhoose,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
511558,Mayflower Inn Rhoose,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
511558,Mayflower Inn Rhoose,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
511558,Mayflower Inn Rhoose,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
511558,Mayflower Inn Rhoose,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
511558,Mayflower Inn Rhoose,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
511558,Mayflower Inn Rhoose,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
511558,Mayflower Inn Rhoose,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
511558,Mayflower Inn Rhoose,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
511558,Mayflower Inn Rhoose,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.74
511558,Mayflower Inn Rhoose,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.1
511558,Mayflower Inn Rhoose,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.81
511558,Mayflower Inn Rhoose,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
511558,Mayflower Inn Rhoose,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
511558,Mayflower Inn Rhoose,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
511558,Mayflower Inn Rhoose,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
511558,Mayflower Inn Rhoose,2023-06-15T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
511558,Mayflower Inn Rhoose,2023-06-15T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
511558,Mayflower Inn Rhoose,2023-06-15T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
511558,Mayflower Inn Rhoose,2023-06-15T07:30:00.000+00:00,feeder,,L3 Active Power,kW,6.66
511558,Mayflower Inn Rhoose,2023-06-15T07:30:00.000+00:00,feeder,,L2 Active Power,kW,11.17
