Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,4.57
511558,Mayflower Inn Rhoose,2023-06-15T07:30:00.000+00:00,feeder,,N Current (RMS),A,25.6
511558,Mayflower Inn Rhoose,2023-06-15T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
511558,Mayflower Inn Rhoose,2023-06-15T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
511558,Mayflower Inn Rhoose,2023-06-15T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
511558,Mayflower Inn Rhoose,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
511558,Mayflower Inn Rhoose,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
511558,Mayflower Inn Rhoose,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
511558,Mayflower Inn Rhoose,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
511558,Mayflower Inn Rhoose,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
511558,Mayflower Inn Rhoose,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
511558,Mayflower Inn Rhoose,2023-06-15T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
511558,Mayflower Inn Rhoose,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
511558,Mayflower Inn Rhoose,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
511558,Mayflower Inn Rhoose,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-15T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
511558,Mayflower Inn Rhoose,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
511558,Mayflower Inn Rhoose,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
511558,Mayflower Inn Rhoose,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.58
511558,Mayflower Inn Rhoose,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.28
511558,Mayflower Inn Rhoose,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
511558,Mayflower Inn Rhoose,2023-06-15T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
511558,Mayflower Inn Rhoose,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
511558,Mayflower Inn Rhoose,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
511558,Mayflower Inn Rhoose,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
511558,Mayflower Inn Rhoose,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,30.6
511558,Mayflower Inn Rhoose,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
511558,Mayflower Inn Rhoose,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
511558,Mayflower Inn Rhoose,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
511558,Mayflower Inn Rhoose,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
511558,Mayflower Inn Rhoose,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
511558,Mayflower Inn Rhoose,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
511558,Mayflower Inn Rhoose,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
511558,Mayflower Inn Rhoose,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
511558,Mayflower Inn Rhoose,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.8
511558,Mayflower Inn Rhoose,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.1
511558,Mayflower Inn Rhoose,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.57
511558,Mayflower Inn Rhoose,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
511558,Mayflower Inn Rhoose,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
511558,Mayflower Inn Rhoose,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
511558,Mayflower Inn Rhoose,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
511558,Mayflower Inn Rhoose,2023-06-15T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-15T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
511558,Mayflower Inn Rhoose,2023-06-15T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
511558,Mayflower Inn Rhoose,2023-06-15T07:20:00.000+00:00,feeder,,L3 Active Power,kW,7.96
511558,Mayflower Inn Rhoose,2023-06-15T07:20:00.000+00:00,feeder,,L2 Active Power,kW,14.36
511558,Mayflower Inn Rhoose,2023-06-15T07:20:00.000+00:00,feeder,,L1 Active Power,kW,6.71
511558,Mayflower Inn Rhoose,2023-06-15T07:20:00.000+00:00,feeder,,N Current (RMS),A,26.7
511558,Mayflower Inn Rhoose,2023-06-15T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
511558,Mayflower Inn Rhoose,2023-06-15T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.1
511558,Mayflower Inn Rhoose,2023-06-15T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
511558,Mayflower Inn Rhoose,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
511558,Mayflower Inn Rhoose,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
511558,Mayflower Inn Rhoose,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.97
511558,Mayflower Inn Rhoose,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
511558,Mayflower Inn Rhoose,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
511558,Mayflower Inn Rhoose,2023-06-15T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
511558,Mayflower Inn Rhoose,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
511558,Mayflower Inn Rhoose,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
511558,Mayflower Inn Rhoose,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
511558,Mayflower Inn Rhoose,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-15T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
511558,Mayflower Inn Rhoose,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.29
511558,Mayflower Inn Rhoose,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
511558,Mayflower Inn Rhoose,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.71
511558,Mayflower Inn Rhoose,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.92
511558,Mayflower Inn Rhoose,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.93
511558,Mayflower Inn Rhoose,2023-06-15T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
511558,Mayflower Inn Rhoose,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
511558,Mayflower Inn Rhoose,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
511558,Mayflower Inn Rhoose,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
511558,Mayflower Inn Rhoose,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,30.6
511558,Mayflower Inn Rhoose,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
511558,Mayflower Inn Rhoose,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
511558,Mayflower Inn Rhoose,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
511558,Mayflower Inn Rhoose,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
511558,Mayflower Inn Rhoose,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
511558,Mayflower Inn Rhoose,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
511558,Mayflower Inn Rhoose,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
511558,Mayflower Inn Rhoose,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
511558,Mayflower Inn Rhoose,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.71
511558,Mayflower Inn Rhoose,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.85
511558,Mayflower Inn Rhoose,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.5
511558,Mayflower Inn Rhoose,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
511558,Mayflower Inn Rhoose,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
511558,Mayflower Inn Rhoose,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
511558,Mayflower Inn Rhoose,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
511558,Mayflower Inn Rhoose,2023-06-15T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-15T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
511558,Mayflower Inn Rhoose,2023-06-15T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
511558,Mayflower Inn Rhoose,2023-06-15T07:10:00.000+00:00,feeder,,L3 Active Power,kW,8.84
511558,Mayflower Inn Rhoose,2023-06-15T07:10:00.000+00:00,feeder,,L2 Active Power,kW,11.22
511558,Mayflower Inn Rhoose,2023-06-15T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.89
511558,Mayflower Inn Rhoose,2023-06-15T07:10:00.000+00:00,feeder,,N Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-15T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
511558,Mayflower Inn Rhoose,2023-06-15T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
511558,Mayflower Inn Rhoose,2023-06-15T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
511558,Mayflower Inn Rhoose,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
511558,Mayflower Inn Rhoose,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
511558,Mayflower Inn Rhoose,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
511558,Mayflower Inn Rhoose,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.4
511558,Mayflower Inn Rhoose,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
511558,Mayflower Inn Rhoose,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
511558,Mayflower Inn Rhoose,2023-06-15T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
511558,Mayflower Inn Rhoose,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
511558,Mayflower Inn Rhoose,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
511558,Mayflower Inn Rhoose,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-15T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
511558,Mayflower Inn Rhoose,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.58
511558,Mayflower Inn Rhoose,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
511558,Mayflower Inn Rhoose,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.06
511558,Mayflower Inn Rhoose,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.84
511558,Mayflower Inn Rhoose,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.74
511558,Mayflower Inn Rhoose,2023-06-15T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
511558,Mayflower Inn Rhoose,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
511558,Mayflower Inn Rhoose,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.7
511558,Mayflower Inn Rhoose,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
511558,Mayflower Inn Rhoose,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,30.6
511558,Mayflower Inn Rhoose,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
511558,Mayflower Inn Rhoose,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
511558,Mayflower Inn Rhoose,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
511558,Mayflower Inn Rhoose,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
511558,Mayflower Inn Rhoose,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
511558,Mayflower Inn Rhoose,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
511558,Mayflower Inn Rhoose,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
511558,Mayflower Inn Rhoose,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
511558,Mayflower Inn Rhoose,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
511558,Mayflower Inn Rhoose,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.38
511558,Mayflower Inn Rhoose,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.2
511558,Mayflower Inn Rhoose,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.63
511558,Mayflower Inn Rhoose,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
511558,Mayflower Inn Rhoose,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
511558,Mayflower Inn Rhoose,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
511558,Mayflower Inn Rhoose,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
511558,Mayflower Inn Rhoose,2023-06-15T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-15T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
511558,Mayflower Inn Rhoose,2023-06-15T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
511558,Mayflower Inn Rhoose,2023-06-15T07:00:00.000+00:00,feeder,,L3 Active Power,kW,5.72
511558,Mayflower Inn Rhoose,2023-06-15T07:00:00.000+00:00,feeder,,L2 Active Power,kW,9.04
511558,Mayflower Inn Rhoose,2023-06-15T07:00:00.000+00:00,feeder,,L1 Active Power,kW,5.21
511558,Mayflower Inn Rhoose,2023-06-15T07:00:00.000+00:00,feeder,,N Current (RMS),A,23.0
511558,Mayflower Inn Rhoose,2023-06-15T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
511558,Mayflower Inn Rhoose,2023-06-15T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
511558,Mayflower Inn Rhoose,2023-06-15T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
511558,Mayflower Inn Rhoose,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
511558,Mayflower Inn Rhoose,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
511558,Mayflower Inn Rhoose,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.66
511558,Mayflower Inn Rhoose,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
511558,Mayflower Inn Rhoose,2023-06-15T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
511558,Mayflower Inn Rhoose,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
511558,Mayflower Inn Rhoose,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
511558,Mayflower Inn Rhoose,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
511558,Mayflower Inn Rhoose,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
511558,Mayflower Inn Rhoose,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-15T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
511558,Mayflower Inn Rhoose,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
511558,Mayflower Inn Rhoose,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
511558,Mayflower Inn Rhoose,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
511558,Mayflower Inn Rhoose,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.13
511558,Mayflower Inn Rhoose,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.71
511558,Mayflower Inn Rhoose,2023-06-15T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
511558,Mayflower Inn Rhoose,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
511558,Mayflower Inn Rhoose,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
511558,Mayflower Inn Rhoose,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
511558,Mayflower Inn Rhoose,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,30.6
511558,Mayflower Inn Rhoose,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
511558,Mayflower Inn Rhoose,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
511558,Mayflower Inn Rhoose,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
511558,Mayflower Inn Rhoose,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
511558,Mayflower Inn Rhoose,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
511558,Mayflower Inn Rhoose,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
511558,Mayflower Inn Rhoose,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
511558,Mayflower Inn Rhoose,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
511558,Mayflower Inn Rhoose,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
511558,Mayflower Inn Rhoose,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.6
511558,Mayflower Inn Rhoose,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.72
511558,Mayflower Inn Rhoose,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.51
511558,Mayflower Inn Rhoose,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
511558,Mayflower Inn Rhoose,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
511558,Mayflower Inn Rhoose,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
511558,Mayflower Inn Rhoose,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
511558,Mayflower Inn Rhoose,2023-06-15T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
511558,Mayflower Inn Rhoose,2023-06-15T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
511558,Mayflower Inn Rhoose,2023-06-15T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
511558,Mayflower Inn Rhoose,2023-06-15T06:50:00.000+00:00,feeder,,L3 Active Power,kW,6.37
511558,Mayflower Inn Rhoose,2023-06-15T06:50:00.000+00:00,feeder,,L2 Active Power,kW,9.23
511558,Mayflower Inn Rhoose,2023-06-15T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.18
511558,Mayflower Inn Rhoose,2023-06-15T06:50:00.000+00:00,feeder,,N Current (RMS),A,25.6
511558,Mayflower Inn Rhoose,2023-06-15T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-15T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
511558,Mayflower Inn Rhoose,2023-06-15T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
511558,Mayflower Inn Rhoose,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
511558,Mayflower Inn Rhoose,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
511558,Mayflower Inn Rhoose,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
511558,Mayflower Inn Rhoose,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
511558,Mayflower Inn Rhoose,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.58
511558,Mayflower Inn Rhoose,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
511558,Mayflower Inn Rhoose,2023-06-15T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
511558,Mayflower Inn Rhoose,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
511558,Mayflower Inn Rhoose,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
511558,Mayflower Inn Rhoose,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
511558,Mayflower Inn Rhoose,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
511558,Mayflower Inn Rhoose,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-15T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
511558,Mayflower Inn Rhoose,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.37
511558,Mayflower Inn Rhoose,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
511558,Mayflower Inn Rhoose,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
511558,Mayflower Inn Rhoose,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.37
511558,Mayflower Inn Rhoose,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.96
511558,Mayflower Inn Rhoose,2023-06-15T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
511558,Mayflower Inn Rhoose,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
511558,Mayflower Inn Rhoose,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
511558,Mayflower Inn Rhoose,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
511558,Mayflower Inn Rhoose,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,30.5
511558,Mayflower Inn Rhoose,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
511558,Mayflower Inn Rhoose,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
511558,Mayflower Inn Rhoose,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
511558,Mayflower Inn Rhoose,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
511558,Mayflower Inn Rhoose,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
511558,Mayflower Inn Rhoose,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
511558,Mayflower Inn Rhoose,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
511558,Mayflower Inn Rhoose,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
511558,Mayflower Inn Rhoose,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.09
511558,Mayflower Inn Rhoose,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.08
511558,Mayflower Inn Rhoose,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.35
511558,Mayflower Inn Rhoose,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
511558,Mayflower Inn Rhoose,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
511558,Mayflower Inn Rhoose,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
511558,Mayflower Inn Rhoose,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
511558,Mayflower Inn Rhoose,2023-06-15T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
511558,Mayflower Inn Rhoose,2023-06-15T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
511558,Mayflower Inn Rhoose,2023-06-15T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
511558,Mayflower Inn Rhoose,2023-06-15T06:40:00.000+00:00,feeder,,L3 Active Power,kW,6.16
511558,Mayflower Inn Rhoose,2023-06-15T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.67
511558,Mayflower Inn Rhoose,2023-06-15T06:40:00.000+00:00,feeder,,L1 Active Power,kW,6.77
511558,Mayflower Inn Rhoose,2023-06-15T06:40:00.000+00:00,feeder,,N Current (RMS),A,24.0
511558,Mayflower Inn Rhoose,2023-06-15T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-15T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-15T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
511558,Mayflower Inn Rhoose,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
511558,Mayflower Inn Rhoose,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
511558,Mayflower Inn Rhoose,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.08
511558,Mayflower Inn Rhoose,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.63
511558,Mayflower Inn Rhoose,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
511558,Mayflower Inn Rhoose,2023-06-15T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
511558,Mayflower Inn Rhoose,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
511558,Mayflower Inn Rhoose,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
511558,Mayflower Inn Rhoose,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
511558,Mayflower Inn Rhoose,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-15T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
511558,Mayflower Inn Rhoose,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
511558,Mayflower Inn Rhoose,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
511558,Mayflower Inn Rhoose,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
511558,Mayflower Inn Rhoose,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.54
511558,Mayflower Inn Rhoose,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.05
511558,Mayflower Inn Rhoose,2023-06-15T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
511558,Mayflower Inn Rhoose,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
511558,Mayflower Inn Rhoose,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
511558,Mayflower Inn Rhoose,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
511558,Mayflower Inn Rhoose,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,30.4
511558,Mayflower Inn Rhoose,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
511558,Mayflower Inn Rhoose,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
511558,Mayflower Inn Rhoose,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
511558,Mayflower Inn Rhoose,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
511558,Mayflower Inn Rhoose,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
511558,Mayflower Inn Rhoose,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
511558,Mayflower Inn Rhoose,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
511558,Mayflower Inn Rhoose,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
511558,Mayflower Inn Rhoose,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.62
511558,Mayflower Inn Rhoose,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.76
511558,Mayflower Inn Rhoose,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.58
511558,Mayflower Inn Rhoose,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
511558,Mayflower Inn Rhoose,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
511558,Mayflower Inn Rhoose,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
511558,Mayflower Inn Rhoose,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
511558,Mayflower Inn Rhoose,2023-06-15T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-15T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
511558,Mayflower Inn Rhoose,2023-06-15T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
511558,Mayflower Inn Rhoose,2023-06-15T06:30:00.000+00:00,feeder,,L3 Active Power,kW,9.08
511558,Mayflower Inn Rhoose,2023-06-15T06:30:00.000+00:00,feeder,,L2 Active Power,kW,10.31
511558,Mayflower Inn Rhoose,2023-06-15T06:30:00.000+00:00,feeder,,L1 Active Power,kW,6.36
511558,Mayflower Inn Rhoose,2023-06-15T06:30:00.000+00:00,feeder,,N Current (RMS),A,29.6
511558,Mayflower Inn Rhoose,2023-06-15T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
511558,Mayflower Inn Rhoose,2023-06-15T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
511558,Mayflower Inn Rhoose,2023-06-15T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
511558,Mayflower Inn Rhoose,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
511558,Mayflower Inn Rhoose,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
511558,Mayflower Inn Rhoose,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
511558,Mayflower Inn Rhoose,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.78
511558,Mayflower Inn Rhoose,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.17
511558,Mayflower Inn Rhoose,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
511558,Mayflower Inn Rhoose,2023-06-15T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
511558,Mayflower Inn Rhoose,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
511558,Mayflower Inn Rhoose,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
511558,Mayflower Inn Rhoose,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
511558,Mayflower Inn Rhoose,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-15T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
511558,Mayflower Inn Rhoose,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.63
511558,Mayflower Inn Rhoose,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
511558,Mayflower Inn Rhoose,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
511558,Mayflower Inn Rhoose,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.58
511558,Mayflower Inn Rhoose,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.13
511558,Mayflower Inn Rhoose,2023-06-15T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
511558,Mayflower Inn Rhoose,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
511558,Mayflower Inn Rhoose,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
511558,Mayflower Inn Rhoose,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
511558,Mayflower Inn Rhoose,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,30.3
511558,Mayflower Inn Rhoose,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
511558,Mayflower Inn Rhoose,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
511558,Mayflower Inn Rhoose,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
511558,Mayflower Inn Rhoose,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
511558,Mayflower Inn Rhoose,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
511558,Mayflower Inn Rhoose,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
511558,Mayflower Inn Rhoose,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
511558,Mayflower Inn Rhoose,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
511558,Mayflower Inn Rhoose,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
511558,Mayflower Inn Rhoose,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.66
511558,Mayflower Inn Rhoose,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.99
511558,Mayflower Inn Rhoose,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.58
511558,Mayflower Inn Rhoose,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
511558,Mayflower Inn Rhoose,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
511558,Mayflower Inn Rhoose,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
511558,Mayflower Inn Rhoose,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
511558,Mayflower Inn Rhoose,2023-06-15T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-15T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
511558,Mayflower Inn Rhoose,2023-06-15T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
511558,Mayflower Inn Rhoose,2023-06-15T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.35
511558,Mayflower Inn Rhoose,2023-06-15T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.49
511558,Mayflower Inn Rhoose,2023-06-15T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.15
511558,Mayflower Inn Rhoose,2023-06-15T06:20:00.000+00:00,feeder,,N Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-15T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-15T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-15T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
511558,Mayflower Inn Rhoose,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
511558,Mayflower Inn Rhoose,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
511558,Mayflower Inn Rhoose,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
511558,Mayflower Inn Rhoose,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.72
511558,Mayflower Inn Rhoose,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
511558,Mayflower Inn Rhoose,2023-06-15T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
511558,Mayflower Inn Rhoose,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
511558,Mayflower Inn Rhoose,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
511558,Mayflower Inn Rhoose,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
511558,Mayflower Inn Rhoose,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
511558,Mayflower Inn Rhoose,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-15T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
511558,Mayflower Inn Rhoose,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
511558,Mayflower Inn Rhoose,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.89
511558,Mayflower Inn Rhoose,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
511558,Mayflower Inn Rhoose,2023-06-15T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
511558,Mayflower Inn Rhoose,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
511558,Mayflower Inn Rhoose,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
511558,Mayflower Inn Rhoose,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,30.2
511558,Mayflower Inn Rhoose,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
511558,Mayflower Inn Rhoose,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
511558,Mayflower Inn Rhoose,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
511558,Mayflower Inn Rhoose,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
511558,Mayflower Inn Rhoose,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
511558,Mayflower Inn Rhoose,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
511558,Mayflower Inn Rhoose,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
511558,Mayflower Inn Rhoose,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
511558,Mayflower Inn Rhoose,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
511558,Mayflower Inn Rhoose,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.01
511558,Mayflower Inn Rhoose,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
511558,Mayflower Inn Rhoose,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.22
511558,Mayflower Inn Rhoose,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
511558,Mayflower Inn Rhoose,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
511558,Mayflower Inn Rhoose,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
511558,Mayflower Inn Rhoose,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
511558,Mayflower Inn Rhoose,2023-06-15T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-15T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
511558,Mayflower Inn Rhoose,2023-06-15T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
511558,Mayflower Inn Rhoose,2023-06-15T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.2
511558,Mayflower Inn Rhoose,2023-06-15T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.48
511558,Mayflower Inn Rhoose,2023-06-15T06:10:00.000+00:00,feeder,,L1 Active Power,kW,7.39
511558,Mayflower Inn Rhoose,2023-06-15T06:10:00.000+00:00,feeder,,N Current (RMS),A,26.7
511558,Mayflower Inn Rhoose,2023-06-15T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-15T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
511558,Mayflower Inn Rhoose,2023-06-15T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
511558,Mayflower Inn Rhoose,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
511558,Mayflower Inn Rhoose,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
511558,Mayflower Inn Rhoose,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
511558,Mayflower Inn Rhoose,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
511558,Mayflower Inn Rhoose,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.55
511558,Mayflower Inn Rhoose,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
511558,Mayflower Inn Rhoose,2023-06-15T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
511558,Mayflower Inn Rhoose,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
511558,Mayflower Inn Rhoose,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
511558,Mayflower Inn Rhoose,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
511558,Mayflower Inn Rhoose,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-15T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
511558,Mayflower Inn Rhoose,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.61
511558,Mayflower Inn Rhoose,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
511558,Mayflower Inn Rhoose,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
511558,Mayflower Inn Rhoose,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
511558,Mayflower Inn Rhoose,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.74
511558,Mayflower Inn Rhoose,2023-06-15T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
511558,Mayflower Inn Rhoose,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
511558,Mayflower Inn Rhoose,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
511558,Mayflower Inn Rhoose,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
511558,Mayflower Inn Rhoose,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,30.2
511558,Mayflower Inn Rhoose,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
511558,Mayflower Inn Rhoose,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
511558,Mayflower Inn Rhoose,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
511558,Mayflower Inn Rhoose,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
511558,Mayflower Inn Rhoose,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
511558,Mayflower Inn Rhoose,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
511558,Mayflower Inn Rhoose,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
511558,Mayflower Inn Rhoose,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
511558,Mayflower Inn Rhoose,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
511558,Mayflower Inn Rhoose,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.38
511558,Mayflower Inn Rhoose,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.94
511558,Mayflower Inn Rhoose,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.34
511558,Mayflower Inn Rhoose,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
511558,Mayflower Inn Rhoose,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
511558,Mayflower Inn Rhoose,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
511558,Mayflower Inn Rhoose,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
511558,Mayflower Inn Rhoose,2023-06-15T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
