Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-15T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-15T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
511558,Mayflower Inn Rhoose,2023-06-15T06:00:00.000+00:00,feeder,,L3 Active Power,kW,9.22
511558,Mayflower Inn Rhoose,2023-06-15T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.3
511558,Mayflower Inn Rhoose,2023-06-15T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.01
511558,Mayflower Inn Rhoose,2023-06-15T06:00:00.000+00:00,feeder,,N Current (RMS),A,31.6
511558,Mayflower Inn Rhoose,2023-06-15T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
511558,Mayflower Inn Rhoose,2023-06-15T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
511558,Mayflower Inn Rhoose,2023-06-15T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
511558,Mayflower Inn Rhoose,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
511558,Mayflower Inn Rhoose,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
511558,Mayflower Inn Rhoose,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
511558,Mayflower Inn Rhoose,2023-06-15T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
511558,Mayflower Inn Rhoose,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
511558,Mayflower Inn Rhoose,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
511558,Mayflower Inn Rhoose,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
511558,Mayflower Inn Rhoose,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-15T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
511558,Mayflower Inn Rhoose,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.7
511558,Mayflower Inn Rhoose,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
511558,Mayflower Inn Rhoose,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.77
511558,Mayflower Inn Rhoose,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.85
511558,Mayflower Inn Rhoose,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.59
511558,Mayflower Inn Rhoose,2023-06-15T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
511558,Mayflower Inn Rhoose,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
511558,Mayflower Inn Rhoose,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
511558,Mayflower Inn Rhoose,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,30.2
511558,Mayflower Inn Rhoose,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
511558,Mayflower Inn Rhoose,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
511558,Mayflower Inn Rhoose,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
511558,Mayflower Inn Rhoose,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
511558,Mayflower Inn Rhoose,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
511558,Mayflower Inn Rhoose,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
511558,Mayflower Inn Rhoose,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
511558,Mayflower Inn Rhoose,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
511558,Mayflower Inn Rhoose,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.26
511558,Mayflower Inn Rhoose,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.5
511558,Mayflower Inn Rhoose,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.21
511558,Mayflower Inn Rhoose,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
511558,Mayflower Inn Rhoose,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
511558,Mayflower Inn Rhoose,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
511558,Mayflower Inn Rhoose,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
511558,Mayflower Inn Rhoose,2023-06-15T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
511558,Mayflower Inn Rhoose,2023-06-15T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
511558,Mayflower Inn Rhoose,2023-06-15T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
511558,Mayflower Inn Rhoose,2023-06-15T05:50:00.000+00:00,feeder,,L3 Active Power,kW,6.45
511558,Mayflower Inn Rhoose,2023-06-15T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.95
511558,Mayflower Inn Rhoose,2023-06-15T05:50:00.000+00:00,feeder,,L1 Active Power,kW,9.5
511558,Mayflower Inn Rhoose,2023-06-15T05:50:00.000+00:00,feeder,,N Current (RMS),A,34.5
511558,Mayflower Inn Rhoose,2023-06-15T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
511558,Mayflower Inn Rhoose,2023-06-15T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-15T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
511558,Mayflower Inn Rhoose,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
511558,Mayflower Inn Rhoose,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
511558,Mayflower Inn Rhoose,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
511558,Mayflower Inn Rhoose,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.27
511558,Mayflower Inn Rhoose,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
511558,Mayflower Inn Rhoose,2023-06-15T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
511558,Mayflower Inn Rhoose,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
511558,Mayflower Inn Rhoose,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
511558,Mayflower Inn Rhoose,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
511558,Mayflower Inn Rhoose,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-15T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
511558,Mayflower Inn Rhoose,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
511558,Mayflower Inn Rhoose,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
511558,Mayflower Inn Rhoose,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
511558,Mayflower Inn Rhoose,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.46
511558,Mayflower Inn Rhoose,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
511558,Mayflower Inn Rhoose,2023-06-15T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
511558,Mayflower Inn Rhoose,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
511558,Mayflower Inn Rhoose,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
511558,Mayflower Inn Rhoose,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,30.2
511558,Mayflower Inn Rhoose,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
511558,Mayflower Inn Rhoose,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
511558,Mayflower Inn Rhoose,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
511558,Mayflower Inn Rhoose,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
511558,Mayflower Inn Rhoose,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
511558,Mayflower Inn Rhoose,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
511558,Mayflower Inn Rhoose,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
511558,Mayflower Inn Rhoose,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
511558,Mayflower Inn Rhoose,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
511558,Mayflower Inn Rhoose,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.1
511558,Mayflower Inn Rhoose,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.6
511558,Mayflower Inn Rhoose,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.57
511558,Mayflower Inn Rhoose,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
511558,Mayflower Inn Rhoose,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
511558,Mayflower Inn Rhoose,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
511558,Mayflower Inn Rhoose,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
511558,Mayflower Inn Rhoose,2023-06-15T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
511558,Mayflower Inn Rhoose,2023-06-15T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-15T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
511558,Mayflower Inn Rhoose,2023-06-15T05:40:00.000+00:00,feeder,,L3 Active Power,kW,6.76
511558,Mayflower Inn Rhoose,2023-06-15T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.51
511558,Mayflower Inn Rhoose,2023-06-15T05:40:00.000+00:00,feeder,,L1 Active Power,kW,7.09
511558,Mayflower Inn Rhoose,2023-06-15T05:40:00.000+00:00,feeder,,N Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-15T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
511558,Mayflower Inn Rhoose,2023-06-15T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-15T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
511558,Mayflower Inn Rhoose,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
511558,Mayflower Inn Rhoose,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
511558,Mayflower Inn Rhoose,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
511558,Mayflower Inn Rhoose,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
511558,Mayflower Inn Rhoose,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
511558,Mayflower Inn Rhoose,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
511558,Mayflower Inn Rhoose,2023-06-15T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
511558,Mayflower Inn Rhoose,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
511558,Mayflower Inn Rhoose,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
511558,Mayflower Inn Rhoose,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-15T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
511558,Mayflower Inn Rhoose,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.56
511558,Mayflower Inn Rhoose,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
511558,Mayflower Inn Rhoose,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
511558,Mayflower Inn Rhoose,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.27
511558,Mayflower Inn Rhoose,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.61
511558,Mayflower Inn Rhoose,2023-06-15T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
511558,Mayflower Inn Rhoose,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
511558,Mayflower Inn Rhoose,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
511558,Mayflower Inn Rhoose,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
511558,Mayflower Inn Rhoose,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,30.3
511558,Mayflower Inn Rhoose,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
511558,Mayflower Inn Rhoose,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
511558,Mayflower Inn Rhoose,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
511558,Mayflower Inn Rhoose,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
511558,Mayflower Inn Rhoose,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
511558,Mayflower Inn Rhoose,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
511558,Mayflower Inn Rhoose,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
511558,Mayflower Inn Rhoose,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.02
511558,Mayflower Inn Rhoose,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.41
511558,Mayflower Inn Rhoose,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.94
511558,Mayflower Inn Rhoose,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
511558,Mayflower Inn Rhoose,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
511558,Mayflower Inn Rhoose,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
511558,Mayflower Inn Rhoose,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
511558,Mayflower Inn Rhoose,2023-06-15T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
511558,Mayflower Inn Rhoose,2023-06-15T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
511558,Mayflower Inn Rhoose,2023-06-15T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
511558,Mayflower Inn Rhoose,2023-06-15T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.78
511558,Mayflower Inn Rhoose,2023-06-15T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.85
511558,Mayflower Inn Rhoose,2023-06-15T05:30:00.000+00:00,feeder,,L1 Active Power,kW,8.62
511558,Mayflower Inn Rhoose,2023-06-15T05:30:00.000+00:00,feeder,,N Current (RMS),A,29.6
511558,Mayflower Inn Rhoose,2023-06-15T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
511558,Mayflower Inn Rhoose,2023-06-15T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
511558,Mayflower Inn Rhoose,2023-06-15T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
511558,Mayflower Inn Rhoose,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
511558,Mayflower Inn Rhoose,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
511558,Mayflower Inn Rhoose,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
511558,Mayflower Inn Rhoose,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
511558,Mayflower Inn Rhoose,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
511558,Mayflower Inn Rhoose,2023-06-15T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
511558,Mayflower Inn Rhoose,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
511558,Mayflower Inn Rhoose,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
511558,Mayflower Inn Rhoose,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
511558,Mayflower Inn Rhoose,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-15T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
511558,Mayflower Inn Rhoose,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.5
511558,Mayflower Inn Rhoose,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
511558,Mayflower Inn Rhoose,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
511558,Mayflower Inn Rhoose,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.31
511558,Mayflower Inn Rhoose,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.39
511558,Mayflower Inn Rhoose,2023-06-15T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
511558,Mayflower Inn Rhoose,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
511558,Mayflower Inn Rhoose,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.9
511558,Mayflower Inn Rhoose,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
511558,Mayflower Inn Rhoose,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,30.3
511558,Mayflower Inn Rhoose,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
511558,Mayflower Inn Rhoose,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
511558,Mayflower Inn Rhoose,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
511558,Mayflower Inn Rhoose,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
511558,Mayflower Inn Rhoose,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
511558,Mayflower Inn Rhoose,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
511558,Mayflower Inn Rhoose,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
511558,Mayflower Inn Rhoose,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
511558,Mayflower Inn Rhoose,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.69
511558,Mayflower Inn Rhoose,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.74
511558,Mayflower Inn Rhoose,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.2
511558,Mayflower Inn Rhoose,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
511558,Mayflower Inn Rhoose,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
511558,Mayflower Inn Rhoose,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
511558,Mayflower Inn Rhoose,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
511558,Mayflower Inn Rhoose,2023-06-15T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-15T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
511558,Mayflower Inn Rhoose,2023-06-15T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
511558,Mayflower Inn Rhoose,2023-06-15T05:20:00.000+00:00,feeder,,L3 Active Power,kW,6.11
511558,Mayflower Inn Rhoose,2023-06-15T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.85
511558,Mayflower Inn Rhoose,2023-06-15T05:20:00.000+00:00,feeder,,L1 Active Power,kW,5.61
511558,Mayflower Inn Rhoose,2023-06-15T05:20:00.000+00:00,feeder,,N Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-15T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
511558,Mayflower Inn Rhoose,2023-06-15T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
511558,Mayflower Inn Rhoose,2023-06-15T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
511558,Mayflower Inn Rhoose,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
511558,Mayflower Inn Rhoose,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
511558,Mayflower Inn Rhoose,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.78
511558,Mayflower Inn Rhoose,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
511558,Mayflower Inn Rhoose,2023-06-15T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
511558,Mayflower Inn Rhoose,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
511558,Mayflower Inn Rhoose,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
511558,Mayflower Inn Rhoose,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
511558,Mayflower Inn Rhoose,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
511558,Mayflower Inn Rhoose,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-15T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
511558,Mayflower Inn Rhoose,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.82
511558,Mayflower Inn Rhoose,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
511558,Mayflower Inn Rhoose,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
511558,Mayflower Inn Rhoose,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.17
511558,Mayflower Inn Rhoose,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.5
511558,Mayflower Inn Rhoose,2023-06-15T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
511558,Mayflower Inn Rhoose,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
511558,Mayflower Inn Rhoose,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
511558,Mayflower Inn Rhoose,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,30.3
511558,Mayflower Inn Rhoose,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
511558,Mayflower Inn Rhoose,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
511558,Mayflower Inn Rhoose,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
511558,Mayflower Inn Rhoose,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
511558,Mayflower Inn Rhoose,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
511558,Mayflower Inn Rhoose,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
511558,Mayflower Inn Rhoose,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
511558,Mayflower Inn Rhoose,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
511558,Mayflower Inn Rhoose,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.9
511558,Mayflower Inn Rhoose,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.69
511558,Mayflower Inn Rhoose,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.74
511558,Mayflower Inn Rhoose,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
511558,Mayflower Inn Rhoose,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
511558,Mayflower Inn Rhoose,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
511558,Mayflower Inn Rhoose,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
511558,Mayflower Inn Rhoose,2023-06-15T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
511558,Mayflower Inn Rhoose,2023-06-15T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
511558,Mayflower Inn Rhoose,2023-06-15T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-15T05:10:00.000+00:00,feeder,,L3 Active Power,kW,6.61
511558,Mayflower Inn Rhoose,2023-06-15T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.6
511558,Mayflower Inn Rhoose,2023-06-15T05:10:00.000+00:00,feeder,,L1 Active Power,kW,4.69
511558,Mayflower Inn Rhoose,2023-06-15T05:10:00.000+00:00,feeder,,N Current (RMS),A,25.7
511558,Mayflower Inn Rhoose,2023-06-15T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
511558,Mayflower Inn Rhoose,2023-06-15T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
511558,Mayflower Inn Rhoose,2023-06-15T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
511558,Mayflower Inn Rhoose,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
511558,Mayflower Inn Rhoose,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
511558,Mayflower Inn Rhoose,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
511558,Mayflower Inn Rhoose,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
511558,Mayflower Inn Rhoose,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
511558,Mayflower Inn Rhoose,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
511558,Mayflower Inn Rhoose,2023-06-15T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
511558,Mayflower Inn Rhoose,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
511558,Mayflower Inn Rhoose,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
511558,Mayflower Inn Rhoose,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
511558,Mayflower Inn Rhoose,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-15T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
511558,Mayflower Inn Rhoose,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
511558,Mayflower Inn Rhoose,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
511558,Mayflower Inn Rhoose,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
511558,Mayflower Inn Rhoose,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
511558,Mayflower Inn Rhoose,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.31
511558,Mayflower Inn Rhoose,2023-06-15T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
511558,Mayflower Inn Rhoose,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
511558,Mayflower Inn Rhoose,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.7
511558,Mayflower Inn Rhoose,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
511558,Mayflower Inn Rhoose,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,30.4
511558,Mayflower Inn Rhoose,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
511558,Mayflower Inn Rhoose,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
511558,Mayflower Inn Rhoose,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
511558,Mayflower Inn Rhoose,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
511558,Mayflower Inn Rhoose,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
511558,Mayflower Inn Rhoose,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
511558,Mayflower Inn Rhoose,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
511558,Mayflower Inn Rhoose,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
511558,Mayflower Inn Rhoose,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.37
511558,Mayflower Inn Rhoose,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.84
511558,Mayflower Inn Rhoose,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.25
511558,Mayflower Inn Rhoose,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
511558,Mayflower Inn Rhoose,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
511558,Mayflower Inn Rhoose,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
511558,Mayflower Inn Rhoose,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
511558,Mayflower Inn Rhoose,2023-06-15T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
511558,Mayflower Inn Rhoose,2023-06-15T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
511558,Mayflower Inn Rhoose,2023-06-15T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
511558,Mayflower Inn Rhoose,2023-06-15T05:00:00.000+00:00,feeder,,L3 Active Power,kW,6.2
511558,Mayflower Inn Rhoose,2023-06-15T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.06
511558,Mayflower Inn Rhoose,2023-06-15T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.75
511558,Mayflower Inn Rhoose,2023-06-15T05:00:00.000+00:00,feeder,,N Current (RMS),A,19.7
511558,Mayflower Inn Rhoose,2023-06-15T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-15T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
511558,Mayflower Inn Rhoose,2023-06-15T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
511558,Mayflower Inn Rhoose,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
511558,Mayflower Inn Rhoose,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
511558,Mayflower Inn Rhoose,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
511558,Mayflower Inn Rhoose,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
511558,Mayflower Inn Rhoose,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
511558,Mayflower Inn Rhoose,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
511558,Mayflower Inn Rhoose,2023-06-15T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
511558,Mayflower Inn Rhoose,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
511558,Mayflower Inn Rhoose,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
511558,Mayflower Inn Rhoose,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
511558,Mayflower Inn Rhoose,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-15T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
511558,Mayflower Inn Rhoose,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
511558,Mayflower Inn Rhoose,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
511558,Mayflower Inn Rhoose,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.73
511558,Mayflower Inn Rhoose,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
511558,Mayflower Inn Rhoose,2023-06-15T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
511558,Mayflower Inn Rhoose,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
511558,Mayflower Inn Rhoose,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
511558,Mayflower Inn Rhoose,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
511558,Mayflower Inn Rhoose,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,30.4
511558,Mayflower Inn Rhoose,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
511558,Mayflower Inn Rhoose,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
511558,Mayflower Inn Rhoose,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
511558,Mayflower Inn Rhoose,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
511558,Mayflower Inn Rhoose,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
511558,Mayflower Inn Rhoose,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
511558,Mayflower Inn Rhoose,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
511558,Mayflower Inn Rhoose,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.05
511558,Mayflower Inn Rhoose,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.83
511558,Mayflower Inn Rhoose,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.98
511558,Mayflower Inn Rhoose,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
511558,Mayflower Inn Rhoose,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
511558,Mayflower Inn Rhoose,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
511558,Mayflower Inn Rhoose,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
511558,Mayflower Inn Rhoose,2023-06-15T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-15T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
511558,Mayflower Inn Rhoose,2023-06-15T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-15T04:50:00.000+00:00,feeder,,L3 Active Power,kW,5.15
511558,Mayflower Inn Rhoose,2023-06-15T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.88
511558,Mayflower Inn Rhoose,2023-06-15T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.4
511558,Mayflower Inn Rhoose,2023-06-15T04:50:00.000+00:00,feeder,,N Current (RMS),A,17.6
511558,Mayflower Inn Rhoose,2023-06-15T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
511558,Mayflower Inn Rhoose,2023-06-15T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
511558,Mayflower Inn Rhoose,2023-06-15T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
511558,Mayflower Inn Rhoose,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
511558,Mayflower Inn Rhoose,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
511558,Mayflower Inn Rhoose,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
511558,Mayflower Inn Rhoose,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
511558,Mayflower Inn Rhoose,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
511558,Mayflower Inn Rhoose,2023-06-15T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
511558,Mayflower Inn Rhoose,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
511558,Mayflower Inn Rhoose,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
511558,Mayflower Inn Rhoose,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-15T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
511558,Mayflower Inn Rhoose,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.37
511558,Mayflower Inn Rhoose,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
511558,Mayflower Inn Rhoose,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
511558,Mayflower Inn Rhoose,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.36
511558,Mayflower Inn Rhoose,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.63
511558,Mayflower Inn Rhoose,2023-06-15T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
511558,Mayflower Inn Rhoose,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
511558,Mayflower Inn Rhoose,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
511558,Mayflower Inn Rhoose,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,30.5
511558,Mayflower Inn Rhoose,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
511558,Mayflower Inn Rhoose,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
511558,Mayflower Inn Rhoose,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
511558,Mayflower Inn Rhoose,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
511558,Mayflower Inn Rhoose,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
511558,Mayflower Inn Rhoose,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
511558,Mayflower Inn Rhoose,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
511558,Mayflower Inn Rhoose,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
511558,Mayflower Inn Rhoose,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.69
511558,Mayflower Inn Rhoose,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.24
511558,Mayflower Inn Rhoose,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.79
511558,Mayflower Inn Rhoose,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
511558,Mayflower Inn Rhoose,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
511558,Mayflower Inn Rhoose,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
511558,Mayflower Inn Rhoose,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
511558,Mayflower Inn Rhoose,2023-06-15T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
511558,Mayflower Inn Rhoose,2023-06-15T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
511558,Mayflower Inn Rhoose,2023-06-15T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
511558,Mayflower Inn Rhoose,2023-06-15T04:40:00.000+00:00,feeder,,L3 Active Power,kW,5.76
511558,Mayflower Inn Rhoose,2023-06-15T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.2
511558,Mayflower Inn Rhoose,2023-06-15T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.15
511558,Mayflower Inn Rhoose,2023-06-15T04:40:00.000+00:00,feeder,,N Current (RMS),A,21.4
511558,Mayflower Inn Rhoose,2023-06-15T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-15T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
511558,Mayflower Inn Rhoose,2023-06-15T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
511558,Mayflower Inn Rhoose,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
511558,Mayflower Inn Rhoose,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
511558,Mayflower Inn Rhoose,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
511558,Mayflower Inn Rhoose,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
511558,Mayflower Inn Rhoose,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
511558,Mayflower Inn Rhoose,2023-06-15T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
511558,Mayflower Inn Rhoose,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
511558,Mayflower Inn Rhoose,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
511558,Mayflower Inn Rhoose,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
511558,Mayflower Inn Rhoose,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-15T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
511558,Mayflower Inn Rhoose,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.48
511558,Mayflower Inn Rhoose,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
511558,Mayflower Inn Rhoose,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
511558,Mayflower Inn Rhoose,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.49
511558,Mayflower Inn Rhoose,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
511558,Mayflower Inn Rhoose,2023-06-15T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
511558,Mayflower Inn Rhoose,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
511558,Mayflower Inn Rhoose,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
511558,Mayflower Inn Rhoose,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
511558,Mayflower Inn Rhoose,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,30.6
511558,Mayflower Inn Rhoose,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
511558,Mayflower Inn Rhoose,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
511558,Mayflower Inn Rhoose,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
511558,Mayflower Inn Rhoose,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
511558,Mayflower Inn Rhoose,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
511558,Mayflower Inn Rhoose,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
511558,Mayflower Inn Rhoose,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
511558,Mayflower Inn Rhoose,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
511558,Mayflower Inn Rhoose,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
511558,Mayflower Inn Rhoose,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.56
511558,Mayflower Inn Rhoose,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.23
511558,Mayflower Inn Rhoose,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.25
511558,Mayflower Inn Rhoose,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
