Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
511558,Mayflower Inn Rhoose,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
511558,Mayflower Inn Rhoose,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
511558,Mayflower Inn Rhoose,2023-06-15T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
511558,Mayflower Inn Rhoose,2023-06-15T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
511558,Mayflower Inn Rhoose,2023-06-15T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
511558,Mayflower Inn Rhoose,2023-06-15T04:30:00.000+00:00,feeder,,L3 Active Power,kW,5.19
511558,Mayflower Inn Rhoose,2023-06-15T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.43
511558,Mayflower Inn Rhoose,2023-06-15T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.41
511558,Mayflower Inn Rhoose,2023-06-15T04:30:00.000+00:00,feeder,,N Current (RMS),A,19.4
511558,Mayflower Inn Rhoose,2023-06-15T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
511558,Mayflower Inn Rhoose,2023-06-15T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
511558,Mayflower Inn Rhoose,2023-06-15T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
511558,Mayflower Inn Rhoose,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
511558,Mayflower Inn Rhoose,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
511558,Mayflower Inn Rhoose,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
511558,Mayflower Inn Rhoose,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
511558,Mayflower Inn Rhoose,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
511558,Mayflower Inn Rhoose,2023-06-15T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
511558,Mayflower Inn Rhoose,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
511558,Mayflower Inn Rhoose,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
511558,Mayflower Inn Rhoose,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
511558,Mayflower Inn Rhoose,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-15T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
511558,Mayflower Inn Rhoose,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.25
511558,Mayflower Inn Rhoose,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
511558,Mayflower Inn Rhoose,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
511558,Mayflower Inn Rhoose,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.43
511558,Mayflower Inn Rhoose,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.52
511558,Mayflower Inn Rhoose,2023-06-15T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
511558,Mayflower Inn Rhoose,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
511558,Mayflower Inn Rhoose,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
511558,Mayflower Inn Rhoose,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
511558,Mayflower Inn Rhoose,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,30.7
511558,Mayflower Inn Rhoose,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
511558,Mayflower Inn Rhoose,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
511558,Mayflower Inn Rhoose,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
511558,Mayflower Inn Rhoose,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
511558,Mayflower Inn Rhoose,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
511558,Mayflower Inn Rhoose,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
511558,Mayflower Inn Rhoose,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
511558,Mayflower Inn Rhoose,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.38
511558,Mayflower Inn Rhoose,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.34
511558,Mayflower Inn Rhoose,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.51
511558,Mayflower Inn Rhoose,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
511558,Mayflower Inn Rhoose,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
511558,Mayflower Inn Rhoose,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
511558,Mayflower Inn Rhoose,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
511558,Mayflower Inn Rhoose,2023-06-15T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-15T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
511558,Mayflower Inn Rhoose,2023-06-15T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
511558,Mayflower Inn Rhoose,2023-06-15T04:20:00.000+00:00,feeder,,L3 Active Power,kW,5.74
511558,Mayflower Inn Rhoose,2023-06-15T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.39
511558,Mayflower Inn Rhoose,2023-06-15T04:20:00.000+00:00,feeder,,L1 Active Power,kW,4.47
511558,Mayflower Inn Rhoose,2023-06-15T04:20:00.000+00:00,feeder,,N Current (RMS),A,19.2
511558,Mayflower Inn Rhoose,2023-06-15T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
511558,Mayflower Inn Rhoose,2023-06-15T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
511558,Mayflower Inn Rhoose,2023-06-15T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
511558,Mayflower Inn Rhoose,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
511558,Mayflower Inn Rhoose,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
511558,Mayflower Inn Rhoose,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
511558,Mayflower Inn Rhoose,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
511558,Mayflower Inn Rhoose,2023-06-15T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
511558,Mayflower Inn Rhoose,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
511558,Mayflower Inn Rhoose,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
511558,Mayflower Inn Rhoose,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
511558,Mayflower Inn Rhoose,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-15T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
511558,Mayflower Inn Rhoose,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.3
511558,Mayflower Inn Rhoose,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
511558,Mayflower Inn Rhoose,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
511558,Mayflower Inn Rhoose,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.39
511558,Mayflower Inn Rhoose,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
511558,Mayflower Inn Rhoose,2023-06-15T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
511558,Mayflower Inn Rhoose,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
511558,Mayflower Inn Rhoose,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
511558,Mayflower Inn Rhoose,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
511558,Mayflower Inn Rhoose,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,30.8
511558,Mayflower Inn Rhoose,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
511558,Mayflower Inn Rhoose,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
511558,Mayflower Inn Rhoose,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
511558,Mayflower Inn Rhoose,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
511558,Mayflower Inn Rhoose,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
511558,Mayflower Inn Rhoose,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
511558,Mayflower Inn Rhoose,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
511558,Mayflower Inn Rhoose,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
511558,Mayflower Inn Rhoose,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.93
511558,Mayflower Inn Rhoose,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.16
511558,Mayflower Inn Rhoose,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.4
511558,Mayflower Inn Rhoose,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
511558,Mayflower Inn Rhoose,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
511558,Mayflower Inn Rhoose,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
511558,Mayflower Inn Rhoose,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
511558,Mayflower Inn Rhoose,2023-06-15T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-15T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
511558,Mayflower Inn Rhoose,2023-06-15T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
511558,Mayflower Inn Rhoose,2023-06-15T04:10:00.000+00:00,feeder,,L3 Active Power,kW,5.36
511558,Mayflower Inn Rhoose,2023-06-15T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.19
511558,Mayflower Inn Rhoose,2023-06-15T04:10:00.000+00:00,feeder,,L1 Active Power,kW,4.22
511558,Mayflower Inn Rhoose,2023-06-15T04:10:00.000+00:00,feeder,,N Current (RMS),A,20.2
511558,Mayflower Inn Rhoose,2023-06-15T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
511558,Mayflower Inn Rhoose,2023-06-15T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
511558,Mayflower Inn Rhoose,2023-06-15T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
511558,Mayflower Inn Rhoose,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
511558,Mayflower Inn Rhoose,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
511558,Mayflower Inn Rhoose,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
511558,Mayflower Inn Rhoose,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
511558,Mayflower Inn Rhoose,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
511558,Mayflower Inn Rhoose,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
511558,Mayflower Inn Rhoose,2023-06-15T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
511558,Mayflower Inn Rhoose,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
511558,Mayflower Inn Rhoose,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
511558,Mayflower Inn Rhoose,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
511558,Mayflower Inn Rhoose,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-15T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
511558,Mayflower Inn Rhoose,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
511558,Mayflower Inn Rhoose,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
511558,Mayflower Inn Rhoose,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.94
511558,Mayflower Inn Rhoose,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
511558,Mayflower Inn Rhoose,2023-06-15T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
511558,Mayflower Inn Rhoose,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
511558,Mayflower Inn Rhoose,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
511558,Mayflower Inn Rhoose,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
511558,Mayflower Inn Rhoose,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,30.9
511558,Mayflower Inn Rhoose,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
511558,Mayflower Inn Rhoose,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
511558,Mayflower Inn Rhoose,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
511558,Mayflower Inn Rhoose,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
511558,Mayflower Inn Rhoose,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
511558,Mayflower Inn Rhoose,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
511558,Mayflower Inn Rhoose,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
511558,Mayflower Inn Rhoose,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
511558,Mayflower Inn Rhoose,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
511558,Mayflower Inn Rhoose,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.64
511558,Mayflower Inn Rhoose,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.45
511558,Mayflower Inn Rhoose,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.22
511558,Mayflower Inn Rhoose,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
511558,Mayflower Inn Rhoose,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
511558,Mayflower Inn Rhoose,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
511558,Mayflower Inn Rhoose,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
511558,Mayflower Inn Rhoose,2023-06-15T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-15T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
511558,Mayflower Inn Rhoose,2023-06-15T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
511558,Mayflower Inn Rhoose,2023-06-15T04:00:00.000+00:00,feeder,,L3 Active Power,kW,5.51
511558,Mayflower Inn Rhoose,2023-06-15T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.44
511558,Mayflower Inn Rhoose,2023-06-15T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.5
511558,Mayflower Inn Rhoose,2023-06-15T04:00:00.000+00:00,feeder,,N Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-15T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
511558,Mayflower Inn Rhoose,2023-06-15T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
511558,Mayflower Inn Rhoose,2023-06-15T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
511558,Mayflower Inn Rhoose,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
511558,Mayflower Inn Rhoose,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
511558,Mayflower Inn Rhoose,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
511558,Mayflower Inn Rhoose,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
511558,Mayflower Inn Rhoose,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
511558,Mayflower Inn Rhoose,2023-06-15T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
511558,Mayflower Inn Rhoose,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
511558,Mayflower Inn Rhoose,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
511558,Mayflower Inn Rhoose,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
511558,Mayflower Inn Rhoose,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-15T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
511558,Mayflower Inn Rhoose,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.32
511558,Mayflower Inn Rhoose,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
511558,Mayflower Inn Rhoose,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
511558,Mayflower Inn Rhoose,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.37
511558,Mayflower Inn Rhoose,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.61
511558,Mayflower Inn Rhoose,2023-06-15T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
511558,Mayflower Inn Rhoose,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
511558,Mayflower Inn Rhoose,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
511558,Mayflower Inn Rhoose,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,30.9
511558,Mayflower Inn Rhoose,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
511558,Mayflower Inn Rhoose,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
511558,Mayflower Inn Rhoose,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
511558,Mayflower Inn Rhoose,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
511558,Mayflower Inn Rhoose,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
511558,Mayflower Inn Rhoose,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
511558,Mayflower Inn Rhoose,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
511558,Mayflower Inn Rhoose,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.81
511558,Mayflower Inn Rhoose,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.12
511558,Mayflower Inn Rhoose,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.36
511558,Mayflower Inn Rhoose,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
511558,Mayflower Inn Rhoose,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
511558,Mayflower Inn Rhoose,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
511558,Mayflower Inn Rhoose,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
511558,Mayflower Inn Rhoose,2023-06-15T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-15T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
511558,Mayflower Inn Rhoose,2023-06-15T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-15T03:50:00.000+00:00,feeder,,L3 Active Power,kW,5.29
511558,Mayflower Inn Rhoose,2023-06-15T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.0
511558,Mayflower Inn Rhoose,2023-06-15T03:50:00.000+00:00,feeder,,L1 Active Power,kW,4.73
511558,Mayflower Inn Rhoose,2023-06-15T03:50:00.000+00:00,feeder,,N Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-15T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
511558,Mayflower Inn Rhoose,2023-06-15T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
511558,Mayflower Inn Rhoose,2023-06-15T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
511558,Mayflower Inn Rhoose,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
511558,Mayflower Inn Rhoose,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
511558,Mayflower Inn Rhoose,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
511558,Mayflower Inn Rhoose,2023-06-15T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
511558,Mayflower Inn Rhoose,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
511558,Mayflower Inn Rhoose,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
511558,Mayflower Inn Rhoose,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
511558,Mayflower Inn Rhoose,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-15T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
511558,Mayflower Inn Rhoose,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
511558,Mayflower Inn Rhoose,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
511558,Mayflower Inn Rhoose,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
511558,Mayflower Inn Rhoose,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.51
511558,Mayflower Inn Rhoose,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
511558,Mayflower Inn Rhoose,2023-06-15T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
511558,Mayflower Inn Rhoose,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
511558,Mayflower Inn Rhoose,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
511558,Mayflower Inn Rhoose,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
511558,Mayflower Inn Rhoose,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,31.0
511558,Mayflower Inn Rhoose,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
511558,Mayflower Inn Rhoose,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
511558,Mayflower Inn Rhoose,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
511558,Mayflower Inn Rhoose,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
511558,Mayflower Inn Rhoose,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
511558,Mayflower Inn Rhoose,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
511558,Mayflower Inn Rhoose,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
511558,Mayflower Inn Rhoose,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
511558,Mayflower Inn Rhoose,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
511558,Mayflower Inn Rhoose,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.07
511558,Mayflower Inn Rhoose,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.3
511558,Mayflower Inn Rhoose,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.6
511558,Mayflower Inn Rhoose,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
511558,Mayflower Inn Rhoose,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
511558,Mayflower Inn Rhoose,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
511558,Mayflower Inn Rhoose,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
511558,Mayflower Inn Rhoose,2023-06-15T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
511558,Mayflower Inn Rhoose,2023-06-15T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
511558,Mayflower Inn Rhoose,2023-06-15T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
511558,Mayflower Inn Rhoose,2023-06-15T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.99
511558,Mayflower Inn Rhoose,2023-06-15T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.0
511558,Mayflower Inn Rhoose,2023-06-15T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.02
511558,Mayflower Inn Rhoose,2023-06-15T03:40:00.000+00:00,feeder,,N Current (RMS),A,18.9
511558,Mayflower Inn Rhoose,2023-06-15T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
511558,Mayflower Inn Rhoose,2023-06-15T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
511558,Mayflower Inn Rhoose,2023-06-15T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
511558,Mayflower Inn Rhoose,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
511558,Mayflower Inn Rhoose,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
511558,Mayflower Inn Rhoose,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
511558,Mayflower Inn Rhoose,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
511558,Mayflower Inn Rhoose,2023-06-15T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
511558,Mayflower Inn Rhoose,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
511558,Mayflower Inn Rhoose,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
511558,Mayflower Inn Rhoose,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
511558,Mayflower Inn Rhoose,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-15T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
511558,Mayflower Inn Rhoose,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
511558,Mayflower Inn Rhoose,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
511558,Mayflower Inn Rhoose,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
511558,Mayflower Inn Rhoose,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.49
511558,Mayflower Inn Rhoose,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.3
511558,Mayflower Inn Rhoose,2023-06-15T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
511558,Mayflower Inn Rhoose,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
511558,Mayflower Inn Rhoose,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
511558,Mayflower Inn Rhoose,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
511558,Mayflower Inn Rhoose,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,31.1
511558,Mayflower Inn Rhoose,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
511558,Mayflower Inn Rhoose,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
511558,Mayflower Inn Rhoose,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
511558,Mayflower Inn Rhoose,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
511558,Mayflower Inn Rhoose,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
511558,Mayflower Inn Rhoose,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
511558,Mayflower Inn Rhoose,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
511558,Mayflower Inn Rhoose,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
511558,Mayflower Inn Rhoose,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
511558,Mayflower Inn Rhoose,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.05
511558,Mayflower Inn Rhoose,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.28
511558,Mayflower Inn Rhoose,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.73
511558,Mayflower Inn Rhoose,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
511558,Mayflower Inn Rhoose,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
511558,Mayflower Inn Rhoose,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
511558,Mayflower Inn Rhoose,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
511558,Mayflower Inn Rhoose,2023-06-15T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-15T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
511558,Mayflower Inn Rhoose,2023-06-15T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
511558,Mayflower Inn Rhoose,2023-06-15T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.06
511558,Mayflower Inn Rhoose,2023-06-15T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.82
511558,Mayflower Inn Rhoose,2023-06-15T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.94
511558,Mayflower Inn Rhoose,2023-06-15T03:30:00.000+00:00,feeder,,N Current (RMS),A,16.5
511558,Mayflower Inn Rhoose,2023-06-15T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
511558,Mayflower Inn Rhoose,2023-06-15T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
511558,Mayflower Inn Rhoose,2023-06-15T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
511558,Mayflower Inn Rhoose,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
511558,Mayflower Inn Rhoose,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
511558,Mayflower Inn Rhoose,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
511558,Mayflower Inn Rhoose,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
511558,Mayflower Inn Rhoose,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
511558,Mayflower Inn Rhoose,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
511558,Mayflower Inn Rhoose,2023-06-15T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
511558,Mayflower Inn Rhoose,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
511558,Mayflower Inn Rhoose,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
511558,Mayflower Inn Rhoose,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
511558,Mayflower Inn Rhoose,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-15T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
511558,Mayflower Inn Rhoose,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.31
511558,Mayflower Inn Rhoose,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
511558,Mayflower Inn Rhoose,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
511558,Mayflower Inn Rhoose,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.72
511558,Mayflower Inn Rhoose,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.71
511558,Mayflower Inn Rhoose,2023-06-15T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
511558,Mayflower Inn Rhoose,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
511558,Mayflower Inn Rhoose,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
511558,Mayflower Inn Rhoose,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
511558,Mayflower Inn Rhoose,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,31.2
511558,Mayflower Inn Rhoose,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
511558,Mayflower Inn Rhoose,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
511558,Mayflower Inn Rhoose,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
511558,Mayflower Inn Rhoose,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
511558,Mayflower Inn Rhoose,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
511558,Mayflower Inn Rhoose,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
511558,Mayflower Inn Rhoose,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
511558,Mayflower Inn Rhoose,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
511558,Mayflower Inn Rhoose,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
511558,Mayflower Inn Rhoose,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.16
511558,Mayflower Inn Rhoose,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.02
511558,Mayflower Inn Rhoose,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.38
511558,Mayflower Inn Rhoose,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
511558,Mayflower Inn Rhoose,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
511558,Mayflower Inn Rhoose,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
511558,Mayflower Inn Rhoose,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
511558,Mayflower Inn Rhoose,2023-06-15T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-15T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-15T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-15T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.66
511558,Mayflower Inn Rhoose,2023-06-15T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.82
511558,Mayflower Inn Rhoose,2023-06-15T03:20:00.000+00:00,feeder,,L1 Active Power,kW,5.33
511558,Mayflower Inn Rhoose,2023-06-15T03:20:00.000+00:00,feeder,,N Current (RMS),A,18.1
511558,Mayflower Inn Rhoose,2023-06-15T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
511558,Mayflower Inn Rhoose,2023-06-15T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
511558,Mayflower Inn Rhoose,2023-06-15T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
511558,Mayflower Inn Rhoose,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
511558,Mayflower Inn Rhoose,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
511558,Mayflower Inn Rhoose,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
511558,Mayflower Inn Rhoose,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
511558,Mayflower Inn Rhoose,2023-06-15T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
511558,Mayflower Inn Rhoose,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
511558,Mayflower Inn Rhoose,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
511558,Mayflower Inn Rhoose,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
511558,Mayflower Inn Rhoose,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-15T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
511558,Mayflower Inn Rhoose,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
511558,Mayflower Inn Rhoose,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
511558,Mayflower Inn Rhoose,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
511558,Mayflower Inn Rhoose,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.58
511558,Mayflower Inn Rhoose,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.76
511558,Mayflower Inn Rhoose,2023-06-15T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
511558,Mayflower Inn Rhoose,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
511558,Mayflower Inn Rhoose,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
511558,Mayflower Inn Rhoose,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
511558,Mayflower Inn Rhoose,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,31.4
511558,Mayflower Inn Rhoose,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
511558,Mayflower Inn Rhoose,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
511558,Mayflower Inn Rhoose,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
511558,Mayflower Inn Rhoose,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
511558,Mayflower Inn Rhoose,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
511558,Mayflower Inn Rhoose,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
511558,Mayflower Inn Rhoose,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
511558,Mayflower Inn Rhoose,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
511558,Mayflower Inn Rhoose,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
511558,Mayflower Inn Rhoose,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.42
511558,Mayflower Inn Rhoose,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.87
511558,Mayflower Inn Rhoose,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.35
511558,Mayflower Inn Rhoose,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
511558,Mayflower Inn Rhoose,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
511558,Mayflower Inn Rhoose,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
511558,Mayflower Inn Rhoose,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
511558,Mayflower Inn Rhoose,2023-06-15T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
511558,Mayflower Inn Rhoose,2023-06-15T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
511558,Mayflower Inn Rhoose,2023-06-15T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-15T03:10:00.000+00:00,feeder,,L3 Active Power,kW,5.25
511558,Mayflower Inn Rhoose,2023-06-15T03:10:00.000+00:00,feeder,,L2 Active Power,kW,1.81
511558,Mayflower Inn Rhoose,2023-06-15T03:10:00.000+00:00,feeder,,L1 Active Power,kW,5.13
511558,Mayflower Inn Rhoose,2023-06-15T03:10:00.000+00:00,feeder,,N Current (RMS),A,22.2
511558,Mayflower Inn Rhoose,2023-06-15T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
511558,Mayflower Inn Rhoose,2023-06-15T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
511558,Mayflower Inn Rhoose,2023-06-15T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
511558,Mayflower Inn Rhoose,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
511558,Mayflower Inn Rhoose,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
511558,Mayflower Inn Rhoose,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
511558,Mayflower Inn Rhoose,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
511558,Mayflower Inn Rhoose,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
511558,Mayflower Inn Rhoose,2023-06-15T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
511558,Mayflower Inn Rhoose,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
511558,Mayflower Inn Rhoose,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
511558,Mayflower Inn Rhoose,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
511558,Mayflower Inn Rhoose,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-15T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
511558,Mayflower Inn Rhoose,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.68
511558,Mayflower Inn Rhoose,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
511558,Mayflower Inn Rhoose,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
511558,Mayflower Inn Rhoose,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.48
511558,Mayflower Inn Rhoose,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
511558,Mayflower Inn Rhoose,2023-06-15T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
511558,Mayflower Inn Rhoose,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
511558,Mayflower Inn Rhoose,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
511558,Mayflower Inn Rhoose,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,31.5
511558,Mayflower Inn Rhoose,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
511558,Mayflower Inn Rhoose,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
511558,Mayflower Inn Rhoose,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
511558,Mayflower Inn Rhoose,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
511558,Mayflower Inn Rhoose,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
511558,Mayflower Inn Rhoose,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
511558,Mayflower Inn Rhoose,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
