Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.29
511558,Mayflower Inn Rhoose,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.77
511558,Mayflower Inn Rhoose,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.37
511558,Mayflower Inn Rhoose,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
511558,Mayflower Inn Rhoose,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
511558,Mayflower Inn Rhoose,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
511558,Mayflower Inn Rhoose,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
511558,Mayflower Inn Rhoose,2023-06-15T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
511558,Mayflower Inn Rhoose,2023-06-15T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
511558,Mayflower Inn Rhoose,2023-06-15T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
511558,Mayflower Inn Rhoose,2023-06-15T03:00:00.000+00:00,feeder,,L3 Active Power,kW,5.01
511558,Mayflower Inn Rhoose,2023-06-15T03:00:00.000+00:00,feeder,,L2 Active Power,kW,4.04
511558,Mayflower Inn Rhoose,2023-06-15T03:00:00.000+00:00,feeder,,L1 Active Power,kW,4.42
511558,Mayflower Inn Rhoose,2023-06-15T03:00:00.000+00:00,feeder,,N Current (RMS),A,18.9
511558,Mayflower Inn Rhoose,2023-06-15T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
511558,Mayflower Inn Rhoose,2023-06-15T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-15T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
511558,Mayflower Inn Rhoose,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
511558,Mayflower Inn Rhoose,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
511558,Mayflower Inn Rhoose,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
511558,Mayflower Inn Rhoose,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
511558,Mayflower Inn Rhoose,2023-06-15T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
511558,Mayflower Inn Rhoose,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
511558,Mayflower Inn Rhoose,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
511558,Mayflower Inn Rhoose,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
511558,Mayflower Inn Rhoose,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-15T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
511558,Mayflower Inn Rhoose,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.69
511558,Mayflower Inn Rhoose,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
511558,Mayflower Inn Rhoose,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
511558,Mayflower Inn Rhoose,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.13
511558,Mayflower Inn Rhoose,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.68
511558,Mayflower Inn Rhoose,2023-06-15T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
511558,Mayflower Inn Rhoose,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
511558,Mayflower Inn Rhoose,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
511558,Mayflower Inn Rhoose,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
511558,Mayflower Inn Rhoose,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,31.6
511558,Mayflower Inn Rhoose,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
511558,Mayflower Inn Rhoose,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
511558,Mayflower Inn Rhoose,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
511558,Mayflower Inn Rhoose,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
511558,Mayflower Inn Rhoose,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
511558,Mayflower Inn Rhoose,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
511558,Mayflower Inn Rhoose,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
511558,Mayflower Inn Rhoose,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
511558,Mayflower Inn Rhoose,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
511558,Mayflower Inn Rhoose,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.35
511558,Mayflower Inn Rhoose,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.61
511558,Mayflower Inn Rhoose,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.93
511558,Mayflower Inn Rhoose,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
511558,Mayflower Inn Rhoose,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
511558,Mayflower Inn Rhoose,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
511558,Mayflower Inn Rhoose,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
511558,Mayflower Inn Rhoose,2023-06-15T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-15T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
511558,Mayflower Inn Rhoose,2023-06-15T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
511558,Mayflower Inn Rhoose,2023-06-15T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.93
511558,Mayflower Inn Rhoose,2023-06-15T02:50:00.000+00:00,feeder,,L2 Active Power,kW,5.66
511558,Mayflower Inn Rhoose,2023-06-15T02:50:00.000+00:00,feeder,,L1 Active Power,kW,4.8
511558,Mayflower Inn Rhoose,2023-06-15T02:50:00.000+00:00,feeder,,N Current (RMS),A,14.0
511558,Mayflower Inn Rhoose,2023-06-15T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
511558,Mayflower Inn Rhoose,2023-06-15T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
511558,Mayflower Inn Rhoose,2023-06-15T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
511558,Mayflower Inn Rhoose,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
511558,Mayflower Inn Rhoose,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
511558,Mayflower Inn Rhoose,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
511558,Mayflower Inn Rhoose,2023-06-15T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
511558,Mayflower Inn Rhoose,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
511558,Mayflower Inn Rhoose,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
511558,Mayflower Inn Rhoose,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
511558,Mayflower Inn Rhoose,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-15T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
511558,Mayflower Inn Rhoose,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
511558,Mayflower Inn Rhoose,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
511558,Mayflower Inn Rhoose,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
511558,Mayflower Inn Rhoose,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.12
511558,Mayflower Inn Rhoose,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.93
511558,Mayflower Inn Rhoose,2023-06-15T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
511558,Mayflower Inn Rhoose,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
511558,Mayflower Inn Rhoose,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
511558,Mayflower Inn Rhoose,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
511558,Mayflower Inn Rhoose,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,31.6
511558,Mayflower Inn Rhoose,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
511558,Mayflower Inn Rhoose,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
511558,Mayflower Inn Rhoose,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
511558,Mayflower Inn Rhoose,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
511558,Mayflower Inn Rhoose,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
511558,Mayflower Inn Rhoose,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
511558,Mayflower Inn Rhoose,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
511558,Mayflower Inn Rhoose,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
511558,Mayflower Inn Rhoose,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.81
511558,Mayflower Inn Rhoose,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.42
511558,Mayflower Inn Rhoose,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.74
511558,Mayflower Inn Rhoose,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
511558,Mayflower Inn Rhoose,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
511558,Mayflower Inn Rhoose,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
511558,Mayflower Inn Rhoose,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
511558,Mayflower Inn Rhoose,2023-06-15T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
511558,Mayflower Inn Rhoose,2023-06-15T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
511558,Mayflower Inn Rhoose,2023-06-15T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
511558,Mayflower Inn Rhoose,2023-06-15T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.93
511558,Mayflower Inn Rhoose,2023-06-15T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.6
511558,Mayflower Inn Rhoose,2023-06-15T02:40:00.000+00:00,feeder,,L1 Active Power,kW,4.96
511558,Mayflower Inn Rhoose,2023-06-15T02:40:00.000+00:00,feeder,,N Current (RMS),A,18.7
511558,Mayflower Inn Rhoose,2023-06-15T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
511558,Mayflower Inn Rhoose,2023-06-15T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
511558,Mayflower Inn Rhoose,2023-06-15T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
511558,Mayflower Inn Rhoose,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
511558,Mayflower Inn Rhoose,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
511558,Mayflower Inn Rhoose,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
511558,Mayflower Inn Rhoose,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
511558,Mayflower Inn Rhoose,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
511558,Mayflower Inn Rhoose,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
511558,Mayflower Inn Rhoose,2023-06-15T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
511558,Mayflower Inn Rhoose,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
511558,Mayflower Inn Rhoose,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
511558,Mayflower Inn Rhoose,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
511558,Mayflower Inn Rhoose,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-15T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
511558,Mayflower Inn Rhoose,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.76
511558,Mayflower Inn Rhoose,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
511558,Mayflower Inn Rhoose,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
511558,Mayflower Inn Rhoose,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.72
511558,Mayflower Inn Rhoose,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.99
511558,Mayflower Inn Rhoose,2023-06-15T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
511558,Mayflower Inn Rhoose,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
511558,Mayflower Inn Rhoose,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
511558,Mayflower Inn Rhoose,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
511558,Mayflower Inn Rhoose,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,31.7
511558,Mayflower Inn Rhoose,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
511558,Mayflower Inn Rhoose,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
511558,Mayflower Inn Rhoose,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
511558,Mayflower Inn Rhoose,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
511558,Mayflower Inn Rhoose,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
511558,Mayflower Inn Rhoose,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
511558,Mayflower Inn Rhoose,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
511558,Mayflower Inn Rhoose,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
511558,Mayflower Inn Rhoose,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.34
511558,Mayflower Inn Rhoose,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.07
511558,Mayflower Inn Rhoose,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.71
511558,Mayflower Inn Rhoose,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
511558,Mayflower Inn Rhoose,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
511558,Mayflower Inn Rhoose,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
511558,Mayflower Inn Rhoose,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
511558,Mayflower Inn Rhoose,2023-06-15T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
511558,Mayflower Inn Rhoose,2023-06-15T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
511558,Mayflower Inn Rhoose,2023-06-15T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
511558,Mayflower Inn Rhoose,2023-06-15T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.97
511558,Mayflower Inn Rhoose,2023-06-15T02:30:00.000+00:00,feeder,,L2 Active Power,kW,1.98
511558,Mayflower Inn Rhoose,2023-06-15T02:30:00.000+00:00,feeder,,L1 Active Power,kW,4.73
511558,Mayflower Inn Rhoose,2023-06-15T02:30:00.000+00:00,feeder,,N Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-15T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
511558,Mayflower Inn Rhoose,2023-06-15T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
511558,Mayflower Inn Rhoose,2023-06-15T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
511558,Mayflower Inn Rhoose,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
511558,Mayflower Inn Rhoose,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
511558,Mayflower Inn Rhoose,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
511558,Mayflower Inn Rhoose,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
511558,Mayflower Inn Rhoose,2023-06-15T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
511558,Mayflower Inn Rhoose,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
511558,Mayflower Inn Rhoose,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
511558,Mayflower Inn Rhoose,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
511558,Mayflower Inn Rhoose,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-15T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
511558,Mayflower Inn Rhoose,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
511558,Mayflower Inn Rhoose,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
511558,Mayflower Inn Rhoose,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.29
511558,Mayflower Inn Rhoose,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
511558,Mayflower Inn Rhoose,2023-06-15T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
511558,Mayflower Inn Rhoose,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
511558,Mayflower Inn Rhoose,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
511558,Mayflower Inn Rhoose,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,31.8
511558,Mayflower Inn Rhoose,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
511558,Mayflower Inn Rhoose,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
511558,Mayflower Inn Rhoose,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
511558,Mayflower Inn Rhoose,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
511558,Mayflower Inn Rhoose,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
511558,Mayflower Inn Rhoose,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
511558,Mayflower Inn Rhoose,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
511558,Mayflower Inn Rhoose,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
511558,Mayflower Inn Rhoose,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.28
511558,Mayflower Inn Rhoose,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.85
511558,Mayflower Inn Rhoose,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.66
511558,Mayflower Inn Rhoose,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
511558,Mayflower Inn Rhoose,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
511558,Mayflower Inn Rhoose,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
511558,Mayflower Inn Rhoose,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
511558,Mayflower Inn Rhoose,2023-06-15T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
511558,Mayflower Inn Rhoose,2023-06-15T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
511558,Mayflower Inn Rhoose,2023-06-15T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
511558,Mayflower Inn Rhoose,2023-06-15T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.86
511558,Mayflower Inn Rhoose,2023-06-15T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.07
511558,Mayflower Inn Rhoose,2023-06-15T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.63
511558,Mayflower Inn Rhoose,2023-06-15T02:20:00.000+00:00,feeder,,N Current (RMS),A,21.9
511558,Mayflower Inn Rhoose,2023-06-15T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-15T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
511558,Mayflower Inn Rhoose,2023-06-15T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
511558,Mayflower Inn Rhoose,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
511558,Mayflower Inn Rhoose,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
511558,Mayflower Inn Rhoose,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
511558,Mayflower Inn Rhoose,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
511558,Mayflower Inn Rhoose,2023-06-15T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
511558,Mayflower Inn Rhoose,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
511558,Mayflower Inn Rhoose,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
511558,Mayflower Inn Rhoose,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
511558,Mayflower Inn Rhoose,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-15T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
511558,Mayflower Inn Rhoose,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
511558,Mayflower Inn Rhoose,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
511558,Mayflower Inn Rhoose,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
511558,Mayflower Inn Rhoose,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.79
511558,Mayflower Inn Rhoose,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
511558,Mayflower Inn Rhoose,2023-06-15T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
511558,Mayflower Inn Rhoose,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
511558,Mayflower Inn Rhoose,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
511558,Mayflower Inn Rhoose,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
511558,Mayflower Inn Rhoose,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,31.9
511558,Mayflower Inn Rhoose,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
511558,Mayflower Inn Rhoose,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
511558,Mayflower Inn Rhoose,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
511558,Mayflower Inn Rhoose,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
511558,Mayflower Inn Rhoose,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
511558,Mayflower Inn Rhoose,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
511558,Mayflower Inn Rhoose,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
511558,Mayflower Inn Rhoose,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.57
511558,Mayflower Inn Rhoose,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.36
511558,Mayflower Inn Rhoose,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.37
511558,Mayflower Inn Rhoose,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
511558,Mayflower Inn Rhoose,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
511558,Mayflower Inn Rhoose,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
511558,Mayflower Inn Rhoose,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
511558,Mayflower Inn Rhoose,2023-06-15T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
511558,Mayflower Inn Rhoose,2023-06-15T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-15T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
511558,Mayflower Inn Rhoose,2023-06-15T02:10:00.000+00:00,feeder,,L3 Active Power,kW,5.03
511558,Mayflower Inn Rhoose,2023-06-15T02:10:00.000+00:00,feeder,,L2 Active Power,kW,1.96
511558,Mayflower Inn Rhoose,2023-06-15T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.8
511558,Mayflower Inn Rhoose,2023-06-15T02:10:00.000+00:00,feeder,,N Current (RMS),A,22.7
511558,Mayflower Inn Rhoose,2023-06-15T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-15T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
511558,Mayflower Inn Rhoose,2023-06-15T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
511558,Mayflower Inn Rhoose,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
511558,Mayflower Inn Rhoose,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
511558,Mayflower Inn Rhoose,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
511558,Mayflower Inn Rhoose,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
511558,Mayflower Inn Rhoose,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
511558,Mayflower Inn Rhoose,2023-06-15T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
511558,Mayflower Inn Rhoose,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
511558,Mayflower Inn Rhoose,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
511558,Mayflower Inn Rhoose,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
511558,Mayflower Inn Rhoose,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-15T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
511558,Mayflower Inn Rhoose,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
511558,Mayflower Inn Rhoose,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
511558,Mayflower Inn Rhoose,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
511558,Mayflower Inn Rhoose,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.66
511558,Mayflower Inn Rhoose,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.1
511558,Mayflower Inn Rhoose,2023-06-15T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
511558,Mayflower Inn Rhoose,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
511558,Mayflower Inn Rhoose,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
511558,Mayflower Inn Rhoose,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
511558,Mayflower Inn Rhoose,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,32.0
511558,Mayflower Inn Rhoose,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
511558,Mayflower Inn Rhoose,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
511558,Mayflower Inn Rhoose,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
511558,Mayflower Inn Rhoose,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
511558,Mayflower Inn Rhoose,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
511558,Mayflower Inn Rhoose,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
511558,Mayflower Inn Rhoose,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
511558,Mayflower Inn Rhoose,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
511558,Mayflower Inn Rhoose,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
511558,Mayflower Inn Rhoose,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.08
511558,Mayflower Inn Rhoose,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.05
511558,Mayflower Inn Rhoose,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.65
511558,Mayflower Inn Rhoose,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
511558,Mayflower Inn Rhoose,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
511558,Mayflower Inn Rhoose,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
511558,Mayflower Inn Rhoose,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
511558,Mayflower Inn Rhoose,2023-06-15T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
511558,Mayflower Inn Rhoose,2023-06-15T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
511558,Mayflower Inn Rhoose,2023-06-15T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
511558,Mayflower Inn Rhoose,2023-06-15T02:00:00.000+00:00,feeder,,L3 Active Power,kW,5.16
511558,Mayflower Inn Rhoose,2023-06-15T02:00:00.000+00:00,feeder,,L2 Active Power,kW,1.97
511558,Mayflower Inn Rhoose,2023-06-15T02:00:00.000+00:00,feeder,,L1 Active Power,kW,6.08
511558,Mayflower Inn Rhoose,2023-06-15T02:00:00.000+00:00,feeder,,N Current (RMS),A,26.3
511558,Mayflower Inn Rhoose,2023-06-15T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
511558,Mayflower Inn Rhoose,2023-06-15T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
511558,Mayflower Inn Rhoose,2023-06-15T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
511558,Mayflower Inn Rhoose,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
511558,Mayflower Inn Rhoose,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
511558,Mayflower Inn Rhoose,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
511558,Mayflower Inn Rhoose,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
511558,Mayflower Inn Rhoose,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
511558,Mayflower Inn Rhoose,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
511558,Mayflower Inn Rhoose,2023-06-15T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
511558,Mayflower Inn Rhoose,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
511558,Mayflower Inn Rhoose,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
511558,Mayflower Inn Rhoose,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
511558,Mayflower Inn Rhoose,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-15T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
511558,Mayflower Inn Rhoose,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
511558,Mayflower Inn Rhoose,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
511558,Mayflower Inn Rhoose,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
511558,Mayflower Inn Rhoose,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.02
511558,Mayflower Inn Rhoose,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
511558,Mayflower Inn Rhoose,2023-06-15T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
511558,Mayflower Inn Rhoose,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
511558,Mayflower Inn Rhoose,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
511558,Mayflower Inn Rhoose,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
511558,Mayflower Inn Rhoose,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,32.2
511558,Mayflower Inn Rhoose,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
511558,Mayflower Inn Rhoose,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
511558,Mayflower Inn Rhoose,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
511558,Mayflower Inn Rhoose,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
511558,Mayflower Inn Rhoose,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
511558,Mayflower Inn Rhoose,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
511558,Mayflower Inn Rhoose,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
511558,Mayflower Inn Rhoose,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
511558,Mayflower Inn Rhoose,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
511558,Mayflower Inn Rhoose,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.23
511558,Mayflower Inn Rhoose,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.22
511558,Mayflower Inn Rhoose,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.11
511558,Mayflower Inn Rhoose,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
511558,Mayflower Inn Rhoose,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
511558,Mayflower Inn Rhoose,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
511558,Mayflower Inn Rhoose,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
511558,Mayflower Inn Rhoose,2023-06-15T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
511558,Mayflower Inn Rhoose,2023-06-15T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
511558,Mayflower Inn Rhoose,2023-06-15T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
511558,Mayflower Inn Rhoose,2023-06-15T01:50:00.000+00:00,feeder,,L3 Active Power,kW,5.05
511558,Mayflower Inn Rhoose,2023-06-15T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.2
511558,Mayflower Inn Rhoose,2023-06-15T01:50:00.000+00:00,feeder,,L1 Active Power,kW,7.97
511558,Mayflower Inn Rhoose,2023-06-15T01:50:00.000+00:00,feeder,,N Current (RMS),A,28.6
511558,Mayflower Inn Rhoose,2023-06-15T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
511558,Mayflower Inn Rhoose,2023-06-15T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
511558,Mayflower Inn Rhoose,2023-06-15T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
511558,Mayflower Inn Rhoose,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
511558,Mayflower Inn Rhoose,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
511558,Mayflower Inn Rhoose,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
511558,Mayflower Inn Rhoose,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
511558,Mayflower Inn Rhoose,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
511558,Mayflower Inn Rhoose,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
511558,Mayflower Inn Rhoose,2023-06-15T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
511558,Mayflower Inn Rhoose,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
511558,Mayflower Inn Rhoose,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
511558,Mayflower Inn Rhoose,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
511558,Mayflower Inn Rhoose,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-15T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
511558,Mayflower Inn Rhoose,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
511558,Mayflower Inn Rhoose,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
511558,Mayflower Inn Rhoose,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
511558,Mayflower Inn Rhoose,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.47
511558,Mayflower Inn Rhoose,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
511558,Mayflower Inn Rhoose,2023-06-15T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
511558,Mayflower Inn Rhoose,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
511558,Mayflower Inn Rhoose,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
511558,Mayflower Inn Rhoose,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,32.3
511558,Mayflower Inn Rhoose,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
511558,Mayflower Inn Rhoose,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
511558,Mayflower Inn Rhoose,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
511558,Mayflower Inn Rhoose,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
511558,Mayflower Inn Rhoose,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
511558,Mayflower Inn Rhoose,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
511558,Mayflower Inn Rhoose,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
511558,Mayflower Inn Rhoose,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
511558,Mayflower Inn Rhoose,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
511558,Mayflower Inn Rhoose,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.17
511558,Mayflower Inn Rhoose,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.75
511558,Mayflower Inn Rhoose,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.41
511558,Mayflower Inn Rhoose,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
511558,Mayflower Inn Rhoose,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
511558,Mayflower Inn Rhoose,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
511558,Mayflower Inn Rhoose,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
511558,Mayflower Inn Rhoose,2023-06-15T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
511558,Mayflower Inn Rhoose,2023-06-15T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
511558,Mayflower Inn Rhoose,2023-06-15T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
511558,Mayflower Inn Rhoose,2023-06-15T01:40:00.000+00:00,feeder,,L3 Active Power,kW,5.06
511558,Mayflower Inn Rhoose,2023-06-15T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.08
511558,Mayflower Inn Rhoose,2023-06-15T01:40:00.000+00:00,feeder,,L1 Active Power,kW,7.73
511558,Mayflower Inn Rhoose,2023-06-15T01:40:00.000+00:00,feeder,,N Current (RMS),A,26.8
511558,Mayflower Inn Rhoose,2023-06-15T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
511558,Mayflower Inn Rhoose,2023-06-15T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
511558,Mayflower Inn Rhoose,2023-06-15T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
511558,Mayflower Inn Rhoose,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
511558,Mayflower Inn Rhoose,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
511558,Mayflower Inn Rhoose,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
511558,Mayflower Inn Rhoose,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
511558,Mayflower Inn Rhoose,2023-06-15T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
511558,Mayflower Inn Rhoose,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
511558,Mayflower Inn Rhoose,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
511558,Mayflower Inn Rhoose,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
511558,Mayflower Inn Rhoose,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-15T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
511558,Mayflower Inn Rhoose,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
511558,Mayflower Inn Rhoose,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
511558,Mayflower Inn Rhoose,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.75
511558,Mayflower Inn Rhoose,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.68
511558,Mayflower Inn Rhoose,2023-06-15T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
511558,Mayflower Inn Rhoose,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
511558,Mayflower Inn Rhoose,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
511558,Mayflower Inn Rhoose,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
511558,Mayflower Inn Rhoose,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,32.4
511558,Mayflower Inn Rhoose,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
511558,Mayflower Inn Rhoose,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
511558,Mayflower Inn Rhoose,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
511558,Mayflower Inn Rhoose,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
511558,Mayflower Inn Rhoose,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
