Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
511558,Mayflower Inn Rhoose,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
511558,Mayflower Inn Rhoose,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
511558,Mayflower Inn Rhoose,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.34
511558,Mayflower Inn Rhoose,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.05
511558,Mayflower Inn Rhoose,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.39
511558,Mayflower Inn Rhoose,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
511558,Mayflower Inn Rhoose,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
511558,Mayflower Inn Rhoose,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
511558,Mayflower Inn Rhoose,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
511558,Mayflower Inn Rhoose,2023-06-15T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-15T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-15T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-15T01:30:00.000+00:00,feeder,,L3 Active Power,kW,5.13
511558,Mayflower Inn Rhoose,2023-06-15T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.63
511558,Mayflower Inn Rhoose,2023-06-15T01:30:00.000+00:00,feeder,,L1 Active Power,kW,6.11
511558,Mayflower Inn Rhoose,2023-06-15T01:30:00.000+00:00,feeder,,N Current (RMS),A,21.3
511558,Mayflower Inn Rhoose,2023-06-15T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
511558,Mayflower Inn Rhoose,2023-06-15T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
511558,Mayflower Inn Rhoose,2023-06-15T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
511558,Mayflower Inn Rhoose,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
511558,Mayflower Inn Rhoose,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
511558,Mayflower Inn Rhoose,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
511558,Mayflower Inn Rhoose,2023-06-15T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
511558,Mayflower Inn Rhoose,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
511558,Mayflower Inn Rhoose,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
511558,Mayflower Inn Rhoose,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
511558,Mayflower Inn Rhoose,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-15T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
511558,Mayflower Inn Rhoose,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.68
511558,Mayflower Inn Rhoose,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
511558,Mayflower Inn Rhoose,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
511558,Mayflower Inn Rhoose,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.01
511558,Mayflower Inn Rhoose,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.69
511558,Mayflower Inn Rhoose,2023-06-15T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
511558,Mayflower Inn Rhoose,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
511558,Mayflower Inn Rhoose,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
511558,Mayflower Inn Rhoose,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
511558,Mayflower Inn Rhoose,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,32.6
511558,Mayflower Inn Rhoose,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
511558,Mayflower Inn Rhoose,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
511558,Mayflower Inn Rhoose,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
511558,Mayflower Inn Rhoose,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
511558,Mayflower Inn Rhoose,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
511558,Mayflower Inn Rhoose,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
511558,Mayflower Inn Rhoose,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
511558,Mayflower Inn Rhoose,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
511558,Mayflower Inn Rhoose,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.86
511558,Mayflower Inn Rhoose,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.22
511558,Mayflower Inn Rhoose,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.88
511558,Mayflower Inn Rhoose,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
511558,Mayflower Inn Rhoose,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
511558,Mayflower Inn Rhoose,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
511558,Mayflower Inn Rhoose,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
511558,Mayflower Inn Rhoose,2023-06-15T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
511558,Mayflower Inn Rhoose,2023-06-15T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
511558,Mayflower Inn Rhoose,2023-06-15T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
511558,Mayflower Inn Rhoose,2023-06-15T01:20:00.000+00:00,feeder,,L3 Active Power,kW,5.33
511558,Mayflower Inn Rhoose,2023-06-15T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.35
511558,Mayflower Inn Rhoose,2023-06-15T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.61
511558,Mayflower Inn Rhoose,2023-06-15T01:20:00.000+00:00,feeder,,N Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-15T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
511558,Mayflower Inn Rhoose,2023-06-15T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
511558,Mayflower Inn Rhoose,2023-06-15T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
511558,Mayflower Inn Rhoose,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
511558,Mayflower Inn Rhoose,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
511558,Mayflower Inn Rhoose,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
511558,Mayflower Inn Rhoose,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
511558,Mayflower Inn Rhoose,2023-06-15T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
511558,Mayflower Inn Rhoose,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
511558,Mayflower Inn Rhoose,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
511558,Mayflower Inn Rhoose,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
511558,Mayflower Inn Rhoose,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-15T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.54
511558,Mayflower Inn Rhoose,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
511558,Mayflower Inn Rhoose,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
511558,Mayflower Inn Rhoose,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.3
511558,Mayflower Inn Rhoose,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
511558,Mayflower Inn Rhoose,2023-06-15T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
511558,Mayflower Inn Rhoose,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
511558,Mayflower Inn Rhoose,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
511558,Mayflower Inn Rhoose,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
511558,Mayflower Inn Rhoose,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,32.7
511558,Mayflower Inn Rhoose,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
511558,Mayflower Inn Rhoose,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
511558,Mayflower Inn Rhoose,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
511558,Mayflower Inn Rhoose,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
511558,Mayflower Inn Rhoose,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
511558,Mayflower Inn Rhoose,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
511558,Mayflower Inn Rhoose,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
511558,Mayflower Inn Rhoose,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
511558,Mayflower Inn Rhoose,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
511558,Mayflower Inn Rhoose,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.3
511558,Mayflower Inn Rhoose,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.36
511558,Mayflower Inn Rhoose,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.74
511558,Mayflower Inn Rhoose,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
511558,Mayflower Inn Rhoose,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
511558,Mayflower Inn Rhoose,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
511558,Mayflower Inn Rhoose,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
511558,Mayflower Inn Rhoose,2023-06-15T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
511558,Mayflower Inn Rhoose,2023-06-15T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
511558,Mayflower Inn Rhoose,2023-06-15T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
511558,Mayflower Inn Rhoose,2023-06-15T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.65
511558,Mayflower Inn Rhoose,2023-06-15T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.17
511558,Mayflower Inn Rhoose,2023-06-15T01:10:00.000+00:00,feeder,,L1 Active Power,kW,4.61
511558,Mayflower Inn Rhoose,2023-06-15T01:10:00.000+00:00,feeder,,N Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-15T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
511558,Mayflower Inn Rhoose,2023-06-15T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
511558,Mayflower Inn Rhoose,2023-06-15T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
511558,Mayflower Inn Rhoose,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
511558,Mayflower Inn Rhoose,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
511558,Mayflower Inn Rhoose,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
511558,Mayflower Inn Rhoose,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
511558,Mayflower Inn Rhoose,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
511558,Mayflower Inn Rhoose,2023-06-15T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
511558,Mayflower Inn Rhoose,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
511558,Mayflower Inn Rhoose,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
511558,Mayflower Inn Rhoose,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
511558,Mayflower Inn Rhoose,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-15T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
511558,Mayflower Inn Rhoose,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.3
511558,Mayflower Inn Rhoose,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
511558,Mayflower Inn Rhoose,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
511558,Mayflower Inn Rhoose,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.29
511558,Mayflower Inn Rhoose,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
511558,Mayflower Inn Rhoose,2023-06-15T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
511558,Mayflower Inn Rhoose,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
511558,Mayflower Inn Rhoose,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
511558,Mayflower Inn Rhoose,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,32.8
511558,Mayflower Inn Rhoose,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
511558,Mayflower Inn Rhoose,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
511558,Mayflower Inn Rhoose,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
511558,Mayflower Inn Rhoose,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
511558,Mayflower Inn Rhoose,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
511558,Mayflower Inn Rhoose,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
511558,Mayflower Inn Rhoose,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
511558,Mayflower Inn Rhoose,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
511558,Mayflower Inn Rhoose,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
511558,Mayflower Inn Rhoose,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.34
511558,Mayflower Inn Rhoose,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.37
511558,Mayflower Inn Rhoose,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.5
511558,Mayflower Inn Rhoose,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
511558,Mayflower Inn Rhoose,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
511558,Mayflower Inn Rhoose,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
511558,Mayflower Inn Rhoose,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
511558,Mayflower Inn Rhoose,2023-06-15T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-15T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
511558,Mayflower Inn Rhoose,2023-06-15T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
511558,Mayflower Inn Rhoose,2023-06-15T01:00:00.000+00:00,feeder,,L3 Active Power,kW,6.12
511558,Mayflower Inn Rhoose,2023-06-15T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.58
511558,Mayflower Inn Rhoose,2023-06-15T01:00:00.000+00:00,feeder,,L1 Active Power,kW,4.65
511558,Mayflower Inn Rhoose,2023-06-15T01:00:00.000+00:00,feeder,,N Current (RMS),A,21.7
511558,Mayflower Inn Rhoose,2023-06-15T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
511558,Mayflower Inn Rhoose,2023-06-15T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
511558,Mayflower Inn Rhoose,2023-06-15T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
511558,Mayflower Inn Rhoose,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
511558,Mayflower Inn Rhoose,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
511558,Mayflower Inn Rhoose,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
511558,Mayflower Inn Rhoose,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
511558,Mayflower Inn Rhoose,2023-06-15T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
511558,Mayflower Inn Rhoose,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
511558,Mayflower Inn Rhoose,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
511558,Mayflower Inn Rhoose,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
511558,Mayflower Inn Rhoose,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-15T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
511558,Mayflower Inn Rhoose,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.92
511558,Mayflower Inn Rhoose,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
511558,Mayflower Inn Rhoose,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
511558,Mayflower Inn Rhoose,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.09
511558,Mayflower Inn Rhoose,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.94
511558,Mayflower Inn Rhoose,2023-06-15T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
511558,Mayflower Inn Rhoose,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
511558,Mayflower Inn Rhoose,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
511558,Mayflower Inn Rhoose,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,32.9
511558,Mayflower Inn Rhoose,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
511558,Mayflower Inn Rhoose,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
511558,Mayflower Inn Rhoose,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
511558,Mayflower Inn Rhoose,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
511558,Mayflower Inn Rhoose,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
511558,Mayflower Inn Rhoose,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
511558,Mayflower Inn Rhoose,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
511558,Mayflower Inn Rhoose,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
511558,Mayflower Inn Rhoose,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
511558,Mayflower Inn Rhoose,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.51
511558,Mayflower Inn Rhoose,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.68
511558,Mayflower Inn Rhoose,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.41
511558,Mayflower Inn Rhoose,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
511558,Mayflower Inn Rhoose,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
511558,Mayflower Inn Rhoose,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
511558,Mayflower Inn Rhoose,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
511558,Mayflower Inn Rhoose,2023-06-15T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
511558,Mayflower Inn Rhoose,2023-06-15T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
511558,Mayflower Inn Rhoose,2023-06-15T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
511558,Mayflower Inn Rhoose,2023-06-15T00:50:00.000+00:00,feeder,,L3 Active Power,kW,5.29
511558,Mayflower Inn Rhoose,2023-06-15T00:50:00.000+00:00,feeder,,L2 Active Power,kW,5.97
511558,Mayflower Inn Rhoose,2023-06-15T00:50:00.000+00:00,feeder,,L1 Active Power,kW,4.95
511558,Mayflower Inn Rhoose,2023-06-15T00:50:00.000+00:00,feeder,,N Current (RMS),A,14.5
511558,Mayflower Inn Rhoose,2023-06-15T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
511558,Mayflower Inn Rhoose,2023-06-15T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
511558,Mayflower Inn Rhoose,2023-06-15T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
511558,Mayflower Inn Rhoose,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
511558,Mayflower Inn Rhoose,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
511558,Mayflower Inn Rhoose,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
511558,Mayflower Inn Rhoose,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
511558,Mayflower Inn Rhoose,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
511558,Mayflower Inn Rhoose,2023-06-15T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
511558,Mayflower Inn Rhoose,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
511558,Mayflower Inn Rhoose,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
511558,Mayflower Inn Rhoose,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
511558,Mayflower Inn Rhoose,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-15T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
511558,Mayflower Inn Rhoose,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.68
511558,Mayflower Inn Rhoose,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
511558,Mayflower Inn Rhoose,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
511558,Mayflower Inn Rhoose,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.78
511558,Mayflower Inn Rhoose,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.52
511558,Mayflower Inn Rhoose,2023-06-15T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
511558,Mayflower Inn Rhoose,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
511558,Mayflower Inn Rhoose,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
511558,Mayflower Inn Rhoose,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,32.9
511558,Mayflower Inn Rhoose,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
511558,Mayflower Inn Rhoose,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
511558,Mayflower Inn Rhoose,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
511558,Mayflower Inn Rhoose,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
511558,Mayflower Inn Rhoose,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
511558,Mayflower Inn Rhoose,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
511558,Mayflower Inn Rhoose,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
511558,Mayflower Inn Rhoose,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.7
511558,Mayflower Inn Rhoose,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.87
511558,Mayflower Inn Rhoose,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.51
511558,Mayflower Inn Rhoose,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
511558,Mayflower Inn Rhoose,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
511558,Mayflower Inn Rhoose,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
511558,Mayflower Inn Rhoose,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
511558,Mayflower Inn Rhoose,2023-06-15T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
511558,Mayflower Inn Rhoose,2023-06-15T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
511558,Mayflower Inn Rhoose,2023-06-15T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
511558,Mayflower Inn Rhoose,2023-06-15T00:40:00.000+00:00,feeder,,L3 Active Power,kW,5.29
511558,Mayflower Inn Rhoose,2023-06-15T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.39
511558,Mayflower Inn Rhoose,2023-06-15T00:40:00.000+00:00,feeder,,L1 Active Power,kW,4.66
511558,Mayflower Inn Rhoose,2023-06-15T00:40:00.000+00:00,feeder,,N Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-15T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
511558,Mayflower Inn Rhoose,2023-06-15T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
511558,Mayflower Inn Rhoose,2023-06-15T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
511558,Mayflower Inn Rhoose,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
511558,Mayflower Inn Rhoose,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
511558,Mayflower Inn Rhoose,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
511558,Mayflower Inn Rhoose,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
511558,Mayflower Inn Rhoose,2023-06-15T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
511558,Mayflower Inn Rhoose,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
511558,Mayflower Inn Rhoose,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
511558,Mayflower Inn Rhoose,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-15T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
511558,Mayflower Inn Rhoose,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.58
511558,Mayflower Inn Rhoose,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
511558,Mayflower Inn Rhoose,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
511558,Mayflower Inn Rhoose,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.59
511558,Mayflower Inn Rhoose,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.27
511558,Mayflower Inn Rhoose,2023-06-15T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
511558,Mayflower Inn Rhoose,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
511558,Mayflower Inn Rhoose,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,33.0
511558,Mayflower Inn Rhoose,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
511558,Mayflower Inn Rhoose,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
511558,Mayflower Inn Rhoose,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
511558,Mayflower Inn Rhoose,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
511558,Mayflower Inn Rhoose,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
511558,Mayflower Inn Rhoose,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
511558,Mayflower Inn Rhoose,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
511558,Mayflower Inn Rhoose,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.3
511558,Mayflower Inn Rhoose,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.4
511558,Mayflower Inn Rhoose,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.16
511558,Mayflower Inn Rhoose,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
511558,Mayflower Inn Rhoose,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
511558,Mayflower Inn Rhoose,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
511558,Mayflower Inn Rhoose,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
511558,Mayflower Inn Rhoose,2023-06-15T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-15T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
511558,Mayflower Inn Rhoose,2023-06-15T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
511558,Mayflower Inn Rhoose,2023-06-15T00:30:00.000+00:00,feeder,,L3 Active Power,kW,5.77
511558,Mayflower Inn Rhoose,2023-06-15T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.19
511558,Mayflower Inn Rhoose,2023-06-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.79
511558,Mayflower Inn Rhoose,2023-06-15T00:30:00.000+00:00,feeder,,N Current (RMS),A,23.1
511558,Mayflower Inn Rhoose,2023-06-15T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-15T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
511558,Mayflower Inn Rhoose,2023-06-15T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
511558,Mayflower Inn Rhoose,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
511558,Mayflower Inn Rhoose,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
511558,Mayflower Inn Rhoose,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
511558,Mayflower Inn Rhoose,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
511558,Mayflower Inn Rhoose,2023-06-15T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
511558,Mayflower Inn Rhoose,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
511558,Mayflower Inn Rhoose,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
511558,Mayflower Inn Rhoose,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
511558,Mayflower Inn Rhoose,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-15T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
511558,Mayflower Inn Rhoose,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.95
511558,Mayflower Inn Rhoose,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
511558,Mayflower Inn Rhoose,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
511558,Mayflower Inn Rhoose,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.81
511558,Mayflower Inn Rhoose,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
511558,Mayflower Inn Rhoose,2023-06-15T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
511558,Mayflower Inn Rhoose,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
511558,Mayflower Inn Rhoose,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
511558,Mayflower Inn Rhoose,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
511558,Mayflower Inn Rhoose,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,33.2
511558,Mayflower Inn Rhoose,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
511558,Mayflower Inn Rhoose,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
511558,Mayflower Inn Rhoose,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
511558,Mayflower Inn Rhoose,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
511558,Mayflower Inn Rhoose,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
511558,Mayflower Inn Rhoose,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
511558,Mayflower Inn Rhoose,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
511558,Mayflower Inn Rhoose,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
511558,Mayflower Inn Rhoose,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.46
511558,Mayflower Inn Rhoose,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.1
511558,Mayflower Inn Rhoose,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.09
511558,Mayflower Inn Rhoose,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
511558,Mayflower Inn Rhoose,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
511558,Mayflower Inn Rhoose,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
511558,Mayflower Inn Rhoose,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
511558,Mayflower Inn Rhoose,2023-06-15T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
511558,Mayflower Inn Rhoose,2023-06-15T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
511558,Mayflower Inn Rhoose,2023-06-15T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
511558,Mayflower Inn Rhoose,2023-06-15T00:20:00.000+00:00,feeder,,L3 Active Power,kW,5.88
511558,Mayflower Inn Rhoose,2023-06-15T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.9
511558,Mayflower Inn Rhoose,2023-06-15T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.05
511558,Mayflower Inn Rhoose,2023-06-15T00:20:00.000+00:00,feeder,,N Current (RMS),A,21.2
511558,Mayflower Inn Rhoose,2023-06-15T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
511558,Mayflower Inn Rhoose,2023-06-15T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
511558,Mayflower Inn Rhoose,2023-06-15T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
511558,Mayflower Inn Rhoose,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
511558,Mayflower Inn Rhoose,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
511558,Mayflower Inn Rhoose,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
511558,Mayflower Inn Rhoose,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
511558,Mayflower Inn Rhoose,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
511558,Mayflower Inn Rhoose,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
511558,Mayflower Inn Rhoose,2023-06-15T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
511558,Mayflower Inn Rhoose,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
511558,Mayflower Inn Rhoose,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
511558,Mayflower Inn Rhoose,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
511558,Mayflower Inn Rhoose,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-15T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
511558,Mayflower Inn Rhoose,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.01
511558,Mayflower Inn Rhoose,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
511558,Mayflower Inn Rhoose,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
511558,Mayflower Inn Rhoose,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.83
511558,Mayflower Inn Rhoose,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.2
511558,Mayflower Inn Rhoose,2023-06-15T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
511558,Mayflower Inn Rhoose,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
511558,Mayflower Inn Rhoose,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
511558,Mayflower Inn Rhoose,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
511558,Mayflower Inn Rhoose,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,33.3
511558,Mayflower Inn Rhoose,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
511558,Mayflower Inn Rhoose,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
511558,Mayflower Inn Rhoose,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
511558,Mayflower Inn Rhoose,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
511558,Mayflower Inn Rhoose,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
511558,Mayflower Inn Rhoose,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
511558,Mayflower Inn Rhoose,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
511558,Mayflower Inn Rhoose,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
511558,Mayflower Inn Rhoose,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
511558,Mayflower Inn Rhoose,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.57
511558,Mayflower Inn Rhoose,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.61
511558,Mayflower Inn Rhoose,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.09
511558,Mayflower Inn Rhoose,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
511558,Mayflower Inn Rhoose,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
511558,Mayflower Inn Rhoose,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
511558,Mayflower Inn Rhoose,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
511558,Mayflower Inn Rhoose,2023-06-15T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
511558,Mayflower Inn Rhoose,2023-06-15T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
511558,Mayflower Inn Rhoose,2023-06-15T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
511558,Mayflower Inn Rhoose,2023-06-15T00:10:00.000+00:00,feeder,,L3 Active Power,kW,5.45
511558,Mayflower Inn Rhoose,2023-06-15T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.18
511558,Mayflower Inn Rhoose,2023-06-15T00:10:00.000+00:00,feeder,,L1 Active Power,kW,4.79
511558,Mayflower Inn Rhoose,2023-06-15T00:10:00.000+00:00,feeder,,N Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-15T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
511558,Mayflower Inn Rhoose,2023-06-15T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
511558,Mayflower Inn Rhoose,2023-06-15T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
511558,Mayflower Inn Rhoose,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
511558,Mayflower Inn Rhoose,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
511558,Mayflower Inn Rhoose,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
511558,Mayflower Inn Rhoose,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
511558,Mayflower Inn Rhoose,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
511558,Mayflower Inn Rhoose,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
511558,Mayflower Inn Rhoose,2023-06-15T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
511558,Mayflower Inn Rhoose,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
511558,Mayflower Inn Rhoose,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
511558,Mayflower Inn Rhoose,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
511558,Mayflower Inn Rhoose,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-15T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.45
511558,Mayflower Inn Rhoose,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
511558,Mayflower Inn Rhoose,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
511558,Mayflower Inn Rhoose,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.45
511558,Mayflower Inn Rhoose,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
511558,Mayflower Inn Rhoose,2023-06-15T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
511558,Mayflower Inn Rhoose,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
511558,Mayflower Inn Rhoose,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
511558,Mayflower Inn Rhoose,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
511558,Mayflower Inn Rhoose,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,33.5
511558,Mayflower Inn Rhoose,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
