Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
511558,Mayflower Inn Rhoose,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
511558,Mayflower Inn Rhoose,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
511558,Mayflower Inn Rhoose,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
511558,Mayflower Inn Rhoose,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
511558,Mayflower Inn Rhoose,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
511558,Mayflower Inn Rhoose,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
511558,Mayflower Inn Rhoose,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
511558,Mayflower Inn Rhoose,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.27
511558,Mayflower Inn Rhoose,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.59
511558,Mayflower Inn Rhoose,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.94
511558,Mayflower Inn Rhoose,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
511558,Mayflower Inn Rhoose,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
511558,Mayflower Inn Rhoose,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
511558,Mayflower Inn Rhoose,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
511558,Mayflower Inn Rhoose,2023-06-15T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
511558,Mayflower Inn Rhoose,2023-06-15T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
511558,Mayflower Inn Rhoose,2023-06-15T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
511558,Mayflower Inn Rhoose,2023-06-15T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.55
511558,Mayflower Inn Rhoose,2023-06-15T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.17
511558,Mayflower Inn Rhoose,2023-06-15T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.06
511558,Mayflower Inn Rhoose,2023-06-15T00:00:00.000+00:00,feeder,,N Current (RMS),A,21.9
511558,Mayflower Inn Rhoose,2023-06-15T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
511558,Mayflower Inn Rhoose,2023-06-15T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
511558,Mayflower Inn Rhoose,2023-06-15T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
511558,Mayflower Inn Rhoose,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
511558,Mayflower Inn Rhoose,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
511558,Mayflower Inn Rhoose,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
511558,Mayflower Inn Rhoose,2023-06-15T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
511558,Mayflower Inn Rhoose,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
511558,Mayflower Inn Rhoose,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
511558,Mayflower Inn Rhoose,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-15T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
511558,Mayflower Inn Rhoose,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.56
511558,Mayflower Inn Rhoose,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
511558,Mayflower Inn Rhoose,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
511558,Mayflower Inn Rhoose,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.56
511558,Mayflower Inn Rhoose,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.38
511558,Mayflower Inn Rhoose,2023-06-15T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
511558,Mayflower Inn Rhoose,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
511558,Mayflower Inn Rhoose,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
511558,Mayflower Inn Rhoose,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
511558,Mayflower Inn Rhoose,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,33.6
511558,Mayflower Inn Rhoose,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
511558,Mayflower Inn Rhoose,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
511558,Mayflower Inn Rhoose,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
511558,Mayflower Inn Rhoose,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
511558,Mayflower Inn Rhoose,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
511558,Mayflower Inn Rhoose,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
511558,Mayflower Inn Rhoose,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
511558,Mayflower Inn Rhoose,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
511558,Mayflower Inn Rhoose,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.07
511558,Mayflower Inn Rhoose,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.51
511558,Mayflower Inn Rhoose,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.65
511558,Mayflower Inn Rhoose,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
511558,Mayflower Inn Rhoose,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
511558,Mayflower Inn Rhoose,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
511558,Mayflower Inn Rhoose,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
511558,Mayflower Inn Rhoose,2023-06-14T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
511558,Mayflower Inn Rhoose,2023-06-14T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
511558,Mayflower Inn Rhoose,2023-06-14T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
511558,Mayflower Inn Rhoose,2023-06-14T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.67
511558,Mayflower Inn Rhoose,2023-06-14T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.07
511558,Mayflower Inn Rhoose,2023-06-14T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.32
511558,Mayflower Inn Rhoose,2023-06-14T23:50:00.000+00:00,feeder,,N Current (RMS),A,21.9
511558,Mayflower Inn Rhoose,2023-06-14T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
511558,Mayflower Inn Rhoose,2023-06-14T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
511558,Mayflower Inn Rhoose,2023-06-14T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
511558,Mayflower Inn Rhoose,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
511558,Mayflower Inn Rhoose,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
511558,Mayflower Inn Rhoose,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
511558,Mayflower Inn Rhoose,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
511558,Mayflower Inn Rhoose,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
511558,Mayflower Inn Rhoose,2023-06-14T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
511558,Mayflower Inn Rhoose,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
511558,Mayflower Inn Rhoose,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
511558,Mayflower Inn Rhoose,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-14T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
511558,Mayflower Inn Rhoose,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.46
511558,Mayflower Inn Rhoose,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
511558,Mayflower Inn Rhoose,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
511558,Mayflower Inn Rhoose,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.41
511558,Mayflower Inn Rhoose,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.39
511558,Mayflower Inn Rhoose,2023-06-14T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
511558,Mayflower Inn Rhoose,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
511558,Mayflower Inn Rhoose,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
511558,Mayflower Inn Rhoose,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
511558,Mayflower Inn Rhoose,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,33.8
511558,Mayflower Inn Rhoose,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
511558,Mayflower Inn Rhoose,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
511558,Mayflower Inn Rhoose,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
511558,Mayflower Inn Rhoose,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
511558,Mayflower Inn Rhoose,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
511558,Mayflower Inn Rhoose,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
511558,Mayflower Inn Rhoose,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
511558,Mayflower Inn Rhoose,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
511558,Mayflower Inn Rhoose,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
511558,Mayflower Inn Rhoose,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.84
511558,Mayflower Inn Rhoose,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.64
511558,Mayflower Inn Rhoose,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.08
511558,Mayflower Inn Rhoose,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
511558,Mayflower Inn Rhoose,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
511558,Mayflower Inn Rhoose,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
511558,Mayflower Inn Rhoose,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
511558,Mayflower Inn Rhoose,2023-06-14T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-14T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-14T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
511558,Mayflower Inn Rhoose,2023-06-14T23:40:00.000+00:00,feeder,,L3 Active Power,kW,6.38
511558,Mayflower Inn Rhoose,2023-06-14T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.31
511558,Mayflower Inn Rhoose,2023-06-14T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.16
511558,Mayflower Inn Rhoose,2023-06-14T23:40:00.000+00:00,feeder,,N Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-14T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
511558,Mayflower Inn Rhoose,2023-06-14T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
511558,Mayflower Inn Rhoose,2023-06-14T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
511558,Mayflower Inn Rhoose,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
511558,Mayflower Inn Rhoose,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
511558,Mayflower Inn Rhoose,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
511558,Mayflower Inn Rhoose,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
511558,Mayflower Inn Rhoose,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
511558,Mayflower Inn Rhoose,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
511558,Mayflower Inn Rhoose,2023-06-14T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
511558,Mayflower Inn Rhoose,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
511558,Mayflower Inn Rhoose,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
511558,Mayflower Inn Rhoose,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
511558,Mayflower Inn Rhoose,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-14T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
511558,Mayflower Inn Rhoose,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.6
511558,Mayflower Inn Rhoose,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
511558,Mayflower Inn Rhoose,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
511558,Mayflower Inn Rhoose,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.83
511558,Mayflower Inn Rhoose,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
511558,Mayflower Inn Rhoose,2023-06-14T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
511558,Mayflower Inn Rhoose,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
511558,Mayflower Inn Rhoose,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
511558,Mayflower Inn Rhoose,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
511558,Mayflower Inn Rhoose,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,33.8
511558,Mayflower Inn Rhoose,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
511558,Mayflower Inn Rhoose,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
511558,Mayflower Inn Rhoose,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
511558,Mayflower Inn Rhoose,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
511558,Mayflower Inn Rhoose,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
511558,Mayflower Inn Rhoose,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
511558,Mayflower Inn Rhoose,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
511558,Mayflower Inn Rhoose,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
511558,Mayflower Inn Rhoose,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
511558,Mayflower Inn Rhoose,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.61
511558,Mayflower Inn Rhoose,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.32
511558,Mayflower Inn Rhoose,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.11
511558,Mayflower Inn Rhoose,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
511558,Mayflower Inn Rhoose,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
511558,Mayflower Inn Rhoose,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
511558,Mayflower Inn Rhoose,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
511558,Mayflower Inn Rhoose,2023-06-14T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
511558,Mayflower Inn Rhoose,2023-06-14T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
511558,Mayflower Inn Rhoose,2023-06-14T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
511558,Mayflower Inn Rhoose,2023-06-14T23:30:00.000+00:00,feeder,,L3 Active Power,kW,8.38
511558,Mayflower Inn Rhoose,2023-06-14T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.21
511558,Mayflower Inn Rhoose,2023-06-14T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.18
511558,Mayflower Inn Rhoose,2023-06-14T23:30:00.000+00:00,feeder,,N Current (RMS),A,29.6
511558,Mayflower Inn Rhoose,2023-06-14T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
511558,Mayflower Inn Rhoose,2023-06-14T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
511558,Mayflower Inn Rhoose,2023-06-14T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
511558,Mayflower Inn Rhoose,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
511558,Mayflower Inn Rhoose,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
511558,Mayflower Inn Rhoose,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
511558,Mayflower Inn Rhoose,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
511558,Mayflower Inn Rhoose,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
511558,Mayflower Inn Rhoose,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
511558,Mayflower Inn Rhoose,2023-06-14T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
511558,Mayflower Inn Rhoose,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
511558,Mayflower Inn Rhoose,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
511558,Mayflower Inn Rhoose,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-14T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
511558,Mayflower Inn Rhoose,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.35
511558,Mayflower Inn Rhoose,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
511558,Mayflower Inn Rhoose,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
511558,Mayflower Inn Rhoose,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.46
511558,Mayflower Inn Rhoose,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
511558,Mayflower Inn Rhoose,2023-06-14T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
511558,Mayflower Inn Rhoose,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
511558,Mayflower Inn Rhoose,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
511558,Mayflower Inn Rhoose,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
511558,Mayflower Inn Rhoose,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,33.9
511558,Mayflower Inn Rhoose,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
511558,Mayflower Inn Rhoose,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
511558,Mayflower Inn Rhoose,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
511558,Mayflower Inn Rhoose,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
511558,Mayflower Inn Rhoose,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
511558,Mayflower Inn Rhoose,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
511558,Mayflower Inn Rhoose,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
511558,Mayflower Inn Rhoose,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.8
511558,Mayflower Inn Rhoose,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.46
511558,Mayflower Inn Rhoose,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.41
511558,Mayflower Inn Rhoose,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
511558,Mayflower Inn Rhoose,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
511558,Mayflower Inn Rhoose,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
511558,Mayflower Inn Rhoose,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
511558,Mayflower Inn Rhoose,2023-06-14T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-14T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
511558,Mayflower Inn Rhoose,2023-06-14T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
511558,Mayflower Inn Rhoose,2023-06-14T23:20:00.000+00:00,feeder,,L3 Active Power,kW,7.27
511558,Mayflower Inn Rhoose,2023-06-14T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.44
511558,Mayflower Inn Rhoose,2023-06-14T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.41
511558,Mayflower Inn Rhoose,2023-06-14T23:20:00.000+00:00,feeder,,N Current (RMS),A,23.9
511558,Mayflower Inn Rhoose,2023-06-14T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
511558,Mayflower Inn Rhoose,2023-06-14T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
511558,Mayflower Inn Rhoose,2023-06-14T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
511558,Mayflower Inn Rhoose,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
511558,Mayflower Inn Rhoose,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
511558,Mayflower Inn Rhoose,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
511558,Mayflower Inn Rhoose,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.08
511558,Mayflower Inn Rhoose,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
511558,Mayflower Inn Rhoose,2023-06-14T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
511558,Mayflower Inn Rhoose,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
511558,Mayflower Inn Rhoose,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
511558,Mayflower Inn Rhoose,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
511558,Mayflower Inn Rhoose,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-14T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
511558,Mayflower Inn Rhoose,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
511558,Mayflower Inn Rhoose,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
511558,Mayflower Inn Rhoose,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
511558,Mayflower Inn Rhoose,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.54
511558,Mayflower Inn Rhoose,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
511558,Mayflower Inn Rhoose,2023-06-14T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
511558,Mayflower Inn Rhoose,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
511558,Mayflower Inn Rhoose,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
511558,Mayflower Inn Rhoose,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
511558,Mayflower Inn Rhoose,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,34.1
511558,Mayflower Inn Rhoose,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
511558,Mayflower Inn Rhoose,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
511558,Mayflower Inn Rhoose,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
511558,Mayflower Inn Rhoose,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
511558,Mayflower Inn Rhoose,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
511558,Mayflower Inn Rhoose,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
511558,Mayflower Inn Rhoose,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
511558,Mayflower Inn Rhoose,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
511558,Mayflower Inn Rhoose,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.43
511558,Mayflower Inn Rhoose,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.99
511558,Mayflower Inn Rhoose,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.36
511558,Mayflower Inn Rhoose,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
511558,Mayflower Inn Rhoose,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
511558,Mayflower Inn Rhoose,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
511558,Mayflower Inn Rhoose,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
511558,Mayflower Inn Rhoose,2023-06-14T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
511558,Mayflower Inn Rhoose,2023-06-14T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
511558,Mayflower Inn Rhoose,2023-06-14T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-14T23:10:00.000+00:00,feeder,,L3 Active Power,kW,6.12
511558,Mayflower Inn Rhoose,2023-06-14T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.69
511558,Mayflower Inn Rhoose,2023-06-14T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.42
511558,Mayflower Inn Rhoose,2023-06-14T23:10:00.000+00:00,feeder,,N Current (RMS),A,24.1
511558,Mayflower Inn Rhoose,2023-06-14T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
511558,Mayflower Inn Rhoose,2023-06-14T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
511558,Mayflower Inn Rhoose,2023-06-14T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
511558,Mayflower Inn Rhoose,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
511558,Mayflower Inn Rhoose,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
511558,Mayflower Inn Rhoose,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
511558,Mayflower Inn Rhoose,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.59
511558,Mayflower Inn Rhoose,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
511558,Mayflower Inn Rhoose,2023-06-14T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
511558,Mayflower Inn Rhoose,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
511558,Mayflower Inn Rhoose,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
511558,Mayflower Inn Rhoose,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
511558,Mayflower Inn Rhoose,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-14T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
511558,Mayflower Inn Rhoose,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
511558,Mayflower Inn Rhoose,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
511558,Mayflower Inn Rhoose,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
511558,Mayflower Inn Rhoose,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.66
511558,Mayflower Inn Rhoose,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.03
511558,Mayflower Inn Rhoose,2023-06-14T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
511558,Mayflower Inn Rhoose,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
511558,Mayflower Inn Rhoose,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
511558,Mayflower Inn Rhoose,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
511558,Mayflower Inn Rhoose,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,34.2
511558,Mayflower Inn Rhoose,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
511558,Mayflower Inn Rhoose,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
511558,Mayflower Inn Rhoose,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
511558,Mayflower Inn Rhoose,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
511558,Mayflower Inn Rhoose,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
511558,Mayflower Inn Rhoose,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
511558,Mayflower Inn Rhoose,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
511558,Mayflower Inn Rhoose,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
511558,Mayflower Inn Rhoose,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
511558,Mayflower Inn Rhoose,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.91
511558,Mayflower Inn Rhoose,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.86
511558,Mayflower Inn Rhoose,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.95
511558,Mayflower Inn Rhoose,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
511558,Mayflower Inn Rhoose,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
511558,Mayflower Inn Rhoose,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
511558,Mayflower Inn Rhoose,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
511558,Mayflower Inn Rhoose,2023-06-14T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-14T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
511558,Mayflower Inn Rhoose,2023-06-14T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
511558,Mayflower Inn Rhoose,2023-06-14T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.99
511558,Mayflower Inn Rhoose,2023-06-14T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.13
511558,Mayflower Inn Rhoose,2023-06-14T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.14
511558,Mayflower Inn Rhoose,2023-06-14T23:00:00.000+00:00,feeder,,N Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-14T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
511558,Mayflower Inn Rhoose,2023-06-14T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
511558,Mayflower Inn Rhoose,2023-06-14T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
511558,Mayflower Inn Rhoose,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
511558,Mayflower Inn Rhoose,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
511558,Mayflower Inn Rhoose,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
511558,Mayflower Inn Rhoose,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.08
511558,Mayflower Inn Rhoose,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
511558,Mayflower Inn Rhoose,2023-06-14T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
511558,Mayflower Inn Rhoose,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
511558,Mayflower Inn Rhoose,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
511558,Mayflower Inn Rhoose,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
511558,Mayflower Inn Rhoose,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
511558,Mayflower Inn Rhoose,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-14T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
511558,Mayflower Inn Rhoose,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.63
511558,Mayflower Inn Rhoose,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
511558,Mayflower Inn Rhoose,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
511558,Mayflower Inn Rhoose,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.83
511558,Mayflower Inn Rhoose,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.91
511558,Mayflower Inn Rhoose,2023-06-14T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
511558,Mayflower Inn Rhoose,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
511558,Mayflower Inn Rhoose,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
511558,Mayflower Inn Rhoose,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
511558,Mayflower Inn Rhoose,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,34.3
511558,Mayflower Inn Rhoose,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
511558,Mayflower Inn Rhoose,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
511558,Mayflower Inn Rhoose,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
511558,Mayflower Inn Rhoose,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
511558,Mayflower Inn Rhoose,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
511558,Mayflower Inn Rhoose,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
511558,Mayflower Inn Rhoose,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
511558,Mayflower Inn Rhoose,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
511558,Mayflower Inn Rhoose,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.96
511558,Mayflower Inn Rhoose,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.93
511558,Mayflower Inn Rhoose,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.45
511558,Mayflower Inn Rhoose,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
511558,Mayflower Inn Rhoose,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
511558,Mayflower Inn Rhoose,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
511558,Mayflower Inn Rhoose,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
511558,Mayflower Inn Rhoose,2023-06-14T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-14T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
511558,Mayflower Inn Rhoose,2023-06-14T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
511558,Mayflower Inn Rhoose,2023-06-14T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.24
511558,Mayflower Inn Rhoose,2023-06-14T22:50:00.000+00:00,feeder,,L2 Active Power,kW,4.37
511558,Mayflower Inn Rhoose,2023-06-14T22:50:00.000+00:00,feeder,,L1 Active Power,kW,5.2
511558,Mayflower Inn Rhoose,2023-06-14T22:50:00.000+00:00,feeder,,N Current (RMS),A,20.7
511558,Mayflower Inn Rhoose,2023-06-14T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-14T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
511558,Mayflower Inn Rhoose,2023-06-14T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
511558,Mayflower Inn Rhoose,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
511558,Mayflower Inn Rhoose,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
511558,Mayflower Inn Rhoose,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.08
511558,Mayflower Inn Rhoose,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
511558,Mayflower Inn Rhoose,2023-06-14T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
511558,Mayflower Inn Rhoose,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
511558,Mayflower Inn Rhoose,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.7
511558,Mayflower Inn Rhoose,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
511558,Mayflower Inn Rhoose,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
511558,Mayflower Inn Rhoose,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-14T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
511558,Mayflower Inn Rhoose,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.8
511558,Mayflower Inn Rhoose,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
511558,Mayflower Inn Rhoose,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
511558,Mayflower Inn Rhoose,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.04
511558,Mayflower Inn Rhoose,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.18
511558,Mayflower Inn Rhoose,2023-06-14T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
511558,Mayflower Inn Rhoose,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
511558,Mayflower Inn Rhoose,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
511558,Mayflower Inn Rhoose,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,34.4
511558,Mayflower Inn Rhoose,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
511558,Mayflower Inn Rhoose,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
511558,Mayflower Inn Rhoose,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
511558,Mayflower Inn Rhoose,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
511558,Mayflower Inn Rhoose,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
511558,Mayflower Inn Rhoose,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
511558,Mayflower Inn Rhoose,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
511558,Mayflower Inn Rhoose,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
511558,Mayflower Inn Rhoose,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
511558,Mayflower Inn Rhoose,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.55
511558,Mayflower Inn Rhoose,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.36
511558,Mayflower Inn Rhoose,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.98
511558,Mayflower Inn Rhoose,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
511558,Mayflower Inn Rhoose,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
511558,Mayflower Inn Rhoose,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
511558,Mayflower Inn Rhoose,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
511558,Mayflower Inn Rhoose,2023-06-14T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
511558,Mayflower Inn Rhoose,2023-06-14T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
511558,Mayflower Inn Rhoose,2023-06-14T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
511558,Mayflower Inn Rhoose,2023-06-14T22:40:00.000+00:00,feeder,,L3 Active Power,kW,6.59
511558,Mayflower Inn Rhoose,2023-06-14T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.75
511558,Mayflower Inn Rhoose,2023-06-14T22:40:00.000+00:00,feeder,,L1 Active Power,kW,5.72
511558,Mayflower Inn Rhoose,2023-06-14T22:40:00.000+00:00,feeder,,N Current (RMS),A,25.2
511558,Mayflower Inn Rhoose,2023-06-14T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
511558,Mayflower Inn Rhoose,2023-06-14T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
511558,Mayflower Inn Rhoose,2023-06-14T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
511558,Mayflower Inn Rhoose,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
511558,Mayflower Inn Rhoose,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
511558,Mayflower Inn Rhoose,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
511558,Mayflower Inn Rhoose,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.41
511558,Mayflower Inn Rhoose,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
511558,Mayflower Inn Rhoose,2023-06-14T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,54.5
511558,Mayflower Inn Rhoose,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.4
511558,Mayflower Inn Rhoose,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
511558,Mayflower Inn Rhoose,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
511558,Mayflower Inn Rhoose,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-14T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
511558,Mayflower Inn Rhoose,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
511558,Mayflower Inn Rhoose,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.49
511558,Mayflower Inn Rhoose,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
511558,Mayflower Inn Rhoose,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
511558,Mayflower Inn Rhoose,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.9
511558,Mayflower Inn Rhoose,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.99
511558,Mayflower Inn Rhoose,2023-06-14T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
511558,Mayflower Inn Rhoose,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
