Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
511558,Mayflower Inn Rhoose,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
511558,Mayflower Inn Rhoose,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,34.5
511558,Mayflower Inn Rhoose,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
511558,Mayflower Inn Rhoose,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
511558,Mayflower Inn Rhoose,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
511558,Mayflower Inn Rhoose,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
511558,Mayflower Inn Rhoose,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
511558,Mayflower Inn Rhoose,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
511558,Mayflower Inn Rhoose,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
511558,Mayflower Inn Rhoose,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
511558,Mayflower Inn Rhoose,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.63
511558,Mayflower Inn Rhoose,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.88
511558,Mayflower Inn Rhoose,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.01
511558,Mayflower Inn Rhoose,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
511558,Mayflower Inn Rhoose,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
511558,Mayflower Inn Rhoose,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
511558,Mayflower Inn Rhoose,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
511558,Mayflower Inn Rhoose,2023-06-14T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
511558,Mayflower Inn Rhoose,2023-06-14T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
511558,Mayflower Inn Rhoose,2023-06-14T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
511558,Mayflower Inn Rhoose,2023-06-14T22:30:00.000+00:00,feeder,,L3 Active Power,kW,6.31
511558,Mayflower Inn Rhoose,2023-06-14T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.23
511558,Mayflower Inn Rhoose,2023-06-14T22:30:00.000+00:00,feeder,,L1 Active Power,kW,5.55
511558,Mayflower Inn Rhoose,2023-06-14T22:30:00.000+00:00,feeder,,N Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-14T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
511558,Mayflower Inn Rhoose,2023-06-14T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
511558,Mayflower Inn Rhoose,2023-06-14T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
511558,Mayflower Inn Rhoose,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
511558,Mayflower Inn Rhoose,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
511558,Mayflower Inn Rhoose,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
511558,Mayflower Inn Rhoose,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.74
511558,Mayflower Inn Rhoose,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
511558,Mayflower Inn Rhoose,2023-06-14T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
511558,Mayflower Inn Rhoose,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
511558,Mayflower Inn Rhoose,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.6
511558,Mayflower Inn Rhoose,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
511558,Mayflower Inn Rhoose,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
511558,Mayflower Inn Rhoose,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-14T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
511558,Mayflower Inn Rhoose,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.35
511558,Mayflower Inn Rhoose,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
511558,Mayflower Inn Rhoose,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
511558,Mayflower Inn Rhoose,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.86
511558,Mayflower Inn Rhoose,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.74
511558,Mayflower Inn Rhoose,2023-06-14T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
511558,Mayflower Inn Rhoose,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
511558,Mayflower Inn Rhoose,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
511558,Mayflower Inn Rhoose,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
511558,Mayflower Inn Rhoose,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,34.6
511558,Mayflower Inn Rhoose,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
511558,Mayflower Inn Rhoose,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
511558,Mayflower Inn Rhoose,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
511558,Mayflower Inn Rhoose,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
511558,Mayflower Inn Rhoose,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
511558,Mayflower Inn Rhoose,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
511558,Mayflower Inn Rhoose,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
511558,Mayflower Inn Rhoose,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
511558,Mayflower Inn Rhoose,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
511558,Mayflower Inn Rhoose,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.86
511558,Mayflower Inn Rhoose,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.67
511558,Mayflower Inn Rhoose,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.52
511558,Mayflower Inn Rhoose,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
511558,Mayflower Inn Rhoose,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
511558,Mayflower Inn Rhoose,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
511558,Mayflower Inn Rhoose,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
511558,Mayflower Inn Rhoose,2023-06-14T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
511558,Mayflower Inn Rhoose,2023-06-14T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-14T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-14T22:20:00.000+00:00,feeder,,L3 Active Power,kW,6.86
511558,Mayflower Inn Rhoose,2023-06-14T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.29
511558,Mayflower Inn Rhoose,2023-06-14T22:20:00.000+00:00,feeder,,L1 Active Power,kW,6.11
511558,Mayflower Inn Rhoose,2023-06-14T22:20:00.000+00:00,feeder,,N Current (RMS),A,24.8
511558,Mayflower Inn Rhoose,2023-06-14T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
511558,Mayflower Inn Rhoose,2023-06-14T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-14T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
511558,Mayflower Inn Rhoose,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
511558,Mayflower Inn Rhoose,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
511558,Mayflower Inn Rhoose,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
511558,Mayflower Inn Rhoose,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
511558,Mayflower Inn Rhoose,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.73
511558,Mayflower Inn Rhoose,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
511558,Mayflower Inn Rhoose,2023-06-14T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.9
511558,Mayflower Inn Rhoose,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
511558,Mayflower Inn Rhoose,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.5
511558,Mayflower Inn Rhoose,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
511558,Mayflower Inn Rhoose,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
511558,Mayflower Inn Rhoose,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-14T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
511558,Mayflower Inn Rhoose,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.04
511558,Mayflower Inn Rhoose,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
511558,Mayflower Inn Rhoose,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
511558,Mayflower Inn Rhoose,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.52
511558,Mayflower Inn Rhoose,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.72
511558,Mayflower Inn Rhoose,2023-06-14T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
511558,Mayflower Inn Rhoose,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
511558,Mayflower Inn Rhoose,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
511558,Mayflower Inn Rhoose,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
511558,Mayflower Inn Rhoose,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,34.7
511558,Mayflower Inn Rhoose,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
511558,Mayflower Inn Rhoose,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
511558,Mayflower Inn Rhoose,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
511558,Mayflower Inn Rhoose,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
511558,Mayflower Inn Rhoose,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
511558,Mayflower Inn Rhoose,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
511558,Mayflower Inn Rhoose,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
511558,Mayflower Inn Rhoose,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
511558,Mayflower Inn Rhoose,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.87
511558,Mayflower Inn Rhoose,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.38
511558,Mayflower Inn Rhoose,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.18
511558,Mayflower Inn Rhoose,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
511558,Mayflower Inn Rhoose,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
511558,Mayflower Inn Rhoose,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
511558,Mayflower Inn Rhoose,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
511558,Mayflower Inn Rhoose,2023-06-14T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
511558,Mayflower Inn Rhoose,2023-06-14T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
511558,Mayflower Inn Rhoose,2023-06-14T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
511558,Mayflower Inn Rhoose,2023-06-14T22:10:00.000+00:00,feeder,,L3 Active Power,kW,9.72
511558,Mayflower Inn Rhoose,2023-06-14T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.23
511558,Mayflower Inn Rhoose,2023-06-14T22:10:00.000+00:00,feeder,,L1 Active Power,kW,6.05
511558,Mayflower Inn Rhoose,2023-06-14T22:10:00.000+00:00,feeder,,N Current (RMS),A,36.7
511558,Mayflower Inn Rhoose,2023-06-14T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
511558,Mayflower Inn Rhoose,2023-06-14T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
511558,Mayflower Inn Rhoose,2023-06-14T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
511558,Mayflower Inn Rhoose,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
511558,Mayflower Inn Rhoose,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
511558,Mayflower Inn Rhoose,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
511558,Mayflower Inn Rhoose,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
511558,Mayflower Inn Rhoose,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.81
511558,Mayflower Inn Rhoose,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
511558,Mayflower Inn Rhoose,2023-06-14T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,55.6
511558,Mayflower Inn Rhoose,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
511558,Mayflower Inn Rhoose,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.4
511558,Mayflower Inn Rhoose,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
511558,Mayflower Inn Rhoose,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
511558,Mayflower Inn Rhoose,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-14T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
511558,Mayflower Inn Rhoose,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
511558,Mayflower Inn Rhoose,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.53
511558,Mayflower Inn Rhoose,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
511558,Mayflower Inn Rhoose,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.3
511558,Mayflower Inn Rhoose,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.53
511558,Mayflower Inn Rhoose,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.58
511558,Mayflower Inn Rhoose,2023-06-14T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
511558,Mayflower Inn Rhoose,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
511558,Mayflower Inn Rhoose,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
511558,Mayflower Inn Rhoose,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
511558,Mayflower Inn Rhoose,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,34.8
511558,Mayflower Inn Rhoose,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
511558,Mayflower Inn Rhoose,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
511558,Mayflower Inn Rhoose,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
511558,Mayflower Inn Rhoose,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
511558,Mayflower Inn Rhoose,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
511558,Mayflower Inn Rhoose,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
511558,Mayflower Inn Rhoose,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
511558,Mayflower Inn Rhoose,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
511558,Mayflower Inn Rhoose,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
511558,Mayflower Inn Rhoose,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.12
511558,Mayflower Inn Rhoose,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.38
511558,Mayflower Inn Rhoose,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.89
511558,Mayflower Inn Rhoose,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
511558,Mayflower Inn Rhoose,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
511558,Mayflower Inn Rhoose,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
511558,Mayflower Inn Rhoose,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
511558,Mayflower Inn Rhoose,2023-06-14T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
511558,Mayflower Inn Rhoose,2023-06-14T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-14T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
511558,Mayflower Inn Rhoose,2023-06-14T22:00:00.000+00:00,feeder,,L3 Active Power,kW,8.72
511558,Mayflower Inn Rhoose,2023-06-14T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.46
511558,Mayflower Inn Rhoose,2023-06-14T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.85
511558,Mayflower Inn Rhoose,2023-06-14T22:00:00.000+00:00,feeder,,N Current (RMS),A,35.8
511558,Mayflower Inn Rhoose,2023-06-14T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
511558,Mayflower Inn Rhoose,2023-06-14T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
511558,Mayflower Inn Rhoose,2023-06-14T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
511558,Mayflower Inn Rhoose,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
511558,Mayflower Inn Rhoose,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
511558,Mayflower Inn Rhoose,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
511558,Mayflower Inn Rhoose,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
511558,Mayflower Inn Rhoose,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.91
511558,Mayflower Inn Rhoose,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
511558,Mayflower Inn Rhoose,2023-06-14T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
511558,Mayflower Inn Rhoose,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
511558,Mayflower Inn Rhoose,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.8
511558,Mayflower Inn Rhoose,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
511558,Mayflower Inn Rhoose,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
511558,Mayflower Inn Rhoose,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-14T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
511558,Mayflower Inn Rhoose,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
511558,Mayflower Inn Rhoose,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
511558,Mayflower Inn Rhoose,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.83
511558,Mayflower Inn Rhoose,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.45
511558,Mayflower Inn Rhoose,2023-06-14T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
511558,Mayflower Inn Rhoose,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
511558,Mayflower Inn Rhoose,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.9
511558,Mayflower Inn Rhoose,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
511558,Mayflower Inn Rhoose,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,34.9
511558,Mayflower Inn Rhoose,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
511558,Mayflower Inn Rhoose,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
511558,Mayflower Inn Rhoose,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
511558,Mayflower Inn Rhoose,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
511558,Mayflower Inn Rhoose,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
511558,Mayflower Inn Rhoose,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
511558,Mayflower Inn Rhoose,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
511558,Mayflower Inn Rhoose,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.32
511558,Mayflower Inn Rhoose,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.05
511558,Mayflower Inn Rhoose,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.06
511558,Mayflower Inn Rhoose,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
511558,Mayflower Inn Rhoose,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
511558,Mayflower Inn Rhoose,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
511558,Mayflower Inn Rhoose,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
511558,Mayflower Inn Rhoose,2023-06-14T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
511558,Mayflower Inn Rhoose,2023-06-14T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-14T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-14T21:50:00.000+00:00,feeder,,L3 Active Power,kW,9.87
511558,Mayflower Inn Rhoose,2023-06-14T21:50:00.000+00:00,feeder,,L2 Active Power,kW,6.47
511558,Mayflower Inn Rhoose,2023-06-14T21:50:00.000+00:00,feeder,,L1 Active Power,kW,6.44
511558,Mayflower Inn Rhoose,2023-06-14T21:50:00.000+00:00,feeder,,N Current (RMS),A,30.3
511558,Mayflower Inn Rhoose,2023-06-14T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
511558,Mayflower Inn Rhoose,2023-06-14T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
511558,Mayflower Inn Rhoose,2023-06-14T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
511558,Mayflower Inn Rhoose,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
511558,Mayflower Inn Rhoose,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
511558,Mayflower Inn Rhoose,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
511558,Mayflower Inn Rhoose,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.13
511558,Mayflower Inn Rhoose,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
511558,Mayflower Inn Rhoose,2023-06-14T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.2
511558,Mayflower Inn Rhoose,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
511558,Mayflower Inn Rhoose,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.4
511558,Mayflower Inn Rhoose,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
511558,Mayflower Inn Rhoose,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
511558,Mayflower Inn Rhoose,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-14T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
511558,Mayflower Inn Rhoose,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
511558,Mayflower Inn Rhoose,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
511558,Mayflower Inn Rhoose,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
511558,Mayflower Inn Rhoose,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
511558,Mayflower Inn Rhoose,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.77
511558,Mayflower Inn Rhoose,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.45
511558,Mayflower Inn Rhoose,2023-06-14T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
511558,Mayflower Inn Rhoose,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
511558,Mayflower Inn Rhoose,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.5
511558,Mayflower Inn Rhoose,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
511558,Mayflower Inn Rhoose,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,35.0
511558,Mayflower Inn Rhoose,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
511558,Mayflower Inn Rhoose,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
511558,Mayflower Inn Rhoose,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
511558,Mayflower Inn Rhoose,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
511558,Mayflower Inn Rhoose,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
511558,Mayflower Inn Rhoose,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
511558,Mayflower Inn Rhoose,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
511558,Mayflower Inn Rhoose,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
511558,Mayflower Inn Rhoose,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
511558,Mayflower Inn Rhoose,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.07
511558,Mayflower Inn Rhoose,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.2
511558,Mayflower Inn Rhoose,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.31
511558,Mayflower Inn Rhoose,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
511558,Mayflower Inn Rhoose,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
511558,Mayflower Inn Rhoose,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
511558,Mayflower Inn Rhoose,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
511558,Mayflower Inn Rhoose,2023-06-14T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
511558,Mayflower Inn Rhoose,2023-06-14T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
511558,Mayflower Inn Rhoose,2023-06-14T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-14T21:40:00.000+00:00,feeder,,L3 Active Power,kW,8.77
511558,Mayflower Inn Rhoose,2023-06-14T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.59
511558,Mayflower Inn Rhoose,2023-06-14T21:40:00.000+00:00,feeder,,L1 Active Power,kW,8.72
511558,Mayflower Inn Rhoose,2023-06-14T21:40:00.000+00:00,feeder,,N Current (RMS),A,29.0
511558,Mayflower Inn Rhoose,2023-06-14T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
511558,Mayflower Inn Rhoose,2023-06-14T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
511558,Mayflower Inn Rhoose,2023-06-14T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
511558,Mayflower Inn Rhoose,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.54
511558,Mayflower Inn Rhoose,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
511558,Mayflower Inn Rhoose,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
511558,Mayflower Inn Rhoose,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.08
511558,Mayflower Inn Rhoose,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
511558,Mayflower Inn Rhoose,2023-06-14T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.5
511558,Mayflower Inn Rhoose,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
511558,Mayflower Inn Rhoose,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.7
511558,Mayflower Inn Rhoose,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
511558,Mayflower Inn Rhoose,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
511558,Mayflower Inn Rhoose,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-14T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
511558,Mayflower Inn Rhoose,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
511558,Mayflower Inn Rhoose,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.86
511558,Mayflower Inn Rhoose,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
511558,Mayflower Inn Rhoose,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.72
511558,Mayflower Inn Rhoose,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.33
511558,Mayflower Inn Rhoose,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.86
511558,Mayflower Inn Rhoose,2023-06-14T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
511558,Mayflower Inn Rhoose,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
511558,Mayflower Inn Rhoose,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.1
511558,Mayflower Inn Rhoose,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
511558,Mayflower Inn Rhoose,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,35.1
511558,Mayflower Inn Rhoose,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
511558,Mayflower Inn Rhoose,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
511558,Mayflower Inn Rhoose,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
511558,Mayflower Inn Rhoose,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
511558,Mayflower Inn Rhoose,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
511558,Mayflower Inn Rhoose,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
511558,Mayflower Inn Rhoose,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
511558,Mayflower Inn Rhoose,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
511558,Mayflower Inn Rhoose,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
511558,Mayflower Inn Rhoose,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.73
511558,Mayflower Inn Rhoose,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.82
511558,Mayflower Inn Rhoose,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
511558,Mayflower Inn Rhoose,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
511558,Mayflower Inn Rhoose,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
511558,Mayflower Inn Rhoose,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
511558,Mayflower Inn Rhoose,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
511558,Mayflower Inn Rhoose,2023-06-14T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-14T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
511558,Mayflower Inn Rhoose,2023-06-14T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
511558,Mayflower Inn Rhoose,2023-06-14T21:30:00.000+00:00,feeder,,L3 Active Power,kW,12.52
511558,Mayflower Inn Rhoose,2023-06-14T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.28
511558,Mayflower Inn Rhoose,2023-06-14T21:30:00.000+00:00,feeder,,L1 Active Power,kW,8.01
511558,Mayflower Inn Rhoose,2023-06-14T21:30:00.000+00:00,feeder,,N Current (RMS),A,42.9
511558,Mayflower Inn Rhoose,2023-06-14T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
511558,Mayflower Inn Rhoose,2023-06-14T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
511558,Mayflower Inn Rhoose,2023-06-14T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
511558,Mayflower Inn Rhoose,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
511558,Mayflower Inn Rhoose,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.4
511558,Mayflower Inn Rhoose,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.05
511558,Mayflower Inn Rhoose,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
511558,Mayflower Inn Rhoose,2023-06-14T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
511558,Mayflower Inn Rhoose,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
511558,Mayflower Inn Rhoose,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.6
511558,Mayflower Inn Rhoose,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
511558,Mayflower Inn Rhoose,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
511558,Mayflower Inn Rhoose,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-14T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
511558,Mayflower Inn Rhoose,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.36
511558,Mayflower Inn Rhoose,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
511558,Mayflower Inn Rhoose,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.75
511558,Mayflower Inn Rhoose,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.65
511558,Mayflower Inn Rhoose,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.5
511558,Mayflower Inn Rhoose,2023-06-14T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
511558,Mayflower Inn Rhoose,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
511558,Mayflower Inn Rhoose,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.3
511558,Mayflower Inn Rhoose,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,35.1
511558,Mayflower Inn Rhoose,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
511558,Mayflower Inn Rhoose,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
511558,Mayflower Inn Rhoose,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
511558,Mayflower Inn Rhoose,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
511558,Mayflower Inn Rhoose,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
511558,Mayflower Inn Rhoose,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
511558,Mayflower Inn Rhoose,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
511558,Mayflower Inn Rhoose,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
511558,Mayflower Inn Rhoose,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
511558,Mayflower Inn Rhoose,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.66
511558,Mayflower Inn Rhoose,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.82
511558,Mayflower Inn Rhoose,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.97
511558,Mayflower Inn Rhoose,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
511558,Mayflower Inn Rhoose,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
511558,Mayflower Inn Rhoose,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
511558,Mayflower Inn Rhoose,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
511558,Mayflower Inn Rhoose,2023-06-14T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
511558,Mayflower Inn Rhoose,2023-06-14T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-14T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-14T21:20:00.000+00:00,feeder,,L3 Active Power,kW,8.95
511558,Mayflower Inn Rhoose,2023-06-14T21:20:00.000+00:00,feeder,,L2 Active Power,kW,4.14
511558,Mayflower Inn Rhoose,2023-06-14T21:20:00.000+00:00,feeder,,L1 Active Power,kW,6.6
511558,Mayflower Inn Rhoose,2023-06-14T21:20:00.000+00:00,feeder,,N Current (RMS),A,28.1
511558,Mayflower Inn Rhoose,2023-06-14T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
511558,Mayflower Inn Rhoose,2023-06-14T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
511558,Mayflower Inn Rhoose,2023-06-14T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
511558,Mayflower Inn Rhoose,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
511558,Mayflower Inn Rhoose,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
511558,Mayflower Inn Rhoose,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
511558,Mayflower Inn Rhoose,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
511558,Mayflower Inn Rhoose,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.42
511558,Mayflower Inn Rhoose,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.17
511558,Mayflower Inn Rhoose,2023-06-14T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
511558,Mayflower Inn Rhoose,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.9
511558,Mayflower Inn Rhoose,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
511558,Mayflower Inn Rhoose,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
511558,Mayflower Inn Rhoose,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-14T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
511558,Mayflower Inn Rhoose,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
511558,Mayflower Inn Rhoose,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.45
511558,Mayflower Inn Rhoose,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
511558,Mayflower Inn Rhoose,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
511558,Mayflower Inn Rhoose,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.03
511558,Mayflower Inn Rhoose,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.72
511558,Mayflower Inn Rhoose,2023-06-14T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
511558,Mayflower Inn Rhoose,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
511558,Mayflower Inn Rhoose,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.5
511558,Mayflower Inn Rhoose,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
511558,Mayflower Inn Rhoose,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,35.2
511558,Mayflower Inn Rhoose,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
511558,Mayflower Inn Rhoose,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
511558,Mayflower Inn Rhoose,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
511558,Mayflower Inn Rhoose,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
511558,Mayflower Inn Rhoose,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
511558,Mayflower Inn Rhoose,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
511558,Mayflower Inn Rhoose,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
511558,Mayflower Inn Rhoose,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
511558,Mayflower Inn Rhoose,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
511558,Mayflower Inn Rhoose,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.95
511558,Mayflower Inn Rhoose,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.41
511558,Mayflower Inn Rhoose,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.52
511558,Mayflower Inn Rhoose,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
511558,Mayflower Inn Rhoose,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
511558,Mayflower Inn Rhoose,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
511558,Mayflower Inn Rhoose,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
511558,Mayflower Inn Rhoose,2023-06-14T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
511558,Mayflower Inn Rhoose,2023-06-14T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
511558,Mayflower Inn Rhoose,2023-06-14T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
511558,Mayflower Inn Rhoose,2023-06-14T21:10:00.000+00:00,feeder,,L3 Active Power,kW,8.46
511558,Mayflower Inn Rhoose,2023-06-14T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.36
511558,Mayflower Inn Rhoose,2023-06-14T21:10:00.000+00:00,feeder,,L1 Active Power,kW,6.67
511558,Mayflower Inn Rhoose,2023-06-14T21:10:00.000+00:00,feeder,,N Current (RMS),A,27.6
511558,Mayflower Inn Rhoose,2023-06-14T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
511558,Mayflower Inn Rhoose,2023-06-14T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
511558,Mayflower Inn Rhoose,2023-06-14T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
511558,Mayflower Inn Rhoose,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
511558,Mayflower Inn Rhoose,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
511558,Mayflower Inn Rhoose,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.6
511558,Mayflower Inn Rhoose,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
511558,Mayflower Inn Rhoose,2023-06-14T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.5
511558,Mayflower Inn Rhoose,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
511558,Mayflower Inn Rhoose,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.4
511558,Mayflower Inn Rhoose,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
511558,Mayflower Inn Rhoose,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
511558,Mayflower Inn Rhoose,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-14T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
511558,Mayflower Inn Rhoose,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.33
511558,Mayflower Inn Rhoose,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
511558,Mayflower Inn Rhoose,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
