Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.63
511558,Mayflower Inn Rhoose,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.44
511558,Mayflower Inn Rhoose,2023-06-14T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
511558,Mayflower Inn Rhoose,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
511558,Mayflower Inn Rhoose,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.4
511558,Mayflower Inn Rhoose,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.6
511558,Mayflower Inn Rhoose,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,35.3
511558,Mayflower Inn Rhoose,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
511558,Mayflower Inn Rhoose,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
511558,Mayflower Inn Rhoose,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
511558,Mayflower Inn Rhoose,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
511558,Mayflower Inn Rhoose,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
511558,Mayflower Inn Rhoose,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
511558,Mayflower Inn Rhoose,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
511558,Mayflower Inn Rhoose,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.61
511558,Mayflower Inn Rhoose,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.43
511558,Mayflower Inn Rhoose,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.26
511558,Mayflower Inn Rhoose,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
511558,Mayflower Inn Rhoose,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
511558,Mayflower Inn Rhoose,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
511558,Mayflower Inn Rhoose,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
511558,Mayflower Inn Rhoose,2023-06-14T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-14T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
511558,Mayflower Inn Rhoose,2023-06-14T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
511558,Mayflower Inn Rhoose,2023-06-14T21:00:00.000+00:00,feeder,,L3 Active Power,kW,10.34
511558,Mayflower Inn Rhoose,2023-06-14T21:00:00.000+00:00,feeder,,L2 Active Power,kW,2.64
511558,Mayflower Inn Rhoose,2023-06-14T21:00:00.000+00:00,feeder,,L1 Active Power,kW,7.6
511558,Mayflower Inn Rhoose,2023-06-14T21:00:00.000+00:00,feeder,,N Current (RMS),A,32.7
511558,Mayflower Inn Rhoose,2023-06-14T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
511558,Mayflower Inn Rhoose,2023-06-14T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
511558,Mayflower Inn Rhoose,2023-06-14T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
511558,Mayflower Inn Rhoose,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
511558,Mayflower Inn Rhoose,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
511558,Mayflower Inn Rhoose,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
511558,Mayflower Inn Rhoose,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.42
511558,Mayflower Inn Rhoose,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
511558,Mayflower Inn Rhoose,2023-06-14T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
511558,Mayflower Inn Rhoose,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
511558,Mayflower Inn Rhoose,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.5
511558,Mayflower Inn Rhoose,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
511558,Mayflower Inn Rhoose,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
511558,Mayflower Inn Rhoose,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-14T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
511558,Mayflower Inn Rhoose,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
511558,Mayflower Inn Rhoose,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
511558,Mayflower Inn Rhoose,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
511558,Mayflower Inn Rhoose,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.38
511558,Mayflower Inn Rhoose,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.99
511558,Mayflower Inn Rhoose,2023-06-14T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
511558,Mayflower Inn Rhoose,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
511558,Mayflower Inn Rhoose,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.6
511558,Mayflower Inn Rhoose,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.4
511558,Mayflower Inn Rhoose,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,35.4
511558,Mayflower Inn Rhoose,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
511558,Mayflower Inn Rhoose,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
511558,Mayflower Inn Rhoose,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
511558,Mayflower Inn Rhoose,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
511558,Mayflower Inn Rhoose,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
511558,Mayflower Inn Rhoose,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
511558,Mayflower Inn Rhoose,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
511558,Mayflower Inn Rhoose,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
511558,Mayflower Inn Rhoose,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.23
511558,Mayflower Inn Rhoose,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.28
511558,Mayflower Inn Rhoose,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.21
511558,Mayflower Inn Rhoose,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
511558,Mayflower Inn Rhoose,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
511558,Mayflower Inn Rhoose,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
511558,Mayflower Inn Rhoose,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
511558,Mayflower Inn Rhoose,2023-06-14T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
511558,Mayflower Inn Rhoose,2023-06-14T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
511558,Mayflower Inn Rhoose,2023-06-14T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-14T20:50:00.000+00:00,feeder,,L3 Active Power,kW,9.85
511558,Mayflower Inn Rhoose,2023-06-14T20:50:00.000+00:00,feeder,,L2 Active Power,kW,2.69
511558,Mayflower Inn Rhoose,2023-06-14T20:50:00.000+00:00,feeder,,L1 Active Power,kW,9.52
511558,Mayflower Inn Rhoose,2023-06-14T20:50:00.000+00:00,feeder,,N Current (RMS),A,33.7
511558,Mayflower Inn Rhoose,2023-06-14T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
511558,Mayflower Inn Rhoose,2023-06-14T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
511558,Mayflower Inn Rhoose,2023-06-14T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
511558,Mayflower Inn Rhoose,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
511558,Mayflower Inn Rhoose,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
511558,Mayflower Inn Rhoose,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
511558,Mayflower Inn Rhoose,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.84
511558,Mayflower Inn Rhoose,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
511558,Mayflower Inn Rhoose,2023-06-14T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
511558,Mayflower Inn Rhoose,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
511558,Mayflower Inn Rhoose,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.0
511558,Mayflower Inn Rhoose,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
511558,Mayflower Inn Rhoose,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-14T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
511558,Mayflower Inn Rhoose,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
511558,Mayflower Inn Rhoose,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
511558,Mayflower Inn Rhoose,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.89
511558,Mayflower Inn Rhoose,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.77
511558,Mayflower Inn Rhoose,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.15
511558,Mayflower Inn Rhoose,2023-06-14T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
511558,Mayflower Inn Rhoose,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
511558,Mayflower Inn Rhoose,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.0
511558,Mayflower Inn Rhoose,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.0
511558,Mayflower Inn Rhoose,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,35.4
511558,Mayflower Inn Rhoose,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
511558,Mayflower Inn Rhoose,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
511558,Mayflower Inn Rhoose,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
511558,Mayflower Inn Rhoose,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
511558,Mayflower Inn Rhoose,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
511558,Mayflower Inn Rhoose,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
511558,Mayflower Inn Rhoose,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
511558,Mayflower Inn Rhoose,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
511558,Mayflower Inn Rhoose,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.89
511558,Mayflower Inn Rhoose,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.17
511558,Mayflower Inn Rhoose,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.12
511558,Mayflower Inn Rhoose,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
511558,Mayflower Inn Rhoose,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
511558,Mayflower Inn Rhoose,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
511558,Mayflower Inn Rhoose,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
511558,Mayflower Inn Rhoose,2023-06-14T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-14T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
511558,Mayflower Inn Rhoose,2023-06-14T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
511558,Mayflower Inn Rhoose,2023-06-14T20:40:00.000+00:00,feeder,,L3 Active Power,kW,12.21
511558,Mayflower Inn Rhoose,2023-06-14T20:40:00.000+00:00,feeder,,L2 Active Power,kW,3.07
511558,Mayflower Inn Rhoose,2023-06-14T20:40:00.000+00:00,feeder,,L1 Active Power,kW,8.65
511558,Mayflower Inn Rhoose,2023-06-14T20:40:00.000+00:00,feeder,,N Current (RMS),A,41.2
511558,Mayflower Inn Rhoose,2023-06-14T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
511558,Mayflower Inn Rhoose,2023-06-14T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
511558,Mayflower Inn Rhoose,2023-06-14T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
511558,Mayflower Inn Rhoose,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
511558,Mayflower Inn Rhoose,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
511558,Mayflower Inn Rhoose,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
511558,Mayflower Inn Rhoose,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
511558,Mayflower Inn Rhoose,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.68
511558,Mayflower Inn Rhoose,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.98
511558,Mayflower Inn Rhoose,2023-06-14T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
511558,Mayflower Inn Rhoose,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
511558,Mayflower Inn Rhoose,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.3
511558,Mayflower Inn Rhoose,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
511558,Mayflower Inn Rhoose,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
511558,Mayflower Inn Rhoose,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-14T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
511558,Mayflower Inn Rhoose,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.74
511558,Mayflower Inn Rhoose,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
511558,Mayflower Inn Rhoose,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.04
511558,Mayflower Inn Rhoose,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.62
511558,Mayflower Inn Rhoose,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.29
511558,Mayflower Inn Rhoose,2023-06-14T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
511558,Mayflower Inn Rhoose,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
511558,Mayflower Inn Rhoose,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.2
511558,Mayflower Inn Rhoose,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
511558,Mayflower Inn Rhoose,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,35.5
511558,Mayflower Inn Rhoose,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
511558,Mayflower Inn Rhoose,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
511558,Mayflower Inn Rhoose,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
511558,Mayflower Inn Rhoose,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
511558,Mayflower Inn Rhoose,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
511558,Mayflower Inn Rhoose,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
511558,Mayflower Inn Rhoose,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
511558,Mayflower Inn Rhoose,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
511558,Mayflower Inn Rhoose,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.27
511558,Mayflower Inn Rhoose,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.23
511558,Mayflower Inn Rhoose,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.92
511558,Mayflower Inn Rhoose,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
511558,Mayflower Inn Rhoose,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
511558,Mayflower Inn Rhoose,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
511558,Mayflower Inn Rhoose,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
511558,Mayflower Inn Rhoose,2023-06-14T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
511558,Mayflower Inn Rhoose,2023-06-14T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
511558,Mayflower Inn Rhoose,2023-06-14T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
511558,Mayflower Inn Rhoose,2023-06-14T20:30:00.000+00:00,feeder,,L3 Active Power,kW,10.57
511558,Mayflower Inn Rhoose,2023-06-14T20:30:00.000+00:00,feeder,,L2 Active Power,kW,3.05
511558,Mayflower Inn Rhoose,2023-06-14T20:30:00.000+00:00,feeder,,L1 Active Power,kW,18.04
511558,Mayflower Inn Rhoose,2023-06-14T20:30:00.000+00:00,feeder,,N Current (RMS),A,55.5
511558,Mayflower Inn Rhoose,2023-06-14T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
511558,Mayflower Inn Rhoose,2023-06-14T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
511558,Mayflower Inn Rhoose,2023-06-14T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,75.2
511558,Mayflower Inn Rhoose,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
511558,Mayflower Inn Rhoose,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
511558,Mayflower Inn Rhoose,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
511558,Mayflower Inn Rhoose,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.26
511558,Mayflower Inn Rhoose,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.67
511558,Mayflower Inn Rhoose,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.01
511558,Mayflower Inn Rhoose,2023-06-14T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
511558,Mayflower Inn Rhoose,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
511558,Mayflower Inn Rhoose,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.9
511558,Mayflower Inn Rhoose,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
511558,Mayflower Inn Rhoose,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
511558,Mayflower Inn Rhoose,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
511558,Mayflower Inn Rhoose,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-14T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
511558,Mayflower Inn Rhoose,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
511558,Mayflower Inn Rhoose,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
511558,Mayflower Inn Rhoose,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.43
511558,Mayflower Inn Rhoose,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.25
511558,Mayflower Inn Rhoose,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.84
511558,Mayflower Inn Rhoose,2023-06-14T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
511558,Mayflower Inn Rhoose,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
511558,Mayflower Inn Rhoose,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.7
511558,Mayflower Inn Rhoose,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
511558,Mayflower Inn Rhoose,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,35.6
511558,Mayflower Inn Rhoose,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
511558,Mayflower Inn Rhoose,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
511558,Mayflower Inn Rhoose,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
511558,Mayflower Inn Rhoose,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
511558,Mayflower Inn Rhoose,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
511558,Mayflower Inn Rhoose,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
511558,Mayflower Inn Rhoose,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
511558,Mayflower Inn Rhoose,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
511558,Mayflower Inn Rhoose,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.36
511558,Mayflower Inn Rhoose,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.86
511558,Mayflower Inn Rhoose,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.88
511558,Mayflower Inn Rhoose,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
511558,Mayflower Inn Rhoose,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
511558,Mayflower Inn Rhoose,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
511558,Mayflower Inn Rhoose,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
511558,Mayflower Inn Rhoose,2023-06-14T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-14T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
511558,Mayflower Inn Rhoose,2023-06-14T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
511558,Mayflower Inn Rhoose,2023-06-14T20:20:00.000+00:00,feeder,,L3 Active Power,kW,9.32
511558,Mayflower Inn Rhoose,2023-06-14T20:20:00.000+00:00,feeder,,L2 Active Power,kW,2.97
511558,Mayflower Inn Rhoose,2023-06-14T20:20:00.000+00:00,feeder,,L1 Active Power,kW,13.47
511558,Mayflower Inn Rhoose,2023-06-14T20:20:00.000+00:00,feeder,,N Current (RMS),A,42.7
511558,Mayflower Inn Rhoose,2023-06-14T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
511558,Mayflower Inn Rhoose,2023-06-14T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
511558,Mayflower Inn Rhoose,2023-06-14T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
511558,Mayflower Inn Rhoose,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
511558,Mayflower Inn Rhoose,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
511558,Mayflower Inn Rhoose,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
511558,Mayflower Inn Rhoose,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
511558,Mayflower Inn Rhoose,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
511558,Mayflower Inn Rhoose,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.13
511558,Mayflower Inn Rhoose,2023-06-14T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
511558,Mayflower Inn Rhoose,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
511558,Mayflower Inn Rhoose,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-14T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
511558,Mayflower Inn Rhoose,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
511558,Mayflower Inn Rhoose,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
511558,Mayflower Inn Rhoose,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.42
511558,Mayflower Inn Rhoose,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.06
511558,Mayflower Inn Rhoose,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.71
511558,Mayflower Inn Rhoose,2023-06-14T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
511558,Mayflower Inn Rhoose,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
511558,Mayflower Inn Rhoose,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.4
511558,Mayflower Inn Rhoose,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
511558,Mayflower Inn Rhoose,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,35.6
511558,Mayflower Inn Rhoose,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
511558,Mayflower Inn Rhoose,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
511558,Mayflower Inn Rhoose,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
511558,Mayflower Inn Rhoose,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
511558,Mayflower Inn Rhoose,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
511558,Mayflower Inn Rhoose,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
511558,Mayflower Inn Rhoose,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
511558,Mayflower Inn Rhoose,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
511558,Mayflower Inn Rhoose,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.59
511558,Mayflower Inn Rhoose,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.07
511558,Mayflower Inn Rhoose,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.3
511558,Mayflower Inn Rhoose,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
511558,Mayflower Inn Rhoose,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
511558,Mayflower Inn Rhoose,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
511558,Mayflower Inn Rhoose,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
511558,Mayflower Inn Rhoose,2023-06-14T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
511558,Mayflower Inn Rhoose,2023-06-14T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
511558,Mayflower Inn Rhoose,2023-06-14T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
511558,Mayflower Inn Rhoose,2023-06-14T20:10:00.000+00:00,feeder,,L3 Active Power,kW,8.34
511558,Mayflower Inn Rhoose,2023-06-14T20:10:00.000+00:00,feeder,,L2 Active Power,kW,6.41
511558,Mayflower Inn Rhoose,2023-06-14T20:10:00.000+00:00,feeder,,L1 Active Power,kW,12.61
511558,Mayflower Inn Rhoose,2023-06-14T20:10:00.000+00:00,feeder,,N Current (RMS),A,33.6
511558,Mayflower Inn Rhoose,2023-06-14T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
511558,Mayflower Inn Rhoose,2023-06-14T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
511558,Mayflower Inn Rhoose,2023-06-14T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
511558,Mayflower Inn Rhoose,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
511558,Mayflower Inn Rhoose,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
511558,Mayflower Inn Rhoose,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.69
511558,Mayflower Inn Rhoose,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
511558,Mayflower Inn Rhoose,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
511558,Mayflower Inn Rhoose,2023-06-14T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
511558,Mayflower Inn Rhoose,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
511558,Mayflower Inn Rhoose,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
511558,Mayflower Inn Rhoose,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
511558,Mayflower Inn Rhoose,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-14T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
511558,Mayflower Inn Rhoose,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
511558,Mayflower Inn Rhoose,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
511558,Mayflower Inn Rhoose,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.05
511558,Mayflower Inn Rhoose,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.66
511558,Mayflower Inn Rhoose,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.87
511558,Mayflower Inn Rhoose,2023-06-14T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
511558,Mayflower Inn Rhoose,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
511558,Mayflower Inn Rhoose,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
511558,Mayflower Inn Rhoose,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,35.7
511558,Mayflower Inn Rhoose,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
511558,Mayflower Inn Rhoose,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
511558,Mayflower Inn Rhoose,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
511558,Mayflower Inn Rhoose,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
511558,Mayflower Inn Rhoose,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
511558,Mayflower Inn Rhoose,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
511558,Mayflower Inn Rhoose,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
511558,Mayflower Inn Rhoose,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
511558,Mayflower Inn Rhoose,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
511558,Mayflower Inn Rhoose,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.1
511558,Mayflower Inn Rhoose,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.53
511558,Mayflower Inn Rhoose,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.82
511558,Mayflower Inn Rhoose,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
511558,Mayflower Inn Rhoose,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
511558,Mayflower Inn Rhoose,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
511558,Mayflower Inn Rhoose,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
511558,Mayflower Inn Rhoose,2023-06-14T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
511558,Mayflower Inn Rhoose,2023-06-14T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
511558,Mayflower Inn Rhoose,2023-06-14T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
511558,Mayflower Inn Rhoose,2023-06-14T20:00:00.000+00:00,feeder,,L3 Active Power,kW,7.34
511558,Mayflower Inn Rhoose,2023-06-14T20:00:00.000+00:00,feeder,,L2 Active Power,kW,3.37
511558,Mayflower Inn Rhoose,2023-06-14T20:00:00.000+00:00,feeder,,L1 Active Power,kW,11.58
511558,Mayflower Inn Rhoose,2023-06-14T20:00:00.000+00:00,feeder,,N Current (RMS),A,38.2
511558,Mayflower Inn Rhoose,2023-06-14T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
511558,Mayflower Inn Rhoose,2023-06-14T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
511558,Mayflower Inn Rhoose,2023-06-14T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
511558,Mayflower Inn Rhoose,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
511558,Mayflower Inn Rhoose,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
511558,Mayflower Inn Rhoose,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.67
511558,Mayflower Inn Rhoose,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
511558,Mayflower Inn Rhoose,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
511558,Mayflower Inn Rhoose,2023-06-14T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
511558,Mayflower Inn Rhoose,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.4
511558,Mayflower Inn Rhoose,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
511558,Mayflower Inn Rhoose,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
511558,Mayflower Inn Rhoose,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-14T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
511558,Mayflower Inn Rhoose,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
511558,Mayflower Inn Rhoose,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
511558,Mayflower Inn Rhoose,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
511558,Mayflower Inn Rhoose,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.5
511558,Mayflower Inn Rhoose,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.27
511558,Mayflower Inn Rhoose,2023-06-14T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
511558,Mayflower Inn Rhoose,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
511558,Mayflower Inn Rhoose,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
511558,Mayflower Inn Rhoose,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.7
511558,Mayflower Inn Rhoose,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,35.8
511558,Mayflower Inn Rhoose,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
511558,Mayflower Inn Rhoose,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
511558,Mayflower Inn Rhoose,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
511558,Mayflower Inn Rhoose,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
511558,Mayflower Inn Rhoose,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
511558,Mayflower Inn Rhoose,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
511558,Mayflower Inn Rhoose,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
511558,Mayflower Inn Rhoose,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.8
511558,Mayflower Inn Rhoose,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.49
511558,Mayflower Inn Rhoose,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.11
511558,Mayflower Inn Rhoose,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
511558,Mayflower Inn Rhoose,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
511558,Mayflower Inn Rhoose,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
511558,Mayflower Inn Rhoose,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
511558,Mayflower Inn Rhoose,2023-06-14T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-14T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-14T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
511558,Mayflower Inn Rhoose,2023-06-14T19:50:00.000+00:00,feeder,,L3 Active Power,kW,7.66
511558,Mayflower Inn Rhoose,2023-06-14T19:50:00.000+00:00,feeder,,L2 Active Power,kW,4.24
511558,Mayflower Inn Rhoose,2023-06-14T19:50:00.000+00:00,feeder,,L1 Active Power,kW,10.23
511558,Mayflower Inn Rhoose,2023-06-14T19:50:00.000+00:00,feeder,,N Current (RMS),A,31.0
511558,Mayflower Inn Rhoose,2023-06-14T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
511558,Mayflower Inn Rhoose,2023-06-14T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
511558,Mayflower Inn Rhoose,2023-06-14T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
511558,Mayflower Inn Rhoose,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
511558,Mayflower Inn Rhoose,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
511558,Mayflower Inn Rhoose,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
511558,Mayflower Inn Rhoose,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.32
511558,Mayflower Inn Rhoose,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
511558,Mayflower Inn Rhoose,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
511558,Mayflower Inn Rhoose,2023-06-14T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
511558,Mayflower Inn Rhoose,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
511558,Mayflower Inn Rhoose,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
511558,Mayflower Inn Rhoose,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
511558,Mayflower Inn Rhoose,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-14T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
511558,Mayflower Inn Rhoose,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.58
511558,Mayflower Inn Rhoose,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
511558,Mayflower Inn Rhoose,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
511558,Mayflower Inn Rhoose,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.17
511558,Mayflower Inn Rhoose,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.1
511558,Mayflower Inn Rhoose,2023-06-14T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
511558,Mayflower Inn Rhoose,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
511558,Mayflower Inn Rhoose,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
511558,Mayflower Inn Rhoose,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.7
511558,Mayflower Inn Rhoose,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,36.0
511558,Mayflower Inn Rhoose,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
511558,Mayflower Inn Rhoose,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
511558,Mayflower Inn Rhoose,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
511558,Mayflower Inn Rhoose,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
511558,Mayflower Inn Rhoose,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
511558,Mayflower Inn Rhoose,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
511558,Mayflower Inn Rhoose,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
511558,Mayflower Inn Rhoose,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.62
511558,Mayflower Inn Rhoose,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.38
511558,Mayflower Inn Rhoose,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
511558,Mayflower Inn Rhoose,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
511558,Mayflower Inn Rhoose,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
511558,Mayflower Inn Rhoose,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
511558,Mayflower Inn Rhoose,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
511558,Mayflower Inn Rhoose,2023-06-14T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
511558,Mayflower Inn Rhoose,2023-06-14T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
511558,Mayflower Inn Rhoose,2023-06-14T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
511558,Mayflower Inn Rhoose,2023-06-14T19:40:00.000+00:00,feeder,,L3 Active Power,kW,7.86
511558,Mayflower Inn Rhoose,2023-06-14T19:40:00.000+00:00,feeder,,L2 Active Power,kW,3.44
511558,Mayflower Inn Rhoose,2023-06-14T19:40:00.000+00:00,feeder,,L1 Active Power,kW,10.19
511558,Mayflower Inn Rhoose,2023-06-14T19:40:00.000+00:00,feeder,,N Current (RMS),A,33.3
511558,Mayflower Inn Rhoose,2023-06-14T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
511558,Mayflower Inn Rhoose,2023-06-14T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
511558,Mayflower Inn Rhoose,2023-06-14T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
511558,Mayflower Inn Rhoose,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
511558,Mayflower Inn Rhoose,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
511558,Mayflower Inn Rhoose,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.2
511558,Mayflower Inn Rhoose,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.83
511558,Mayflower Inn Rhoose,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
511558,Mayflower Inn Rhoose,2023-06-14T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
511558,Mayflower Inn Rhoose,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
511558,Mayflower Inn Rhoose,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
511558,Mayflower Inn Rhoose,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
511558,Mayflower Inn Rhoose,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-14T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
