Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
511558,Mayflower Inn Rhoose,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.75
511558,Mayflower Inn Rhoose,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.98
511558,Mayflower Inn Rhoose,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.8
511558,Mayflower Inn Rhoose,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.82
511558,Mayflower Inn Rhoose,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.55
511558,Mayflower Inn Rhoose,2023-06-14T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
511558,Mayflower Inn Rhoose,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
511558,Mayflower Inn Rhoose,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.3
511558,Mayflower Inn Rhoose,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
511558,Mayflower Inn Rhoose,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,36.1
511558,Mayflower Inn Rhoose,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
511558,Mayflower Inn Rhoose,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
511558,Mayflower Inn Rhoose,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
511558,Mayflower Inn Rhoose,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
511558,Mayflower Inn Rhoose,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
511558,Mayflower Inn Rhoose,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
511558,Mayflower Inn Rhoose,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
511558,Mayflower Inn Rhoose,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.96
511558,Mayflower Inn Rhoose,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.01
511558,Mayflower Inn Rhoose,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.7
511558,Mayflower Inn Rhoose,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
511558,Mayflower Inn Rhoose,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
511558,Mayflower Inn Rhoose,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
511558,Mayflower Inn Rhoose,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
511558,Mayflower Inn Rhoose,2023-06-14T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-14T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-14T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
511558,Mayflower Inn Rhoose,2023-06-14T19:30:00.000+00:00,feeder,,L3 Active Power,kW,7.95
511558,Mayflower Inn Rhoose,2023-06-14T19:30:00.000+00:00,feeder,,L2 Active Power,kW,6.73
511558,Mayflower Inn Rhoose,2023-06-14T19:30:00.000+00:00,feeder,,L1 Active Power,kW,11.35
511558,Mayflower Inn Rhoose,2023-06-14T19:30:00.000+00:00,feeder,,N Current (RMS),A,31.6
511558,Mayflower Inn Rhoose,2023-06-14T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
511558,Mayflower Inn Rhoose,2023-06-14T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
511558,Mayflower Inn Rhoose,2023-06-14T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
511558,Mayflower Inn Rhoose,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
511558,Mayflower Inn Rhoose,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
511558,Mayflower Inn Rhoose,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
511558,Mayflower Inn Rhoose,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
511558,Mayflower Inn Rhoose,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.16
511558,Mayflower Inn Rhoose,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
511558,Mayflower Inn Rhoose,2023-06-14T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
511558,Mayflower Inn Rhoose,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
511558,Mayflower Inn Rhoose,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
511558,Mayflower Inn Rhoose,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
511558,Mayflower Inn Rhoose,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
511558,Mayflower Inn Rhoose,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
511558,Mayflower Inn Rhoose,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-14T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
511558,Mayflower Inn Rhoose,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.37
511558,Mayflower Inn Rhoose,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
511558,Mayflower Inn Rhoose,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
511558,Mayflower Inn Rhoose,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.08
511558,Mayflower Inn Rhoose,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.91
511558,Mayflower Inn Rhoose,2023-06-14T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
511558,Mayflower Inn Rhoose,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
511558,Mayflower Inn Rhoose,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.3
511558,Mayflower Inn Rhoose,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
511558,Mayflower Inn Rhoose,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,36.1
511558,Mayflower Inn Rhoose,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
511558,Mayflower Inn Rhoose,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
511558,Mayflower Inn Rhoose,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
511558,Mayflower Inn Rhoose,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
511558,Mayflower Inn Rhoose,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
511558,Mayflower Inn Rhoose,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
511558,Mayflower Inn Rhoose,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
511558,Mayflower Inn Rhoose,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.63
511558,Mayflower Inn Rhoose,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.87
511558,Mayflower Inn Rhoose,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.95
511558,Mayflower Inn Rhoose,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
511558,Mayflower Inn Rhoose,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
511558,Mayflower Inn Rhoose,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
511558,Mayflower Inn Rhoose,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
511558,Mayflower Inn Rhoose,2023-06-14T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
511558,Mayflower Inn Rhoose,2023-06-14T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
511558,Mayflower Inn Rhoose,2023-06-14T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-14T19:20:00.000+00:00,feeder,,L3 Active Power,kW,7.53
511558,Mayflower Inn Rhoose,2023-06-14T19:20:00.000+00:00,feeder,,L2 Active Power,kW,13.53
511558,Mayflower Inn Rhoose,2023-06-14T19:20:00.000+00:00,feeder,,L1 Active Power,kW,11.74
511558,Mayflower Inn Rhoose,2023-06-14T19:20:00.000+00:00,feeder,,N Current (RMS),A,23.1
511558,Mayflower Inn Rhoose,2023-06-14T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
511558,Mayflower Inn Rhoose,2023-06-14T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
511558,Mayflower Inn Rhoose,2023-06-14T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
511558,Mayflower Inn Rhoose,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
511558,Mayflower Inn Rhoose,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
511558,Mayflower Inn Rhoose,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
511558,Mayflower Inn Rhoose,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
511558,Mayflower Inn Rhoose,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.21
511558,Mayflower Inn Rhoose,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
511558,Mayflower Inn Rhoose,2023-06-14T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
511558,Mayflower Inn Rhoose,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
511558,Mayflower Inn Rhoose,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
511558,Mayflower Inn Rhoose,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
511558,Mayflower Inn Rhoose,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
511558,Mayflower Inn Rhoose,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-14T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
511558,Mayflower Inn Rhoose,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.81
511558,Mayflower Inn Rhoose,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
511558,Mayflower Inn Rhoose,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.8
511558,Mayflower Inn Rhoose,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.13
511558,Mayflower Inn Rhoose,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.95
511558,Mayflower Inn Rhoose,2023-06-14T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
511558,Mayflower Inn Rhoose,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
511558,Mayflower Inn Rhoose,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.2
511558,Mayflower Inn Rhoose,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
511558,Mayflower Inn Rhoose,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,36.2
511558,Mayflower Inn Rhoose,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
511558,Mayflower Inn Rhoose,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
511558,Mayflower Inn Rhoose,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
511558,Mayflower Inn Rhoose,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
511558,Mayflower Inn Rhoose,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
511558,Mayflower Inn Rhoose,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
511558,Mayflower Inn Rhoose,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
511558,Mayflower Inn Rhoose,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.65
511558,Mayflower Inn Rhoose,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.77
511558,Mayflower Inn Rhoose,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.93
511558,Mayflower Inn Rhoose,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
511558,Mayflower Inn Rhoose,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
511558,Mayflower Inn Rhoose,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
511558,Mayflower Inn Rhoose,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
511558,Mayflower Inn Rhoose,2023-06-14T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
511558,Mayflower Inn Rhoose,2023-06-14T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
511558,Mayflower Inn Rhoose,2023-06-14T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
511558,Mayflower Inn Rhoose,2023-06-14T19:10:00.000+00:00,feeder,,L3 Active Power,kW,7.34
511558,Mayflower Inn Rhoose,2023-06-14T19:10:00.000+00:00,feeder,,L2 Active Power,kW,6.53
511558,Mayflower Inn Rhoose,2023-06-14T19:10:00.000+00:00,feeder,,L1 Active Power,kW,13.5
511558,Mayflower Inn Rhoose,2023-06-14T19:10:00.000+00:00,feeder,,N Current (RMS),A,34.3
511558,Mayflower Inn Rhoose,2023-06-14T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
511558,Mayflower Inn Rhoose,2023-06-14T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
511558,Mayflower Inn Rhoose,2023-06-14T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
511558,Mayflower Inn Rhoose,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
511558,Mayflower Inn Rhoose,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
511558,Mayflower Inn Rhoose,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
511558,Mayflower Inn Rhoose,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
511558,Mayflower Inn Rhoose,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.16
511558,Mayflower Inn Rhoose,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
511558,Mayflower Inn Rhoose,2023-06-14T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
511558,Mayflower Inn Rhoose,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
511558,Mayflower Inn Rhoose,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
511558,Mayflower Inn Rhoose,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
511558,Mayflower Inn Rhoose,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
511558,Mayflower Inn Rhoose,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
511558,Mayflower Inn Rhoose,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-14T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
511558,Mayflower Inn Rhoose,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.91
511558,Mayflower Inn Rhoose,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
511558,Mayflower Inn Rhoose,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.23
511558,Mayflower Inn Rhoose,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.99
511558,Mayflower Inn Rhoose,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.21
511558,Mayflower Inn Rhoose,2023-06-14T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
511558,Mayflower Inn Rhoose,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
511558,Mayflower Inn Rhoose,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
511558,Mayflower Inn Rhoose,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
511558,Mayflower Inn Rhoose,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,36.3
511558,Mayflower Inn Rhoose,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
511558,Mayflower Inn Rhoose,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
511558,Mayflower Inn Rhoose,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
511558,Mayflower Inn Rhoose,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
511558,Mayflower Inn Rhoose,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
511558,Mayflower Inn Rhoose,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
511558,Mayflower Inn Rhoose,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
511558,Mayflower Inn Rhoose,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
511558,Mayflower Inn Rhoose,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
511558,Mayflower Inn Rhoose,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.09
511558,Mayflower Inn Rhoose,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.58
511558,Mayflower Inn Rhoose,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.05
511558,Mayflower Inn Rhoose,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
511558,Mayflower Inn Rhoose,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
511558,Mayflower Inn Rhoose,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
511558,Mayflower Inn Rhoose,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
511558,Mayflower Inn Rhoose,2023-06-14T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-14T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
511558,Mayflower Inn Rhoose,2023-06-14T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
511558,Mayflower Inn Rhoose,2023-06-14T19:00:00.000+00:00,feeder,,L3 Active Power,kW,7.98
511558,Mayflower Inn Rhoose,2023-06-14T19:00:00.000+00:00,feeder,,L2 Active Power,kW,5.1
511558,Mayflower Inn Rhoose,2023-06-14T19:00:00.000+00:00,feeder,,L1 Active Power,kW,10.76
511558,Mayflower Inn Rhoose,2023-06-14T19:00:00.000+00:00,feeder,,N Current (RMS),A,30.3
511558,Mayflower Inn Rhoose,2023-06-14T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
511558,Mayflower Inn Rhoose,2023-06-14T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-14T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
511558,Mayflower Inn Rhoose,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
511558,Mayflower Inn Rhoose,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
511558,Mayflower Inn Rhoose,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
511558,Mayflower Inn Rhoose,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
511558,Mayflower Inn Rhoose,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.04
511558,Mayflower Inn Rhoose,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
511558,Mayflower Inn Rhoose,2023-06-14T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
511558,Mayflower Inn Rhoose,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
511558,Mayflower Inn Rhoose,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-14T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
511558,Mayflower Inn Rhoose,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
511558,Mayflower Inn Rhoose,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
511558,Mayflower Inn Rhoose,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
511558,Mayflower Inn Rhoose,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.04
511558,Mayflower Inn Rhoose,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.21
511558,Mayflower Inn Rhoose,2023-06-14T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
511558,Mayflower Inn Rhoose,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
511558,Mayflower Inn Rhoose,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
511558,Mayflower Inn Rhoose,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
511558,Mayflower Inn Rhoose,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,36.3
511558,Mayflower Inn Rhoose,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
511558,Mayflower Inn Rhoose,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
511558,Mayflower Inn Rhoose,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
511558,Mayflower Inn Rhoose,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
511558,Mayflower Inn Rhoose,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
511558,Mayflower Inn Rhoose,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
511558,Mayflower Inn Rhoose,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
511558,Mayflower Inn Rhoose,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
511558,Mayflower Inn Rhoose,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
511558,Mayflower Inn Rhoose,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.46
511558,Mayflower Inn Rhoose,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.1
511558,Mayflower Inn Rhoose,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.67
511558,Mayflower Inn Rhoose,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
511558,Mayflower Inn Rhoose,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
511558,Mayflower Inn Rhoose,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
511558,Mayflower Inn Rhoose,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
511558,Mayflower Inn Rhoose,2023-06-14T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-14T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
511558,Mayflower Inn Rhoose,2023-06-14T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
511558,Mayflower Inn Rhoose,2023-06-14T18:50:00.000+00:00,feeder,,L3 Active Power,kW,7.37
511558,Mayflower Inn Rhoose,2023-06-14T18:50:00.000+00:00,feeder,,L2 Active Power,kW,3.68
511558,Mayflower Inn Rhoose,2023-06-14T18:50:00.000+00:00,feeder,,L1 Active Power,kW,9.91
511558,Mayflower Inn Rhoose,2023-06-14T18:50:00.000+00:00,feeder,,N Current (RMS),A,32.6
511558,Mayflower Inn Rhoose,2023-06-14T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
511558,Mayflower Inn Rhoose,2023-06-14T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
511558,Mayflower Inn Rhoose,2023-06-14T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
511558,Mayflower Inn Rhoose,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
511558,Mayflower Inn Rhoose,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
511558,Mayflower Inn Rhoose,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.27
511558,Mayflower Inn Rhoose,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
511558,Mayflower Inn Rhoose,2023-06-14T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
511558,Mayflower Inn Rhoose,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
511558,Mayflower Inn Rhoose,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
511558,Mayflower Inn Rhoose,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
511558,Mayflower Inn Rhoose,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-14T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
511558,Mayflower Inn Rhoose,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.93
511558,Mayflower Inn Rhoose,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
511558,Mayflower Inn Rhoose,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.28
511558,Mayflower Inn Rhoose,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.76
511558,Mayflower Inn Rhoose,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.88
511558,Mayflower Inn Rhoose,2023-06-14T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
511558,Mayflower Inn Rhoose,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.7
511558,Mayflower Inn Rhoose,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
511558,Mayflower Inn Rhoose,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,36.4
511558,Mayflower Inn Rhoose,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
511558,Mayflower Inn Rhoose,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
511558,Mayflower Inn Rhoose,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
511558,Mayflower Inn Rhoose,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
511558,Mayflower Inn Rhoose,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
511558,Mayflower Inn Rhoose,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
511558,Mayflower Inn Rhoose,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
511558,Mayflower Inn Rhoose,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
511558,Mayflower Inn Rhoose,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.35
511558,Mayflower Inn Rhoose,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.64
511558,Mayflower Inn Rhoose,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.04
511558,Mayflower Inn Rhoose,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
511558,Mayflower Inn Rhoose,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
511558,Mayflower Inn Rhoose,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
511558,Mayflower Inn Rhoose,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
511558,Mayflower Inn Rhoose,2023-06-14T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
511558,Mayflower Inn Rhoose,2023-06-14T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
511558,Mayflower Inn Rhoose,2023-06-14T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
511558,Mayflower Inn Rhoose,2023-06-14T18:40:00.000+00:00,feeder,,L3 Active Power,kW,8.56
511558,Mayflower Inn Rhoose,2023-06-14T18:40:00.000+00:00,feeder,,L2 Active Power,kW,6.06
511558,Mayflower Inn Rhoose,2023-06-14T18:40:00.000+00:00,feeder,,L1 Active Power,kW,16.81
511558,Mayflower Inn Rhoose,2023-06-14T18:40:00.000+00:00,feeder,,N Current (RMS),A,47.9
511558,Mayflower Inn Rhoose,2023-06-14T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
511558,Mayflower Inn Rhoose,2023-06-14T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
511558,Mayflower Inn Rhoose,2023-06-14T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,73.3
511558,Mayflower Inn Rhoose,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
511558,Mayflower Inn Rhoose,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
511558,Mayflower Inn Rhoose,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
511558,Mayflower Inn Rhoose,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.75
511558,Mayflower Inn Rhoose,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.17
511558,Mayflower Inn Rhoose,2023-06-14T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
511558,Mayflower Inn Rhoose,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
511558,Mayflower Inn Rhoose,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
511558,Mayflower Inn Rhoose,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
511558,Mayflower Inn Rhoose,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
511558,Mayflower Inn Rhoose,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-14T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
511558,Mayflower Inn Rhoose,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.7
511558,Mayflower Inn Rhoose,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
511558,Mayflower Inn Rhoose,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.61
511558,Mayflower Inn Rhoose,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.63
511558,Mayflower Inn Rhoose,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.73
511558,Mayflower Inn Rhoose,2023-06-14T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
511558,Mayflower Inn Rhoose,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.3
511558,Mayflower Inn Rhoose,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
511558,Mayflower Inn Rhoose,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,36.4
511558,Mayflower Inn Rhoose,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
511558,Mayflower Inn Rhoose,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
511558,Mayflower Inn Rhoose,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
511558,Mayflower Inn Rhoose,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
511558,Mayflower Inn Rhoose,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
511558,Mayflower Inn Rhoose,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
511558,Mayflower Inn Rhoose,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
511558,Mayflower Inn Rhoose,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
511558,Mayflower Inn Rhoose,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.53
511558,Mayflower Inn Rhoose,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.35
511558,Mayflower Inn Rhoose,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.7
511558,Mayflower Inn Rhoose,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
511558,Mayflower Inn Rhoose,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
511558,Mayflower Inn Rhoose,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
511558,Mayflower Inn Rhoose,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
511558,Mayflower Inn Rhoose,2023-06-14T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
511558,Mayflower Inn Rhoose,2023-06-14T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
511558,Mayflower Inn Rhoose,2023-06-14T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
511558,Mayflower Inn Rhoose,2023-06-14T18:30:00.000+00:00,feeder,,L3 Active Power,kW,12.13
511558,Mayflower Inn Rhoose,2023-06-14T18:30:00.000+00:00,feeder,,L2 Active Power,kW,5.8
511558,Mayflower Inn Rhoose,2023-06-14T18:30:00.000+00:00,feeder,,L1 Active Power,kW,13.29
511558,Mayflower Inn Rhoose,2023-06-14T18:30:00.000+00:00,feeder,,N Current (RMS),A,41.8
511558,Mayflower Inn Rhoose,2023-06-14T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
511558,Mayflower Inn Rhoose,2023-06-14T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
511558,Mayflower Inn Rhoose,2023-06-14T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
511558,Mayflower Inn Rhoose,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
511558,Mayflower Inn Rhoose,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
511558,Mayflower Inn Rhoose,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
511558,Mayflower Inn Rhoose,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
511558,Mayflower Inn Rhoose,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
511558,Mayflower Inn Rhoose,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
511558,Mayflower Inn Rhoose,2023-06-14T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
511558,Mayflower Inn Rhoose,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
511558,Mayflower Inn Rhoose,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
511558,Mayflower Inn Rhoose,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-14T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
511558,Mayflower Inn Rhoose,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.69
511558,Mayflower Inn Rhoose,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
511558,Mayflower Inn Rhoose,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.48
511558,Mayflower Inn Rhoose,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.0
511558,Mayflower Inn Rhoose,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.32
511558,Mayflower Inn Rhoose,2023-06-14T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
511558,Mayflower Inn Rhoose,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.6
511558,Mayflower Inn Rhoose,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
511558,Mayflower Inn Rhoose,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,36.5
511558,Mayflower Inn Rhoose,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
511558,Mayflower Inn Rhoose,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
511558,Mayflower Inn Rhoose,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
511558,Mayflower Inn Rhoose,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
511558,Mayflower Inn Rhoose,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
511558,Mayflower Inn Rhoose,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
511558,Mayflower Inn Rhoose,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
511558,Mayflower Inn Rhoose,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
511558,Mayflower Inn Rhoose,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
511558,Mayflower Inn Rhoose,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.25
511558,Mayflower Inn Rhoose,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.71
511558,Mayflower Inn Rhoose,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.25
511558,Mayflower Inn Rhoose,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
511558,Mayflower Inn Rhoose,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
511558,Mayflower Inn Rhoose,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
511558,Mayflower Inn Rhoose,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
511558,Mayflower Inn Rhoose,2023-06-14T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
511558,Mayflower Inn Rhoose,2023-06-14T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
511558,Mayflower Inn Rhoose,2023-06-14T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
511558,Mayflower Inn Rhoose,2023-06-14T18:20:00.000+00:00,feeder,,L3 Active Power,kW,16.72
511558,Mayflower Inn Rhoose,2023-06-14T18:20:00.000+00:00,feeder,,L2 Active Power,kW,2.99
511558,Mayflower Inn Rhoose,2023-06-14T18:20:00.000+00:00,feeder,,L1 Active Power,kW,11.84
511558,Mayflower Inn Rhoose,2023-06-14T18:20:00.000+00:00,feeder,,N Current (RMS),A,56.7
511558,Mayflower Inn Rhoose,2023-06-14T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,71.1
511558,Mayflower Inn Rhoose,2023-06-14T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
511558,Mayflower Inn Rhoose,2023-06-14T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
511558,Mayflower Inn Rhoose,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
511558,Mayflower Inn Rhoose,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
511558,Mayflower Inn Rhoose,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
511558,Mayflower Inn Rhoose,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
511558,Mayflower Inn Rhoose,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
511558,Mayflower Inn Rhoose,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
511558,Mayflower Inn Rhoose,2023-06-14T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
511558,Mayflower Inn Rhoose,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
511558,Mayflower Inn Rhoose,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-14T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.16
511558,Mayflower Inn Rhoose,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.57
511558,Mayflower Inn Rhoose,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
511558,Mayflower Inn Rhoose,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.88
511558,Mayflower Inn Rhoose,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.13
511558,Mayflower Inn Rhoose,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.71
511558,Mayflower Inn Rhoose,2023-06-14T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
511558,Mayflower Inn Rhoose,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
511558,Mayflower Inn Rhoose,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.2
511558,Mayflower Inn Rhoose,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
511558,Mayflower Inn Rhoose,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,36.5
511558,Mayflower Inn Rhoose,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
511558,Mayflower Inn Rhoose,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
511558,Mayflower Inn Rhoose,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
511558,Mayflower Inn Rhoose,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
511558,Mayflower Inn Rhoose,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
511558,Mayflower Inn Rhoose,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
511558,Mayflower Inn Rhoose,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
511558,Mayflower Inn Rhoose,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
511558,Mayflower Inn Rhoose,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
511558,Mayflower Inn Rhoose,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.96
511558,Mayflower Inn Rhoose,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.7
511558,Mayflower Inn Rhoose,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.7
511558,Mayflower Inn Rhoose,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
511558,Mayflower Inn Rhoose,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
511558,Mayflower Inn Rhoose,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
511558,Mayflower Inn Rhoose,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
511558,Mayflower Inn Rhoose,2023-06-14T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
511558,Mayflower Inn Rhoose,2023-06-14T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
511558,Mayflower Inn Rhoose,2023-06-14T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-14T18:10:00.000+00:00,feeder,,L3 Active Power,kW,16.59
511558,Mayflower Inn Rhoose,2023-06-14T18:10:00.000+00:00,feeder,,L2 Active Power,kW,5.76
511558,Mayflower Inn Rhoose,2023-06-14T18:10:00.000+00:00,feeder,,L1 Active Power,kW,8.08
511558,Mayflower Inn Rhoose,2023-06-14T18:10:00.000+00:00,feeder,,N Current (RMS),A,54.2
511558,Mayflower Inn Rhoose,2023-06-14T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,70.6
511558,Mayflower Inn Rhoose,2023-06-14T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
511558,Mayflower Inn Rhoose,2023-06-14T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
511558,Mayflower Inn Rhoose,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
511558,Mayflower Inn Rhoose,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
511558,Mayflower Inn Rhoose,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
511558,Mayflower Inn Rhoose,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
511558,Mayflower Inn Rhoose,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
511558,Mayflower Inn Rhoose,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
511558,Mayflower Inn Rhoose,2023-06-14T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
511558,Mayflower Inn Rhoose,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
511558,Mayflower Inn Rhoose,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
511558,Mayflower Inn Rhoose,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
