Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-14T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.84
511558,Mayflower Inn Rhoose,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.2
511558,Mayflower Inn Rhoose,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.75
511558,Mayflower Inn Rhoose,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.52
511558,Mayflower Inn Rhoose,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.34
511558,Mayflower Inn Rhoose,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.7
511558,Mayflower Inn Rhoose,2023-06-14T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
511558,Mayflower Inn Rhoose,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
511558,Mayflower Inn Rhoose,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.3
511558,Mayflower Inn Rhoose,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
511558,Mayflower Inn Rhoose,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,36.5
511558,Mayflower Inn Rhoose,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
511558,Mayflower Inn Rhoose,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
511558,Mayflower Inn Rhoose,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
511558,Mayflower Inn Rhoose,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
511558,Mayflower Inn Rhoose,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
511558,Mayflower Inn Rhoose,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
511558,Mayflower Inn Rhoose,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
511558,Mayflower Inn Rhoose,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
511558,Mayflower Inn Rhoose,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
511558,Mayflower Inn Rhoose,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.95
511558,Mayflower Inn Rhoose,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.28
511558,Mayflower Inn Rhoose,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.53
511558,Mayflower Inn Rhoose,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
511558,Mayflower Inn Rhoose,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
511558,Mayflower Inn Rhoose,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
511558,Mayflower Inn Rhoose,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
511558,Mayflower Inn Rhoose,2023-06-14T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
511558,Mayflower Inn Rhoose,2023-06-14T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
511558,Mayflower Inn Rhoose,2023-06-14T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
511558,Mayflower Inn Rhoose,2023-06-14T18:00:00.000+00:00,feeder,,L3 Active Power,kW,19.94
511558,Mayflower Inn Rhoose,2023-06-14T18:00:00.000+00:00,feeder,,L2 Active Power,kW,5.13
511558,Mayflower Inn Rhoose,2023-06-14T18:00:00.000+00:00,feeder,,L1 Active Power,kW,6.47
511558,Mayflower Inn Rhoose,2023-06-14T18:00:00.000+00:00,feeder,,N Current (RMS),A,67.8
511558,Mayflower Inn Rhoose,2023-06-14T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,84.1
511558,Mayflower Inn Rhoose,2023-06-14T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
511558,Mayflower Inn Rhoose,2023-06-14T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
511558,Mayflower Inn Rhoose,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
511558,Mayflower Inn Rhoose,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.36
511558,Mayflower Inn Rhoose,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
511558,Mayflower Inn Rhoose,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.8
511558,Mayflower Inn Rhoose,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
511558,Mayflower Inn Rhoose,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
511558,Mayflower Inn Rhoose,2023-06-14T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
511558,Mayflower Inn Rhoose,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
511558,Mayflower Inn Rhoose,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
511558,Mayflower Inn Rhoose,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
511558,Mayflower Inn Rhoose,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-14T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.72
511558,Mayflower Inn Rhoose,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.08
511558,Mayflower Inn Rhoose,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
511558,Mayflower Inn Rhoose,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.43
511558,Mayflower Inn Rhoose,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.91
511558,Mayflower Inn Rhoose,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.68
511558,Mayflower Inn Rhoose,2023-06-14T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
511558,Mayflower Inn Rhoose,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.6
511558,Mayflower Inn Rhoose,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
511558,Mayflower Inn Rhoose,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,36.5
511558,Mayflower Inn Rhoose,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
511558,Mayflower Inn Rhoose,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
511558,Mayflower Inn Rhoose,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
511558,Mayflower Inn Rhoose,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
511558,Mayflower Inn Rhoose,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
511558,Mayflower Inn Rhoose,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
511558,Mayflower Inn Rhoose,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
511558,Mayflower Inn Rhoose,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
511558,Mayflower Inn Rhoose,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
511558,Mayflower Inn Rhoose,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.24
511558,Mayflower Inn Rhoose,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.77
511558,Mayflower Inn Rhoose,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.22
511558,Mayflower Inn Rhoose,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
511558,Mayflower Inn Rhoose,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
511558,Mayflower Inn Rhoose,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
511558,Mayflower Inn Rhoose,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
511558,Mayflower Inn Rhoose,2023-06-14T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
511558,Mayflower Inn Rhoose,2023-06-14T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-14T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
511558,Mayflower Inn Rhoose,2023-06-14T17:50:00.000+00:00,feeder,,L3 Active Power,kW,11.68
511558,Mayflower Inn Rhoose,2023-06-14T17:50:00.000+00:00,feeder,,L2 Active Power,kW,5.13
511558,Mayflower Inn Rhoose,2023-06-14T17:50:00.000+00:00,feeder,,L1 Active Power,kW,8.27
511558,Mayflower Inn Rhoose,2023-06-14T17:50:00.000+00:00,feeder,,N Current (RMS),A,36.1
511558,Mayflower Inn Rhoose,2023-06-14T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
511558,Mayflower Inn Rhoose,2023-06-14T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
511558,Mayflower Inn Rhoose,2023-06-14T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
511558,Mayflower Inn Rhoose,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
511558,Mayflower Inn Rhoose,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
511558,Mayflower Inn Rhoose,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.63
511558,Mayflower Inn Rhoose,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
511558,Mayflower Inn Rhoose,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
511558,Mayflower Inn Rhoose,2023-06-14T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
511558,Mayflower Inn Rhoose,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.4
511558,Mayflower Inn Rhoose,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
511558,Mayflower Inn Rhoose,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
511558,Mayflower Inn Rhoose,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-14T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.78
511558,Mayflower Inn Rhoose,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.02
511558,Mayflower Inn Rhoose,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.23
511558,Mayflower Inn Rhoose,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.65
511558,Mayflower Inn Rhoose,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.39
511558,Mayflower Inn Rhoose,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.1
511558,Mayflower Inn Rhoose,2023-06-14T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
511558,Mayflower Inn Rhoose,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
511558,Mayflower Inn Rhoose,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.2
511558,Mayflower Inn Rhoose,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
511558,Mayflower Inn Rhoose,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,36.5
511558,Mayflower Inn Rhoose,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
511558,Mayflower Inn Rhoose,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
511558,Mayflower Inn Rhoose,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
511558,Mayflower Inn Rhoose,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
511558,Mayflower Inn Rhoose,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
511558,Mayflower Inn Rhoose,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
511558,Mayflower Inn Rhoose,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
511558,Mayflower Inn Rhoose,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
511558,Mayflower Inn Rhoose,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
511558,Mayflower Inn Rhoose,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.03
511558,Mayflower Inn Rhoose,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.85
511558,Mayflower Inn Rhoose,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.32
511558,Mayflower Inn Rhoose,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
511558,Mayflower Inn Rhoose,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
511558,Mayflower Inn Rhoose,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
511558,Mayflower Inn Rhoose,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
511558,Mayflower Inn Rhoose,2023-06-14T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
511558,Mayflower Inn Rhoose,2023-06-14T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
511558,Mayflower Inn Rhoose,2023-06-14T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-14T17:40:00.000+00:00,feeder,,L3 Active Power,kW,9.81
511558,Mayflower Inn Rhoose,2023-06-14T17:40:00.000+00:00,feeder,,L2 Active Power,kW,6.96
511558,Mayflower Inn Rhoose,2023-06-14T17:40:00.000+00:00,feeder,,L1 Active Power,kW,10.83
511558,Mayflower Inn Rhoose,2023-06-14T17:40:00.000+00:00,feeder,,N Current (RMS),A,30.2
511558,Mayflower Inn Rhoose,2023-06-14T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
511558,Mayflower Inn Rhoose,2023-06-14T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
511558,Mayflower Inn Rhoose,2023-06-14T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
511558,Mayflower Inn Rhoose,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
511558,Mayflower Inn Rhoose,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
511558,Mayflower Inn Rhoose,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
511558,Mayflower Inn Rhoose,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.65
511558,Mayflower Inn Rhoose,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
511558,Mayflower Inn Rhoose,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
511558,Mayflower Inn Rhoose,2023-06-14T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
511558,Mayflower Inn Rhoose,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.0
511558,Mayflower Inn Rhoose,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
511558,Mayflower Inn Rhoose,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
511558,Mayflower Inn Rhoose,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-14T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.65
511558,Mayflower Inn Rhoose,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.42
511558,Mayflower Inn Rhoose,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.31
511558,Mayflower Inn Rhoose,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
511558,Mayflower Inn Rhoose,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.98
511558,Mayflower Inn Rhoose,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.07
511558,Mayflower Inn Rhoose,2023-06-14T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
511558,Mayflower Inn Rhoose,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
511558,Mayflower Inn Rhoose,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.1
511558,Mayflower Inn Rhoose,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
511558,Mayflower Inn Rhoose,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,36.5
511558,Mayflower Inn Rhoose,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
511558,Mayflower Inn Rhoose,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
511558,Mayflower Inn Rhoose,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
511558,Mayflower Inn Rhoose,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
511558,Mayflower Inn Rhoose,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
511558,Mayflower Inn Rhoose,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
511558,Mayflower Inn Rhoose,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
511558,Mayflower Inn Rhoose,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
511558,Mayflower Inn Rhoose,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
511558,Mayflower Inn Rhoose,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.23
511558,Mayflower Inn Rhoose,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.54
511558,Mayflower Inn Rhoose,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.86
511558,Mayflower Inn Rhoose,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
511558,Mayflower Inn Rhoose,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
511558,Mayflower Inn Rhoose,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
511558,Mayflower Inn Rhoose,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
511558,Mayflower Inn Rhoose,2023-06-14T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-14T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-14T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-14T17:30:00.000+00:00,feeder,,L3 Active Power,kW,8.4
511558,Mayflower Inn Rhoose,2023-06-14T17:30:00.000+00:00,feeder,,L2 Active Power,kW,5.01
511558,Mayflower Inn Rhoose,2023-06-14T17:30:00.000+00:00,feeder,,L1 Active Power,kW,10.77
511558,Mayflower Inn Rhoose,2023-06-14T17:30:00.000+00:00,feeder,,N Current (RMS),A,31.5
511558,Mayflower Inn Rhoose,2023-06-14T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
511558,Mayflower Inn Rhoose,2023-06-14T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
511558,Mayflower Inn Rhoose,2023-06-14T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
511558,Mayflower Inn Rhoose,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
511558,Mayflower Inn Rhoose,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
511558,Mayflower Inn Rhoose,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
511558,Mayflower Inn Rhoose,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.31
511558,Mayflower Inn Rhoose,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
511558,Mayflower Inn Rhoose,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
511558,Mayflower Inn Rhoose,2023-06-14T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
511558,Mayflower Inn Rhoose,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.2
511558,Mayflower Inn Rhoose,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
511558,Mayflower Inn Rhoose,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
511558,Mayflower Inn Rhoose,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
511558,Mayflower Inn Rhoose,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-14T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
511558,Mayflower Inn Rhoose,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
511558,Mayflower Inn Rhoose,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
511558,Mayflower Inn Rhoose,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
511558,Mayflower Inn Rhoose,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.15
511558,Mayflower Inn Rhoose,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.78
511558,Mayflower Inn Rhoose,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.38
511558,Mayflower Inn Rhoose,2023-06-14T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
511558,Mayflower Inn Rhoose,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
511558,Mayflower Inn Rhoose,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.9
511558,Mayflower Inn Rhoose,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
511558,Mayflower Inn Rhoose,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,36.4
511558,Mayflower Inn Rhoose,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
511558,Mayflower Inn Rhoose,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
511558,Mayflower Inn Rhoose,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
511558,Mayflower Inn Rhoose,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
511558,Mayflower Inn Rhoose,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
511558,Mayflower Inn Rhoose,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
511558,Mayflower Inn Rhoose,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
511558,Mayflower Inn Rhoose,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
511558,Mayflower Inn Rhoose,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.01
511558,Mayflower Inn Rhoose,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.27
511558,Mayflower Inn Rhoose,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.44
511558,Mayflower Inn Rhoose,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
511558,Mayflower Inn Rhoose,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
511558,Mayflower Inn Rhoose,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
511558,Mayflower Inn Rhoose,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
511558,Mayflower Inn Rhoose,2023-06-14T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
511558,Mayflower Inn Rhoose,2023-06-14T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-14T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
511558,Mayflower Inn Rhoose,2023-06-14T17:20:00.000+00:00,feeder,,L3 Active Power,kW,12.31
511558,Mayflower Inn Rhoose,2023-06-14T17:20:00.000+00:00,feeder,,L2 Active Power,kW,4.47
511558,Mayflower Inn Rhoose,2023-06-14T17:20:00.000+00:00,feeder,,L1 Active Power,kW,9.03
511558,Mayflower Inn Rhoose,2023-06-14T17:20:00.000+00:00,feeder,,N Current (RMS),A,40.0
511558,Mayflower Inn Rhoose,2023-06-14T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.1
511558,Mayflower Inn Rhoose,2023-06-14T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
511558,Mayflower Inn Rhoose,2023-06-14T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
511558,Mayflower Inn Rhoose,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
511558,Mayflower Inn Rhoose,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
511558,Mayflower Inn Rhoose,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.25
511558,Mayflower Inn Rhoose,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
511558,Mayflower Inn Rhoose,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
511558,Mayflower Inn Rhoose,2023-06-14T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
511558,Mayflower Inn Rhoose,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
511558,Mayflower Inn Rhoose,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
511558,Mayflower Inn Rhoose,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
511558,Mayflower Inn Rhoose,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-14T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
511558,Mayflower Inn Rhoose,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.7
511558,Mayflower Inn Rhoose,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
511558,Mayflower Inn Rhoose,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.61
511558,Mayflower Inn Rhoose,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.61
511558,Mayflower Inn Rhoose,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.27
511558,Mayflower Inn Rhoose,2023-06-14T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
511558,Mayflower Inn Rhoose,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
511558,Mayflower Inn Rhoose,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.0
511558,Mayflower Inn Rhoose,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
511558,Mayflower Inn Rhoose,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,36.4
511558,Mayflower Inn Rhoose,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
511558,Mayflower Inn Rhoose,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
511558,Mayflower Inn Rhoose,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
511558,Mayflower Inn Rhoose,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
511558,Mayflower Inn Rhoose,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
511558,Mayflower Inn Rhoose,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
511558,Mayflower Inn Rhoose,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
511558,Mayflower Inn Rhoose,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
511558,Mayflower Inn Rhoose,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
511558,Mayflower Inn Rhoose,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.19
511558,Mayflower Inn Rhoose,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.82
511558,Mayflower Inn Rhoose,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.55
511558,Mayflower Inn Rhoose,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
511558,Mayflower Inn Rhoose,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
511558,Mayflower Inn Rhoose,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
511558,Mayflower Inn Rhoose,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
511558,Mayflower Inn Rhoose,2023-06-14T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
511558,Mayflower Inn Rhoose,2023-06-14T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
511558,Mayflower Inn Rhoose,2023-06-14T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-14T17:10:00.000+00:00,feeder,,L3 Active Power,kW,16.94
511558,Mayflower Inn Rhoose,2023-06-14T17:10:00.000+00:00,feeder,,L2 Active Power,kW,4.18
511558,Mayflower Inn Rhoose,2023-06-14T17:10:00.000+00:00,feeder,,L1 Active Power,kW,8.86
511558,Mayflower Inn Rhoose,2023-06-14T17:10:00.000+00:00,feeder,,N Current (RMS),A,52.1
511558,Mayflower Inn Rhoose,2023-06-14T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,71.4
511558,Mayflower Inn Rhoose,2023-06-14T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
511558,Mayflower Inn Rhoose,2023-06-14T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
511558,Mayflower Inn Rhoose,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
511558,Mayflower Inn Rhoose,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
511558,Mayflower Inn Rhoose,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
511558,Mayflower Inn Rhoose,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.23
511558,Mayflower Inn Rhoose,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.07
511558,Mayflower Inn Rhoose,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
511558,Mayflower Inn Rhoose,2023-06-14T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
511558,Mayflower Inn Rhoose,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.2
511558,Mayflower Inn Rhoose,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
511558,Mayflower Inn Rhoose,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
511558,Mayflower Inn Rhoose,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
511558,Mayflower Inn Rhoose,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-14T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
511558,Mayflower Inn Rhoose,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.5
511558,Mayflower Inn Rhoose,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
511558,Mayflower Inn Rhoose,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.49
511558,Mayflower Inn Rhoose,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.19
511558,Mayflower Inn Rhoose,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.84
511558,Mayflower Inn Rhoose,2023-06-14T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,62.0
511558,Mayflower Inn Rhoose,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
511558,Mayflower Inn Rhoose,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.7
511558,Mayflower Inn Rhoose,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
511558,Mayflower Inn Rhoose,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,36.3
511558,Mayflower Inn Rhoose,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
511558,Mayflower Inn Rhoose,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
511558,Mayflower Inn Rhoose,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
511558,Mayflower Inn Rhoose,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
511558,Mayflower Inn Rhoose,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
511558,Mayflower Inn Rhoose,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
511558,Mayflower Inn Rhoose,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
511558,Mayflower Inn Rhoose,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
511558,Mayflower Inn Rhoose,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.69
511558,Mayflower Inn Rhoose,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.36
511558,Mayflower Inn Rhoose,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.72
511558,Mayflower Inn Rhoose,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,96.4
511558,Mayflower Inn Rhoose,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
511558,Mayflower Inn Rhoose,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
511558,Mayflower Inn Rhoose,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
511558,Mayflower Inn Rhoose,2023-06-14T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.08
511558,Mayflower Inn Rhoose,2023-06-14T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
511558,Mayflower Inn Rhoose,2023-06-14T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
511558,Mayflower Inn Rhoose,2023-06-14T17:00:00.000+00:00,feeder,,L3 Active Power,kW,19.14
511558,Mayflower Inn Rhoose,2023-06-14T17:00:00.000+00:00,feeder,,L2 Active Power,kW,3.28
511558,Mayflower Inn Rhoose,2023-06-14T17:00:00.000+00:00,feeder,,L1 Active Power,kW,6.93
511558,Mayflower Inn Rhoose,2023-06-14T17:00:00.000+00:00,feeder,,N Current (RMS),A,63.9
511558,Mayflower Inn Rhoose,2023-06-14T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,81.5
511558,Mayflower Inn Rhoose,2023-06-14T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
511558,Mayflower Inn Rhoose,2023-06-14T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
511558,Mayflower Inn Rhoose,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
511558,Mayflower Inn Rhoose,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
511558,Mayflower Inn Rhoose,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.95
511558,Mayflower Inn Rhoose,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.3
511558,Mayflower Inn Rhoose,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
511558,Mayflower Inn Rhoose,2023-06-14T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
511558,Mayflower Inn Rhoose,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
511558,Mayflower Inn Rhoose,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
511558,Mayflower Inn Rhoose,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
511558,Mayflower Inn Rhoose,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
511558,Mayflower Inn Rhoose,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-14T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
511558,Mayflower Inn Rhoose,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.81
511558,Mayflower Inn Rhoose,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
511558,Mayflower Inn Rhoose,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.77
511558,Mayflower Inn Rhoose,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.26
511558,Mayflower Inn Rhoose,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.69
511558,Mayflower Inn Rhoose,2023-06-14T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
511558,Mayflower Inn Rhoose,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.3
511558,Mayflower Inn Rhoose,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.1
511558,Mayflower Inn Rhoose,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
511558,Mayflower Inn Rhoose,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,36.2
511558,Mayflower Inn Rhoose,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
511558,Mayflower Inn Rhoose,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
511558,Mayflower Inn Rhoose,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
511558,Mayflower Inn Rhoose,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
511558,Mayflower Inn Rhoose,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
511558,Mayflower Inn Rhoose,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
511558,Mayflower Inn Rhoose,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
511558,Mayflower Inn Rhoose,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
511558,Mayflower Inn Rhoose,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.97
511558,Mayflower Inn Rhoose,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.76
511558,Mayflower Inn Rhoose,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.73
511558,Mayflower Inn Rhoose,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,100.5
511558,Mayflower Inn Rhoose,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
511558,Mayflower Inn Rhoose,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
511558,Mayflower Inn Rhoose,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
511558,Mayflower Inn Rhoose,2023-06-14T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
511558,Mayflower Inn Rhoose,2023-06-14T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-14T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
511558,Mayflower Inn Rhoose,2023-06-14T16:50:00.000+00:00,feeder,,L3 Active Power,kW,13.17
511558,Mayflower Inn Rhoose,2023-06-14T16:50:00.000+00:00,feeder,,L2 Active Power,kW,3.57
511558,Mayflower Inn Rhoose,2023-06-14T16:50:00.000+00:00,feeder,,L1 Active Power,kW,6.81
511558,Mayflower Inn Rhoose,2023-06-14T16:50:00.000+00:00,feeder,,N Current (RMS),A,43.8
511558,Mayflower Inn Rhoose,2023-06-14T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.5
511558,Mayflower Inn Rhoose,2023-06-14T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
511558,Mayflower Inn Rhoose,2023-06-14T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
511558,Mayflower Inn Rhoose,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
511558,Mayflower Inn Rhoose,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
511558,Mayflower Inn Rhoose,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
511558,Mayflower Inn Rhoose,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.82
511558,Mayflower Inn Rhoose,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.15
511558,Mayflower Inn Rhoose,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
511558,Mayflower Inn Rhoose,2023-06-14T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
511558,Mayflower Inn Rhoose,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
511558,Mayflower Inn Rhoose,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
511558,Mayflower Inn Rhoose,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
511558,Mayflower Inn Rhoose,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-14T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
511558,Mayflower Inn Rhoose,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.77
511558,Mayflower Inn Rhoose,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.17
511558,Mayflower Inn Rhoose,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.33
511558,Mayflower Inn Rhoose,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.51
511558,Mayflower Inn Rhoose,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.33
511558,Mayflower Inn Rhoose,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.68
511558,Mayflower Inn Rhoose,2023-06-14T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.7
511558,Mayflower Inn Rhoose,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.5
511558,Mayflower Inn Rhoose,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.3
511558,Mayflower Inn Rhoose,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
511558,Mayflower Inn Rhoose,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,36.1
511558,Mayflower Inn Rhoose,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
511558,Mayflower Inn Rhoose,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
511558,Mayflower Inn Rhoose,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
511558,Mayflower Inn Rhoose,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
511558,Mayflower Inn Rhoose,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
511558,Mayflower Inn Rhoose,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
511558,Mayflower Inn Rhoose,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
511558,Mayflower Inn Rhoose,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
511558,Mayflower Inn Rhoose,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
511558,Mayflower Inn Rhoose,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.81
511558,Mayflower Inn Rhoose,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.97
511558,Mayflower Inn Rhoose,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.99
511558,Mayflower Inn Rhoose,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,93.9
511558,Mayflower Inn Rhoose,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
511558,Mayflower Inn Rhoose,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
511558,Mayflower Inn Rhoose,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
511558,Mayflower Inn Rhoose,2023-06-14T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.1
511558,Mayflower Inn Rhoose,2023-06-14T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
511558,Mayflower Inn Rhoose,2023-06-14T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-14T16:40:00.000+00:00,feeder,,L3 Active Power,kW,15.67
511558,Mayflower Inn Rhoose,2023-06-14T16:40:00.000+00:00,feeder,,L2 Active Power,kW,2.91
511558,Mayflower Inn Rhoose,2023-06-14T16:40:00.000+00:00,feeder,,L1 Active Power,kW,8.4
511558,Mayflower Inn Rhoose,2023-06-14T16:40:00.000+00:00,feeder,,N Current (RMS),A,51.2
511558,Mayflower Inn Rhoose,2023-06-14T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.8
511558,Mayflower Inn Rhoose,2023-06-14T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
511558,Mayflower Inn Rhoose,2023-06-14T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
511558,Mayflower Inn Rhoose,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
511558,Mayflower Inn Rhoose,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
511558,Mayflower Inn Rhoose,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
511558,Mayflower Inn Rhoose,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.26
511558,Mayflower Inn Rhoose,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.29
511558,Mayflower Inn Rhoose,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
511558,Mayflower Inn Rhoose,2023-06-14T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
511558,Mayflower Inn Rhoose,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
511558,Mayflower Inn Rhoose,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
511558,Mayflower Inn Rhoose,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
511558,Mayflower Inn Rhoose,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
