Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-14T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
511558,Mayflower Inn Rhoose,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.51
511558,Mayflower Inn Rhoose,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
511558,Mayflower Inn Rhoose,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.43
511558,Mayflower Inn Rhoose,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.67
511558,Mayflower Inn Rhoose,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.08
511558,Mayflower Inn Rhoose,2023-06-14T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
511558,Mayflower Inn Rhoose,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.8
511558,Mayflower Inn Rhoose,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
511558,Mayflower Inn Rhoose,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,36.1
511558,Mayflower Inn Rhoose,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
511558,Mayflower Inn Rhoose,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
511558,Mayflower Inn Rhoose,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
511558,Mayflower Inn Rhoose,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
511558,Mayflower Inn Rhoose,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
511558,Mayflower Inn Rhoose,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
511558,Mayflower Inn Rhoose,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
511558,Mayflower Inn Rhoose,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
511558,Mayflower Inn Rhoose,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
511558,Mayflower Inn Rhoose,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.42
511558,Mayflower Inn Rhoose,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.82
511558,Mayflower Inn Rhoose,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.43
511558,Mayflower Inn Rhoose,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
511558,Mayflower Inn Rhoose,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
511558,Mayflower Inn Rhoose,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
511558,Mayflower Inn Rhoose,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
511558,Mayflower Inn Rhoose,2023-06-14T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
511558,Mayflower Inn Rhoose,2023-06-14T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
511558,Mayflower Inn Rhoose,2023-06-14T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
511558,Mayflower Inn Rhoose,2023-06-14T16:30:00.000+00:00,feeder,,L3 Active Power,kW,15.69
511558,Mayflower Inn Rhoose,2023-06-14T16:30:00.000+00:00,feeder,,L2 Active Power,kW,2.79
511558,Mayflower Inn Rhoose,2023-06-14T16:30:00.000+00:00,feeder,,L1 Active Power,kW,8.91
511558,Mayflower Inn Rhoose,2023-06-14T16:30:00.000+00:00,feeder,,N Current (RMS),A,53.2
511558,Mayflower Inn Rhoose,2023-06-14T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,67.7
511558,Mayflower Inn Rhoose,2023-06-14T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
511558,Mayflower Inn Rhoose,2023-06-14T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
511558,Mayflower Inn Rhoose,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
511558,Mayflower Inn Rhoose,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
511558,Mayflower Inn Rhoose,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
511558,Mayflower Inn Rhoose,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.75
511558,Mayflower Inn Rhoose,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
511558,Mayflower Inn Rhoose,2023-06-14T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
511558,Mayflower Inn Rhoose,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
511558,Mayflower Inn Rhoose,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
511558,Mayflower Inn Rhoose,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
511558,Mayflower Inn Rhoose,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
511558,Mayflower Inn Rhoose,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-14T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
511558,Mayflower Inn Rhoose,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.34
511558,Mayflower Inn Rhoose,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.02
511558,Mayflower Inn Rhoose,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.06
511558,Mayflower Inn Rhoose,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.49
511558,Mayflower Inn Rhoose,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.77
511558,Mayflower Inn Rhoose,2023-06-14T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
511558,Mayflower Inn Rhoose,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
511558,Mayflower Inn Rhoose,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.4
511558,Mayflower Inn Rhoose,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
511558,Mayflower Inn Rhoose,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,36.0
511558,Mayflower Inn Rhoose,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
511558,Mayflower Inn Rhoose,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
511558,Mayflower Inn Rhoose,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
511558,Mayflower Inn Rhoose,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
511558,Mayflower Inn Rhoose,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
511558,Mayflower Inn Rhoose,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
511558,Mayflower Inn Rhoose,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
511558,Mayflower Inn Rhoose,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
511558,Mayflower Inn Rhoose,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
511558,Mayflower Inn Rhoose,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.48
511558,Mayflower Inn Rhoose,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.93
511558,Mayflower Inn Rhoose,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.92
511558,Mayflower Inn Rhoose,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
511558,Mayflower Inn Rhoose,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
511558,Mayflower Inn Rhoose,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
511558,Mayflower Inn Rhoose,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
511558,Mayflower Inn Rhoose,2023-06-14T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
511558,Mayflower Inn Rhoose,2023-06-14T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-14T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
511558,Mayflower Inn Rhoose,2023-06-14T16:20:00.000+00:00,feeder,,L3 Active Power,kW,14.29
511558,Mayflower Inn Rhoose,2023-06-14T16:20:00.000+00:00,feeder,,L2 Active Power,kW,3.16
511558,Mayflower Inn Rhoose,2023-06-14T16:20:00.000+00:00,feeder,,L1 Active Power,kW,6.56
511558,Mayflower Inn Rhoose,2023-06-14T16:20:00.000+00:00,feeder,,N Current (RMS),A,48.6
511558,Mayflower Inn Rhoose,2023-06-14T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.9
511558,Mayflower Inn Rhoose,2023-06-14T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
511558,Mayflower Inn Rhoose,2023-06-14T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
511558,Mayflower Inn Rhoose,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
511558,Mayflower Inn Rhoose,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
511558,Mayflower Inn Rhoose,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.55
511558,Mayflower Inn Rhoose,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.85
511558,Mayflower Inn Rhoose,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
511558,Mayflower Inn Rhoose,2023-06-14T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
511558,Mayflower Inn Rhoose,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.2
511558,Mayflower Inn Rhoose,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
511558,Mayflower Inn Rhoose,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-14T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.62
511558,Mayflower Inn Rhoose,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.12
511558,Mayflower Inn Rhoose,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.67
511558,Mayflower Inn Rhoose,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.95
511558,Mayflower Inn Rhoose,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.05
511558,Mayflower Inn Rhoose,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.7
511558,Mayflower Inn Rhoose,2023-06-14T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
511558,Mayflower Inn Rhoose,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
511558,Mayflower Inn Rhoose,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.4
511558,Mayflower Inn Rhoose,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
511558,Mayflower Inn Rhoose,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,35.9
511558,Mayflower Inn Rhoose,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
511558,Mayflower Inn Rhoose,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
511558,Mayflower Inn Rhoose,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
511558,Mayflower Inn Rhoose,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
511558,Mayflower Inn Rhoose,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
511558,Mayflower Inn Rhoose,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
511558,Mayflower Inn Rhoose,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
511558,Mayflower Inn Rhoose,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
511558,Mayflower Inn Rhoose,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
511558,Mayflower Inn Rhoose,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.84
511558,Mayflower Inn Rhoose,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.96
511558,Mayflower Inn Rhoose,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.42
511558,Mayflower Inn Rhoose,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
511558,Mayflower Inn Rhoose,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
511558,Mayflower Inn Rhoose,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
511558,Mayflower Inn Rhoose,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
511558,Mayflower Inn Rhoose,2023-06-14T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
511558,Mayflower Inn Rhoose,2023-06-14T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
511558,Mayflower Inn Rhoose,2023-06-14T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
511558,Mayflower Inn Rhoose,2023-06-14T16:10:00.000+00:00,feeder,,L3 Active Power,kW,9.35
511558,Mayflower Inn Rhoose,2023-06-14T16:10:00.000+00:00,feeder,,L2 Active Power,kW,3.74
511558,Mayflower Inn Rhoose,2023-06-14T16:10:00.000+00:00,feeder,,L1 Active Power,kW,8.4
511558,Mayflower Inn Rhoose,2023-06-14T16:10:00.000+00:00,feeder,,N Current (RMS),A,32.4
511558,Mayflower Inn Rhoose,2023-06-14T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
511558,Mayflower Inn Rhoose,2023-06-14T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-14T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
511558,Mayflower Inn Rhoose,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
511558,Mayflower Inn Rhoose,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
511558,Mayflower Inn Rhoose,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
511558,Mayflower Inn Rhoose,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.4
511558,Mayflower Inn Rhoose,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.07
511558,Mayflower Inn Rhoose,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
511558,Mayflower Inn Rhoose,2023-06-14T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
511558,Mayflower Inn Rhoose,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
511558,Mayflower Inn Rhoose,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
511558,Mayflower Inn Rhoose,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
511558,Mayflower Inn Rhoose,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
511558,Mayflower Inn Rhoose,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-14T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.23
511558,Mayflower Inn Rhoose,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.74
511558,Mayflower Inn Rhoose,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.32
511558,Mayflower Inn Rhoose,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.63
511558,Mayflower Inn Rhoose,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.4
511558,Mayflower Inn Rhoose,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.77
511558,Mayflower Inn Rhoose,2023-06-14T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
511558,Mayflower Inn Rhoose,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
511558,Mayflower Inn Rhoose,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.1
511558,Mayflower Inn Rhoose,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
511558,Mayflower Inn Rhoose,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,35.9
511558,Mayflower Inn Rhoose,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
511558,Mayflower Inn Rhoose,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
511558,Mayflower Inn Rhoose,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
511558,Mayflower Inn Rhoose,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
511558,Mayflower Inn Rhoose,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
511558,Mayflower Inn Rhoose,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
511558,Mayflower Inn Rhoose,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
511558,Mayflower Inn Rhoose,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
511558,Mayflower Inn Rhoose,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
511558,Mayflower Inn Rhoose,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.48
511558,Mayflower Inn Rhoose,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.14
511558,Mayflower Inn Rhoose,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.41
511558,Mayflower Inn Rhoose,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
511558,Mayflower Inn Rhoose,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
511558,Mayflower Inn Rhoose,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
511558,Mayflower Inn Rhoose,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
511558,Mayflower Inn Rhoose,2023-06-14T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
511558,Mayflower Inn Rhoose,2023-06-14T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-14T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
511558,Mayflower Inn Rhoose,2023-06-14T16:00:00.000+00:00,feeder,,L3 Active Power,kW,7.88
511558,Mayflower Inn Rhoose,2023-06-14T16:00:00.000+00:00,feeder,,L2 Active Power,kW,4.68
511558,Mayflower Inn Rhoose,2023-06-14T16:00:00.000+00:00,feeder,,L1 Active Power,kW,9.08
511558,Mayflower Inn Rhoose,2023-06-14T16:00:00.000+00:00,feeder,,N Current (RMS),A,30.1
511558,Mayflower Inn Rhoose,2023-06-14T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
511558,Mayflower Inn Rhoose,2023-06-14T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
511558,Mayflower Inn Rhoose,2023-06-14T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
511558,Mayflower Inn Rhoose,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
511558,Mayflower Inn Rhoose,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
511558,Mayflower Inn Rhoose,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
511558,Mayflower Inn Rhoose,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
511558,Mayflower Inn Rhoose,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
511558,Mayflower Inn Rhoose,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
511558,Mayflower Inn Rhoose,2023-06-14T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
511558,Mayflower Inn Rhoose,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
511558,Mayflower Inn Rhoose,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
511558,Mayflower Inn Rhoose,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
511558,Mayflower Inn Rhoose,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-14T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.57
511558,Mayflower Inn Rhoose,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
511558,Mayflower Inn Rhoose,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
511558,Mayflower Inn Rhoose,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.14
511558,Mayflower Inn Rhoose,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.09
511558,Mayflower Inn Rhoose,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.58
511558,Mayflower Inn Rhoose,2023-06-14T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
511558,Mayflower Inn Rhoose,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
511558,Mayflower Inn Rhoose,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.3
511558,Mayflower Inn Rhoose,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
511558,Mayflower Inn Rhoose,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,35.9
511558,Mayflower Inn Rhoose,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
511558,Mayflower Inn Rhoose,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
511558,Mayflower Inn Rhoose,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
511558,Mayflower Inn Rhoose,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
511558,Mayflower Inn Rhoose,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
511558,Mayflower Inn Rhoose,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
511558,Mayflower Inn Rhoose,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
511558,Mayflower Inn Rhoose,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
511558,Mayflower Inn Rhoose,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
511558,Mayflower Inn Rhoose,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.33
511558,Mayflower Inn Rhoose,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.35
511558,Mayflower Inn Rhoose,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.35
511558,Mayflower Inn Rhoose,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
511558,Mayflower Inn Rhoose,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
511558,Mayflower Inn Rhoose,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
511558,Mayflower Inn Rhoose,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
511558,Mayflower Inn Rhoose,2023-06-14T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
511558,Mayflower Inn Rhoose,2023-06-14T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
511558,Mayflower Inn Rhoose,2023-06-14T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
511558,Mayflower Inn Rhoose,2023-06-14T15:50:00.000+00:00,feeder,,L3 Active Power,kW,8.47
511558,Mayflower Inn Rhoose,2023-06-14T15:50:00.000+00:00,feeder,,L2 Active Power,kW,3.19
511558,Mayflower Inn Rhoose,2023-06-14T15:50:00.000+00:00,feeder,,L1 Active Power,kW,9.34
511558,Mayflower Inn Rhoose,2023-06-14T15:50:00.000+00:00,feeder,,N Current (RMS),A,34.8
511558,Mayflower Inn Rhoose,2023-06-14T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
511558,Mayflower Inn Rhoose,2023-06-14T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
511558,Mayflower Inn Rhoose,2023-06-14T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
511558,Mayflower Inn Rhoose,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
511558,Mayflower Inn Rhoose,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
511558,Mayflower Inn Rhoose,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
511558,Mayflower Inn Rhoose,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
511558,Mayflower Inn Rhoose,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
511558,Mayflower Inn Rhoose,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
511558,Mayflower Inn Rhoose,2023-06-14T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
511558,Mayflower Inn Rhoose,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
511558,Mayflower Inn Rhoose,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
511558,Mayflower Inn Rhoose,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
511558,Mayflower Inn Rhoose,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
511558,Mayflower Inn Rhoose,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-14T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
511558,Mayflower Inn Rhoose,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.26
511558,Mayflower Inn Rhoose,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
511558,Mayflower Inn Rhoose,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.9
511558,Mayflower Inn Rhoose,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.05
511558,Mayflower Inn Rhoose,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.93
511558,Mayflower Inn Rhoose,2023-06-14T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
511558,Mayflower Inn Rhoose,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.1
511558,Mayflower Inn Rhoose,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
511558,Mayflower Inn Rhoose,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,35.9
511558,Mayflower Inn Rhoose,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
511558,Mayflower Inn Rhoose,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
511558,Mayflower Inn Rhoose,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
511558,Mayflower Inn Rhoose,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
511558,Mayflower Inn Rhoose,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
511558,Mayflower Inn Rhoose,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
511558,Mayflower Inn Rhoose,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
511558,Mayflower Inn Rhoose,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
511558,Mayflower Inn Rhoose,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
511558,Mayflower Inn Rhoose,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.23
511558,Mayflower Inn Rhoose,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.21
511558,Mayflower Inn Rhoose,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.11
511558,Mayflower Inn Rhoose,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
511558,Mayflower Inn Rhoose,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
511558,Mayflower Inn Rhoose,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
511558,Mayflower Inn Rhoose,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
511558,Mayflower Inn Rhoose,2023-06-14T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
511558,Mayflower Inn Rhoose,2023-06-14T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
511558,Mayflower Inn Rhoose,2023-06-14T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
511558,Mayflower Inn Rhoose,2023-06-14T15:40:00.000+00:00,feeder,,L3 Active Power,kW,11.12
511558,Mayflower Inn Rhoose,2023-06-14T15:40:00.000+00:00,feeder,,L2 Active Power,kW,3.31
511558,Mayflower Inn Rhoose,2023-06-14T15:40:00.000+00:00,feeder,,L1 Active Power,kW,12.58
511558,Mayflower Inn Rhoose,2023-06-14T15:40:00.000+00:00,feeder,,N Current (RMS),A,41.5
511558,Mayflower Inn Rhoose,2023-06-14T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
511558,Mayflower Inn Rhoose,2023-06-14T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
511558,Mayflower Inn Rhoose,2023-06-14T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
511558,Mayflower Inn Rhoose,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
511558,Mayflower Inn Rhoose,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
511558,Mayflower Inn Rhoose,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
511558,Mayflower Inn Rhoose,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.68
511558,Mayflower Inn Rhoose,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
511558,Mayflower Inn Rhoose,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.34
511558,Mayflower Inn Rhoose,2023-06-14T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
511558,Mayflower Inn Rhoose,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
511558,Mayflower Inn Rhoose,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
511558,Mayflower Inn Rhoose,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
511558,Mayflower Inn Rhoose,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-14T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
511558,Mayflower Inn Rhoose,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.93
511558,Mayflower Inn Rhoose,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
511558,Mayflower Inn Rhoose,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.2
511558,Mayflower Inn Rhoose,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.62
511558,Mayflower Inn Rhoose,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.16
511558,Mayflower Inn Rhoose,2023-06-14T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
511558,Mayflower Inn Rhoose,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.1
511558,Mayflower Inn Rhoose,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
511558,Mayflower Inn Rhoose,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,35.9
511558,Mayflower Inn Rhoose,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
511558,Mayflower Inn Rhoose,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
511558,Mayflower Inn Rhoose,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
511558,Mayflower Inn Rhoose,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
511558,Mayflower Inn Rhoose,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
511558,Mayflower Inn Rhoose,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
511558,Mayflower Inn Rhoose,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
511558,Mayflower Inn Rhoose,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
511558,Mayflower Inn Rhoose,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
511558,Mayflower Inn Rhoose,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.04
511558,Mayflower Inn Rhoose,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.05
511558,Mayflower Inn Rhoose,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.08
511558,Mayflower Inn Rhoose,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
511558,Mayflower Inn Rhoose,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
511558,Mayflower Inn Rhoose,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
511558,Mayflower Inn Rhoose,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
511558,Mayflower Inn Rhoose,2023-06-14T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
511558,Mayflower Inn Rhoose,2023-06-14T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
511558,Mayflower Inn Rhoose,2023-06-14T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
511558,Mayflower Inn Rhoose,2023-06-14T15:30:00.000+00:00,feeder,,L3 Active Power,kW,7.46
511558,Mayflower Inn Rhoose,2023-06-14T15:30:00.000+00:00,feeder,,L2 Active Power,kW,2.21
511558,Mayflower Inn Rhoose,2023-06-14T15:30:00.000+00:00,feeder,,L1 Active Power,kW,11.27
511558,Mayflower Inn Rhoose,2023-06-14T15:30:00.000+00:00,feeder,,N Current (RMS),A,37.0
511558,Mayflower Inn Rhoose,2023-06-14T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
511558,Mayflower Inn Rhoose,2023-06-14T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
511558,Mayflower Inn Rhoose,2023-06-14T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
511558,Mayflower Inn Rhoose,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
511558,Mayflower Inn Rhoose,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
511558,Mayflower Inn Rhoose,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
511558,Mayflower Inn Rhoose,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
511558,Mayflower Inn Rhoose,2023-06-14T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
511558,Mayflower Inn Rhoose,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
511558,Mayflower Inn Rhoose,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
511558,Mayflower Inn Rhoose,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-14T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.76
511558,Mayflower Inn Rhoose,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.75
511558,Mayflower Inn Rhoose,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
511558,Mayflower Inn Rhoose,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.28
511558,Mayflower Inn Rhoose,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.11
511558,Mayflower Inn Rhoose,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.3
511558,Mayflower Inn Rhoose,2023-06-14T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
511558,Mayflower Inn Rhoose,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
511558,Mayflower Inn Rhoose,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.2
511558,Mayflower Inn Rhoose,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
511558,Mayflower Inn Rhoose,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,35.9
511558,Mayflower Inn Rhoose,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
511558,Mayflower Inn Rhoose,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
511558,Mayflower Inn Rhoose,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
511558,Mayflower Inn Rhoose,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
511558,Mayflower Inn Rhoose,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
511558,Mayflower Inn Rhoose,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
511558,Mayflower Inn Rhoose,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
511558,Mayflower Inn Rhoose,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
511558,Mayflower Inn Rhoose,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
511558,Mayflower Inn Rhoose,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.99
511558,Mayflower Inn Rhoose,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.57
511558,Mayflower Inn Rhoose,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.41
511558,Mayflower Inn Rhoose,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
511558,Mayflower Inn Rhoose,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
511558,Mayflower Inn Rhoose,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
511558,Mayflower Inn Rhoose,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
511558,Mayflower Inn Rhoose,2023-06-14T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
511558,Mayflower Inn Rhoose,2023-06-14T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
511558,Mayflower Inn Rhoose,2023-06-14T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
511558,Mayflower Inn Rhoose,2023-06-14T15:20:00.000+00:00,feeder,,L3 Active Power,kW,6.83
511558,Mayflower Inn Rhoose,2023-06-14T15:20:00.000+00:00,feeder,,L2 Active Power,kW,2.66
511558,Mayflower Inn Rhoose,2023-06-14T15:20:00.000+00:00,feeder,,L1 Active Power,kW,7.72
511558,Mayflower Inn Rhoose,2023-06-14T15:20:00.000+00:00,feeder,,N Current (RMS),A,33.7
511558,Mayflower Inn Rhoose,2023-06-14T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
511558,Mayflower Inn Rhoose,2023-06-14T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
511558,Mayflower Inn Rhoose,2023-06-14T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
511558,Mayflower Inn Rhoose,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
511558,Mayflower Inn Rhoose,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
511558,Mayflower Inn Rhoose,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
511558,Mayflower Inn Rhoose,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.04
511558,Mayflower Inn Rhoose,2023-06-14T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
511558,Mayflower Inn Rhoose,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
511558,Mayflower Inn Rhoose,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
511558,Mayflower Inn Rhoose,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
511558,Mayflower Inn Rhoose,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-14T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
511558,Mayflower Inn Rhoose,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.31
511558,Mayflower Inn Rhoose,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
511558,Mayflower Inn Rhoose,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
511558,Mayflower Inn Rhoose,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.6
511558,Mayflower Inn Rhoose,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.7
511558,Mayflower Inn Rhoose,2023-06-14T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
511558,Mayflower Inn Rhoose,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
511558,Mayflower Inn Rhoose,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.0
511558,Mayflower Inn Rhoose,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
511558,Mayflower Inn Rhoose,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,35.8
511558,Mayflower Inn Rhoose,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
511558,Mayflower Inn Rhoose,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
511558,Mayflower Inn Rhoose,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
511558,Mayflower Inn Rhoose,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
511558,Mayflower Inn Rhoose,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
511558,Mayflower Inn Rhoose,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
511558,Mayflower Inn Rhoose,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
511558,Mayflower Inn Rhoose,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
511558,Mayflower Inn Rhoose,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
511558,Mayflower Inn Rhoose,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.65
511558,Mayflower Inn Rhoose,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.23
511558,Mayflower Inn Rhoose,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.49
511558,Mayflower Inn Rhoose,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
511558,Mayflower Inn Rhoose,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
511558,Mayflower Inn Rhoose,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
511558,Mayflower Inn Rhoose,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
511558,Mayflower Inn Rhoose,2023-06-14T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
511558,Mayflower Inn Rhoose,2023-06-14T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
511558,Mayflower Inn Rhoose,2023-06-14T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
511558,Mayflower Inn Rhoose,2023-06-14T15:10:00.000+00:00,feeder,,L3 Active Power,kW,7.62
511558,Mayflower Inn Rhoose,2023-06-14T15:10:00.000+00:00,feeder,,L2 Active Power,kW,2.42
511558,Mayflower Inn Rhoose,2023-06-14T15:10:00.000+00:00,feeder,,L1 Active Power,kW,6.88
511558,Mayflower Inn Rhoose,2023-06-14T15:10:00.000+00:00,feeder,,N Current (RMS),A,32.1
511558,Mayflower Inn Rhoose,2023-06-14T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
511558,Mayflower Inn Rhoose,2023-06-14T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
511558,Mayflower Inn Rhoose,2023-06-14T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
511558,Mayflower Inn Rhoose,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
511558,Mayflower Inn Rhoose,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
511558,Mayflower Inn Rhoose,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
511558,Mayflower Inn Rhoose,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
511558,Mayflower Inn Rhoose,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.47
511558,Mayflower Inn Rhoose,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
511558,Mayflower Inn Rhoose,2023-06-14T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
