Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
511558,Mayflower Inn Rhoose,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
511558,Mayflower Inn Rhoose,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-14T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
511558,Mayflower Inn Rhoose,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.41
511558,Mayflower Inn Rhoose,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
511558,Mayflower Inn Rhoose,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
511558,Mayflower Inn Rhoose,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.58
511558,Mayflower Inn Rhoose,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.11
511558,Mayflower Inn Rhoose,2023-06-14T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
511558,Mayflower Inn Rhoose,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
511558,Mayflower Inn Rhoose,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.8
511558,Mayflower Inn Rhoose,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
511558,Mayflower Inn Rhoose,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,35.7
511558,Mayflower Inn Rhoose,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
511558,Mayflower Inn Rhoose,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
511558,Mayflower Inn Rhoose,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
511558,Mayflower Inn Rhoose,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
511558,Mayflower Inn Rhoose,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
511558,Mayflower Inn Rhoose,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
511558,Mayflower Inn Rhoose,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
511558,Mayflower Inn Rhoose,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
511558,Mayflower Inn Rhoose,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
511558,Mayflower Inn Rhoose,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.39
511558,Mayflower Inn Rhoose,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.38
511558,Mayflower Inn Rhoose,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.28
511558,Mayflower Inn Rhoose,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
511558,Mayflower Inn Rhoose,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
511558,Mayflower Inn Rhoose,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
511558,Mayflower Inn Rhoose,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
511558,Mayflower Inn Rhoose,2023-06-14T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
511558,Mayflower Inn Rhoose,2023-06-14T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
511558,Mayflower Inn Rhoose,2023-06-14T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
511558,Mayflower Inn Rhoose,2023-06-14T15:00:00.000+00:00,feeder,,L3 Active Power,kW,6.59
511558,Mayflower Inn Rhoose,2023-06-14T15:00:00.000+00:00,feeder,,L2 Active Power,kW,2.69
511558,Mayflower Inn Rhoose,2023-06-14T15:00:00.000+00:00,feeder,,L1 Active Power,kW,8.6
511558,Mayflower Inn Rhoose,2023-06-14T15:00:00.000+00:00,feeder,,N Current (RMS),A,29.1
511558,Mayflower Inn Rhoose,2023-06-14T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
511558,Mayflower Inn Rhoose,2023-06-14T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
511558,Mayflower Inn Rhoose,2023-06-14T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
511558,Mayflower Inn Rhoose,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
511558,Mayflower Inn Rhoose,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
511558,Mayflower Inn Rhoose,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
511558,Mayflower Inn Rhoose,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
511558,Mayflower Inn Rhoose,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.76
511558,Mayflower Inn Rhoose,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
511558,Mayflower Inn Rhoose,2023-06-14T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
511558,Mayflower Inn Rhoose,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
511558,Mayflower Inn Rhoose,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
511558,Mayflower Inn Rhoose,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
511558,Mayflower Inn Rhoose,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-14T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
511558,Mayflower Inn Rhoose,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.93
511558,Mayflower Inn Rhoose,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
511558,Mayflower Inn Rhoose,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
511558,Mayflower Inn Rhoose,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.89
511558,Mayflower Inn Rhoose,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.86
511558,Mayflower Inn Rhoose,2023-06-14T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
511558,Mayflower Inn Rhoose,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.5
511558,Mayflower Inn Rhoose,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
511558,Mayflower Inn Rhoose,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,35.6
511558,Mayflower Inn Rhoose,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
511558,Mayflower Inn Rhoose,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
511558,Mayflower Inn Rhoose,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
511558,Mayflower Inn Rhoose,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
511558,Mayflower Inn Rhoose,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
511558,Mayflower Inn Rhoose,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
511558,Mayflower Inn Rhoose,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
511558,Mayflower Inn Rhoose,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
511558,Mayflower Inn Rhoose,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
511558,Mayflower Inn Rhoose,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.98
511558,Mayflower Inn Rhoose,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.27
511558,Mayflower Inn Rhoose,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.77
511558,Mayflower Inn Rhoose,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
511558,Mayflower Inn Rhoose,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
511558,Mayflower Inn Rhoose,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
511558,Mayflower Inn Rhoose,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
511558,Mayflower Inn Rhoose,2023-06-14T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-14T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
511558,Mayflower Inn Rhoose,2023-06-14T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
511558,Mayflower Inn Rhoose,2023-06-14T14:50:00.000+00:00,feeder,,L3 Active Power,kW,6.48
511558,Mayflower Inn Rhoose,2023-06-14T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.44
511558,Mayflower Inn Rhoose,2023-06-14T14:50:00.000+00:00,feeder,,L1 Active Power,kW,10.4
511558,Mayflower Inn Rhoose,2023-06-14T14:50:00.000+00:00,feeder,,N Current (RMS),A,39.5
511558,Mayflower Inn Rhoose,2023-06-14T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
511558,Mayflower Inn Rhoose,2023-06-14T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
511558,Mayflower Inn Rhoose,2023-06-14T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
511558,Mayflower Inn Rhoose,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
511558,Mayflower Inn Rhoose,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
511558,Mayflower Inn Rhoose,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.22
511558,Mayflower Inn Rhoose,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.76
511558,Mayflower Inn Rhoose,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
511558,Mayflower Inn Rhoose,2023-06-14T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
511558,Mayflower Inn Rhoose,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
511558,Mayflower Inn Rhoose,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
511558,Mayflower Inn Rhoose,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
511558,Mayflower Inn Rhoose,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-14T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
511558,Mayflower Inn Rhoose,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.28
511558,Mayflower Inn Rhoose,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.2
511558,Mayflower Inn Rhoose,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
511558,Mayflower Inn Rhoose,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.08
511558,Mayflower Inn Rhoose,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.07
511558,Mayflower Inn Rhoose,2023-06-14T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
511558,Mayflower Inn Rhoose,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
511558,Mayflower Inn Rhoose,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.8
511558,Mayflower Inn Rhoose,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
511558,Mayflower Inn Rhoose,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,35.5
511558,Mayflower Inn Rhoose,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
511558,Mayflower Inn Rhoose,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
511558,Mayflower Inn Rhoose,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
511558,Mayflower Inn Rhoose,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
511558,Mayflower Inn Rhoose,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
511558,Mayflower Inn Rhoose,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
511558,Mayflower Inn Rhoose,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
511558,Mayflower Inn Rhoose,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
511558,Mayflower Inn Rhoose,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
511558,Mayflower Inn Rhoose,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.86
511558,Mayflower Inn Rhoose,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.21
511558,Mayflower Inn Rhoose,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.29
511558,Mayflower Inn Rhoose,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
511558,Mayflower Inn Rhoose,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
511558,Mayflower Inn Rhoose,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
511558,Mayflower Inn Rhoose,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
511558,Mayflower Inn Rhoose,2023-06-14T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-14T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
511558,Mayflower Inn Rhoose,2023-06-14T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
511558,Mayflower Inn Rhoose,2023-06-14T14:40:00.000+00:00,feeder,,L3 Active Power,kW,5.61
511558,Mayflower Inn Rhoose,2023-06-14T14:40:00.000+00:00,feeder,,L2 Active Power,kW,1.01
511558,Mayflower Inn Rhoose,2023-06-14T14:40:00.000+00:00,feeder,,L1 Active Power,kW,10.24
511558,Mayflower Inn Rhoose,2023-06-14T14:40:00.000+00:00,feeder,,N Current (RMS),A,36.6
511558,Mayflower Inn Rhoose,2023-06-14T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
511558,Mayflower Inn Rhoose,2023-06-14T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
511558,Mayflower Inn Rhoose,2023-06-14T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
511558,Mayflower Inn Rhoose,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
511558,Mayflower Inn Rhoose,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
511558,Mayflower Inn Rhoose,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
511558,Mayflower Inn Rhoose,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.44
511558,Mayflower Inn Rhoose,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
511558,Mayflower Inn Rhoose,2023-06-14T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
511558,Mayflower Inn Rhoose,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
511558,Mayflower Inn Rhoose,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
511558,Mayflower Inn Rhoose,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
511558,Mayflower Inn Rhoose,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
511558,Mayflower Inn Rhoose,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-14T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
511558,Mayflower Inn Rhoose,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.62
511558,Mayflower Inn Rhoose,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
511558,Mayflower Inn Rhoose,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
511558,Mayflower Inn Rhoose,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.66
511558,Mayflower Inn Rhoose,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.49
511558,Mayflower Inn Rhoose,2023-06-14T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
511558,Mayflower Inn Rhoose,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
511558,Mayflower Inn Rhoose,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.8
511558,Mayflower Inn Rhoose,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
511558,Mayflower Inn Rhoose,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,35.3
511558,Mayflower Inn Rhoose,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
511558,Mayflower Inn Rhoose,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
511558,Mayflower Inn Rhoose,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
511558,Mayflower Inn Rhoose,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
511558,Mayflower Inn Rhoose,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
511558,Mayflower Inn Rhoose,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
511558,Mayflower Inn Rhoose,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
511558,Mayflower Inn Rhoose,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
511558,Mayflower Inn Rhoose,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.77
511558,Mayflower Inn Rhoose,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
511558,Mayflower Inn Rhoose,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.23
511558,Mayflower Inn Rhoose,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
511558,Mayflower Inn Rhoose,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
511558,Mayflower Inn Rhoose,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
511558,Mayflower Inn Rhoose,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
511558,Mayflower Inn Rhoose,2023-06-14T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
511558,Mayflower Inn Rhoose,2023-06-14T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-14T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
511558,Mayflower Inn Rhoose,2023-06-14T14:30:00.000+00:00,feeder,,L3 Active Power,kW,6.24
511558,Mayflower Inn Rhoose,2023-06-14T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.77
511558,Mayflower Inn Rhoose,2023-06-14T14:30:00.000+00:00,feeder,,L1 Active Power,kW,5.91
511558,Mayflower Inn Rhoose,2023-06-14T14:30:00.000+00:00,feeder,,N Current (RMS),A,33.9
511558,Mayflower Inn Rhoose,2023-06-14T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
511558,Mayflower Inn Rhoose,2023-06-14T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
511558,Mayflower Inn Rhoose,2023-06-14T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
511558,Mayflower Inn Rhoose,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
511558,Mayflower Inn Rhoose,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
511558,Mayflower Inn Rhoose,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.78
511558,Mayflower Inn Rhoose,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
511558,Mayflower Inn Rhoose,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.29
511558,Mayflower Inn Rhoose,2023-06-14T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
511558,Mayflower Inn Rhoose,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
511558,Mayflower Inn Rhoose,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
511558,Mayflower Inn Rhoose,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
511558,Mayflower Inn Rhoose,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-14T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
511558,Mayflower Inn Rhoose,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.37
511558,Mayflower Inn Rhoose,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
511558,Mayflower Inn Rhoose,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
511558,Mayflower Inn Rhoose,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.17
511558,Mayflower Inn Rhoose,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.24
511558,Mayflower Inn Rhoose,2023-06-14T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
511558,Mayflower Inn Rhoose,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
511558,Mayflower Inn Rhoose,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
511558,Mayflower Inn Rhoose,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
511558,Mayflower Inn Rhoose,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,35.2
511558,Mayflower Inn Rhoose,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
511558,Mayflower Inn Rhoose,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
511558,Mayflower Inn Rhoose,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
511558,Mayflower Inn Rhoose,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
511558,Mayflower Inn Rhoose,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
511558,Mayflower Inn Rhoose,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
511558,Mayflower Inn Rhoose,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
511558,Mayflower Inn Rhoose,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
511558,Mayflower Inn Rhoose,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.92
511558,Mayflower Inn Rhoose,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.99
511558,Mayflower Inn Rhoose,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.45
511558,Mayflower Inn Rhoose,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
511558,Mayflower Inn Rhoose,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
511558,Mayflower Inn Rhoose,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
511558,Mayflower Inn Rhoose,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
511558,Mayflower Inn Rhoose,2023-06-14T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
511558,Mayflower Inn Rhoose,2023-06-14T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
511558,Mayflower Inn Rhoose,2023-06-14T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
511558,Mayflower Inn Rhoose,2023-06-14T14:20:00.000+00:00,feeder,,L3 Active Power,kW,6.23
511558,Mayflower Inn Rhoose,2023-06-14T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.81
511558,Mayflower Inn Rhoose,2023-06-14T14:20:00.000+00:00,feeder,,L1 Active Power,kW,4.16
511558,Mayflower Inn Rhoose,2023-06-14T14:20:00.000+00:00,feeder,,N Current (RMS),A,32.2
511558,Mayflower Inn Rhoose,2023-06-14T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
511558,Mayflower Inn Rhoose,2023-06-14T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
511558,Mayflower Inn Rhoose,2023-06-14T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
511558,Mayflower Inn Rhoose,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
511558,Mayflower Inn Rhoose,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
511558,Mayflower Inn Rhoose,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
511558,Mayflower Inn Rhoose,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
511558,Mayflower Inn Rhoose,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
511558,Mayflower Inn Rhoose,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.14
511558,Mayflower Inn Rhoose,2023-06-14T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
511558,Mayflower Inn Rhoose,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
511558,Mayflower Inn Rhoose,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
511558,Mayflower Inn Rhoose,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-14T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
511558,Mayflower Inn Rhoose,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.09
511558,Mayflower Inn Rhoose,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
511558,Mayflower Inn Rhoose,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
511558,Mayflower Inn Rhoose,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.14
511558,Mayflower Inn Rhoose,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.26
511558,Mayflower Inn Rhoose,2023-06-14T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
511558,Mayflower Inn Rhoose,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
511558,Mayflower Inn Rhoose,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.8
511558,Mayflower Inn Rhoose,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
511558,Mayflower Inn Rhoose,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,35.0
511558,Mayflower Inn Rhoose,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
511558,Mayflower Inn Rhoose,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
511558,Mayflower Inn Rhoose,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
511558,Mayflower Inn Rhoose,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
511558,Mayflower Inn Rhoose,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
511558,Mayflower Inn Rhoose,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
511558,Mayflower Inn Rhoose,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
511558,Mayflower Inn Rhoose,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
511558,Mayflower Inn Rhoose,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
511558,Mayflower Inn Rhoose,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.86
511558,Mayflower Inn Rhoose,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.97
511558,Mayflower Inn Rhoose,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.3
511558,Mayflower Inn Rhoose,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
511558,Mayflower Inn Rhoose,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
511558,Mayflower Inn Rhoose,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
511558,Mayflower Inn Rhoose,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
511558,Mayflower Inn Rhoose,2023-06-14T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-14T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
511558,Mayflower Inn Rhoose,2023-06-14T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
511558,Mayflower Inn Rhoose,2023-06-14T14:10:00.000+00:00,feeder,,L3 Active Power,kW,5.17
511558,Mayflower Inn Rhoose,2023-06-14T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.41
511558,Mayflower Inn Rhoose,2023-06-14T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.37
511558,Mayflower Inn Rhoose,2023-06-14T14:10:00.000+00:00,feeder,,N Current (RMS),A,29.1
511558,Mayflower Inn Rhoose,2023-06-14T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-14T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
511558,Mayflower Inn Rhoose,2023-06-14T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
511558,Mayflower Inn Rhoose,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
511558,Mayflower Inn Rhoose,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
511558,Mayflower Inn Rhoose,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.93
511558,Mayflower Inn Rhoose,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
511558,Mayflower Inn Rhoose,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
511558,Mayflower Inn Rhoose,2023-06-14T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
511558,Mayflower Inn Rhoose,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
511558,Mayflower Inn Rhoose,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
511558,Mayflower Inn Rhoose,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
511558,Mayflower Inn Rhoose,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-14T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
511558,Mayflower Inn Rhoose,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.39
511558,Mayflower Inn Rhoose,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
511558,Mayflower Inn Rhoose,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
511558,Mayflower Inn Rhoose,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.32
511558,Mayflower Inn Rhoose,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.41
511558,Mayflower Inn Rhoose,2023-06-14T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
511558,Mayflower Inn Rhoose,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
511558,Mayflower Inn Rhoose,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
511558,Mayflower Inn Rhoose,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,35.0
511558,Mayflower Inn Rhoose,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
511558,Mayflower Inn Rhoose,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
511558,Mayflower Inn Rhoose,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
511558,Mayflower Inn Rhoose,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
511558,Mayflower Inn Rhoose,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
511558,Mayflower Inn Rhoose,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
511558,Mayflower Inn Rhoose,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
511558,Mayflower Inn Rhoose,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
511558,Mayflower Inn Rhoose,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
511558,Mayflower Inn Rhoose,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.79
511558,Mayflower Inn Rhoose,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.09
511558,Mayflower Inn Rhoose,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.25
511558,Mayflower Inn Rhoose,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
511558,Mayflower Inn Rhoose,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
511558,Mayflower Inn Rhoose,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
511558,Mayflower Inn Rhoose,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
511558,Mayflower Inn Rhoose,2023-06-14T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-14T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
511558,Mayflower Inn Rhoose,2023-06-14T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
511558,Mayflower Inn Rhoose,2023-06-14T14:00:00.000+00:00,feeder,,L3 Active Power,kW,6.06
511558,Mayflower Inn Rhoose,2023-06-14T14:00:00.000+00:00,feeder,,L2 Active Power,kW,1.25
511558,Mayflower Inn Rhoose,2023-06-14T14:00:00.000+00:00,feeder,,L1 Active Power,kW,3.47
511558,Mayflower Inn Rhoose,2023-06-14T14:00:00.000+00:00,feeder,,N Current (RMS),A,31.3
511558,Mayflower Inn Rhoose,2023-06-14T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-14T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
511558,Mayflower Inn Rhoose,2023-06-14T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
511558,Mayflower Inn Rhoose,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
511558,Mayflower Inn Rhoose,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
511558,Mayflower Inn Rhoose,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
511558,Mayflower Inn Rhoose,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
511558,Mayflower Inn Rhoose,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.62
511558,Mayflower Inn Rhoose,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.3
511558,Mayflower Inn Rhoose,2023-06-14T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
511558,Mayflower Inn Rhoose,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
511558,Mayflower Inn Rhoose,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
511558,Mayflower Inn Rhoose,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
511558,Mayflower Inn Rhoose,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-14T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
511558,Mayflower Inn Rhoose,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.81
511558,Mayflower Inn Rhoose,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.8
511558,Mayflower Inn Rhoose,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.69
511558,Mayflower Inn Rhoose,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.84
511558,Mayflower Inn Rhoose,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.17
511558,Mayflower Inn Rhoose,2023-06-14T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
511558,Mayflower Inn Rhoose,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
511558,Mayflower Inn Rhoose,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.1
511558,Mayflower Inn Rhoose,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
511558,Mayflower Inn Rhoose,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,35.0
511558,Mayflower Inn Rhoose,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
511558,Mayflower Inn Rhoose,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
511558,Mayflower Inn Rhoose,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
511558,Mayflower Inn Rhoose,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
511558,Mayflower Inn Rhoose,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
511558,Mayflower Inn Rhoose,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
511558,Mayflower Inn Rhoose,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
511558,Mayflower Inn Rhoose,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
511558,Mayflower Inn Rhoose,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
511558,Mayflower Inn Rhoose,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.29
511558,Mayflower Inn Rhoose,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.45
511558,Mayflower Inn Rhoose,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.34
511558,Mayflower Inn Rhoose,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
511558,Mayflower Inn Rhoose,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
511558,Mayflower Inn Rhoose,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
511558,Mayflower Inn Rhoose,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
511558,Mayflower Inn Rhoose,2023-06-14T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
511558,Mayflower Inn Rhoose,2023-06-14T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
511558,Mayflower Inn Rhoose,2023-06-14T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
511558,Mayflower Inn Rhoose,2023-06-14T13:50:00.000+00:00,feeder,,L3 Active Power,kW,6.08
511558,Mayflower Inn Rhoose,2023-06-14T13:50:00.000+00:00,feeder,,L2 Active Power,kW,2.48
511558,Mayflower Inn Rhoose,2023-06-14T13:50:00.000+00:00,feeder,,L1 Active Power,kW,5.23
511558,Mayflower Inn Rhoose,2023-06-14T13:50:00.000+00:00,feeder,,N Current (RMS),A,28.8
511558,Mayflower Inn Rhoose,2023-06-14T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
511558,Mayflower Inn Rhoose,2023-06-14T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-14T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
511558,Mayflower Inn Rhoose,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
511558,Mayflower Inn Rhoose,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
511558,Mayflower Inn Rhoose,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
511558,Mayflower Inn Rhoose,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.38
511558,Mayflower Inn Rhoose,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-14T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
511558,Mayflower Inn Rhoose,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
511558,Mayflower Inn Rhoose,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
511558,Mayflower Inn Rhoose,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
511558,Mayflower Inn Rhoose,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-14T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
511558,Mayflower Inn Rhoose,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.35
511558,Mayflower Inn Rhoose,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.29
511558,Mayflower Inn Rhoose,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.7
511558,Mayflower Inn Rhoose,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.31
511558,Mayflower Inn Rhoose,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.97
511558,Mayflower Inn Rhoose,2023-06-14T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
511558,Mayflower Inn Rhoose,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
511558,Mayflower Inn Rhoose,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.3
511558,Mayflower Inn Rhoose,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
511558,Mayflower Inn Rhoose,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,35.0
511558,Mayflower Inn Rhoose,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
511558,Mayflower Inn Rhoose,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
511558,Mayflower Inn Rhoose,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
511558,Mayflower Inn Rhoose,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
511558,Mayflower Inn Rhoose,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
511558,Mayflower Inn Rhoose,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
511558,Mayflower Inn Rhoose,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
511558,Mayflower Inn Rhoose,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
511558,Mayflower Inn Rhoose,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
511558,Mayflower Inn Rhoose,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.59
511558,Mayflower Inn Rhoose,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.41
511558,Mayflower Inn Rhoose,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.17
511558,Mayflower Inn Rhoose,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
511558,Mayflower Inn Rhoose,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
511558,Mayflower Inn Rhoose,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
511558,Mayflower Inn Rhoose,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
511558,Mayflower Inn Rhoose,2023-06-14T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
511558,Mayflower Inn Rhoose,2023-06-14T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
511558,Mayflower Inn Rhoose,2023-06-14T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
511558,Mayflower Inn Rhoose,2023-06-14T13:40:00.000+00:00,feeder,,L3 Active Power,kW,5.94
511558,Mayflower Inn Rhoose,2023-06-14T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.5
511558,Mayflower Inn Rhoose,2023-06-14T13:40:00.000+00:00,feeder,,L1 Active Power,kW,4.93
511558,Mayflower Inn Rhoose,2023-06-14T13:40:00.000+00:00,feeder,,N Current (RMS),A,28.5
511558,Mayflower Inn Rhoose,2023-06-14T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
511558,Mayflower Inn Rhoose,2023-06-14T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
511558,Mayflower Inn Rhoose,2023-06-14T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
511558,Mayflower Inn Rhoose,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
511558,Mayflower Inn Rhoose,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.67
