Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.13
511558,Mayflower Inn Rhoose,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
511558,Mayflower Inn Rhoose,2023-06-14T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
511558,Mayflower Inn Rhoose,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
511558,Mayflower Inn Rhoose,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
511558,Mayflower Inn Rhoose,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
511558,Mayflower Inn Rhoose,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-14T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
511558,Mayflower Inn Rhoose,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.22
511558,Mayflower Inn Rhoose,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.75
511558,Mayflower Inn Rhoose,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.37
511558,Mayflower Inn Rhoose,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.71
511558,Mayflower Inn Rhoose,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
511558,Mayflower Inn Rhoose,2023-06-14T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
511558,Mayflower Inn Rhoose,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
511558,Mayflower Inn Rhoose,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.9
511558,Mayflower Inn Rhoose,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
511558,Mayflower Inn Rhoose,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,35.0
511558,Mayflower Inn Rhoose,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
511558,Mayflower Inn Rhoose,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
511558,Mayflower Inn Rhoose,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
511558,Mayflower Inn Rhoose,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
511558,Mayflower Inn Rhoose,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
511558,Mayflower Inn Rhoose,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
511558,Mayflower Inn Rhoose,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
511558,Mayflower Inn Rhoose,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
511558,Mayflower Inn Rhoose,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
511558,Mayflower Inn Rhoose,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.01
511558,Mayflower Inn Rhoose,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.09
511558,Mayflower Inn Rhoose,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.21
511558,Mayflower Inn Rhoose,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
511558,Mayflower Inn Rhoose,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
511558,Mayflower Inn Rhoose,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
511558,Mayflower Inn Rhoose,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
511558,Mayflower Inn Rhoose,2023-06-14T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
511558,Mayflower Inn Rhoose,2023-06-14T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
511558,Mayflower Inn Rhoose,2023-06-14T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
511558,Mayflower Inn Rhoose,2023-06-14T13:30:00.000+00:00,feeder,,L3 Active Power,kW,6.28
511558,Mayflower Inn Rhoose,2023-06-14T13:30:00.000+00:00,feeder,,L2 Active Power,kW,1.38
511558,Mayflower Inn Rhoose,2023-06-14T13:30:00.000+00:00,feeder,,L1 Active Power,kW,4.64
511558,Mayflower Inn Rhoose,2023-06-14T13:30:00.000+00:00,feeder,,N Current (RMS),A,31.3
511558,Mayflower Inn Rhoose,2023-06-14T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
511558,Mayflower Inn Rhoose,2023-06-14T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
511558,Mayflower Inn Rhoose,2023-06-14T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
511558,Mayflower Inn Rhoose,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
511558,Mayflower Inn Rhoose,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
511558,Mayflower Inn Rhoose,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
511558,Mayflower Inn Rhoose,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.8
511558,Mayflower Inn Rhoose,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.27
511558,Mayflower Inn Rhoose,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
511558,Mayflower Inn Rhoose,2023-06-14T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
511558,Mayflower Inn Rhoose,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
511558,Mayflower Inn Rhoose,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
511558,Mayflower Inn Rhoose,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-14T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
511558,Mayflower Inn Rhoose,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.87
511558,Mayflower Inn Rhoose,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
511558,Mayflower Inn Rhoose,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.58
511558,Mayflower Inn Rhoose,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.61
511558,Mayflower Inn Rhoose,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.66
511558,Mayflower Inn Rhoose,2023-06-14T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
511558,Mayflower Inn Rhoose,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
511558,Mayflower Inn Rhoose,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.3
511558,Mayflower Inn Rhoose,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
511558,Mayflower Inn Rhoose,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,34.9
511558,Mayflower Inn Rhoose,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
511558,Mayflower Inn Rhoose,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
511558,Mayflower Inn Rhoose,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
511558,Mayflower Inn Rhoose,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
511558,Mayflower Inn Rhoose,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
511558,Mayflower Inn Rhoose,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
511558,Mayflower Inn Rhoose,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
511558,Mayflower Inn Rhoose,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
511558,Mayflower Inn Rhoose,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.7
511558,Mayflower Inn Rhoose,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.73
511558,Mayflower Inn Rhoose,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.95
511558,Mayflower Inn Rhoose,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
511558,Mayflower Inn Rhoose,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
511558,Mayflower Inn Rhoose,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
511558,Mayflower Inn Rhoose,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
511558,Mayflower Inn Rhoose,2023-06-14T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-14T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
511558,Mayflower Inn Rhoose,2023-06-14T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-14T13:20:00.000+00:00,feeder,,L3 Active Power,kW,6.83
511558,Mayflower Inn Rhoose,2023-06-14T13:20:00.000+00:00,feeder,,L2 Active Power,kW,1.54
511558,Mayflower Inn Rhoose,2023-06-14T13:20:00.000+00:00,feeder,,L1 Active Power,kW,3.6
511558,Mayflower Inn Rhoose,2023-06-14T13:20:00.000+00:00,feeder,,N Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-14T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
511558,Mayflower Inn Rhoose,2023-06-14T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
511558,Mayflower Inn Rhoose,2023-06-14T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
511558,Mayflower Inn Rhoose,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
511558,Mayflower Inn Rhoose,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
511558,Mayflower Inn Rhoose,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
511558,Mayflower Inn Rhoose,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
511558,Mayflower Inn Rhoose,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.92
511558,Mayflower Inn Rhoose,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
511558,Mayflower Inn Rhoose,2023-06-14T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
511558,Mayflower Inn Rhoose,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
511558,Mayflower Inn Rhoose,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
511558,Mayflower Inn Rhoose,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
511558,Mayflower Inn Rhoose,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-14T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
511558,Mayflower Inn Rhoose,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.13
511558,Mayflower Inn Rhoose,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
511558,Mayflower Inn Rhoose,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
511558,Mayflower Inn Rhoose,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.76
511558,Mayflower Inn Rhoose,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.76
511558,Mayflower Inn Rhoose,2023-06-14T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
511558,Mayflower Inn Rhoose,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
511558,Mayflower Inn Rhoose,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
511558,Mayflower Inn Rhoose,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
511558,Mayflower Inn Rhoose,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,34.9
511558,Mayflower Inn Rhoose,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
511558,Mayflower Inn Rhoose,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
511558,Mayflower Inn Rhoose,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
511558,Mayflower Inn Rhoose,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
511558,Mayflower Inn Rhoose,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
511558,Mayflower Inn Rhoose,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
511558,Mayflower Inn Rhoose,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
511558,Mayflower Inn Rhoose,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
511558,Mayflower Inn Rhoose,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.79
511558,Mayflower Inn Rhoose,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.39
511558,Mayflower Inn Rhoose,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.74
511558,Mayflower Inn Rhoose,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
511558,Mayflower Inn Rhoose,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
511558,Mayflower Inn Rhoose,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
511558,Mayflower Inn Rhoose,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
511558,Mayflower Inn Rhoose,2023-06-14T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-14T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
511558,Mayflower Inn Rhoose,2023-06-14T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-14T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.86
511558,Mayflower Inn Rhoose,2023-06-14T13:10:00.000+00:00,feeder,,L2 Active Power,kW,1.11
511558,Mayflower Inn Rhoose,2023-06-14T13:10:00.000+00:00,feeder,,L1 Active Power,kW,2.74
511558,Mayflower Inn Rhoose,2023-06-14T13:10:00.000+00:00,feeder,,N Current (RMS),A,23.9
511558,Mayflower Inn Rhoose,2023-06-14T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
511558,Mayflower Inn Rhoose,2023-06-14T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
511558,Mayflower Inn Rhoose,2023-06-14T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
511558,Mayflower Inn Rhoose,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
511558,Mayflower Inn Rhoose,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
511558,Mayflower Inn Rhoose,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
511558,Mayflower Inn Rhoose,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
511558,Mayflower Inn Rhoose,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.97
511558,Mayflower Inn Rhoose,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
511558,Mayflower Inn Rhoose,2023-06-14T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
511558,Mayflower Inn Rhoose,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
511558,Mayflower Inn Rhoose,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
511558,Mayflower Inn Rhoose,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
511558,Mayflower Inn Rhoose,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-14T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
511558,Mayflower Inn Rhoose,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.27
511558,Mayflower Inn Rhoose,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
511558,Mayflower Inn Rhoose,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
511558,Mayflower Inn Rhoose,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.89
511558,Mayflower Inn Rhoose,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.34
511558,Mayflower Inn Rhoose,2023-06-14T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
511558,Mayflower Inn Rhoose,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
511558,Mayflower Inn Rhoose,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.7
511558,Mayflower Inn Rhoose,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
511558,Mayflower Inn Rhoose,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,34.8
511558,Mayflower Inn Rhoose,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
511558,Mayflower Inn Rhoose,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
511558,Mayflower Inn Rhoose,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
511558,Mayflower Inn Rhoose,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
511558,Mayflower Inn Rhoose,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
511558,Mayflower Inn Rhoose,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
511558,Mayflower Inn Rhoose,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
511558,Mayflower Inn Rhoose,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
511558,Mayflower Inn Rhoose,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.98
511558,Mayflower Inn Rhoose,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.03
511558,Mayflower Inn Rhoose,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.27
511558,Mayflower Inn Rhoose,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
511558,Mayflower Inn Rhoose,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
511558,Mayflower Inn Rhoose,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
511558,Mayflower Inn Rhoose,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
511558,Mayflower Inn Rhoose,2023-06-14T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
511558,Mayflower Inn Rhoose,2023-06-14T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
511558,Mayflower Inn Rhoose,2023-06-14T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
511558,Mayflower Inn Rhoose,2023-06-14T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.72
511558,Mayflower Inn Rhoose,2023-06-14T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.71
511558,Mayflower Inn Rhoose,2023-06-14T13:00:00.000+00:00,feeder,,L1 Active Power,kW,2.53
511558,Mayflower Inn Rhoose,2023-06-14T13:00:00.000+00:00,feeder,,N Current (RMS),A,22.0
511558,Mayflower Inn Rhoose,2023-06-14T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
511558,Mayflower Inn Rhoose,2023-06-14T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
511558,Mayflower Inn Rhoose,2023-06-14T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
511558,Mayflower Inn Rhoose,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
511558,Mayflower Inn Rhoose,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
511558,Mayflower Inn Rhoose,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.11
511558,Mayflower Inn Rhoose,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
511558,Mayflower Inn Rhoose,2023-06-14T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
511558,Mayflower Inn Rhoose,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
511558,Mayflower Inn Rhoose,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
511558,Mayflower Inn Rhoose,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
511558,Mayflower Inn Rhoose,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-14T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
511558,Mayflower Inn Rhoose,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.74
511558,Mayflower Inn Rhoose,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
511558,Mayflower Inn Rhoose,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
511558,Mayflower Inn Rhoose,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.24
511558,Mayflower Inn Rhoose,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.48
511558,Mayflower Inn Rhoose,2023-06-14T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
511558,Mayflower Inn Rhoose,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
511558,Mayflower Inn Rhoose,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
511558,Mayflower Inn Rhoose,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,34.7
511558,Mayflower Inn Rhoose,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
511558,Mayflower Inn Rhoose,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
511558,Mayflower Inn Rhoose,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
511558,Mayflower Inn Rhoose,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
511558,Mayflower Inn Rhoose,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
511558,Mayflower Inn Rhoose,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
511558,Mayflower Inn Rhoose,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
511558,Mayflower Inn Rhoose,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
511558,Mayflower Inn Rhoose,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
511558,Mayflower Inn Rhoose,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.61
511558,Mayflower Inn Rhoose,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.84
511558,Mayflower Inn Rhoose,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.02
511558,Mayflower Inn Rhoose,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
511558,Mayflower Inn Rhoose,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
511558,Mayflower Inn Rhoose,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
511558,Mayflower Inn Rhoose,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
511558,Mayflower Inn Rhoose,2023-06-14T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
511558,Mayflower Inn Rhoose,2023-06-14T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-14T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-14T12:50:00.000+00:00,feeder,,L3 Active Power,kW,5.51
511558,Mayflower Inn Rhoose,2023-06-14T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.2
511558,Mayflower Inn Rhoose,2023-06-14T12:50:00.000+00:00,feeder,,L1 Active Power,kW,2.4
511558,Mayflower Inn Rhoose,2023-06-14T12:50:00.000+00:00,feeder,,N Current (RMS),A,24.0
511558,Mayflower Inn Rhoose,2023-06-14T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
511558,Mayflower Inn Rhoose,2023-06-14T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
511558,Mayflower Inn Rhoose,2023-06-14T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
511558,Mayflower Inn Rhoose,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
511558,Mayflower Inn Rhoose,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
511558,Mayflower Inn Rhoose,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.44
511558,Mayflower Inn Rhoose,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
511558,Mayflower Inn Rhoose,2023-06-14T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
511558,Mayflower Inn Rhoose,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
511558,Mayflower Inn Rhoose,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
511558,Mayflower Inn Rhoose,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
511558,Mayflower Inn Rhoose,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-14T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
511558,Mayflower Inn Rhoose,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.66
511558,Mayflower Inn Rhoose,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
511558,Mayflower Inn Rhoose,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
511558,Mayflower Inn Rhoose,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.09
511558,Mayflower Inn Rhoose,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.72
511558,Mayflower Inn Rhoose,2023-06-14T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
511558,Mayflower Inn Rhoose,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
511558,Mayflower Inn Rhoose,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
511558,Mayflower Inn Rhoose,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
511558,Mayflower Inn Rhoose,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,34.6
511558,Mayflower Inn Rhoose,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
511558,Mayflower Inn Rhoose,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
511558,Mayflower Inn Rhoose,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
511558,Mayflower Inn Rhoose,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
511558,Mayflower Inn Rhoose,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
511558,Mayflower Inn Rhoose,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
511558,Mayflower Inn Rhoose,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
511558,Mayflower Inn Rhoose,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
511558,Mayflower Inn Rhoose,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.87
511558,Mayflower Inn Rhoose,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.84
511558,Mayflower Inn Rhoose,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.07
511558,Mayflower Inn Rhoose,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
511558,Mayflower Inn Rhoose,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
511558,Mayflower Inn Rhoose,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
511558,Mayflower Inn Rhoose,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
511558,Mayflower Inn Rhoose,2023-06-14T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
511558,Mayflower Inn Rhoose,2023-06-14T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
511558,Mayflower Inn Rhoose,2023-06-14T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
511558,Mayflower Inn Rhoose,2023-06-14T12:40:00.000+00:00,feeder,,L3 Active Power,kW,7.69
511558,Mayflower Inn Rhoose,2023-06-14T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.44
511558,Mayflower Inn Rhoose,2023-06-14T12:40:00.000+00:00,feeder,,L1 Active Power,kW,2.78
511558,Mayflower Inn Rhoose,2023-06-14T12:40:00.000+00:00,feeder,,N Current (RMS),A,33.5
511558,Mayflower Inn Rhoose,2023-06-14T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
511558,Mayflower Inn Rhoose,2023-06-14T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
511558,Mayflower Inn Rhoose,2023-06-14T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
511558,Mayflower Inn Rhoose,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
511558,Mayflower Inn Rhoose,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.44
511558,Mayflower Inn Rhoose,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
511558,Mayflower Inn Rhoose,2023-06-14T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
511558,Mayflower Inn Rhoose,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
511558,Mayflower Inn Rhoose,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
511558,Mayflower Inn Rhoose,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
511558,Mayflower Inn Rhoose,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-14T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
511558,Mayflower Inn Rhoose,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.76
511558,Mayflower Inn Rhoose,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
511558,Mayflower Inn Rhoose,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
511558,Mayflower Inn Rhoose,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.62
511558,Mayflower Inn Rhoose,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.9
511558,Mayflower Inn Rhoose,2023-06-14T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
511558,Mayflower Inn Rhoose,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.0
511558,Mayflower Inn Rhoose,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
511558,Mayflower Inn Rhoose,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,34.4
511558,Mayflower Inn Rhoose,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
511558,Mayflower Inn Rhoose,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
511558,Mayflower Inn Rhoose,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
511558,Mayflower Inn Rhoose,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
511558,Mayflower Inn Rhoose,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
511558,Mayflower Inn Rhoose,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
511558,Mayflower Inn Rhoose,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
511558,Mayflower Inn Rhoose,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
511558,Mayflower Inn Rhoose,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.21
511558,Mayflower Inn Rhoose,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.63
511558,Mayflower Inn Rhoose,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.72
511558,Mayflower Inn Rhoose,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
511558,Mayflower Inn Rhoose,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
511558,Mayflower Inn Rhoose,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
511558,Mayflower Inn Rhoose,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
511558,Mayflower Inn Rhoose,2023-06-14T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-14T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
511558,Mayflower Inn Rhoose,2023-06-14T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
511558,Mayflower Inn Rhoose,2023-06-14T12:30:00.000+00:00,feeder,,L3 Active Power,kW,5.61
511558,Mayflower Inn Rhoose,2023-06-14T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.74
511558,Mayflower Inn Rhoose,2023-06-14T12:30:00.000+00:00,feeder,,L1 Active Power,kW,3.69
511558,Mayflower Inn Rhoose,2023-06-14T12:30:00.000+00:00,feeder,,N Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-14T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-14T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
511558,Mayflower Inn Rhoose,2023-06-14T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
511558,Mayflower Inn Rhoose,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
511558,Mayflower Inn Rhoose,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
511558,Mayflower Inn Rhoose,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
511558,Mayflower Inn Rhoose,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
511558,Mayflower Inn Rhoose,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
511558,Mayflower Inn Rhoose,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
511558,Mayflower Inn Rhoose,2023-06-14T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
511558,Mayflower Inn Rhoose,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
511558,Mayflower Inn Rhoose,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
511558,Mayflower Inn Rhoose,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-14T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
511558,Mayflower Inn Rhoose,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
511558,Mayflower Inn Rhoose,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
511558,Mayflower Inn Rhoose,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.98
511558,Mayflower Inn Rhoose,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.57
511558,Mayflower Inn Rhoose,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.25
511558,Mayflower Inn Rhoose,2023-06-14T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
511558,Mayflower Inn Rhoose,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
511558,Mayflower Inn Rhoose,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.1
511558,Mayflower Inn Rhoose,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.5
511558,Mayflower Inn Rhoose,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,34.3
511558,Mayflower Inn Rhoose,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
511558,Mayflower Inn Rhoose,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
511558,Mayflower Inn Rhoose,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
511558,Mayflower Inn Rhoose,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
511558,Mayflower Inn Rhoose,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
511558,Mayflower Inn Rhoose,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
511558,Mayflower Inn Rhoose,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
511558,Mayflower Inn Rhoose,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
511558,Mayflower Inn Rhoose,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
511558,Mayflower Inn Rhoose,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.64
511558,Mayflower Inn Rhoose,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.88
511558,Mayflower Inn Rhoose,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.46
511558,Mayflower Inn Rhoose,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
511558,Mayflower Inn Rhoose,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
511558,Mayflower Inn Rhoose,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
511558,Mayflower Inn Rhoose,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
511558,Mayflower Inn Rhoose,2023-06-14T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-14T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
511558,Mayflower Inn Rhoose,2023-06-14T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
511558,Mayflower Inn Rhoose,2023-06-14T12:20:00.000+00:00,feeder,,L3 Active Power,kW,5.96
511558,Mayflower Inn Rhoose,2023-06-14T12:20:00.000+00:00,feeder,,L2 Active Power,kW,2.3
511558,Mayflower Inn Rhoose,2023-06-14T12:20:00.000+00:00,feeder,,L1 Active Power,kW,4.07
511558,Mayflower Inn Rhoose,2023-06-14T12:20:00.000+00:00,feeder,,N Current (RMS),A,27.3
511558,Mayflower Inn Rhoose,2023-06-14T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
511558,Mayflower Inn Rhoose,2023-06-14T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
511558,Mayflower Inn Rhoose,2023-06-14T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
511558,Mayflower Inn Rhoose,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
511558,Mayflower Inn Rhoose,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
511558,Mayflower Inn Rhoose,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
511558,Mayflower Inn Rhoose,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
511558,Mayflower Inn Rhoose,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
511558,Mayflower Inn Rhoose,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.23
511558,Mayflower Inn Rhoose,2023-06-14T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
511558,Mayflower Inn Rhoose,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
511558,Mayflower Inn Rhoose,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
511558,Mayflower Inn Rhoose,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
511558,Mayflower Inn Rhoose,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-14T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
511558,Mayflower Inn Rhoose,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
511558,Mayflower Inn Rhoose,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
511558,Mayflower Inn Rhoose,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.36
511558,Mayflower Inn Rhoose,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.75
511558,Mayflower Inn Rhoose,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.27
511558,Mayflower Inn Rhoose,2023-06-14T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
511558,Mayflower Inn Rhoose,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
511558,Mayflower Inn Rhoose,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.5
511558,Mayflower Inn Rhoose,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
511558,Mayflower Inn Rhoose,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,34.1
511558,Mayflower Inn Rhoose,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
511558,Mayflower Inn Rhoose,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
511558,Mayflower Inn Rhoose,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
511558,Mayflower Inn Rhoose,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
511558,Mayflower Inn Rhoose,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
511558,Mayflower Inn Rhoose,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
511558,Mayflower Inn Rhoose,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
511558,Mayflower Inn Rhoose,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
511558,Mayflower Inn Rhoose,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.37
511558,Mayflower Inn Rhoose,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.57
511558,Mayflower Inn Rhoose,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.12
511558,Mayflower Inn Rhoose,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
511558,Mayflower Inn Rhoose,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
511558,Mayflower Inn Rhoose,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
511558,Mayflower Inn Rhoose,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
511558,Mayflower Inn Rhoose,2023-06-14T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-14T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
511558,Mayflower Inn Rhoose,2023-06-14T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
511558,Mayflower Inn Rhoose,2023-06-14T12:10:00.000+00:00,feeder,,L3 Active Power,kW,6.14
511558,Mayflower Inn Rhoose,2023-06-14T12:10:00.000+00:00,feeder,,L2 Active Power,kW,2.71
511558,Mayflower Inn Rhoose,2023-06-14T12:10:00.000+00:00,feeder,,L1 Active Power,kW,2.82
511558,Mayflower Inn Rhoose,2023-06-14T12:10:00.000+00:00,feeder,,N Current (RMS),A,28.3
511558,Mayflower Inn Rhoose,2023-06-14T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
511558,Mayflower Inn Rhoose,2023-06-14T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
511558,Mayflower Inn Rhoose,2023-06-14T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
511558,Mayflower Inn Rhoose,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
