Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
511558,Mayflower Inn Rhoose,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
511558,Mayflower Inn Rhoose,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.99
511558,Mayflower Inn Rhoose,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.29
511558,Mayflower Inn Rhoose,2023-06-14T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
511558,Mayflower Inn Rhoose,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
511558,Mayflower Inn Rhoose,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
511558,Mayflower Inn Rhoose,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
511558,Mayflower Inn Rhoose,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-14T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
511558,Mayflower Inn Rhoose,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.76
511558,Mayflower Inn Rhoose,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
511558,Mayflower Inn Rhoose,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
511558,Mayflower Inn Rhoose,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.79
511558,Mayflower Inn Rhoose,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.55
511558,Mayflower Inn Rhoose,2023-06-14T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
511558,Mayflower Inn Rhoose,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
511558,Mayflower Inn Rhoose,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
511558,Mayflower Inn Rhoose,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
511558,Mayflower Inn Rhoose,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,33.9
511558,Mayflower Inn Rhoose,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
511558,Mayflower Inn Rhoose,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
511558,Mayflower Inn Rhoose,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
511558,Mayflower Inn Rhoose,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
511558,Mayflower Inn Rhoose,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
511558,Mayflower Inn Rhoose,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
511558,Mayflower Inn Rhoose,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.56
511558,Mayflower Inn Rhoose,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.48
511558,Mayflower Inn Rhoose,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.07
511558,Mayflower Inn Rhoose,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
511558,Mayflower Inn Rhoose,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
511558,Mayflower Inn Rhoose,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
511558,Mayflower Inn Rhoose,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
511558,Mayflower Inn Rhoose,2023-06-14T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
511558,Mayflower Inn Rhoose,2023-06-14T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
511558,Mayflower Inn Rhoose,2023-06-14T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
511558,Mayflower Inn Rhoose,2023-06-14T12:00:00.000+00:00,feeder,,L3 Active Power,kW,8.33
511558,Mayflower Inn Rhoose,2023-06-14T12:00:00.000+00:00,feeder,,L2 Active Power,kW,1.08
511558,Mayflower Inn Rhoose,2023-06-14T12:00:00.000+00:00,feeder,,L1 Active Power,kW,2.5
511558,Mayflower Inn Rhoose,2023-06-14T12:00:00.000+00:00,feeder,,N Current (RMS),A,36.6
511558,Mayflower Inn Rhoose,2023-06-14T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
511558,Mayflower Inn Rhoose,2023-06-14T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
511558,Mayflower Inn Rhoose,2023-06-14T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
511558,Mayflower Inn Rhoose,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
511558,Mayflower Inn Rhoose,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
511558,Mayflower Inn Rhoose,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
511558,Mayflower Inn Rhoose,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.81
511558,Mayflower Inn Rhoose,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
511558,Mayflower Inn Rhoose,2023-06-14T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
511558,Mayflower Inn Rhoose,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
511558,Mayflower Inn Rhoose,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
511558,Mayflower Inn Rhoose,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
511558,Mayflower Inn Rhoose,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-14T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
511558,Mayflower Inn Rhoose,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.62
511558,Mayflower Inn Rhoose,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
511558,Mayflower Inn Rhoose,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
511558,Mayflower Inn Rhoose,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.71
511558,Mayflower Inn Rhoose,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.68
511558,Mayflower Inn Rhoose,2023-06-14T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
511558,Mayflower Inn Rhoose,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
511558,Mayflower Inn Rhoose,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.3
511558,Mayflower Inn Rhoose,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
511558,Mayflower Inn Rhoose,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,33.7
511558,Mayflower Inn Rhoose,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
511558,Mayflower Inn Rhoose,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
511558,Mayflower Inn Rhoose,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
511558,Mayflower Inn Rhoose,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
511558,Mayflower Inn Rhoose,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
511558,Mayflower Inn Rhoose,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
511558,Mayflower Inn Rhoose,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
511558,Mayflower Inn Rhoose,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
511558,Mayflower Inn Rhoose,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
511558,Mayflower Inn Rhoose,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.71
511558,Mayflower Inn Rhoose,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.96
511558,Mayflower Inn Rhoose,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.23
511558,Mayflower Inn Rhoose,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
511558,Mayflower Inn Rhoose,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
511558,Mayflower Inn Rhoose,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
511558,Mayflower Inn Rhoose,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
511558,Mayflower Inn Rhoose,2023-06-14T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-14T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
511558,Mayflower Inn Rhoose,2023-06-14T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
511558,Mayflower Inn Rhoose,2023-06-14T11:50:00.000+00:00,feeder,,L3 Active Power,kW,9.04
511558,Mayflower Inn Rhoose,2023-06-14T11:50:00.000+00:00,feeder,,L2 Active Power,kW,2.06
511558,Mayflower Inn Rhoose,2023-06-14T11:50:00.000+00:00,feeder,,L1 Active Power,kW,2.59
511558,Mayflower Inn Rhoose,2023-06-14T11:50:00.000+00:00,feeder,,N Current (RMS),A,36.4
511558,Mayflower Inn Rhoose,2023-06-14T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
511558,Mayflower Inn Rhoose,2023-06-14T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
511558,Mayflower Inn Rhoose,2023-06-14T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
511558,Mayflower Inn Rhoose,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
511558,Mayflower Inn Rhoose,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
511558,Mayflower Inn Rhoose,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
511558,Mayflower Inn Rhoose,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
511558,Mayflower Inn Rhoose,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
511558,Mayflower Inn Rhoose,2023-06-14T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
511558,Mayflower Inn Rhoose,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
511558,Mayflower Inn Rhoose,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
511558,Mayflower Inn Rhoose,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
511558,Mayflower Inn Rhoose,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-14T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.81
511558,Mayflower Inn Rhoose,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.76
511558,Mayflower Inn Rhoose,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.47
511558,Mayflower Inn Rhoose,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
511558,Mayflower Inn Rhoose,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.55
511558,Mayflower Inn Rhoose,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.42
511558,Mayflower Inn Rhoose,2023-06-14T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
511558,Mayflower Inn Rhoose,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
511558,Mayflower Inn Rhoose,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.8
511558,Mayflower Inn Rhoose,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
511558,Mayflower Inn Rhoose,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,33.5
511558,Mayflower Inn Rhoose,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
511558,Mayflower Inn Rhoose,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
511558,Mayflower Inn Rhoose,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
511558,Mayflower Inn Rhoose,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
511558,Mayflower Inn Rhoose,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
511558,Mayflower Inn Rhoose,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
511558,Mayflower Inn Rhoose,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
511558,Mayflower Inn Rhoose,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
511558,Mayflower Inn Rhoose,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
511558,Mayflower Inn Rhoose,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.61
511558,Mayflower Inn Rhoose,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.09
511558,Mayflower Inn Rhoose,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.55
511558,Mayflower Inn Rhoose,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
511558,Mayflower Inn Rhoose,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
511558,Mayflower Inn Rhoose,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
511558,Mayflower Inn Rhoose,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
511558,Mayflower Inn Rhoose,2023-06-14T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
511558,Mayflower Inn Rhoose,2023-06-14T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
511558,Mayflower Inn Rhoose,2023-06-14T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
511558,Mayflower Inn Rhoose,2023-06-14T11:40:00.000+00:00,feeder,,L3 Active Power,kW,6.7
511558,Mayflower Inn Rhoose,2023-06-14T11:40:00.000+00:00,feeder,,L2 Active Power,kW,1.04
511558,Mayflower Inn Rhoose,2023-06-14T11:40:00.000+00:00,feeder,,L1 Active Power,kW,2.54
511558,Mayflower Inn Rhoose,2023-06-14T11:40:00.000+00:00,feeder,,N Current (RMS),A,31.7
511558,Mayflower Inn Rhoose,2023-06-14T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
511558,Mayflower Inn Rhoose,2023-06-14T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
511558,Mayflower Inn Rhoose,2023-06-14T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
511558,Mayflower Inn Rhoose,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
511558,Mayflower Inn Rhoose,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
511558,Mayflower Inn Rhoose,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
511558,Mayflower Inn Rhoose,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
511558,Mayflower Inn Rhoose,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.25
511558,Mayflower Inn Rhoose,2023-06-14T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
511558,Mayflower Inn Rhoose,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
511558,Mayflower Inn Rhoose,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
511558,Mayflower Inn Rhoose,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-14T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.71
511558,Mayflower Inn Rhoose,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.97
511558,Mayflower Inn Rhoose,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
511558,Mayflower Inn Rhoose,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
511558,Mayflower Inn Rhoose,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.4
511558,Mayflower Inn Rhoose,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.63
511558,Mayflower Inn Rhoose,2023-06-14T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
511558,Mayflower Inn Rhoose,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
511558,Mayflower Inn Rhoose,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.2
511558,Mayflower Inn Rhoose,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
511558,Mayflower Inn Rhoose,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,33.3
511558,Mayflower Inn Rhoose,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
511558,Mayflower Inn Rhoose,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
511558,Mayflower Inn Rhoose,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
511558,Mayflower Inn Rhoose,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
511558,Mayflower Inn Rhoose,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
511558,Mayflower Inn Rhoose,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
511558,Mayflower Inn Rhoose,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
511558,Mayflower Inn Rhoose,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
511558,Mayflower Inn Rhoose,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
511558,Mayflower Inn Rhoose,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.03
511558,Mayflower Inn Rhoose,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.39
511558,Mayflower Inn Rhoose,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.91
511558,Mayflower Inn Rhoose,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
511558,Mayflower Inn Rhoose,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
511558,Mayflower Inn Rhoose,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
511558,Mayflower Inn Rhoose,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
511558,Mayflower Inn Rhoose,2023-06-14T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
511558,Mayflower Inn Rhoose,2023-06-14T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
511558,Mayflower Inn Rhoose,2023-06-14T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
511558,Mayflower Inn Rhoose,2023-06-14T11:30:00.000+00:00,feeder,,L3 Active Power,kW,5.74
511558,Mayflower Inn Rhoose,2023-06-14T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.6
511558,Mayflower Inn Rhoose,2023-06-14T11:30:00.000+00:00,feeder,,L1 Active Power,kW,2.72
511558,Mayflower Inn Rhoose,2023-06-14T11:30:00.000+00:00,feeder,,N Current (RMS),A,30.5
511558,Mayflower Inn Rhoose,2023-06-14T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-14T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
511558,Mayflower Inn Rhoose,2023-06-14T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
511558,Mayflower Inn Rhoose,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
511558,Mayflower Inn Rhoose,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
511558,Mayflower Inn Rhoose,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
511558,Mayflower Inn Rhoose,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
511558,Mayflower Inn Rhoose,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.77
511558,Mayflower Inn Rhoose,2023-06-14T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
511558,Mayflower Inn Rhoose,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
511558,Mayflower Inn Rhoose,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
511558,Mayflower Inn Rhoose,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
511558,Mayflower Inn Rhoose,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-14T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
511558,Mayflower Inn Rhoose,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.89
511558,Mayflower Inn Rhoose,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
511558,Mayflower Inn Rhoose,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
511558,Mayflower Inn Rhoose,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.92
511558,Mayflower Inn Rhoose,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.6
511558,Mayflower Inn Rhoose,2023-06-14T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
511558,Mayflower Inn Rhoose,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
511558,Mayflower Inn Rhoose,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
511558,Mayflower Inn Rhoose,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
511558,Mayflower Inn Rhoose,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,33.2
511558,Mayflower Inn Rhoose,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
511558,Mayflower Inn Rhoose,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
511558,Mayflower Inn Rhoose,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
511558,Mayflower Inn Rhoose,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
511558,Mayflower Inn Rhoose,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
511558,Mayflower Inn Rhoose,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
511558,Mayflower Inn Rhoose,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
511558,Mayflower Inn Rhoose,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
511558,Mayflower Inn Rhoose,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.61
511558,Mayflower Inn Rhoose,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
511558,Mayflower Inn Rhoose,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.54
511558,Mayflower Inn Rhoose,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
511558,Mayflower Inn Rhoose,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
511558,Mayflower Inn Rhoose,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
511558,Mayflower Inn Rhoose,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
511558,Mayflower Inn Rhoose,2023-06-14T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
511558,Mayflower Inn Rhoose,2023-06-14T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
511558,Mayflower Inn Rhoose,2023-06-14T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
511558,Mayflower Inn Rhoose,2023-06-14T11:20:00.000+00:00,feeder,,L3 Active Power,kW,10.29
511558,Mayflower Inn Rhoose,2023-06-14T11:20:00.000+00:00,feeder,,L2 Active Power,kW,2.5
511558,Mayflower Inn Rhoose,2023-06-14T11:20:00.000+00:00,feeder,,L1 Active Power,kW,2.92
511558,Mayflower Inn Rhoose,2023-06-14T11:20:00.000+00:00,feeder,,N Current (RMS),A,41.6
511558,Mayflower Inn Rhoose,2023-06-14T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
511558,Mayflower Inn Rhoose,2023-06-14T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
511558,Mayflower Inn Rhoose,2023-06-14T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
511558,Mayflower Inn Rhoose,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
511558,Mayflower Inn Rhoose,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
511558,Mayflower Inn Rhoose,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
511558,Mayflower Inn Rhoose,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.58
511558,Mayflower Inn Rhoose,2023-06-14T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.9
511558,Mayflower Inn Rhoose,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
511558,Mayflower Inn Rhoose,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
511558,Mayflower Inn Rhoose,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-14T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
511558,Mayflower Inn Rhoose,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.48
511558,Mayflower Inn Rhoose,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.12
511558,Mayflower Inn Rhoose,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
511558,Mayflower Inn Rhoose,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.59
511558,Mayflower Inn Rhoose,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.2
511558,Mayflower Inn Rhoose,2023-06-14T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
511558,Mayflower Inn Rhoose,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
511558,Mayflower Inn Rhoose,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.0
511558,Mayflower Inn Rhoose,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
511558,Mayflower Inn Rhoose,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,33.1
511558,Mayflower Inn Rhoose,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
511558,Mayflower Inn Rhoose,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
511558,Mayflower Inn Rhoose,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
511558,Mayflower Inn Rhoose,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
511558,Mayflower Inn Rhoose,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
511558,Mayflower Inn Rhoose,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
511558,Mayflower Inn Rhoose,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
511558,Mayflower Inn Rhoose,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
511558,Mayflower Inn Rhoose,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
511558,Mayflower Inn Rhoose,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.02
511558,Mayflower Inn Rhoose,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.29
511558,Mayflower Inn Rhoose,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.54
511558,Mayflower Inn Rhoose,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
511558,Mayflower Inn Rhoose,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
511558,Mayflower Inn Rhoose,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
511558,Mayflower Inn Rhoose,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
511558,Mayflower Inn Rhoose,2023-06-14T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
511558,Mayflower Inn Rhoose,2023-06-14T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
511558,Mayflower Inn Rhoose,2023-06-14T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
511558,Mayflower Inn Rhoose,2023-06-14T11:10:00.000+00:00,feeder,,L3 Active Power,kW,6.52
511558,Mayflower Inn Rhoose,2023-06-14T11:10:00.000+00:00,feeder,,L2 Active Power,kW,2.09
511558,Mayflower Inn Rhoose,2023-06-14T11:10:00.000+00:00,feeder,,L1 Active Power,kW,2.55
511558,Mayflower Inn Rhoose,2023-06-14T11:10:00.000+00:00,feeder,,N Current (RMS),A,30.1
511558,Mayflower Inn Rhoose,2023-06-14T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
511558,Mayflower Inn Rhoose,2023-06-14T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
511558,Mayflower Inn Rhoose,2023-06-14T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
511558,Mayflower Inn Rhoose,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
511558,Mayflower Inn Rhoose,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
511558,Mayflower Inn Rhoose,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
511558,Mayflower Inn Rhoose,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
511558,Mayflower Inn Rhoose,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.58
511558,Mayflower Inn Rhoose,2023-06-14T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
511558,Mayflower Inn Rhoose,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
511558,Mayflower Inn Rhoose,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
511558,Mayflower Inn Rhoose,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
511558,Mayflower Inn Rhoose,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-14T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
511558,Mayflower Inn Rhoose,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.74
511558,Mayflower Inn Rhoose,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
511558,Mayflower Inn Rhoose,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.33
511558,Mayflower Inn Rhoose,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.45
511558,Mayflower Inn Rhoose,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.66
511558,Mayflower Inn Rhoose,2023-06-14T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
511558,Mayflower Inn Rhoose,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
511558,Mayflower Inn Rhoose,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
511558,Mayflower Inn Rhoose,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
511558,Mayflower Inn Rhoose,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,32.9
511558,Mayflower Inn Rhoose,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
511558,Mayflower Inn Rhoose,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
511558,Mayflower Inn Rhoose,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
511558,Mayflower Inn Rhoose,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
511558,Mayflower Inn Rhoose,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
511558,Mayflower Inn Rhoose,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
511558,Mayflower Inn Rhoose,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
511558,Mayflower Inn Rhoose,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
511558,Mayflower Inn Rhoose,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.1
511558,Mayflower Inn Rhoose,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.1
511558,Mayflower Inn Rhoose,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.61
511558,Mayflower Inn Rhoose,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
511558,Mayflower Inn Rhoose,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
511558,Mayflower Inn Rhoose,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
511558,Mayflower Inn Rhoose,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
511558,Mayflower Inn Rhoose,2023-06-14T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-14T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-14T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
511558,Mayflower Inn Rhoose,2023-06-14T11:00:00.000+00:00,feeder,,L3 Active Power,kW,6.52
511558,Mayflower Inn Rhoose,2023-06-14T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.8
511558,Mayflower Inn Rhoose,2023-06-14T11:00:00.000+00:00,feeder,,L1 Active Power,kW,3.26
511558,Mayflower Inn Rhoose,2023-06-14T11:00:00.000+00:00,feeder,,N Current (RMS),A,28.4
511558,Mayflower Inn Rhoose,2023-06-14T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
511558,Mayflower Inn Rhoose,2023-06-14T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
511558,Mayflower Inn Rhoose,2023-06-14T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
511558,Mayflower Inn Rhoose,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
511558,Mayflower Inn Rhoose,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
511558,Mayflower Inn Rhoose,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.91
511558,Mayflower Inn Rhoose,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.16
511558,Mayflower Inn Rhoose,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.82
511558,Mayflower Inn Rhoose,2023-06-14T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
511558,Mayflower Inn Rhoose,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
511558,Mayflower Inn Rhoose,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
511558,Mayflower Inn Rhoose,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
511558,Mayflower Inn Rhoose,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-14T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
511558,Mayflower Inn Rhoose,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.32
511558,Mayflower Inn Rhoose,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
511558,Mayflower Inn Rhoose,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.6
511558,Mayflower Inn Rhoose,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.85
511558,Mayflower Inn Rhoose,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.5
511558,Mayflower Inn Rhoose,2023-06-14T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
511558,Mayflower Inn Rhoose,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
511558,Mayflower Inn Rhoose,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.5
511558,Mayflower Inn Rhoose,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
511558,Mayflower Inn Rhoose,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,32.8
511558,Mayflower Inn Rhoose,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
511558,Mayflower Inn Rhoose,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
511558,Mayflower Inn Rhoose,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
511558,Mayflower Inn Rhoose,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
511558,Mayflower Inn Rhoose,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
511558,Mayflower Inn Rhoose,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
511558,Mayflower Inn Rhoose,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
511558,Mayflower Inn Rhoose,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
511558,Mayflower Inn Rhoose,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.12
511558,Mayflower Inn Rhoose,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.45
511558,Mayflower Inn Rhoose,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.92
511558,Mayflower Inn Rhoose,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
511558,Mayflower Inn Rhoose,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
511558,Mayflower Inn Rhoose,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
511558,Mayflower Inn Rhoose,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
511558,Mayflower Inn Rhoose,2023-06-14T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-14T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
511558,Mayflower Inn Rhoose,2023-06-14T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
511558,Mayflower Inn Rhoose,2023-06-14T10:50:00.000+00:00,feeder,,L3 Active Power,kW,5.72
511558,Mayflower Inn Rhoose,2023-06-14T10:50:00.000+00:00,feeder,,L2 Active Power,kW,2.04
511558,Mayflower Inn Rhoose,2023-06-14T10:50:00.000+00:00,feeder,,L1 Active Power,kW,4.96
511558,Mayflower Inn Rhoose,2023-06-14T10:50:00.000+00:00,feeder,,N Current (RMS),A,26.8
511558,Mayflower Inn Rhoose,2023-06-14T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
511558,Mayflower Inn Rhoose,2023-06-14T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
511558,Mayflower Inn Rhoose,2023-06-14T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
511558,Mayflower Inn Rhoose,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
511558,Mayflower Inn Rhoose,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
511558,Mayflower Inn Rhoose,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
511558,Mayflower Inn Rhoose,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
511558,Mayflower Inn Rhoose,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.72
511558,Mayflower Inn Rhoose,2023-06-14T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
511558,Mayflower Inn Rhoose,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
511558,Mayflower Inn Rhoose,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
511558,Mayflower Inn Rhoose,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
511558,Mayflower Inn Rhoose,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-14T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
511558,Mayflower Inn Rhoose,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.07
511558,Mayflower Inn Rhoose,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
511558,Mayflower Inn Rhoose,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.63
511558,Mayflower Inn Rhoose,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.86
511558,Mayflower Inn Rhoose,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
511558,Mayflower Inn Rhoose,2023-06-14T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
511558,Mayflower Inn Rhoose,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
511558,Mayflower Inn Rhoose,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.8
511558,Mayflower Inn Rhoose,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
511558,Mayflower Inn Rhoose,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,32.7
511558,Mayflower Inn Rhoose,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
511558,Mayflower Inn Rhoose,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
511558,Mayflower Inn Rhoose,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
511558,Mayflower Inn Rhoose,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
511558,Mayflower Inn Rhoose,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
511558,Mayflower Inn Rhoose,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
511558,Mayflower Inn Rhoose,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
511558,Mayflower Inn Rhoose,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
511558,Mayflower Inn Rhoose,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.3
511558,Mayflower Inn Rhoose,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.6
511558,Mayflower Inn Rhoose,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.97
511558,Mayflower Inn Rhoose,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
511558,Mayflower Inn Rhoose,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
511558,Mayflower Inn Rhoose,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
511558,Mayflower Inn Rhoose,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
511558,Mayflower Inn Rhoose,2023-06-14T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-14T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
511558,Mayflower Inn Rhoose,2023-06-14T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
511558,Mayflower Inn Rhoose,2023-06-14T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.66
511558,Mayflower Inn Rhoose,2023-06-14T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.35
511558,Mayflower Inn Rhoose,2023-06-14T10:40:00.000+00:00,feeder,,L1 Active Power,kW,4.12
511558,Mayflower Inn Rhoose,2023-06-14T10:40:00.000+00:00,feeder,,N Current (RMS),A,23.8
