Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-14T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-14T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
511558,Mayflower Inn Rhoose,2023-06-14T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
511558,Mayflower Inn Rhoose,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
511558,Mayflower Inn Rhoose,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
511558,Mayflower Inn Rhoose,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
511558,Mayflower Inn Rhoose,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
511558,Mayflower Inn Rhoose,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
511558,Mayflower Inn Rhoose,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-14T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
511558,Mayflower Inn Rhoose,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
511558,Mayflower Inn Rhoose,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
511558,Mayflower Inn Rhoose,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-14T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
511558,Mayflower Inn Rhoose,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.38
511558,Mayflower Inn Rhoose,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
511558,Mayflower Inn Rhoose,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.83
511558,Mayflower Inn Rhoose,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.2
511558,Mayflower Inn Rhoose,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
511558,Mayflower Inn Rhoose,2023-06-14T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
511558,Mayflower Inn Rhoose,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
511558,Mayflower Inn Rhoose,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
511558,Mayflower Inn Rhoose,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
511558,Mayflower Inn Rhoose,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,32.6
511558,Mayflower Inn Rhoose,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
511558,Mayflower Inn Rhoose,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
511558,Mayflower Inn Rhoose,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
511558,Mayflower Inn Rhoose,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
511558,Mayflower Inn Rhoose,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
511558,Mayflower Inn Rhoose,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
511558,Mayflower Inn Rhoose,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
511558,Mayflower Inn Rhoose,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
511558,Mayflower Inn Rhoose,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.29
511558,Mayflower Inn Rhoose,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.03
511558,Mayflower Inn Rhoose,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.94
511558,Mayflower Inn Rhoose,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
511558,Mayflower Inn Rhoose,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
511558,Mayflower Inn Rhoose,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
511558,Mayflower Inn Rhoose,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
511558,Mayflower Inn Rhoose,2023-06-14T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
511558,Mayflower Inn Rhoose,2023-06-14T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
511558,Mayflower Inn Rhoose,2023-06-14T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-14T10:30:00.000+00:00,feeder,,L3 Active Power,kW,7.18
511558,Mayflower Inn Rhoose,2023-06-14T10:30:00.000+00:00,feeder,,L2 Active Power,kW,1.23
511558,Mayflower Inn Rhoose,2023-06-14T10:30:00.000+00:00,feeder,,L1 Active Power,kW,3.75
511558,Mayflower Inn Rhoose,2023-06-14T10:30:00.000+00:00,feeder,,N Current (RMS),A,35.8
511558,Mayflower Inn Rhoose,2023-06-14T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
511558,Mayflower Inn Rhoose,2023-06-14T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
511558,Mayflower Inn Rhoose,2023-06-14T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
511558,Mayflower Inn Rhoose,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
511558,Mayflower Inn Rhoose,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.2
511558,Mayflower Inn Rhoose,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
511558,Mayflower Inn Rhoose,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.56
511558,Mayflower Inn Rhoose,2023-06-14T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
511558,Mayflower Inn Rhoose,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
511558,Mayflower Inn Rhoose,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
511558,Mayflower Inn Rhoose,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
511558,Mayflower Inn Rhoose,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-14T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
511558,Mayflower Inn Rhoose,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.99
511558,Mayflower Inn Rhoose,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.28
511558,Mayflower Inn Rhoose,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.06
511558,Mayflower Inn Rhoose,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.88
511558,Mayflower Inn Rhoose,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.71
511558,Mayflower Inn Rhoose,2023-06-14T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
511558,Mayflower Inn Rhoose,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.3
511558,Mayflower Inn Rhoose,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
511558,Mayflower Inn Rhoose,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,32.5
511558,Mayflower Inn Rhoose,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
511558,Mayflower Inn Rhoose,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
511558,Mayflower Inn Rhoose,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
511558,Mayflower Inn Rhoose,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
511558,Mayflower Inn Rhoose,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
511558,Mayflower Inn Rhoose,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
511558,Mayflower Inn Rhoose,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
511558,Mayflower Inn Rhoose,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
511558,Mayflower Inn Rhoose,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
511558,Mayflower Inn Rhoose,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.45
511558,Mayflower Inn Rhoose,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.05
511558,Mayflower Inn Rhoose,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.91
511558,Mayflower Inn Rhoose,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
511558,Mayflower Inn Rhoose,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
511558,Mayflower Inn Rhoose,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
511558,Mayflower Inn Rhoose,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
511558,Mayflower Inn Rhoose,2023-06-14T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
511558,Mayflower Inn Rhoose,2023-06-14T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.07
511558,Mayflower Inn Rhoose,2023-06-14T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
511558,Mayflower Inn Rhoose,2023-06-14T10:20:00.000+00:00,feeder,,L3 Active Power,kW,10.94
511558,Mayflower Inn Rhoose,2023-06-14T10:20:00.000+00:00,feeder,,L2 Active Power,kW,1.67
511558,Mayflower Inn Rhoose,2023-06-14T10:20:00.000+00:00,feeder,,L1 Active Power,kW,3.48
511558,Mayflower Inn Rhoose,2023-06-14T10:20:00.000+00:00,feeder,,N Current (RMS),A,42.7
511558,Mayflower Inn Rhoose,2023-06-14T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
511558,Mayflower Inn Rhoose,2023-06-14T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
511558,Mayflower Inn Rhoose,2023-06-14T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
511558,Mayflower Inn Rhoose,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
511558,Mayflower Inn Rhoose,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
511558,Mayflower Inn Rhoose,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
511558,Mayflower Inn Rhoose,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
511558,Mayflower Inn Rhoose,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
511558,Mayflower Inn Rhoose,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.61
511558,Mayflower Inn Rhoose,2023-06-14T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
511558,Mayflower Inn Rhoose,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
511558,Mayflower Inn Rhoose,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
511558,Mayflower Inn Rhoose,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-14T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
511558,Mayflower Inn Rhoose,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.72
511558,Mayflower Inn Rhoose,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.32
511558,Mayflower Inn Rhoose,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.01
511558,Mayflower Inn Rhoose,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.02
511558,Mayflower Inn Rhoose,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.2
511558,Mayflower Inn Rhoose,2023-06-14T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
511558,Mayflower Inn Rhoose,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
511558,Mayflower Inn Rhoose,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.6
511558,Mayflower Inn Rhoose,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.7
511558,Mayflower Inn Rhoose,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,32.4
511558,Mayflower Inn Rhoose,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
511558,Mayflower Inn Rhoose,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
511558,Mayflower Inn Rhoose,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
511558,Mayflower Inn Rhoose,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
511558,Mayflower Inn Rhoose,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
511558,Mayflower Inn Rhoose,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
511558,Mayflower Inn Rhoose,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
511558,Mayflower Inn Rhoose,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
511558,Mayflower Inn Rhoose,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
511558,Mayflower Inn Rhoose,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.35
511558,Mayflower Inn Rhoose,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.6
511558,Mayflower Inn Rhoose,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.07
511558,Mayflower Inn Rhoose,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
511558,Mayflower Inn Rhoose,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
511558,Mayflower Inn Rhoose,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
511558,Mayflower Inn Rhoose,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
511558,Mayflower Inn Rhoose,2023-06-14T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-14T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.84
511558,Mayflower Inn Rhoose,2023-06-14T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
511558,Mayflower Inn Rhoose,2023-06-14T10:10:00.000+00:00,feeder,,L3 Active Power,kW,7.61
511558,Mayflower Inn Rhoose,2023-06-14T10:10:00.000+00:00,feeder,,L2 Active Power,kW,5.99
511558,Mayflower Inn Rhoose,2023-06-14T10:10:00.000+00:00,feeder,,L1 Active Power,kW,2.79
511558,Mayflower Inn Rhoose,2023-06-14T10:10:00.000+00:00,feeder,,N Current (RMS),A,34.6
511558,Mayflower Inn Rhoose,2023-06-14T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
511558,Mayflower Inn Rhoose,2023-06-14T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
511558,Mayflower Inn Rhoose,2023-06-14T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
511558,Mayflower Inn Rhoose,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
511558,Mayflower Inn Rhoose,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
511558,Mayflower Inn Rhoose,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.33
511558,Mayflower Inn Rhoose,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
511558,Mayflower Inn Rhoose,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.43
511558,Mayflower Inn Rhoose,2023-06-14T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
511558,Mayflower Inn Rhoose,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
511558,Mayflower Inn Rhoose,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
511558,Mayflower Inn Rhoose,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
511558,Mayflower Inn Rhoose,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-14T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
511558,Mayflower Inn Rhoose,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.13
511558,Mayflower Inn Rhoose,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
511558,Mayflower Inn Rhoose,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.66
511558,Mayflower Inn Rhoose,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.35
511558,Mayflower Inn Rhoose,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.18
511558,Mayflower Inn Rhoose,2023-06-14T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
511558,Mayflower Inn Rhoose,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
511558,Mayflower Inn Rhoose,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.3
511558,Mayflower Inn Rhoose,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
511558,Mayflower Inn Rhoose,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,32.2
511558,Mayflower Inn Rhoose,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
511558,Mayflower Inn Rhoose,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
511558,Mayflower Inn Rhoose,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
511558,Mayflower Inn Rhoose,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
511558,Mayflower Inn Rhoose,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
511558,Mayflower Inn Rhoose,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
511558,Mayflower Inn Rhoose,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
511558,Mayflower Inn Rhoose,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
511558,Mayflower Inn Rhoose,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
511558,Mayflower Inn Rhoose,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.68
511558,Mayflower Inn Rhoose,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.86
511558,Mayflower Inn Rhoose,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.53
511558,Mayflower Inn Rhoose,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
511558,Mayflower Inn Rhoose,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
511558,Mayflower Inn Rhoose,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
511558,Mayflower Inn Rhoose,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
511558,Mayflower Inn Rhoose,2023-06-14T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
511558,Mayflower Inn Rhoose,2023-06-14T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.11
511558,Mayflower Inn Rhoose,2023-06-14T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
511558,Mayflower Inn Rhoose,2023-06-14T10:00:00.000+00:00,feeder,,L3 Active Power,kW,5.5
511558,Mayflower Inn Rhoose,2023-06-14T10:00:00.000+00:00,feeder,,L2 Active Power,kW,4.94
511558,Mayflower Inn Rhoose,2023-06-14T10:00:00.000+00:00,feeder,,L1 Active Power,kW,2.78
511558,Mayflower Inn Rhoose,2023-06-14T10:00:00.000+00:00,feeder,,N Current (RMS),A,26.7
511558,Mayflower Inn Rhoose,2023-06-14T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
511558,Mayflower Inn Rhoose,2023-06-14T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
511558,Mayflower Inn Rhoose,2023-06-14T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
511558,Mayflower Inn Rhoose,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
511558,Mayflower Inn Rhoose,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
511558,Mayflower Inn Rhoose,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
511558,Mayflower Inn Rhoose,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.87
511558,Mayflower Inn Rhoose,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
511558,Mayflower Inn Rhoose,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
511558,Mayflower Inn Rhoose,2023-06-14T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
511558,Mayflower Inn Rhoose,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
511558,Mayflower Inn Rhoose,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
511558,Mayflower Inn Rhoose,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-14T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
511558,Mayflower Inn Rhoose,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.88
511558,Mayflower Inn Rhoose,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
511558,Mayflower Inn Rhoose,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
511558,Mayflower Inn Rhoose,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.46
511558,Mayflower Inn Rhoose,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.36
511558,Mayflower Inn Rhoose,2023-06-14T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
511558,Mayflower Inn Rhoose,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
511558,Mayflower Inn Rhoose,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.8
511558,Mayflower Inn Rhoose,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
511558,Mayflower Inn Rhoose,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,32.0
511558,Mayflower Inn Rhoose,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
511558,Mayflower Inn Rhoose,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
511558,Mayflower Inn Rhoose,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
511558,Mayflower Inn Rhoose,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
511558,Mayflower Inn Rhoose,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
511558,Mayflower Inn Rhoose,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
511558,Mayflower Inn Rhoose,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
511558,Mayflower Inn Rhoose,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
511558,Mayflower Inn Rhoose,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.87
511558,Mayflower Inn Rhoose,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.57
511558,Mayflower Inn Rhoose,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.25
511558,Mayflower Inn Rhoose,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
511558,Mayflower Inn Rhoose,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
511558,Mayflower Inn Rhoose,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
511558,Mayflower Inn Rhoose,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
511558,Mayflower Inn Rhoose,2023-06-14T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
511558,Mayflower Inn Rhoose,2023-06-14T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
511558,Mayflower Inn Rhoose,2023-06-14T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
511558,Mayflower Inn Rhoose,2023-06-14T09:50:00.000+00:00,feeder,,L3 Active Power,kW,6.43
511558,Mayflower Inn Rhoose,2023-06-14T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.06
511558,Mayflower Inn Rhoose,2023-06-14T09:50:00.000+00:00,feeder,,L1 Active Power,kW,5.77
511558,Mayflower Inn Rhoose,2023-06-14T09:50:00.000+00:00,feeder,,N Current (RMS),A,29.9
511558,Mayflower Inn Rhoose,2023-06-14T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
511558,Mayflower Inn Rhoose,2023-06-14T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
511558,Mayflower Inn Rhoose,2023-06-14T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
511558,Mayflower Inn Rhoose,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
511558,Mayflower Inn Rhoose,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
511558,Mayflower Inn Rhoose,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
511558,Mayflower Inn Rhoose,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
511558,Mayflower Inn Rhoose,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
511558,Mayflower Inn Rhoose,2023-06-14T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
511558,Mayflower Inn Rhoose,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
511558,Mayflower Inn Rhoose,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
511558,Mayflower Inn Rhoose,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
511558,Mayflower Inn Rhoose,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-14T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
511558,Mayflower Inn Rhoose,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
511558,Mayflower Inn Rhoose,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
511558,Mayflower Inn Rhoose,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
511558,Mayflower Inn Rhoose,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.35
511558,Mayflower Inn Rhoose,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.96
511558,Mayflower Inn Rhoose,2023-06-14T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
511558,Mayflower Inn Rhoose,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
511558,Mayflower Inn Rhoose,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.7
511558,Mayflower Inn Rhoose,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
511558,Mayflower Inn Rhoose,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,31.8
511558,Mayflower Inn Rhoose,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
511558,Mayflower Inn Rhoose,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
511558,Mayflower Inn Rhoose,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
511558,Mayflower Inn Rhoose,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
511558,Mayflower Inn Rhoose,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
511558,Mayflower Inn Rhoose,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
511558,Mayflower Inn Rhoose,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
511558,Mayflower Inn Rhoose,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
511558,Mayflower Inn Rhoose,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.96
511558,Mayflower Inn Rhoose,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.03
511558,Mayflower Inn Rhoose,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.24
511558,Mayflower Inn Rhoose,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
511558,Mayflower Inn Rhoose,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
511558,Mayflower Inn Rhoose,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
511558,Mayflower Inn Rhoose,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
511558,Mayflower Inn Rhoose,2023-06-14T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
511558,Mayflower Inn Rhoose,2023-06-14T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
511558,Mayflower Inn Rhoose,2023-06-14T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
511558,Mayflower Inn Rhoose,2023-06-14T09:40:00.000+00:00,feeder,,L3 Active Power,kW,5.74
511558,Mayflower Inn Rhoose,2023-06-14T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.58
511558,Mayflower Inn Rhoose,2023-06-14T09:40:00.000+00:00,feeder,,L1 Active Power,kW,3.76
511558,Mayflower Inn Rhoose,2023-06-14T09:40:00.000+00:00,feeder,,N Current (RMS),A,28.9
511558,Mayflower Inn Rhoose,2023-06-14T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
511558,Mayflower Inn Rhoose,2023-06-14T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
511558,Mayflower Inn Rhoose,2023-06-14T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
511558,Mayflower Inn Rhoose,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
511558,Mayflower Inn Rhoose,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
511558,Mayflower Inn Rhoose,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
511558,Mayflower Inn Rhoose,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
511558,Mayflower Inn Rhoose,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
511558,Mayflower Inn Rhoose,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
511558,Mayflower Inn Rhoose,2023-06-14T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
511558,Mayflower Inn Rhoose,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
511558,Mayflower Inn Rhoose,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
511558,Mayflower Inn Rhoose,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
511558,Mayflower Inn Rhoose,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-14T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
511558,Mayflower Inn Rhoose,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
511558,Mayflower Inn Rhoose,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
511558,Mayflower Inn Rhoose,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.74
511558,Mayflower Inn Rhoose,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.05
511558,Mayflower Inn Rhoose,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.58
511558,Mayflower Inn Rhoose,2023-06-14T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
511558,Mayflower Inn Rhoose,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
511558,Mayflower Inn Rhoose,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.4
511558,Mayflower Inn Rhoose,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
511558,Mayflower Inn Rhoose,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,31.6
511558,Mayflower Inn Rhoose,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
511558,Mayflower Inn Rhoose,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
511558,Mayflower Inn Rhoose,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
511558,Mayflower Inn Rhoose,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
511558,Mayflower Inn Rhoose,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
511558,Mayflower Inn Rhoose,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
511558,Mayflower Inn Rhoose,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
511558,Mayflower Inn Rhoose,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
511558,Mayflower Inn Rhoose,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.96
511558,Mayflower Inn Rhoose,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.55
511558,Mayflower Inn Rhoose,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.42
511558,Mayflower Inn Rhoose,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
511558,Mayflower Inn Rhoose,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
511558,Mayflower Inn Rhoose,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
511558,Mayflower Inn Rhoose,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
511558,Mayflower Inn Rhoose,2023-06-14T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-14T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.77
511558,Mayflower Inn Rhoose,2023-06-14T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
511558,Mayflower Inn Rhoose,2023-06-14T09:30:00.000+00:00,feeder,,L3 Active Power,kW,3.5
511558,Mayflower Inn Rhoose,2023-06-14T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.58
511558,Mayflower Inn Rhoose,2023-06-14T09:30:00.000+00:00,feeder,,L1 Active Power,kW,3.96
511558,Mayflower Inn Rhoose,2023-06-14T09:30:00.000+00:00,feeder,,N Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-14T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
511558,Mayflower Inn Rhoose,2023-06-14T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
511558,Mayflower Inn Rhoose,2023-06-14T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
511558,Mayflower Inn Rhoose,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
511558,Mayflower Inn Rhoose,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
511558,Mayflower Inn Rhoose,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
511558,Mayflower Inn Rhoose,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.01
511558,Mayflower Inn Rhoose,2023-06-14T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
511558,Mayflower Inn Rhoose,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
511558,Mayflower Inn Rhoose,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
511558,Mayflower Inn Rhoose,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
511558,Mayflower Inn Rhoose,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-14T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.71
511558,Mayflower Inn Rhoose,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.05
511558,Mayflower Inn Rhoose,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
511558,Mayflower Inn Rhoose,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.53
511558,Mayflower Inn Rhoose,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.59
511558,Mayflower Inn Rhoose,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.05
511558,Mayflower Inn Rhoose,2023-06-14T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
511558,Mayflower Inn Rhoose,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
511558,Mayflower Inn Rhoose,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.4
511558,Mayflower Inn Rhoose,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
511558,Mayflower Inn Rhoose,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,31.4
511558,Mayflower Inn Rhoose,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
511558,Mayflower Inn Rhoose,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
511558,Mayflower Inn Rhoose,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
511558,Mayflower Inn Rhoose,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
511558,Mayflower Inn Rhoose,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
511558,Mayflower Inn Rhoose,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
511558,Mayflower Inn Rhoose,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
511558,Mayflower Inn Rhoose,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
511558,Mayflower Inn Rhoose,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
511558,Mayflower Inn Rhoose,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
511558,Mayflower Inn Rhoose,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.17
511558,Mayflower Inn Rhoose,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
511558,Mayflower Inn Rhoose,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
511558,Mayflower Inn Rhoose,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
511558,Mayflower Inn Rhoose,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
511558,Mayflower Inn Rhoose,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
511558,Mayflower Inn Rhoose,2023-06-14T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
511558,Mayflower Inn Rhoose,2023-06-14T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
511558,Mayflower Inn Rhoose,2023-06-14T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
511558,Mayflower Inn Rhoose,2023-06-14T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.3
511558,Mayflower Inn Rhoose,2023-06-14T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.48
511558,Mayflower Inn Rhoose,2023-06-14T09:20:00.000+00:00,feeder,,L1 Active Power,kW,3.97
511558,Mayflower Inn Rhoose,2023-06-14T09:20:00.000+00:00,feeder,,N Current (RMS),A,25.8
511558,Mayflower Inn Rhoose,2023-06-14T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
511558,Mayflower Inn Rhoose,2023-06-14T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
511558,Mayflower Inn Rhoose,2023-06-14T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
511558,Mayflower Inn Rhoose,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
511558,Mayflower Inn Rhoose,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
511558,Mayflower Inn Rhoose,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
511558,Mayflower Inn Rhoose,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.56
511558,Mayflower Inn Rhoose,2023-06-14T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
511558,Mayflower Inn Rhoose,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
511558,Mayflower Inn Rhoose,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
511558,Mayflower Inn Rhoose,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-14T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
511558,Mayflower Inn Rhoose,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.17
511558,Mayflower Inn Rhoose,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
511558,Mayflower Inn Rhoose,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.7
511558,Mayflower Inn Rhoose,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.39
511558,Mayflower Inn Rhoose,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.21
511558,Mayflower Inn Rhoose,2023-06-14T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
511558,Mayflower Inn Rhoose,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
511558,Mayflower Inn Rhoose,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.9
511558,Mayflower Inn Rhoose,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
511558,Mayflower Inn Rhoose,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,31.2
511558,Mayflower Inn Rhoose,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
511558,Mayflower Inn Rhoose,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
511558,Mayflower Inn Rhoose,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
511558,Mayflower Inn Rhoose,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
511558,Mayflower Inn Rhoose,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
511558,Mayflower Inn Rhoose,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
511558,Mayflower Inn Rhoose,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
511558,Mayflower Inn Rhoose,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
511558,Mayflower Inn Rhoose,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
511558,Mayflower Inn Rhoose,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.1
511558,Mayflower Inn Rhoose,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.16
511558,Mayflower Inn Rhoose,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.6
511558,Mayflower Inn Rhoose,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
511558,Mayflower Inn Rhoose,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
511558,Mayflower Inn Rhoose,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
511558,Mayflower Inn Rhoose,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
511558,Mayflower Inn Rhoose,2023-06-14T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
511558,Mayflower Inn Rhoose,2023-06-14T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
511558,Mayflower Inn Rhoose,2023-06-14T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
