Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-14T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.45
511558,Mayflower Inn Rhoose,2023-06-14T09:10:00.000+00:00,feeder,,L2 Active Power,kW,2.81
511558,Mayflower Inn Rhoose,2023-06-14T09:10:00.000+00:00,feeder,,L1 Active Power,kW,4.72
511558,Mayflower Inn Rhoose,2023-06-14T09:10:00.000+00:00,feeder,,N Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-14T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
511558,Mayflower Inn Rhoose,2023-06-14T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
511558,Mayflower Inn Rhoose,2023-06-14T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
511558,Mayflower Inn Rhoose,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
511558,Mayflower Inn Rhoose,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
511558,Mayflower Inn Rhoose,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
511558,Mayflower Inn Rhoose,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
511558,Mayflower Inn Rhoose,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.15
511558,Mayflower Inn Rhoose,2023-06-14T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
511558,Mayflower Inn Rhoose,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
511558,Mayflower Inn Rhoose,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
511558,Mayflower Inn Rhoose,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-14T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
511558,Mayflower Inn Rhoose,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.88
511558,Mayflower Inn Rhoose,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
511558,Mayflower Inn Rhoose,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.8
511558,Mayflower Inn Rhoose,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.11
511558,Mayflower Inn Rhoose,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.8
511558,Mayflower Inn Rhoose,2023-06-14T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
511558,Mayflower Inn Rhoose,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
511558,Mayflower Inn Rhoose,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
511558,Mayflower Inn Rhoose,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
511558,Mayflower Inn Rhoose,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,31.0
511558,Mayflower Inn Rhoose,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
511558,Mayflower Inn Rhoose,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
511558,Mayflower Inn Rhoose,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
511558,Mayflower Inn Rhoose,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
511558,Mayflower Inn Rhoose,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
511558,Mayflower Inn Rhoose,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
511558,Mayflower Inn Rhoose,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
511558,Mayflower Inn Rhoose,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
511558,Mayflower Inn Rhoose,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.49
511558,Mayflower Inn Rhoose,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.01
511558,Mayflower Inn Rhoose,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.38
511558,Mayflower Inn Rhoose,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
511558,Mayflower Inn Rhoose,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
511558,Mayflower Inn Rhoose,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
511558,Mayflower Inn Rhoose,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
511558,Mayflower Inn Rhoose,2023-06-14T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-14T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
511558,Mayflower Inn Rhoose,2023-06-14T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
511558,Mayflower Inn Rhoose,2023-06-14T09:00:00.000+00:00,feeder,,L3 Active Power,kW,10.38
511558,Mayflower Inn Rhoose,2023-06-14T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.72
511558,Mayflower Inn Rhoose,2023-06-14T09:00:00.000+00:00,feeder,,L1 Active Power,kW,3.9
511558,Mayflower Inn Rhoose,2023-06-14T09:00:00.000+00:00,feeder,,N Current (RMS),A,43.5
511558,Mayflower Inn Rhoose,2023-06-14T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
511558,Mayflower Inn Rhoose,2023-06-14T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
511558,Mayflower Inn Rhoose,2023-06-14T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
511558,Mayflower Inn Rhoose,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
511558,Mayflower Inn Rhoose,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
511558,Mayflower Inn Rhoose,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.64
511558,Mayflower Inn Rhoose,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
511558,Mayflower Inn Rhoose,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-14T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.2
511558,Mayflower Inn Rhoose,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.6
511558,Mayflower Inn Rhoose,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
511558,Mayflower Inn Rhoose,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-14T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
511558,Mayflower Inn Rhoose,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
511558,Mayflower Inn Rhoose,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
511558,Mayflower Inn Rhoose,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
511558,Mayflower Inn Rhoose,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.26
511558,Mayflower Inn Rhoose,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.56
511558,Mayflower Inn Rhoose,2023-06-14T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
511558,Mayflower Inn Rhoose,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
511558,Mayflower Inn Rhoose,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
511558,Mayflower Inn Rhoose,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,30.8
511558,Mayflower Inn Rhoose,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
511558,Mayflower Inn Rhoose,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
511558,Mayflower Inn Rhoose,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
511558,Mayflower Inn Rhoose,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
511558,Mayflower Inn Rhoose,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
511558,Mayflower Inn Rhoose,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
511558,Mayflower Inn Rhoose,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
511558,Mayflower Inn Rhoose,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
511558,Mayflower Inn Rhoose,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
511558,Mayflower Inn Rhoose,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.18
511558,Mayflower Inn Rhoose,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.54
511558,Mayflower Inn Rhoose,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.58
511558,Mayflower Inn Rhoose,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
511558,Mayflower Inn Rhoose,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
511558,Mayflower Inn Rhoose,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
511558,Mayflower Inn Rhoose,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
511558,Mayflower Inn Rhoose,2023-06-14T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
511558,Mayflower Inn Rhoose,2023-06-14T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
511558,Mayflower Inn Rhoose,2023-06-14T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
511558,Mayflower Inn Rhoose,2023-06-14T08:50:00.000+00:00,feeder,,L3 Active Power,kW,7.77
511558,Mayflower Inn Rhoose,2023-06-14T08:50:00.000+00:00,feeder,,L2 Active Power,kW,1.93
511558,Mayflower Inn Rhoose,2023-06-14T08:50:00.000+00:00,feeder,,L1 Active Power,kW,4.35
511558,Mayflower Inn Rhoose,2023-06-14T08:50:00.000+00:00,feeder,,N Current (RMS),A,33.4
511558,Mayflower Inn Rhoose,2023-06-14T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
511558,Mayflower Inn Rhoose,2023-06-14T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
511558,Mayflower Inn Rhoose,2023-06-14T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
511558,Mayflower Inn Rhoose,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
511558,Mayflower Inn Rhoose,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
511558,Mayflower Inn Rhoose,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.71
511558,Mayflower Inn Rhoose,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
511558,Mayflower Inn Rhoose,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
511558,Mayflower Inn Rhoose,2023-06-14T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
511558,Mayflower Inn Rhoose,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
511558,Mayflower Inn Rhoose,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
511558,Mayflower Inn Rhoose,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
511558,Mayflower Inn Rhoose,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-14T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
511558,Mayflower Inn Rhoose,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
511558,Mayflower Inn Rhoose,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
511558,Mayflower Inn Rhoose,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
511558,Mayflower Inn Rhoose,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.56
511558,Mayflower Inn Rhoose,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.04
511558,Mayflower Inn Rhoose,2023-06-14T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
511558,Mayflower Inn Rhoose,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
511558,Mayflower Inn Rhoose,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
511558,Mayflower Inn Rhoose,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,30.6
511558,Mayflower Inn Rhoose,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
511558,Mayflower Inn Rhoose,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
511558,Mayflower Inn Rhoose,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
511558,Mayflower Inn Rhoose,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
511558,Mayflower Inn Rhoose,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
511558,Mayflower Inn Rhoose,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
511558,Mayflower Inn Rhoose,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
511558,Mayflower Inn Rhoose,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.57
511558,Mayflower Inn Rhoose,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.45
511558,Mayflower Inn Rhoose,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.64
511558,Mayflower Inn Rhoose,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
511558,Mayflower Inn Rhoose,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
511558,Mayflower Inn Rhoose,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
511558,Mayflower Inn Rhoose,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
511558,Mayflower Inn Rhoose,2023-06-14T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
511558,Mayflower Inn Rhoose,2023-06-14T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
511558,Mayflower Inn Rhoose,2023-06-14T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
511558,Mayflower Inn Rhoose,2023-06-14T08:40:00.000+00:00,feeder,,L3 Active Power,kW,5.28
511558,Mayflower Inn Rhoose,2023-06-14T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.91
511558,Mayflower Inn Rhoose,2023-06-14T08:40:00.000+00:00,feeder,,L1 Active Power,kW,5.2
511558,Mayflower Inn Rhoose,2023-06-14T08:40:00.000+00:00,feeder,,N Current (RMS),A,27.6
511558,Mayflower Inn Rhoose,2023-06-14T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
511558,Mayflower Inn Rhoose,2023-06-14T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
511558,Mayflower Inn Rhoose,2023-06-14T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
511558,Mayflower Inn Rhoose,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
511558,Mayflower Inn Rhoose,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
511558,Mayflower Inn Rhoose,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
511558,Mayflower Inn Rhoose,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
511558,Mayflower Inn Rhoose,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
511558,Mayflower Inn Rhoose,2023-06-14T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
511558,Mayflower Inn Rhoose,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
511558,Mayflower Inn Rhoose,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
511558,Mayflower Inn Rhoose,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
511558,Mayflower Inn Rhoose,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-14T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
511558,Mayflower Inn Rhoose,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.26
511558,Mayflower Inn Rhoose,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.08
511558,Mayflower Inn Rhoose,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
511558,Mayflower Inn Rhoose,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.03
511558,Mayflower Inn Rhoose,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.99
511558,Mayflower Inn Rhoose,2023-06-14T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
511558,Mayflower Inn Rhoose,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
511558,Mayflower Inn Rhoose,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.9
511558,Mayflower Inn Rhoose,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
511558,Mayflower Inn Rhoose,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,30.4
511558,Mayflower Inn Rhoose,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
511558,Mayflower Inn Rhoose,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
511558,Mayflower Inn Rhoose,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
511558,Mayflower Inn Rhoose,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
511558,Mayflower Inn Rhoose,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
511558,Mayflower Inn Rhoose,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
511558,Mayflower Inn Rhoose,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
511558,Mayflower Inn Rhoose,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.9
511558,Mayflower Inn Rhoose,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.32
511558,Mayflower Inn Rhoose,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.87
511558,Mayflower Inn Rhoose,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
511558,Mayflower Inn Rhoose,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
511558,Mayflower Inn Rhoose,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
511558,Mayflower Inn Rhoose,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
511558,Mayflower Inn Rhoose,2023-06-14T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
511558,Mayflower Inn Rhoose,2023-06-14T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
511558,Mayflower Inn Rhoose,2023-06-14T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
511558,Mayflower Inn Rhoose,2023-06-14T08:30:00.000+00:00,feeder,,L3 Active Power,kW,6.8
511558,Mayflower Inn Rhoose,2023-06-14T08:30:00.000+00:00,feeder,,L2 Active Power,kW,5.73
511558,Mayflower Inn Rhoose,2023-06-14T08:30:00.000+00:00,feeder,,L1 Active Power,kW,4.79
511558,Mayflower Inn Rhoose,2023-06-14T08:30:00.000+00:00,feeder,,N Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-14T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
511558,Mayflower Inn Rhoose,2023-06-14T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
511558,Mayflower Inn Rhoose,2023-06-14T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
511558,Mayflower Inn Rhoose,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
511558,Mayflower Inn Rhoose,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
511558,Mayflower Inn Rhoose,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
511558,Mayflower Inn Rhoose,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
511558,Mayflower Inn Rhoose,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
511558,Mayflower Inn Rhoose,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.65
511558,Mayflower Inn Rhoose,2023-06-14T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
511558,Mayflower Inn Rhoose,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
511558,Mayflower Inn Rhoose,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
511558,Mayflower Inn Rhoose,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
511558,Mayflower Inn Rhoose,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-14T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
511558,Mayflower Inn Rhoose,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.52
511558,Mayflower Inn Rhoose,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
511558,Mayflower Inn Rhoose,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
511558,Mayflower Inn Rhoose,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.48
511558,Mayflower Inn Rhoose,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.33
511558,Mayflower Inn Rhoose,2023-06-14T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
511558,Mayflower Inn Rhoose,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
511558,Mayflower Inn Rhoose,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
511558,Mayflower Inn Rhoose,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,30.3
511558,Mayflower Inn Rhoose,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
511558,Mayflower Inn Rhoose,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
511558,Mayflower Inn Rhoose,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
511558,Mayflower Inn Rhoose,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
511558,Mayflower Inn Rhoose,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
511558,Mayflower Inn Rhoose,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
511558,Mayflower Inn Rhoose,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
511558,Mayflower Inn Rhoose,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
511558,Mayflower Inn Rhoose,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
511558,Mayflower Inn Rhoose,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.97
511558,Mayflower Inn Rhoose,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.15
511558,Mayflower Inn Rhoose,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.47
511558,Mayflower Inn Rhoose,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
511558,Mayflower Inn Rhoose,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
511558,Mayflower Inn Rhoose,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
511558,Mayflower Inn Rhoose,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
511558,Mayflower Inn Rhoose,2023-06-14T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.16
511558,Mayflower Inn Rhoose,2023-06-14T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
511558,Mayflower Inn Rhoose,2023-06-14T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
511558,Mayflower Inn Rhoose,2023-06-14T08:20:00.000+00:00,feeder,,L3 Active Power,kW,10.35
511558,Mayflower Inn Rhoose,2023-06-14T08:20:00.000+00:00,feeder,,L2 Active Power,kW,9.16
511558,Mayflower Inn Rhoose,2023-06-14T08:20:00.000+00:00,feeder,,L1 Active Power,kW,4.69
511558,Mayflower Inn Rhoose,2023-06-14T08:20:00.000+00:00,feeder,,N Current (RMS),A,28.1
511558,Mayflower Inn Rhoose,2023-06-14T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
511558,Mayflower Inn Rhoose,2023-06-14T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
511558,Mayflower Inn Rhoose,2023-06-14T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
511558,Mayflower Inn Rhoose,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
511558,Mayflower Inn Rhoose,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
511558,Mayflower Inn Rhoose,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
511558,Mayflower Inn Rhoose,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
511558,Mayflower Inn Rhoose,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
511558,Mayflower Inn Rhoose,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
511558,Mayflower Inn Rhoose,2023-06-14T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
511558,Mayflower Inn Rhoose,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
511558,Mayflower Inn Rhoose,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
511558,Mayflower Inn Rhoose,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-14T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
511558,Mayflower Inn Rhoose,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.45
511558,Mayflower Inn Rhoose,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
511558,Mayflower Inn Rhoose,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.37
511558,Mayflower Inn Rhoose,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.5
511558,Mayflower Inn Rhoose,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.74
511558,Mayflower Inn Rhoose,2023-06-14T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
511558,Mayflower Inn Rhoose,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
511558,Mayflower Inn Rhoose,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
511558,Mayflower Inn Rhoose,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
511558,Mayflower Inn Rhoose,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,30.1
511558,Mayflower Inn Rhoose,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
511558,Mayflower Inn Rhoose,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
511558,Mayflower Inn Rhoose,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
511558,Mayflower Inn Rhoose,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
511558,Mayflower Inn Rhoose,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
511558,Mayflower Inn Rhoose,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
511558,Mayflower Inn Rhoose,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
511558,Mayflower Inn Rhoose,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
511558,Mayflower Inn Rhoose,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
511558,Mayflower Inn Rhoose,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.19
511558,Mayflower Inn Rhoose,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.88
511558,Mayflower Inn Rhoose,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.62
511558,Mayflower Inn Rhoose,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
511558,Mayflower Inn Rhoose,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
511558,Mayflower Inn Rhoose,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
511558,Mayflower Inn Rhoose,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
511558,Mayflower Inn Rhoose,2023-06-14T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.98
511558,Mayflower Inn Rhoose,2023-06-14T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
511558,Mayflower Inn Rhoose,2023-06-14T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
511558,Mayflower Inn Rhoose,2023-06-14T08:10:00.000+00:00,feeder,,L3 Active Power,kW,7.42
511558,Mayflower Inn Rhoose,2023-06-14T08:10:00.000+00:00,feeder,,L2 Active Power,kW,9.41
511558,Mayflower Inn Rhoose,2023-06-14T08:10:00.000+00:00,feeder,,L1 Active Power,kW,4.67
511558,Mayflower Inn Rhoose,2023-06-14T08:10:00.000+00:00,feeder,,N Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-14T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
511558,Mayflower Inn Rhoose,2023-06-14T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
511558,Mayflower Inn Rhoose,2023-06-14T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
511558,Mayflower Inn Rhoose,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
511558,Mayflower Inn Rhoose,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
511558,Mayflower Inn Rhoose,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
511558,Mayflower Inn Rhoose,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
511558,Mayflower Inn Rhoose,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
511558,Mayflower Inn Rhoose,2023-06-14T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
511558,Mayflower Inn Rhoose,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
511558,Mayflower Inn Rhoose,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
511558,Mayflower Inn Rhoose,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
511558,Mayflower Inn Rhoose,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-14T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
511558,Mayflower Inn Rhoose,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.43
511558,Mayflower Inn Rhoose,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
511558,Mayflower Inn Rhoose,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
511558,Mayflower Inn Rhoose,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.62
511558,Mayflower Inn Rhoose,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.92
511558,Mayflower Inn Rhoose,2023-06-14T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
511558,Mayflower Inn Rhoose,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
511558,Mayflower Inn Rhoose,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
511558,Mayflower Inn Rhoose,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
511558,Mayflower Inn Rhoose,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,30.0
511558,Mayflower Inn Rhoose,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
511558,Mayflower Inn Rhoose,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
511558,Mayflower Inn Rhoose,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
511558,Mayflower Inn Rhoose,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
511558,Mayflower Inn Rhoose,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
511558,Mayflower Inn Rhoose,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
511558,Mayflower Inn Rhoose,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
511558,Mayflower Inn Rhoose,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.98
511558,Mayflower Inn Rhoose,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.81
511558,Mayflower Inn Rhoose,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.25
511558,Mayflower Inn Rhoose,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
511558,Mayflower Inn Rhoose,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
511558,Mayflower Inn Rhoose,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
511558,Mayflower Inn Rhoose,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
511558,Mayflower Inn Rhoose,2023-06-14T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
511558,Mayflower Inn Rhoose,2023-06-14T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
511558,Mayflower Inn Rhoose,2023-06-14T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-14T08:00:00.000+00:00,feeder,,L3 Active Power,kW,6.96
511558,Mayflower Inn Rhoose,2023-06-14T08:00:00.000+00:00,feeder,,L2 Active Power,kW,7.05
511558,Mayflower Inn Rhoose,2023-06-14T08:00:00.000+00:00,feeder,,L1 Active Power,kW,5.75
511558,Mayflower Inn Rhoose,2023-06-14T08:00:00.000+00:00,feeder,,N Current (RMS),A,24.0
511558,Mayflower Inn Rhoose,2023-06-14T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
511558,Mayflower Inn Rhoose,2023-06-14T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
511558,Mayflower Inn Rhoose,2023-06-14T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
511558,Mayflower Inn Rhoose,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
511558,Mayflower Inn Rhoose,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
511558,Mayflower Inn Rhoose,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
511558,Mayflower Inn Rhoose,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
511558,Mayflower Inn Rhoose,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
511558,Mayflower Inn Rhoose,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.33
511558,Mayflower Inn Rhoose,2023-06-14T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
511558,Mayflower Inn Rhoose,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
511558,Mayflower Inn Rhoose,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
511558,Mayflower Inn Rhoose,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
511558,Mayflower Inn Rhoose,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-14T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
511558,Mayflower Inn Rhoose,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
511558,Mayflower Inn Rhoose,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
511558,Mayflower Inn Rhoose,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
511558,Mayflower Inn Rhoose,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.68
511558,Mayflower Inn Rhoose,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.61
511558,Mayflower Inn Rhoose,2023-06-14T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
511558,Mayflower Inn Rhoose,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
511558,Mayflower Inn Rhoose,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
511558,Mayflower Inn Rhoose,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
511558,Mayflower Inn Rhoose,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,29.9
511558,Mayflower Inn Rhoose,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
511558,Mayflower Inn Rhoose,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
511558,Mayflower Inn Rhoose,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
511558,Mayflower Inn Rhoose,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
511558,Mayflower Inn Rhoose,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
511558,Mayflower Inn Rhoose,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
511558,Mayflower Inn Rhoose,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
511558,Mayflower Inn Rhoose,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
511558,Mayflower Inn Rhoose,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
511558,Mayflower Inn Rhoose,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.9
511558,Mayflower Inn Rhoose,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.47
511558,Mayflower Inn Rhoose,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.05
511558,Mayflower Inn Rhoose,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
511558,Mayflower Inn Rhoose,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
511558,Mayflower Inn Rhoose,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
511558,Mayflower Inn Rhoose,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
511558,Mayflower Inn Rhoose,2023-06-14T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-14T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
511558,Mayflower Inn Rhoose,2023-06-14T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
511558,Mayflower Inn Rhoose,2023-06-14T07:50:00.000+00:00,feeder,,L3 Active Power,kW,10.49
511558,Mayflower Inn Rhoose,2023-06-14T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.98
511558,Mayflower Inn Rhoose,2023-06-14T07:50:00.000+00:00,feeder,,L1 Active Power,kW,7.57
511558,Mayflower Inn Rhoose,2023-06-14T07:50:00.000+00:00,feeder,,N Current (RMS),A,35.2
511558,Mayflower Inn Rhoose,2023-06-14T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
511558,Mayflower Inn Rhoose,2023-06-14T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
511558,Mayflower Inn Rhoose,2023-06-14T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
511558,Mayflower Inn Rhoose,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
511558,Mayflower Inn Rhoose,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
511558,Mayflower Inn Rhoose,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
511558,Mayflower Inn Rhoose,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
511558,Mayflower Inn Rhoose,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
511558,Mayflower Inn Rhoose,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
511558,Mayflower Inn Rhoose,2023-06-14T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
511558,Mayflower Inn Rhoose,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
511558,Mayflower Inn Rhoose,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
511558,Mayflower Inn Rhoose,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-14T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
511558,Mayflower Inn Rhoose,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.98
511558,Mayflower Inn Rhoose,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
511558,Mayflower Inn Rhoose,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.72
511558,Mayflower Inn Rhoose,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.93
511558,Mayflower Inn Rhoose,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.63
511558,Mayflower Inn Rhoose,2023-06-14T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
511558,Mayflower Inn Rhoose,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
511558,Mayflower Inn Rhoose,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.5
511558,Mayflower Inn Rhoose,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
511558,Mayflower Inn Rhoose,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,29.8
511558,Mayflower Inn Rhoose,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
511558,Mayflower Inn Rhoose,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
511558,Mayflower Inn Rhoose,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
511558,Mayflower Inn Rhoose,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
511558,Mayflower Inn Rhoose,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
511558,Mayflower Inn Rhoose,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
511558,Mayflower Inn Rhoose,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
511558,Mayflower Inn Rhoose,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
511558,Mayflower Inn Rhoose,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.76
511558,Mayflower Inn Rhoose,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.87
511558,Mayflower Inn Rhoose,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.23
511558,Mayflower Inn Rhoose,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
511558,Mayflower Inn Rhoose,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
511558,Mayflower Inn Rhoose,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
