Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
511558,Mayflower Inn Rhoose,2023-06-14T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
511558,Mayflower Inn Rhoose,2023-06-14T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
511558,Mayflower Inn Rhoose,2023-06-14T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
511558,Mayflower Inn Rhoose,2023-06-14T07:40:00.000+00:00,feeder,,L3 Active Power,kW,6.9
511558,Mayflower Inn Rhoose,2023-06-14T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.58
511558,Mayflower Inn Rhoose,2023-06-14T07:40:00.000+00:00,feeder,,L1 Active Power,kW,7.64
511558,Mayflower Inn Rhoose,2023-06-14T07:40:00.000+00:00,feeder,,N Current (RMS),A,24.5
511558,Mayflower Inn Rhoose,2023-06-14T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
511558,Mayflower Inn Rhoose,2023-06-14T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
511558,Mayflower Inn Rhoose,2023-06-14T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
511558,Mayflower Inn Rhoose,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
511558,Mayflower Inn Rhoose,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
511558,Mayflower Inn Rhoose,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
511558,Mayflower Inn Rhoose,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.68
511558,Mayflower Inn Rhoose,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
511558,Mayflower Inn Rhoose,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
511558,Mayflower Inn Rhoose,2023-06-14T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
511558,Mayflower Inn Rhoose,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
511558,Mayflower Inn Rhoose,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
511558,Mayflower Inn Rhoose,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
511558,Mayflower Inn Rhoose,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-14T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
511558,Mayflower Inn Rhoose,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.27
511558,Mayflower Inn Rhoose,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
511558,Mayflower Inn Rhoose,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
511558,Mayflower Inn Rhoose,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.17
511558,Mayflower Inn Rhoose,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
511558,Mayflower Inn Rhoose,2023-06-14T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
511558,Mayflower Inn Rhoose,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
511558,Mayflower Inn Rhoose,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
511558,Mayflower Inn Rhoose,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
511558,Mayflower Inn Rhoose,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,29.7
511558,Mayflower Inn Rhoose,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
511558,Mayflower Inn Rhoose,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
511558,Mayflower Inn Rhoose,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
511558,Mayflower Inn Rhoose,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
511558,Mayflower Inn Rhoose,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
511558,Mayflower Inn Rhoose,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
511558,Mayflower Inn Rhoose,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
511558,Mayflower Inn Rhoose,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.06
511558,Mayflower Inn Rhoose,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.19
511558,Mayflower Inn Rhoose,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.25
511558,Mayflower Inn Rhoose,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
511558,Mayflower Inn Rhoose,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
511558,Mayflower Inn Rhoose,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
511558,Mayflower Inn Rhoose,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
511558,Mayflower Inn Rhoose,2023-06-14T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
511558,Mayflower Inn Rhoose,2023-06-14T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.1
511558,Mayflower Inn Rhoose,2023-06-14T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-14T07:30:00.000+00:00,feeder,,L3 Active Power,kW,7.6
511558,Mayflower Inn Rhoose,2023-06-14T07:30:00.000+00:00,feeder,,L2 Active Power,kW,11.48
511558,Mayflower Inn Rhoose,2023-06-14T07:30:00.000+00:00,feeder,,L1 Active Power,kW,7.63
511558,Mayflower Inn Rhoose,2023-06-14T07:30:00.000+00:00,feeder,,N Current (RMS),A,30.1
511558,Mayflower Inn Rhoose,2023-06-14T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
511558,Mayflower Inn Rhoose,2023-06-14T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
511558,Mayflower Inn Rhoose,2023-06-14T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
511558,Mayflower Inn Rhoose,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
511558,Mayflower Inn Rhoose,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
511558,Mayflower Inn Rhoose,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
511558,Mayflower Inn Rhoose,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
511558,Mayflower Inn Rhoose,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
511558,Mayflower Inn Rhoose,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
511558,Mayflower Inn Rhoose,2023-06-14T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
511558,Mayflower Inn Rhoose,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
511558,Mayflower Inn Rhoose,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
511558,Mayflower Inn Rhoose,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
511558,Mayflower Inn Rhoose,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-14T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
511558,Mayflower Inn Rhoose,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.3
511558,Mayflower Inn Rhoose,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
511558,Mayflower Inn Rhoose,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
511558,Mayflower Inn Rhoose,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.44
511558,Mayflower Inn Rhoose,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.63
511558,Mayflower Inn Rhoose,2023-06-14T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
511558,Mayflower Inn Rhoose,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
511558,Mayflower Inn Rhoose,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
511558,Mayflower Inn Rhoose,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
511558,Mayflower Inn Rhoose,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,29.6
511558,Mayflower Inn Rhoose,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
511558,Mayflower Inn Rhoose,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
511558,Mayflower Inn Rhoose,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
511558,Mayflower Inn Rhoose,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
511558,Mayflower Inn Rhoose,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
511558,Mayflower Inn Rhoose,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
511558,Mayflower Inn Rhoose,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
511558,Mayflower Inn Rhoose,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
511558,Mayflower Inn Rhoose,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
511558,Mayflower Inn Rhoose,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.49
511558,Mayflower Inn Rhoose,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.75
511558,Mayflower Inn Rhoose,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.98
511558,Mayflower Inn Rhoose,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
511558,Mayflower Inn Rhoose,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
511558,Mayflower Inn Rhoose,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
511558,Mayflower Inn Rhoose,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
511558,Mayflower Inn Rhoose,2023-06-14T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
511558,Mayflower Inn Rhoose,2023-06-14T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
511558,Mayflower Inn Rhoose,2023-06-14T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
511558,Mayflower Inn Rhoose,2023-06-14T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.57
511558,Mayflower Inn Rhoose,2023-06-14T07:20:00.000+00:00,feeder,,L2 Active Power,kW,15.08
511558,Mayflower Inn Rhoose,2023-06-14T07:20:00.000+00:00,feeder,,L1 Active Power,kW,3.34
511558,Mayflower Inn Rhoose,2023-06-14T07:20:00.000+00:00,feeder,,N Current (RMS),A,37.3
511558,Mayflower Inn Rhoose,2023-06-14T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
511558,Mayflower Inn Rhoose,2023-06-14T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.6
511558,Mayflower Inn Rhoose,2023-06-14T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
511558,Mayflower Inn Rhoose,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
511558,Mayflower Inn Rhoose,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
511558,Mayflower Inn Rhoose,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
511558,Mayflower Inn Rhoose,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
511558,Mayflower Inn Rhoose,2023-06-14T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
511558,Mayflower Inn Rhoose,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
511558,Mayflower Inn Rhoose,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
511558,Mayflower Inn Rhoose,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-14T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
511558,Mayflower Inn Rhoose,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
511558,Mayflower Inn Rhoose,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
511558,Mayflower Inn Rhoose,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
511558,Mayflower Inn Rhoose,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.95
511558,Mayflower Inn Rhoose,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.14
511558,Mayflower Inn Rhoose,2023-06-14T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
511558,Mayflower Inn Rhoose,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
511558,Mayflower Inn Rhoose,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.1
511558,Mayflower Inn Rhoose,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
511558,Mayflower Inn Rhoose,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,29.5
511558,Mayflower Inn Rhoose,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
511558,Mayflower Inn Rhoose,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
511558,Mayflower Inn Rhoose,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
511558,Mayflower Inn Rhoose,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
511558,Mayflower Inn Rhoose,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
511558,Mayflower Inn Rhoose,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
511558,Mayflower Inn Rhoose,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
511558,Mayflower Inn Rhoose,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
511558,Mayflower Inn Rhoose,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
511558,Mayflower Inn Rhoose,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.15
511558,Mayflower Inn Rhoose,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.25
511558,Mayflower Inn Rhoose,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.14
511558,Mayflower Inn Rhoose,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
511558,Mayflower Inn Rhoose,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
511558,Mayflower Inn Rhoose,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
511558,Mayflower Inn Rhoose,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
511558,Mayflower Inn Rhoose,2023-06-14T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
511558,Mayflower Inn Rhoose,2023-06-14T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
511558,Mayflower Inn Rhoose,2023-06-14T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
511558,Mayflower Inn Rhoose,2023-06-14T07:10:00.000+00:00,feeder,,L3 Active Power,kW,7.36
511558,Mayflower Inn Rhoose,2023-06-14T07:10:00.000+00:00,feeder,,L2 Active Power,kW,7.86
511558,Mayflower Inn Rhoose,2023-06-14T07:10:00.000+00:00,feeder,,L1 Active Power,kW,3.7
511558,Mayflower Inn Rhoose,2023-06-14T07:10:00.000+00:00,feeder,,N Current (RMS),A,26.5
511558,Mayflower Inn Rhoose,2023-06-14T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
511558,Mayflower Inn Rhoose,2023-06-14T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
511558,Mayflower Inn Rhoose,2023-06-14T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
511558,Mayflower Inn Rhoose,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
511558,Mayflower Inn Rhoose,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.88
511558,Mayflower Inn Rhoose,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
511558,Mayflower Inn Rhoose,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
511558,Mayflower Inn Rhoose,2023-06-14T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
511558,Mayflower Inn Rhoose,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
511558,Mayflower Inn Rhoose,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
511558,Mayflower Inn Rhoose,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
511558,Mayflower Inn Rhoose,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-14T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.36
511558,Mayflower Inn Rhoose,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
511558,Mayflower Inn Rhoose,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
511558,Mayflower Inn Rhoose,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.13
511558,Mayflower Inn Rhoose,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
511558,Mayflower Inn Rhoose,2023-06-14T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
511558,Mayflower Inn Rhoose,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
511558,Mayflower Inn Rhoose,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
511558,Mayflower Inn Rhoose,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
511558,Mayflower Inn Rhoose,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,29.5
511558,Mayflower Inn Rhoose,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
511558,Mayflower Inn Rhoose,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
511558,Mayflower Inn Rhoose,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
511558,Mayflower Inn Rhoose,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
511558,Mayflower Inn Rhoose,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
511558,Mayflower Inn Rhoose,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
511558,Mayflower Inn Rhoose,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
511558,Mayflower Inn Rhoose,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
511558,Mayflower Inn Rhoose,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
511558,Mayflower Inn Rhoose,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.1
511558,Mayflower Inn Rhoose,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.18
511558,Mayflower Inn Rhoose,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.68
511558,Mayflower Inn Rhoose,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
511558,Mayflower Inn Rhoose,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
511558,Mayflower Inn Rhoose,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
511558,Mayflower Inn Rhoose,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
511558,Mayflower Inn Rhoose,2023-06-14T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
511558,Mayflower Inn Rhoose,2023-06-14T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
511558,Mayflower Inn Rhoose,2023-06-14T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
511558,Mayflower Inn Rhoose,2023-06-14T07:00:00.000+00:00,feeder,,L3 Active Power,kW,9.6
511558,Mayflower Inn Rhoose,2023-06-14T07:00:00.000+00:00,feeder,,L2 Active Power,kW,7.24
511558,Mayflower Inn Rhoose,2023-06-14T07:00:00.000+00:00,feeder,,L1 Active Power,kW,7.42
511558,Mayflower Inn Rhoose,2023-06-14T07:00:00.000+00:00,feeder,,N Current (RMS),A,25.2
511558,Mayflower Inn Rhoose,2023-06-14T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
511558,Mayflower Inn Rhoose,2023-06-14T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
511558,Mayflower Inn Rhoose,2023-06-14T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
511558,Mayflower Inn Rhoose,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
511558,Mayflower Inn Rhoose,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
511558,Mayflower Inn Rhoose,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
511558,Mayflower Inn Rhoose,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
511558,Mayflower Inn Rhoose,2023-06-14T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
511558,Mayflower Inn Rhoose,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
511558,Mayflower Inn Rhoose,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
511558,Mayflower Inn Rhoose,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-14T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
511558,Mayflower Inn Rhoose,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.49
511558,Mayflower Inn Rhoose,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
511558,Mayflower Inn Rhoose,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.27
511558,Mayflower Inn Rhoose,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.93
511558,Mayflower Inn Rhoose,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.47
511558,Mayflower Inn Rhoose,2023-06-14T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
511558,Mayflower Inn Rhoose,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
511558,Mayflower Inn Rhoose,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.1
511558,Mayflower Inn Rhoose,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
511558,Mayflower Inn Rhoose,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,29.5
511558,Mayflower Inn Rhoose,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
511558,Mayflower Inn Rhoose,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
511558,Mayflower Inn Rhoose,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
511558,Mayflower Inn Rhoose,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
511558,Mayflower Inn Rhoose,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
511558,Mayflower Inn Rhoose,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
511558,Mayflower Inn Rhoose,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
511558,Mayflower Inn Rhoose,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
511558,Mayflower Inn Rhoose,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
511558,Mayflower Inn Rhoose,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.36
511558,Mayflower Inn Rhoose,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.05
511558,Mayflower Inn Rhoose,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.71
511558,Mayflower Inn Rhoose,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
511558,Mayflower Inn Rhoose,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
511558,Mayflower Inn Rhoose,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
511558,Mayflower Inn Rhoose,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
511558,Mayflower Inn Rhoose,2023-06-14T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.17
511558,Mayflower Inn Rhoose,2023-06-14T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
511558,Mayflower Inn Rhoose,2023-06-14T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
511558,Mayflower Inn Rhoose,2023-06-14T06:50:00.000+00:00,feeder,,L3 Active Power,kW,11.7
511558,Mayflower Inn Rhoose,2023-06-14T06:50:00.000+00:00,feeder,,L2 Active Power,kW,6.51
511558,Mayflower Inn Rhoose,2023-06-14T06:50:00.000+00:00,feeder,,L1 Active Power,kW,6.48
511558,Mayflower Inn Rhoose,2023-06-14T06:50:00.000+00:00,feeder,,N Current (RMS),A,35.5
511558,Mayflower Inn Rhoose,2023-06-14T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.3
511558,Mayflower Inn Rhoose,2023-06-14T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
511558,Mayflower Inn Rhoose,2023-06-14T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
511558,Mayflower Inn Rhoose,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
511558,Mayflower Inn Rhoose,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
511558,Mayflower Inn Rhoose,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
511558,Mayflower Inn Rhoose,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
511558,Mayflower Inn Rhoose,2023-06-14T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
511558,Mayflower Inn Rhoose,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
511558,Mayflower Inn Rhoose,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
511558,Mayflower Inn Rhoose,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
511558,Mayflower Inn Rhoose,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-14T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
511558,Mayflower Inn Rhoose,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.45
511558,Mayflower Inn Rhoose,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
511558,Mayflower Inn Rhoose,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.8
511558,Mayflower Inn Rhoose,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.8
511558,Mayflower Inn Rhoose,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.23
511558,Mayflower Inn Rhoose,2023-06-14T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
511558,Mayflower Inn Rhoose,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
511558,Mayflower Inn Rhoose,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
511558,Mayflower Inn Rhoose,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,29.5
511558,Mayflower Inn Rhoose,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
511558,Mayflower Inn Rhoose,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
511558,Mayflower Inn Rhoose,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
511558,Mayflower Inn Rhoose,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
511558,Mayflower Inn Rhoose,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
511558,Mayflower Inn Rhoose,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
511558,Mayflower Inn Rhoose,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
511558,Mayflower Inn Rhoose,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
511558,Mayflower Inn Rhoose,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.56
511558,Mayflower Inn Rhoose,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.63
511558,Mayflower Inn Rhoose,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.66
511558,Mayflower Inn Rhoose,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
511558,Mayflower Inn Rhoose,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
511558,Mayflower Inn Rhoose,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
511558,Mayflower Inn Rhoose,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
511558,Mayflower Inn Rhoose,2023-06-14T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.95
511558,Mayflower Inn Rhoose,2023-06-14T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-14T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
511558,Mayflower Inn Rhoose,2023-06-14T06:40:00.000+00:00,feeder,,L3 Active Power,kW,11.19
511558,Mayflower Inn Rhoose,2023-06-14T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.33
511558,Mayflower Inn Rhoose,2023-06-14T06:40:00.000+00:00,feeder,,L1 Active Power,kW,4.34
511558,Mayflower Inn Rhoose,2023-06-14T06:40:00.000+00:00,feeder,,N Current (RMS),A,32.0
511558,Mayflower Inn Rhoose,2023-06-14T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
511558,Mayflower Inn Rhoose,2023-06-14T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-14T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
511558,Mayflower Inn Rhoose,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
511558,Mayflower Inn Rhoose,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
511558,Mayflower Inn Rhoose,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
511558,Mayflower Inn Rhoose,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
511558,Mayflower Inn Rhoose,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
511558,Mayflower Inn Rhoose,2023-06-14T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
511558,Mayflower Inn Rhoose,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
511558,Mayflower Inn Rhoose,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
511558,Mayflower Inn Rhoose,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
511558,Mayflower Inn Rhoose,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-14T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
511558,Mayflower Inn Rhoose,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.25
511558,Mayflower Inn Rhoose,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
511558,Mayflower Inn Rhoose,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.55
511558,Mayflower Inn Rhoose,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.29
511558,Mayflower Inn Rhoose,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.06
511558,Mayflower Inn Rhoose,2023-06-14T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
511558,Mayflower Inn Rhoose,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
511558,Mayflower Inn Rhoose,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
511558,Mayflower Inn Rhoose,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
511558,Mayflower Inn Rhoose,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,29.6
511558,Mayflower Inn Rhoose,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
511558,Mayflower Inn Rhoose,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
511558,Mayflower Inn Rhoose,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
511558,Mayflower Inn Rhoose,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
511558,Mayflower Inn Rhoose,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
511558,Mayflower Inn Rhoose,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
511558,Mayflower Inn Rhoose,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
511558,Mayflower Inn Rhoose,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
511558,Mayflower Inn Rhoose,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.59
511558,Mayflower Inn Rhoose,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.92
511558,Mayflower Inn Rhoose,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.99
511558,Mayflower Inn Rhoose,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
511558,Mayflower Inn Rhoose,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
511558,Mayflower Inn Rhoose,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
511558,Mayflower Inn Rhoose,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
511558,Mayflower Inn Rhoose,2023-06-14T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
511558,Mayflower Inn Rhoose,2023-06-14T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
511558,Mayflower Inn Rhoose,2023-06-14T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
511558,Mayflower Inn Rhoose,2023-06-14T06:30:00.000+00:00,feeder,,L3 Active Power,kW,8.95
511558,Mayflower Inn Rhoose,2023-06-14T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.8
511558,Mayflower Inn Rhoose,2023-06-14T06:30:00.000+00:00,feeder,,L1 Active Power,kW,7.09
511558,Mayflower Inn Rhoose,2023-06-14T06:30:00.000+00:00,feeder,,N Current (RMS),A,33.9
511558,Mayflower Inn Rhoose,2023-06-14T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
511558,Mayflower Inn Rhoose,2023-06-14T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
511558,Mayflower Inn Rhoose,2023-06-14T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
511558,Mayflower Inn Rhoose,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
511558,Mayflower Inn Rhoose,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
511558,Mayflower Inn Rhoose,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.78
511558,Mayflower Inn Rhoose,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
511558,Mayflower Inn Rhoose,2023-06-14T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
511558,Mayflower Inn Rhoose,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
511558,Mayflower Inn Rhoose,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
511558,Mayflower Inn Rhoose,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
511558,Mayflower Inn Rhoose,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-14T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
511558,Mayflower Inn Rhoose,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.14
511558,Mayflower Inn Rhoose,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
511558,Mayflower Inn Rhoose,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.53
511558,Mayflower Inn Rhoose,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.45
511558,Mayflower Inn Rhoose,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.84
511558,Mayflower Inn Rhoose,2023-06-14T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
511558,Mayflower Inn Rhoose,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
511558,Mayflower Inn Rhoose,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
511558,Mayflower Inn Rhoose,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
511558,Mayflower Inn Rhoose,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,29.6
511558,Mayflower Inn Rhoose,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
511558,Mayflower Inn Rhoose,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
511558,Mayflower Inn Rhoose,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
511558,Mayflower Inn Rhoose,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
511558,Mayflower Inn Rhoose,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
511558,Mayflower Inn Rhoose,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
511558,Mayflower Inn Rhoose,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
511558,Mayflower Inn Rhoose,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.18
511558,Mayflower Inn Rhoose,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.95
511558,Mayflower Inn Rhoose,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.78
511558,Mayflower Inn Rhoose,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
511558,Mayflower Inn Rhoose,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
511558,Mayflower Inn Rhoose,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
511558,Mayflower Inn Rhoose,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
511558,Mayflower Inn Rhoose,2023-06-14T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-14T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
511558,Mayflower Inn Rhoose,2023-06-14T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
511558,Mayflower Inn Rhoose,2023-06-14T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.98
511558,Mayflower Inn Rhoose,2023-06-14T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.23
511558,Mayflower Inn Rhoose,2023-06-14T06:20:00.000+00:00,feeder,,L1 Active Power,kW,7.28
511558,Mayflower Inn Rhoose,2023-06-14T06:20:00.000+00:00,feeder,,N Current (RMS),A,31.9
511558,Mayflower Inn Rhoose,2023-06-14T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-14T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
511558,Mayflower Inn Rhoose,2023-06-14T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
511558,Mayflower Inn Rhoose,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
511558,Mayflower Inn Rhoose,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
511558,Mayflower Inn Rhoose,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
511558,Mayflower Inn Rhoose,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
511558,Mayflower Inn Rhoose,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
511558,Mayflower Inn Rhoose,2023-06-14T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
511558,Mayflower Inn Rhoose,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
511558,Mayflower Inn Rhoose,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-14T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
511558,Mayflower Inn Rhoose,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
511558,Mayflower Inn Rhoose,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
511558,Mayflower Inn Rhoose,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.46
511558,Mayflower Inn Rhoose,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.74
511558,Mayflower Inn Rhoose,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.12
511558,Mayflower Inn Rhoose,2023-06-14T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
511558,Mayflower Inn Rhoose,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
511558,Mayflower Inn Rhoose,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.7
511558,Mayflower Inn Rhoose,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
511558,Mayflower Inn Rhoose,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,29.6
511558,Mayflower Inn Rhoose,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
511558,Mayflower Inn Rhoose,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
511558,Mayflower Inn Rhoose,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
511558,Mayflower Inn Rhoose,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
511558,Mayflower Inn Rhoose,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
511558,Mayflower Inn Rhoose,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
511558,Mayflower Inn Rhoose,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
511558,Mayflower Inn Rhoose,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.65
511558,Mayflower Inn Rhoose,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.29
