Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.62
511558,Mayflower Inn Rhoose,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
511558,Mayflower Inn Rhoose,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
511558,Mayflower Inn Rhoose,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
511558,Mayflower Inn Rhoose,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
511558,Mayflower Inn Rhoose,2023-06-14T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
511558,Mayflower Inn Rhoose,2023-06-14T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-14T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
511558,Mayflower Inn Rhoose,2023-06-14T06:10:00.000+00:00,feeder,,L3 Active Power,kW,10.44
511558,Mayflower Inn Rhoose,2023-06-14T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.04
511558,Mayflower Inn Rhoose,2023-06-14T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.8
511558,Mayflower Inn Rhoose,2023-06-14T06:10:00.000+00:00,feeder,,N Current (RMS),A,38.2
511558,Mayflower Inn Rhoose,2023-06-14T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
511558,Mayflower Inn Rhoose,2023-06-14T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
511558,Mayflower Inn Rhoose,2023-06-14T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
511558,Mayflower Inn Rhoose,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
511558,Mayflower Inn Rhoose,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
511558,Mayflower Inn Rhoose,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
511558,Mayflower Inn Rhoose,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.49
511558,Mayflower Inn Rhoose,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
511558,Mayflower Inn Rhoose,2023-06-14T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
511558,Mayflower Inn Rhoose,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
511558,Mayflower Inn Rhoose,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
511558,Mayflower Inn Rhoose,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-14T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
511558,Mayflower Inn Rhoose,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
511558,Mayflower Inn Rhoose,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
511558,Mayflower Inn Rhoose,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.1
511558,Mayflower Inn Rhoose,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.19
511558,Mayflower Inn Rhoose,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.73
511558,Mayflower Inn Rhoose,2023-06-14T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
511558,Mayflower Inn Rhoose,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
511558,Mayflower Inn Rhoose,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
511558,Mayflower Inn Rhoose,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
511558,Mayflower Inn Rhoose,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,29.6
511558,Mayflower Inn Rhoose,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
511558,Mayflower Inn Rhoose,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
511558,Mayflower Inn Rhoose,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
511558,Mayflower Inn Rhoose,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
511558,Mayflower Inn Rhoose,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
511558,Mayflower Inn Rhoose,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
511558,Mayflower Inn Rhoose,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
511558,Mayflower Inn Rhoose,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
511558,Mayflower Inn Rhoose,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.73
511558,Mayflower Inn Rhoose,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.64
511558,Mayflower Inn Rhoose,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.03
511558,Mayflower Inn Rhoose,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
511558,Mayflower Inn Rhoose,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
511558,Mayflower Inn Rhoose,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
511558,Mayflower Inn Rhoose,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
511558,Mayflower Inn Rhoose,2023-06-14T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
511558,Mayflower Inn Rhoose,2023-06-14T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
511558,Mayflower Inn Rhoose,2023-06-14T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
511558,Mayflower Inn Rhoose,2023-06-14T06:00:00.000+00:00,feeder,,L3 Active Power,kW,8.09
511558,Mayflower Inn Rhoose,2023-06-14T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.29
511558,Mayflower Inn Rhoose,2023-06-14T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.47
511558,Mayflower Inn Rhoose,2023-06-14T06:00:00.000+00:00,feeder,,N Current (RMS),A,31.9
511558,Mayflower Inn Rhoose,2023-06-14T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
511558,Mayflower Inn Rhoose,2023-06-14T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
511558,Mayflower Inn Rhoose,2023-06-14T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
511558,Mayflower Inn Rhoose,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
511558,Mayflower Inn Rhoose,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
511558,Mayflower Inn Rhoose,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
511558,Mayflower Inn Rhoose,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
511558,Mayflower Inn Rhoose,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
511558,Mayflower Inn Rhoose,2023-06-14T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
511558,Mayflower Inn Rhoose,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
511558,Mayflower Inn Rhoose,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
511558,Mayflower Inn Rhoose,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-14T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
511558,Mayflower Inn Rhoose,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
511558,Mayflower Inn Rhoose,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
511558,Mayflower Inn Rhoose,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
511558,Mayflower Inn Rhoose,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
511558,Mayflower Inn Rhoose,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.9
511558,Mayflower Inn Rhoose,2023-06-14T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
511558,Mayflower Inn Rhoose,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
511558,Mayflower Inn Rhoose,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
511558,Mayflower Inn Rhoose,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
511558,Mayflower Inn Rhoose,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,29.7
511558,Mayflower Inn Rhoose,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
511558,Mayflower Inn Rhoose,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
511558,Mayflower Inn Rhoose,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
511558,Mayflower Inn Rhoose,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
511558,Mayflower Inn Rhoose,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
511558,Mayflower Inn Rhoose,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
511558,Mayflower Inn Rhoose,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
511558,Mayflower Inn Rhoose,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.86
511558,Mayflower Inn Rhoose,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.85
511558,Mayflower Inn Rhoose,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.68
511558,Mayflower Inn Rhoose,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
511558,Mayflower Inn Rhoose,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
511558,Mayflower Inn Rhoose,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
511558,Mayflower Inn Rhoose,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
511558,Mayflower Inn Rhoose,2023-06-14T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
511558,Mayflower Inn Rhoose,2023-06-14T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
511558,Mayflower Inn Rhoose,2023-06-14T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
511558,Mayflower Inn Rhoose,2023-06-14T05:50:00.000+00:00,feeder,,L3 Active Power,kW,6.21
511558,Mayflower Inn Rhoose,2023-06-14T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.28
511558,Mayflower Inn Rhoose,2023-06-14T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.07
511558,Mayflower Inn Rhoose,2023-06-14T05:50:00.000+00:00,feeder,,N Current (RMS),A,23.5
511558,Mayflower Inn Rhoose,2023-06-14T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
511558,Mayflower Inn Rhoose,2023-06-14T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
511558,Mayflower Inn Rhoose,2023-06-14T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
511558,Mayflower Inn Rhoose,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
511558,Mayflower Inn Rhoose,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
511558,Mayflower Inn Rhoose,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
511558,Mayflower Inn Rhoose,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.65
511558,Mayflower Inn Rhoose,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
511558,Mayflower Inn Rhoose,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
511558,Mayflower Inn Rhoose,2023-06-14T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
511558,Mayflower Inn Rhoose,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
511558,Mayflower Inn Rhoose,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
511558,Mayflower Inn Rhoose,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
511558,Mayflower Inn Rhoose,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-14T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
511558,Mayflower Inn Rhoose,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.07
511558,Mayflower Inn Rhoose,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
511558,Mayflower Inn Rhoose,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.5
511558,Mayflower Inn Rhoose,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.49
511558,Mayflower Inn Rhoose,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.82
511558,Mayflower Inn Rhoose,2023-06-14T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
511558,Mayflower Inn Rhoose,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
511558,Mayflower Inn Rhoose,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
511558,Mayflower Inn Rhoose,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
511558,Mayflower Inn Rhoose,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,29.8
511558,Mayflower Inn Rhoose,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
511558,Mayflower Inn Rhoose,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
511558,Mayflower Inn Rhoose,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
511558,Mayflower Inn Rhoose,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
511558,Mayflower Inn Rhoose,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
511558,Mayflower Inn Rhoose,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
511558,Mayflower Inn Rhoose,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
511558,Mayflower Inn Rhoose,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
511558,Mayflower Inn Rhoose,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.42
511558,Mayflower Inn Rhoose,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.71
511558,Mayflower Inn Rhoose,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.83
511558,Mayflower Inn Rhoose,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
511558,Mayflower Inn Rhoose,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
511558,Mayflower Inn Rhoose,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
511558,Mayflower Inn Rhoose,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
511558,Mayflower Inn Rhoose,2023-06-14T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
511558,Mayflower Inn Rhoose,2023-06-14T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
511558,Mayflower Inn Rhoose,2023-06-14T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-14T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.37
511558,Mayflower Inn Rhoose,2023-06-14T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.96
511558,Mayflower Inn Rhoose,2023-06-14T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.72
511558,Mayflower Inn Rhoose,2023-06-14T05:40:00.000+00:00,feeder,,N Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-14T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
511558,Mayflower Inn Rhoose,2023-06-14T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
511558,Mayflower Inn Rhoose,2023-06-14T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
511558,Mayflower Inn Rhoose,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
511558,Mayflower Inn Rhoose,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
511558,Mayflower Inn Rhoose,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
511558,Mayflower Inn Rhoose,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
511558,Mayflower Inn Rhoose,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
511558,Mayflower Inn Rhoose,2023-06-14T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
511558,Mayflower Inn Rhoose,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
511558,Mayflower Inn Rhoose,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
511558,Mayflower Inn Rhoose,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
511558,Mayflower Inn Rhoose,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-14T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
511558,Mayflower Inn Rhoose,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
511558,Mayflower Inn Rhoose,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
511558,Mayflower Inn Rhoose,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
511558,Mayflower Inn Rhoose,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.99
511558,Mayflower Inn Rhoose,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.89
511558,Mayflower Inn Rhoose,2023-06-14T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
511558,Mayflower Inn Rhoose,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.7
511558,Mayflower Inn Rhoose,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
511558,Mayflower Inn Rhoose,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,29.8
511558,Mayflower Inn Rhoose,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
511558,Mayflower Inn Rhoose,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
511558,Mayflower Inn Rhoose,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
511558,Mayflower Inn Rhoose,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
511558,Mayflower Inn Rhoose,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
511558,Mayflower Inn Rhoose,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
511558,Mayflower Inn Rhoose,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
511558,Mayflower Inn Rhoose,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.04
511558,Mayflower Inn Rhoose,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.75
511558,Mayflower Inn Rhoose,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.52
511558,Mayflower Inn Rhoose,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
511558,Mayflower Inn Rhoose,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
511558,Mayflower Inn Rhoose,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
511558,Mayflower Inn Rhoose,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
511558,Mayflower Inn Rhoose,2023-06-14T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-14T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
511558,Mayflower Inn Rhoose,2023-06-14T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
511558,Mayflower Inn Rhoose,2023-06-14T05:30:00.000+00:00,feeder,,L3 Active Power,kW,6.26
511558,Mayflower Inn Rhoose,2023-06-14T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.92
511558,Mayflower Inn Rhoose,2023-06-14T05:30:00.000+00:00,feeder,,L1 Active Power,kW,11.39
511558,Mayflower Inn Rhoose,2023-06-14T05:30:00.000+00:00,feeder,,N Current (RMS),A,38.3
511558,Mayflower Inn Rhoose,2023-06-14T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
511558,Mayflower Inn Rhoose,2023-06-14T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
511558,Mayflower Inn Rhoose,2023-06-14T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.5
511558,Mayflower Inn Rhoose,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
511558,Mayflower Inn Rhoose,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
511558,Mayflower Inn Rhoose,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
511558,Mayflower Inn Rhoose,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
511558,Mayflower Inn Rhoose,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
511558,Mayflower Inn Rhoose,2023-06-14T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
511558,Mayflower Inn Rhoose,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
511558,Mayflower Inn Rhoose,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
511558,Mayflower Inn Rhoose,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
511558,Mayflower Inn Rhoose,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-14T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
511558,Mayflower Inn Rhoose,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.53
511558,Mayflower Inn Rhoose,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
511558,Mayflower Inn Rhoose,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.77
511558,Mayflower Inn Rhoose,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.13
511558,Mayflower Inn Rhoose,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.2
511558,Mayflower Inn Rhoose,2023-06-14T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
511558,Mayflower Inn Rhoose,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.9
511558,Mayflower Inn Rhoose,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
511558,Mayflower Inn Rhoose,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,29.9
511558,Mayflower Inn Rhoose,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
511558,Mayflower Inn Rhoose,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
511558,Mayflower Inn Rhoose,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
511558,Mayflower Inn Rhoose,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
511558,Mayflower Inn Rhoose,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
511558,Mayflower Inn Rhoose,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
511558,Mayflower Inn Rhoose,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
511558,Mayflower Inn Rhoose,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
511558,Mayflower Inn Rhoose,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.53
511558,Mayflower Inn Rhoose,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.76
511558,Mayflower Inn Rhoose,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.51
511558,Mayflower Inn Rhoose,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
511558,Mayflower Inn Rhoose,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
511558,Mayflower Inn Rhoose,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
511558,Mayflower Inn Rhoose,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
511558,Mayflower Inn Rhoose,2023-06-14T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
511558,Mayflower Inn Rhoose,2023-06-14T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
511558,Mayflower Inn Rhoose,2023-06-14T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
511558,Mayflower Inn Rhoose,2023-06-14T05:20:00.000+00:00,feeder,,L3 Active Power,kW,6.84
511558,Mayflower Inn Rhoose,2023-06-14T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.61
511558,Mayflower Inn Rhoose,2023-06-14T05:20:00.000+00:00,feeder,,L1 Active Power,kW,5.93
511558,Mayflower Inn Rhoose,2023-06-14T05:20:00.000+00:00,feeder,,N Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-14T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
511558,Mayflower Inn Rhoose,2023-06-14T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
511558,Mayflower Inn Rhoose,2023-06-14T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
511558,Mayflower Inn Rhoose,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
511558,Mayflower Inn Rhoose,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
511558,Mayflower Inn Rhoose,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
511558,Mayflower Inn Rhoose,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.71
511558,Mayflower Inn Rhoose,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
511558,Mayflower Inn Rhoose,2023-06-14T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
511558,Mayflower Inn Rhoose,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
511558,Mayflower Inn Rhoose,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.6
511558,Mayflower Inn Rhoose,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
511558,Mayflower Inn Rhoose,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
511558,Mayflower Inn Rhoose,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-14T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
511558,Mayflower Inn Rhoose,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
511558,Mayflower Inn Rhoose,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
511558,Mayflower Inn Rhoose,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.81
511558,Mayflower Inn Rhoose,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.92
511558,Mayflower Inn Rhoose,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.68
511558,Mayflower Inn Rhoose,2023-06-14T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
511558,Mayflower Inn Rhoose,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.9
511558,Mayflower Inn Rhoose,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.1
511558,Mayflower Inn Rhoose,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,30.0
511558,Mayflower Inn Rhoose,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
511558,Mayflower Inn Rhoose,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
511558,Mayflower Inn Rhoose,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
511558,Mayflower Inn Rhoose,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
511558,Mayflower Inn Rhoose,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
511558,Mayflower Inn Rhoose,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
511558,Mayflower Inn Rhoose,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
511558,Mayflower Inn Rhoose,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
511558,Mayflower Inn Rhoose,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.65
511558,Mayflower Inn Rhoose,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.12
511558,Mayflower Inn Rhoose,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.39
511558,Mayflower Inn Rhoose,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
511558,Mayflower Inn Rhoose,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
511558,Mayflower Inn Rhoose,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
511558,Mayflower Inn Rhoose,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
511558,Mayflower Inn Rhoose,2023-06-14T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
511558,Mayflower Inn Rhoose,2023-06-14T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-14T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
511558,Mayflower Inn Rhoose,2023-06-14T05:10:00.000+00:00,feeder,,L3 Active Power,kW,6.22
511558,Mayflower Inn Rhoose,2023-06-14T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.67
511558,Mayflower Inn Rhoose,2023-06-14T05:10:00.000+00:00,feeder,,L1 Active Power,kW,4.71
511558,Mayflower Inn Rhoose,2023-06-14T05:10:00.000+00:00,feeder,,N Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-14T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
511558,Mayflower Inn Rhoose,2023-06-14T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
511558,Mayflower Inn Rhoose,2023-06-14T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
511558,Mayflower Inn Rhoose,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
511558,Mayflower Inn Rhoose,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
511558,Mayflower Inn Rhoose,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
511558,Mayflower Inn Rhoose,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
511558,Mayflower Inn Rhoose,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
511558,Mayflower Inn Rhoose,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
511558,Mayflower Inn Rhoose,2023-06-14T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
511558,Mayflower Inn Rhoose,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
511558,Mayflower Inn Rhoose,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
511558,Mayflower Inn Rhoose,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
511558,Mayflower Inn Rhoose,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
511558,Mayflower Inn Rhoose,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-14T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.36
511558,Mayflower Inn Rhoose,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
511558,Mayflower Inn Rhoose,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.22
511558,Mayflower Inn Rhoose,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.88
511558,Mayflower Inn Rhoose,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.91
511558,Mayflower Inn Rhoose,2023-06-14T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
511558,Mayflower Inn Rhoose,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
511558,Mayflower Inn Rhoose,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.3
511558,Mayflower Inn Rhoose,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
511558,Mayflower Inn Rhoose,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,30.1
511558,Mayflower Inn Rhoose,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
511558,Mayflower Inn Rhoose,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
511558,Mayflower Inn Rhoose,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
511558,Mayflower Inn Rhoose,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
511558,Mayflower Inn Rhoose,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
511558,Mayflower Inn Rhoose,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
511558,Mayflower Inn Rhoose,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
511558,Mayflower Inn Rhoose,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.18
511558,Mayflower Inn Rhoose,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.49
511558,Mayflower Inn Rhoose,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.08
511558,Mayflower Inn Rhoose,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
511558,Mayflower Inn Rhoose,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
511558,Mayflower Inn Rhoose,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
511558,Mayflower Inn Rhoose,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
511558,Mayflower Inn Rhoose,2023-06-14T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
511558,Mayflower Inn Rhoose,2023-06-14T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
511558,Mayflower Inn Rhoose,2023-06-14T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
511558,Mayflower Inn Rhoose,2023-06-14T05:00:00.000+00:00,feeder,,L3 Active Power,kW,6.67
511558,Mayflower Inn Rhoose,2023-06-14T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.0
511558,Mayflower Inn Rhoose,2023-06-14T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.11
511558,Mayflower Inn Rhoose,2023-06-14T05:00:00.000+00:00,feeder,,N Current (RMS),A,20.5
511558,Mayflower Inn Rhoose,2023-06-14T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
511558,Mayflower Inn Rhoose,2023-06-14T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-14T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
511558,Mayflower Inn Rhoose,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
511558,Mayflower Inn Rhoose,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
511558,Mayflower Inn Rhoose,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
511558,Mayflower Inn Rhoose,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
511558,Mayflower Inn Rhoose,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
511558,Mayflower Inn Rhoose,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
511558,Mayflower Inn Rhoose,2023-06-14T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
511558,Mayflower Inn Rhoose,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
511558,Mayflower Inn Rhoose,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
511558,Mayflower Inn Rhoose,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
511558,Mayflower Inn Rhoose,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-14T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
511558,Mayflower Inn Rhoose,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
511558,Mayflower Inn Rhoose,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
511558,Mayflower Inn Rhoose,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.72
511558,Mayflower Inn Rhoose,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.35
511558,Mayflower Inn Rhoose,2023-06-14T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
511558,Mayflower Inn Rhoose,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
511558,Mayflower Inn Rhoose,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
511558,Mayflower Inn Rhoose,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
511558,Mayflower Inn Rhoose,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,30.2
511558,Mayflower Inn Rhoose,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
511558,Mayflower Inn Rhoose,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
511558,Mayflower Inn Rhoose,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
511558,Mayflower Inn Rhoose,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
511558,Mayflower Inn Rhoose,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
511558,Mayflower Inn Rhoose,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
511558,Mayflower Inn Rhoose,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
511558,Mayflower Inn Rhoose,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
511558,Mayflower Inn Rhoose,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.68
511558,Mayflower Inn Rhoose,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.9
511558,Mayflower Inn Rhoose,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.67
511558,Mayflower Inn Rhoose,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
511558,Mayflower Inn Rhoose,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
511558,Mayflower Inn Rhoose,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
511558,Mayflower Inn Rhoose,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
511558,Mayflower Inn Rhoose,2023-06-14T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
511558,Mayflower Inn Rhoose,2023-06-14T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
511558,Mayflower Inn Rhoose,2023-06-14T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
511558,Mayflower Inn Rhoose,2023-06-14T04:50:00.000+00:00,feeder,,L3 Active Power,kW,5.16
511558,Mayflower Inn Rhoose,2023-06-14T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.13
511558,Mayflower Inn Rhoose,2023-06-14T04:50:00.000+00:00,feeder,,L1 Active Power,kW,5.07
511558,Mayflower Inn Rhoose,2023-06-14T04:50:00.000+00:00,feeder,,N Current (RMS),A,21.7
511558,Mayflower Inn Rhoose,2023-06-14T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
511558,Mayflower Inn Rhoose,2023-06-14T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
511558,Mayflower Inn Rhoose,2023-06-14T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
511558,Mayflower Inn Rhoose,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
511558,Mayflower Inn Rhoose,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
511558,Mayflower Inn Rhoose,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
511558,Mayflower Inn Rhoose,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
511558,Mayflower Inn Rhoose,2023-06-14T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
511558,Mayflower Inn Rhoose,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
511558,Mayflower Inn Rhoose,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
511558,Mayflower Inn Rhoose,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
511558,Mayflower Inn Rhoose,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-14T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
511558,Mayflower Inn Rhoose,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
511558,Mayflower Inn Rhoose,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
511558,Mayflower Inn Rhoose,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
511558,Mayflower Inn Rhoose,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.87
511558,Mayflower Inn Rhoose,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
511558,Mayflower Inn Rhoose,2023-06-14T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
511558,Mayflower Inn Rhoose,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
511558,Mayflower Inn Rhoose,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
511558,Mayflower Inn Rhoose,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
511558,Mayflower Inn Rhoose,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,30.4
511558,Mayflower Inn Rhoose,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
511558,Mayflower Inn Rhoose,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
511558,Mayflower Inn Rhoose,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
511558,Mayflower Inn Rhoose,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
511558,Mayflower Inn Rhoose,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
511558,Mayflower Inn Rhoose,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
511558,Mayflower Inn Rhoose,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
