Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
511558,Mayflower Inn Rhoose,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
511558,Mayflower Inn Rhoose,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.82
511558,Mayflower Inn Rhoose,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.22
511558,Mayflower Inn Rhoose,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.91
511558,Mayflower Inn Rhoose,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
511558,Mayflower Inn Rhoose,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
511558,Mayflower Inn Rhoose,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
511558,Mayflower Inn Rhoose,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
511558,Mayflower Inn Rhoose,2023-06-14T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
511558,Mayflower Inn Rhoose,2023-06-14T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
511558,Mayflower Inn Rhoose,2023-06-14T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
511558,Mayflower Inn Rhoose,2023-06-14T04:40:00.000+00:00,feeder,,L3 Active Power,kW,5.25
511558,Mayflower Inn Rhoose,2023-06-14T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.13
511558,Mayflower Inn Rhoose,2023-06-14T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.77
511558,Mayflower Inn Rhoose,2023-06-14T04:40:00.000+00:00,feeder,,N Current (RMS),A,19.5
511558,Mayflower Inn Rhoose,2023-06-14T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
511558,Mayflower Inn Rhoose,2023-06-14T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
511558,Mayflower Inn Rhoose,2023-06-14T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
511558,Mayflower Inn Rhoose,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
511558,Mayflower Inn Rhoose,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
511558,Mayflower Inn Rhoose,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
511558,Mayflower Inn Rhoose,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
511558,Mayflower Inn Rhoose,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
511558,Mayflower Inn Rhoose,2023-06-14T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
511558,Mayflower Inn Rhoose,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
511558,Mayflower Inn Rhoose,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
511558,Mayflower Inn Rhoose,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
511558,Mayflower Inn Rhoose,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-14T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
511558,Mayflower Inn Rhoose,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
511558,Mayflower Inn Rhoose,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
511558,Mayflower Inn Rhoose,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.44
511558,Mayflower Inn Rhoose,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.14
511558,Mayflower Inn Rhoose,2023-06-14T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
511558,Mayflower Inn Rhoose,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
511558,Mayflower Inn Rhoose,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
511558,Mayflower Inn Rhoose,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,30.5
511558,Mayflower Inn Rhoose,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
511558,Mayflower Inn Rhoose,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
511558,Mayflower Inn Rhoose,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
511558,Mayflower Inn Rhoose,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
511558,Mayflower Inn Rhoose,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
511558,Mayflower Inn Rhoose,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
511558,Mayflower Inn Rhoose,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
511558,Mayflower Inn Rhoose,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
511558,Mayflower Inn Rhoose,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.83
511558,Mayflower Inn Rhoose,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.85
511558,Mayflower Inn Rhoose,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.43
511558,Mayflower Inn Rhoose,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
511558,Mayflower Inn Rhoose,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
511558,Mayflower Inn Rhoose,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
511558,Mayflower Inn Rhoose,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
511558,Mayflower Inn Rhoose,2023-06-14T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
511558,Mayflower Inn Rhoose,2023-06-14T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
511558,Mayflower Inn Rhoose,2023-06-14T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
511558,Mayflower Inn Rhoose,2023-06-14T04:30:00.000+00:00,feeder,,L3 Active Power,kW,5.31
511558,Mayflower Inn Rhoose,2023-06-14T04:30:00.000+00:00,feeder,,L2 Active Power,kW,3.3
511558,Mayflower Inn Rhoose,2023-06-14T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.73
511558,Mayflower Inn Rhoose,2023-06-14T04:30:00.000+00:00,feeder,,N Current (RMS),A,18.2
511558,Mayflower Inn Rhoose,2023-06-14T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
511558,Mayflower Inn Rhoose,2023-06-14T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
511558,Mayflower Inn Rhoose,2023-06-14T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
511558,Mayflower Inn Rhoose,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
511558,Mayflower Inn Rhoose,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
511558,Mayflower Inn Rhoose,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
511558,Mayflower Inn Rhoose,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
511558,Mayflower Inn Rhoose,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
511558,Mayflower Inn Rhoose,2023-06-14T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
511558,Mayflower Inn Rhoose,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
511558,Mayflower Inn Rhoose,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
511558,Mayflower Inn Rhoose,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
511558,Mayflower Inn Rhoose,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-14T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
511558,Mayflower Inn Rhoose,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.3
511558,Mayflower Inn Rhoose,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
511558,Mayflower Inn Rhoose,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
511558,Mayflower Inn Rhoose,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.96
511558,Mayflower Inn Rhoose,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
511558,Mayflower Inn Rhoose,2023-06-14T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
511558,Mayflower Inn Rhoose,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
511558,Mayflower Inn Rhoose,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
511558,Mayflower Inn Rhoose,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
511558,Mayflower Inn Rhoose,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,30.6
511558,Mayflower Inn Rhoose,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
511558,Mayflower Inn Rhoose,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
511558,Mayflower Inn Rhoose,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
511558,Mayflower Inn Rhoose,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
511558,Mayflower Inn Rhoose,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
511558,Mayflower Inn Rhoose,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
511558,Mayflower Inn Rhoose,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
511558,Mayflower Inn Rhoose,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.67
511558,Mayflower Inn Rhoose,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.39
511558,Mayflower Inn Rhoose,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.43
511558,Mayflower Inn Rhoose,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
511558,Mayflower Inn Rhoose,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
511558,Mayflower Inn Rhoose,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
511558,Mayflower Inn Rhoose,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
511558,Mayflower Inn Rhoose,2023-06-14T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-14T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
511558,Mayflower Inn Rhoose,2023-06-14T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
511558,Mayflower Inn Rhoose,2023-06-14T04:20:00.000+00:00,feeder,,L3 Active Power,kW,6.43
511558,Mayflower Inn Rhoose,2023-06-14T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.85
511558,Mayflower Inn Rhoose,2023-06-14T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.51
511558,Mayflower Inn Rhoose,2023-06-14T04:20:00.000+00:00,feeder,,N Current (RMS),A,24.5
511558,Mayflower Inn Rhoose,2023-06-14T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
511558,Mayflower Inn Rhoose,2023-06-14T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
511558,Mayflower Inn Rhoose,2023-06-14T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
511558,Mayflower Inn Rhoose,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
511558,Mayflower Inn Rhoose,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
511558,Mayflower Inn Rhoose,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
511558,Mayflower Inn Rhoose,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
511558,Mayflower Inn Rhoose,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
511558,Mayflower Inn Rhoose,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
511558,Mayflower Inn Rhoose,2023-06-14T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
511558,Mayflower Inn Rhoose,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
511558,Mayflower Inn Rhoose,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
511558,Mayflower Inn Rhoose,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
511558,Mayflower Inn Rhoose,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-14T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
511558,Mayflower Inn Rhoose,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
511558,Mayflower Inn Rhoose,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
511558,Mayflower Inn Rhoose,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
511558,Mayflower Inn Rhoose,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.65
511558,Mayflower Inn Rhoose,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.14
511558,Mayflower Inn Rhoose,2023-06-14T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
511558,Mayflower Inn Rhoose,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
511558,Mayflower Inn Rhoose,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
511558,Mayflower Inn Rhoose,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
511558,Mayflower Inn Rhoose,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,30.7
511558,Mayflower Inn Rhoose,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
511558,Mayflower Inn Rhoose,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
511558,Mayflower Inn Rhoose,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
511558,Mayflower Inn Rhoose,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
511558,Mayflower Inn Rhoose,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
511558,Mayflower Inn Rhoose,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
511558,Mayflower Inn Rhoose,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
511558,Mayflower Inn Rhoose,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
511558,Mayflower Inn Rhoose,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.71
511558,Mayflower Inn Rhoose,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.63
511558,Mayflower Inn Rhoose,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.68
511558,Mayflower Inn Rhoose,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
511558,Mayflower Inn Rhoose,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
511558,Mayflower Inn Rhoose,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
511558,Mayflower Inn Rhoose,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
511558,Mayflower Inn Rhoose,2023-06-14T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
511558,Mayflower Inn Rhoose,2023-06-14T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
511558,Mayflower Inn Rhoose,2023-06-14T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
511558,Mayflower Inn Rhoose,2023-06-14T04:10:00.000+00:00,feeder,,L3 Active Power,kW,5.39
511558,Mayflower Inn Rhoose,2023-06-14T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.77
511558,Mayflower Inn Rhoose,2023-06-14T04:10:00.000+00:00,feeder,,L1 Active Power,kW,7.28
511558,Mayflower Inn Rhoose,2023-06-14T04:10:00.000+00:00,feeder,,N Current (RMS),A,26.6
511558,Mayflower Inn Rhoose,2023-06-14T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-14T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
511558,Mayflower Inn Rhoose,2023-06-14T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
511558,Mayflower Inn Rhoose,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
511558,Mayflower Inn Rhoose,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
511558,Mayflower Inn Rhoose,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
511558,Mayflower Inn Rhoose,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
511558,Mayflower Inn Rhoose,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
511558,Mayflower Inn Rhoose,2023-06-14T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
511558,Mayflower Inn Rhoose,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
511558,Mayflower Inn Rhoose,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
511558,Mayflower Inn Rhoose,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
511558,Mayflower Inn Rhoose,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-14T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
511558,Mayflower Inn Rhoose,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
511558,Mayflower Inn Rhoose,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
511558,Mayflower Inn Rhoose,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.66
511558,Mayflower Inn Rhoose,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
511558,Mayflower Inn Rhoose,2023-06-14T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
511558,Mayflower Inn Rhoose,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
511558,Mayflower Inn Rhoose,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,30.8
511558,Mayflower Inn Rhoose,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
511558,Mayflower Inn Rhoose,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
511558,Mayflower Inn Rhoose,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
511558,Mayflower Inn Rhoose,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
511558,Mayflower Inn Rhoose,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
511558,Mayflower Inn Rhoose,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
511558,Mayflower Inn Rhoose,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.67
511558,Mayflower Inn Rhoose,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.61
511558,Mayflower Inn Rhoose,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.54
511558,Mayflower Inn Rhoose,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
511558,Mayflower Inn Rhoose,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
511558,Mayflower Inn Rhoose,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
511558,Mayflower Inn Rhoose,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
511558,Mayflower Inn Rhoose,2023-06-14T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
511558,Mayflower Inn Rhoose,2023-06-14T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
511558,Mayflower Inn Rhoose,2023-06-14T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
511558,Mayflower Inn Rhoose,2023-06-14T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.29
511558,Mayflower Inn Rhoose,2023-06-14T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.88
511558,Mayflower Inn Rhoose,2023-06-14T04:00:00.000+00:00,feeder,,L1 Active Power,kW,6.59
511558,Mayflower Inn Rhoose,2023-06-14T04:00:00.000+00:00,feeder,,N Current (RMS),A,21.7
511558,Mayflower Inn Rhoose,2023-06-14T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
511558,Mayflower Inn Rhoose,2023-06-14T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
511558,Mayflower Inn Rhoose,2023-06-14T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
511558,Mayflower Inn Rhoose,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
511558,Mayflower Inn Rhoose,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
511558,Mayflower Inn Rhoose,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
511558,Mayflower Inn Rhoose,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
511558,Mayflower Inn Rhoose,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
511558,Mayflower Inn Rhoose,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
511558,Mayflower Inn Rhoose,2023-06-14T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
511558,Mayflower Inn Rhoose,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
511558,Mayflower Inn Rhoose,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
511558,Mayflower Inn Rhoose,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
511558,Mayflower Inn Rhoose,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-14T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.27
511558,Mayflower Inn Rhoose,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
511558,Mayflower Inn Rhoose,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
511558,Mayflower Inn Rhoose,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.18
511558,Mayflower Inn Rhoose,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
511558,Mayflower Inn Rhoose,2023-06-14T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
511558,Mayflower Inn Rhoose,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
511558,Mayflower Inn Rhoose,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
511558,Mayflower Inn Rhoose,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,31.0
511558,Mayflower Inn Rhoose,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
511558,Mayflower Inn Rhoose,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
511558,Mayflower Inn Rhoose,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
511558,Mayflower Inn Rhoose,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
511558,Mayflower Inn Rhoose,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
511558,Mayflower Inn Rhoose,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
511558,Mayflower Inn Rhoose,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
511558,Mayflower Inn Rhoose,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.14
511558,Mayflower Inn Rhoose,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.37
511558,Mayflower Inn Rhoose,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.91
511558,Mayflower Inn Rhoose,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
511558,Mayflower Inn Rhoose,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
511558,Mayflower Inn Rhoose,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
511558,Mayflower Inn Rhoose,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
511558,Mayflower Inn Rhoose,2023-06-14T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
511558,Mayflower Inn Rhoose,2023-06-14T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
511558,Mayflower Inn Rhoose,2023-06-14T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
511558,Mayflower Inn Rhoose,2023-06-14T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.24
511558,Mayflower Inn Rhoose,2023-06-14T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.21
511558,Mayflower Inn Rhoose,2023-06-14T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.58
511558,Mayflower Inn Rhoose,2023-06-14T03:50:00.000+00:00,feeder,,N Current (RMS),A,20.0
511558,Mayflower Inn Rhoose,2023-06-14T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
511558,Mayflower Inn Rhoose,2023-06-14T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
511558,Mayflower Inn Rhoose,2023-06-14T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
511558,Mayflower Inn Rhoose,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
511558,Mayflower Inn Rhoose,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
511558,Mayflower Inn Rhoose,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
511558,Mayflower Inn Rhoose,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
511558,Mayflower Inn Rhoose,2023-06-14T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
511558,Mayflower Inn Rhoose,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
511558,Mayflower Inn Rhoose,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
511558,Mayflower Inn Rhoose,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
511558,Mayflower Inn Rhoose,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-14T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
511558,Mayflower Inn Rhoose,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
511558,Mayflower Inn Rhoose,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
511558,Mayflower Inn Rhoose,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
511558,Mayflower Inn Rhoose,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.94
511558,Mayflower Inn Rhoose,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
511558,Mayflower Inn Rhoose,2023-06-14T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
511558,Mayflower Inn Rhoose,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
511558,Mayflower Inn Rhoose,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
511558,Mayflower Inn Rhoose,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
511558,Mayflower Inn Rhoose,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,31.1
511558,Mayflower Inn Rhoose,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
511558,Mayflower Inn Rhoose,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
511558,Mayflower Inn Rhoose,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
511558,Mayflower Inn Rhoose,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
511558,Mayflower Inn Rhoose,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
511558,Mayflower Inn Rhoose,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
511558,Mayflower Inn Rhoose,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
511558,Mayflower Inn Rhoose,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
511558,Mayflower Inn Rhoose,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.65
511558,Mayflower Inn Rhoose,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.46
511558,Mayflower Inn Rhoose,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.72
511558,Mayflower Inn Rhoose,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
511558,Mayflower Inn Rhoose,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
511558,Mayflower Inn Rhoose,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
511558,Mayflower Inn Rhoose,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
511558,Mayflower Inn Rhoose,2023-06-14T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
511558,Mayflower Inn Rhoose,2023-06-14T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
511558,Mayflower Inn Rhoose,2023-06-14T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
511558,Mayflower Inn Rhoose,2023-06-14T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.35
511558,Mayflower Inn Rhoose,2023-06-14T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.24
511558,Mayflower Inn Rhoose,2023-06-14T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.26
511558,Mayflower Inn Rhoose,2023-06-14T03:40:00.000+00:00,feeder,,N Current (RMS),A,18.0
511558,Mayflower Inn Rhoose,2023-06-14T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
511558,Mayflower Inn Rhoose,2023-06-14T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
511558,Mayflower Inn Rhoose,2023-06-14T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
511558,Mayflower Inn Rhoose,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
511558,Mayflower Inn Rhoose,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
511558,Mayflower Inn Rhoose,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
511558,Mayflower Inn Rhoose,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
511558,Mayflower Inn Rhoose,2023-06-14T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
511558,Mayflower Inn Rhoose,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
511558,Mayflower Inn Rhoose,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
511558,Mayflower Inn Rhoose,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
511558,Mayflower Inn Rhoose,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-14T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
511558,Mayflower Inn Rhoose,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.72
511558,Mayflower Inn Rhoose,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
511558,Mayflower Inn Rhoose,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
511558,Mayflower Inn Rhoose,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.62
511558,Mayflower Inn Rhoose,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
511558,Mayflower Inn Rhoose,2023-06-14T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
511558,Mayflower Inn Rhoose,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
511558,Mayflower Inn Rhoose,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,31.2
511558,Mayflower Inn Rhoose,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
511558,Mayflower Inn Rhoose,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
511558,Mayflower Inn Rhoose,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
511558,Mayflower Inn Rhoose,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
511558,Mayflower Inn Rhoose,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
511558,Mayflower Inn Rhoose,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
511558,Mayflower Inn Rhoose,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
511558,Mayflower Inn Rhoose,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
511558,Mayflower Inn Rhoose,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.68
511558,Mayflower Inn Rhoose,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.12
511558,Mayflower Inn Rhoose,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.09
511558,Mayflower Inn Rhoose,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
511558,Mayflower Inn Rhoose,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
511558,Mayflower Inn Rhoose,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
511558,Mayflower Inn Rhoose,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
511558,Mayflower Inn Rhoose,2023-06-14T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
511558,Mayflower Inn Rhoose,2023-06-14T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
511558,Mayflower Inn Rhoose,2023-06-14T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-14T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.29
511558,Mayflower Inn Rhoose,2023-06-14T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.18
511558,Mayflower Inn Rhoose,2023-06-14T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.0
511558,Mayflower Inn Rhoose,2023-06-14T03:30:00.000+00:00,feeder,,N Current (RMS),A,17.8
511558,Mayflower Inn Rhoose,2023-06-14T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
511558,Mayflower Inn Rhoose,2023-06-14T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
511558,Mayflower Inn Rhoose,2023-06-14T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
511558,Mayflower Inn Rhoose,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
511558,Mayflower Inn Rhoose,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.7
511558,Mayflower Inn Rhoose,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
511558,Mayflower Inn Rhoose,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
511558,Mayflower Inn Rhoose,2023-06-14T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
511558,Mayflower Inn Rhoose,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
511558,Mayflower Inn Rhoose,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
511558,Mayflower Inn Rhoose,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
511558,Mayflower Inn Rhoose,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-14T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
511558,Mayflower Inn Rhoose,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.73
511558,Mayflower Inn Rhoose,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
511558,Mayflower Inn Rhoose,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
511558,Mayflower Inn Rhoose,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.77
511558,Mayflower Inn Rhoose,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
511558,Mayflower Inn Rhoose,2023-06-14T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
511558,Mayflower Inn Rhoose,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
511558,Mayflower Inn Rhoose,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
511558,Mayflower Inn Rhoose,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
511558,Mayflower Inn Rhoose,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,31.4
511558,Mayflower Inn Rhoose,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
511558,Mayflower Inn Rhoose,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
511558,Mayflower Inn Rhoose,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
511558,Mayflower Inn Rhoose,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
511558,Mayflower Inn Rhoose,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
511558,Mayflower Inn Rhoose,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
511558,Mayflower Inn Rhoose,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
511558,Mayflower Inn Rhoose,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
511558,Mayflower Inn Rhoose,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
511558,Mayflower Inn Rhoose,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.18
511558,Mayflower Inn Rhoose,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.99
511558,Mayflower Inn Rhoose,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.66
511558,Mayflower Inn Rhoose,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
511558,Mayflower Inn Rhoose,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
511558,Mayflower Inn Rhoose,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
511558,Mayflower Inn Rhoose,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
511558,Mayflower Inn Rhoose,2023-06-14T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
511558,Mayflower Inn Rhoose,2023-06-14T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
511558,Mayflower Inn Rhoose,2023-06-14T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
511558,Mayflower Inn Rhoose,2023-06-14T03:20:00.000+00:00,feeder,,L3 Active Power,kW,5.32
511558,Mayflower Inn Rhoose,2023-06-14T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.83
511558,Mayflower Inn Rhoose,2023-06-14T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.72
511558,Mayflower Inn Rhoose,2023-06-14T03:20:00.000+00:00,feeder,,N Current (RMS),A,22.2
511558,Mayflower Inn Rhoose,2023-06-14T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
511558,Mayflower Inn Rhoose,2023-06-14T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
511558,Mayflower Inn Rhoose,2023-06-14T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
511558,Mayflower Inn Rhoose,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
511558,Mayflower Inn Rhoose,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
511558,Mayflower Inn Rhoose,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
511558,Mayflower Inn Rhoose,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
511558,Mayflower Inn Rhoose,2023-06-14T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
511558,Mayflower Inn Rhoose,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
511558,Mayflower Inn Rhoose,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
511558,Mayflower Inn Rhoose,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
511558,Mayflower Inn Rhoose,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-14T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
511558,Mayflower Inn Rhoose,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.95
511558,Mayflower Inn Rhoose,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
511558,Mayflower Inn Rhoose,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
511558,Mayflower Inn Rhoose,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.74
511558,Mayflower Inn Rhoose,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
511558,Mayflower Inn Rhoose,2023-06-14T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
511558,Mayflower Inn Rhoose,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
511558,Mayflower Inn Rhoose,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
511558,Mayflower Inn Rhoose,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
511558,Mayflower Inn Rhoose,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,31.5
511558,Mayflower Inn Rhoose,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
511558,Mayflower Inn Rhoose,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
511558,Mayflower Inn Rhoose,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
