Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
511558,Mayflower Inn Rhoose,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
511558,Mayflower Inn Rhoose,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
511558,Mayflower Inn Rhoose,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.5
511558,Mayflower Inn Rhoose,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.93
511558,Mayflower Inn Rhoose,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.4
511558,Mayflower Inn Rhoose,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
511558,Mayflower Inn Rhoose,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
511558,Mayflower Inn Rhoose,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
511558,Mayflower Inn Rhoose,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
511558,Mayflower Inn Rhoose,2023-06-14T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
511558,Mayflower Inn Rhoose,2023-06-14T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
511558,Mayflower Inn Rhoose,2023-06-14T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
511558,Mayflower Inn Rhoose,2023-06-14T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.78
511558,Mayflower Inn Rhoose,2023-06-14T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.03
511558,Mayflower Inn Rhoose,2023-06-14T03:10:00.000+00:00,feeder,,L1 Active Power,kW,5.04
511558,Mayflower Inn Rhoose,2023-06-14T03:10:00.000+00:00,feeder,,N Current (RMS),A,21.3
511558,Mayflower Inn Rhoose,2023-06-14T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-14T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
511558,Mayflower Inn Rhoose,2023-06-14T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
511558,Mayflower Inn Rhoose,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
511558,Mayflower Inn Rhoose,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
511558,Mayflower Inn Rhoose,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
511558,Mayflower Inn Rhoose,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
511558,Mayflower Inn Rhoose,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
511558,Mayflower Inn Rhoose,2023-06-14T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
511558,Mayflower Inn Rhoose,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
511558,Mayflower Inn Rhoose,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
511558,Mayflower Inn Rhoose,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
511558,Mayflower Inn Rhoose,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-14T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
511558,Mayflower Inn Rhoose,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
511558,Mayflower Inn Rhoose,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
511558,Mayflower Inn Rhoose,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
511558,Mayflower Inn Rhoose,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.64
511558,Mayflower Inn Rhoose,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.76
511558,Mayflower Inn Rhoose,2023-06-14T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
511558,Mayflower Inn Rhoose,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
511558,Mayflower Inn Rhoose,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
511558,Mayflower Inn Rhoose,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
511558,Mayflower Inn Rhoose,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,31.6
511558,Mayflower Inn Rhoose,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
511558,Mayflower Inn Rhoose,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
511558,Mayflower Inn Rhoose,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
511558,Mayflower Inn Rhoose,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
511558,Mayflower Inn Rhoose,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
511558,Mayflower Inn Rhoose,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
511558,Mayflower Inn Rhoose,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.49
511558,Mayflower Inn Rhoose,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.03
511558,Mayflower Inn Rhoose,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.73
511558,Mayflower Inn Rhoose,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
511558,Mayflower Inn Rhoose,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
511558,Mayflower Inn Rhoose,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
511558,Mayflower Inn Rhoose,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
511558,Mayflower Inn Rhoose,2023-06-14T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
511558,Mayflower Inn Rhoose,2023-06-14T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
511558,Mayflower Inn Rhoose,2023-06-14T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
511558,Mayflower Inn Rhoose,2023-06-14T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.5
511558,Mayflower Inn Rhoose,2023-06-14T03:00:00.000+00:00,feeder,,L2 Active Power,kW,5.2
511558,Mayflower Inn Rhoose,2023-06-14T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.32
511558,Mayflower Inn Rhoose,2023-06-14T03:00:00.000+00:00,feeder,,N Current (RMS),A,14.3
511558,Mayflower Inn Rhoose,2023-06-14T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
511558,Mayflower Inn Rhoose,2023-06-14T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
511558,Mayflower Inn Rhoose,2023-06-14T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
511558,Mayflower Inn Rhoose,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
511558,Mayflower Inn Rhoose,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
511558,Mayflower Inn Rhoose,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
511558,Mayflower Inn Rhoose,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
511558,Mayflower Inn Rhoose,2023-06-14T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
511558,Mayflower Inn Rhoose,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
511558,Mayflower Inn Rhoose,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
511558,Mayflower Inn Rhoose,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
511558,Mayflower Inn Rhoose,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-14T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
511558,Mayflower Inn Rhoose,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.14
511558,Mayflower Inn Rhoose,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
511558,Mayflower Inn Rhoose,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
511558,Mayflower Inn Rhoose,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.38
511558,Mayflower Inn Rhoose,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.66
511558,Mayflower Inn Rhoose,2023-06-14T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
511558,Mayflower Inn Rhoose,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
511558,Mayflower Inn Rhoose,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
511558,Mayflower Inn Rhoose,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
511558,Mayflower Inn Rhoose,2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,31.8
511558,Mayflower Inn Rhoose,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
511558,Mayflower Inn Rhoose,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
511558,Mayflower Inn Rhoose,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
511558,Mayflower Inn Rhoose,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
511558,Mayflower Inn Rhoose,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
511558,Mayflower Inn Rhoose,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
511558,Mayflower Inn Rhoose,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.57
511558,Mayflower Inn Rhoose,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.08
511558,Mayflower Inn Rhoose,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.8
511558,Mayflower Inn Rhoose,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
511558,Mayflower Inn Rhoose,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
511558,Mayflower Inn Rhoose,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
511558,Mayflower Inn Rhoose,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
511558,Mayflower Inn Rhoose,2023-06-14T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
511558,Mayflower Inn Rhoose,2023-06-14T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
511558,Mayflower Inn Rhoose,2023-06-14T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
511558,Mayflower Inn Rhoose,2023-06-14T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.74
511558,Mayflower Inn Rhoose,2023-06-14T02:50:00.000+00:00,feeder,,L2 Active Power,kW,5.74
511558,Mayflower Inn Rhoose,2023-06-14T02:50:00.000+00:00,feeder,,L1 Active Power,kW,5.22
511558,Mayflower Inn Rhoose,2023-06-14T02:50:00.000+00:00,feeder,,N Current (RMS),A,13.5
511558,Mayflower Inn Rhoose,2023-06-14T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-14T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
511558,Mayflower Inn Rhoose,2023-06-14T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
511558,Mayflower Inn Rhoose,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
511558,Mayflower Inn Rhoose,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
511558,Mayflower Inn Rhoose,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
511558,Mayflower Inn Rhoose,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
511558,Mayflower Inn Rhoose,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
511558,Mayflower Inn Rhoose,2023-06-14T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
511558,Mayflower Inn Rhoose,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
511558,Mayflower Inn Rhoose,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
511558,Mayflower Inn Rhoose,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
511558,Mayflower Inn Rhoose,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-14T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
511558,Mayflower Inn Rhoose,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.51
511558,Mayflower Inn Rhoose,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
511558,Mayflower Inn Rhoose,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
511558,Mayflower Inn Rhoose,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.19
511558,Mayflower Inn Rhoose,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.43
511558,Mayflower Inn Rhoose,2023-06-14T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
511558,Mayflower Inn Rhoose,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
511558,Mayflower Inn Rhoose,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
511558,Mayflower Inn Rhoose,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
511558,Mayflower Inn Rhoose,2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,31.9
511558,Mayflower Inn Rhoose,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
511558,Mayflower Inn Rhoose,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
511558,Mayflower Inn Rhoose,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
511558,Mayflower Inn Rhoose,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
511558,Mayflower Inn Rhoose,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
511558,Mayflower Inn Rhoose,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
511558,Mayflower Inn Rhoose,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
511558,Mayflower Inn Rhoose,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.58
511558,Mayflower Inn Rhoose,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.24
511558,Mayflower Inn Rhoose,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.54
511558,Mayflower Inn Rhoose,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
511558,Mayflower Inn Rhoose,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
511558,Mayflower Inn Rhoose,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
511558,Mayflower Inn Rhoose,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
511558,Mayflower Inn Rhoose,2023-06-14T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
511558,Mayflower Inn Rhoose,2023-06-14T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
511558,Mayflower Inn Rhoose,2023-06-14T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
511558,Mayflower Inn Rhoose,2023-06-14T02:40:00.000+00:00,feeder,,L3 Active Power,kW,5.04
511558,Mayflower Inn Rhoose,2023-06-14T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.95
511558,Mayflower Inn Rhoose,2023-06-14T02:40:00.000+00:00,feeder,,L1 Active Power,kW,4.85
511558,Mayflower Inn Rhoose,2023-06-14T02:40:00.000+00:00,feeder,,N Current (RMS),A,18.6
511558,Mayflower Inn Rhoose,2023-06-14T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
511558,Mayflower Inn Rhoose,2023-06-14T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
511558,Mayflower Inn Rhoose,2023-06-14T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
511558,Mayflower Inn Rhoose,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
511558,Mayflower Inn Rhoose,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
511558,Mayflower Inn Rhoose,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
511558,Mayflower Inn Rhoose,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
511558,Mayflower Inn Rhoose,2023-06-14T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
511558,Mayflower Inn Rhoose,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
511558,Mayflower Inn Rhoose,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
511558,Mayflower Inn Rhoose,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
511558,Mayflower Inn Rhoose,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-14T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
511558,Mayflower Inn Rhoose,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
511558,Mayflower Inn Rhoose,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.04
511558,Mayflower Inn Rhoose,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
511558,Mayflower Inn Rhoose,2023-06-14T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
511558,Mayflower Inn Rhoose,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
511558,Mayflower Inn Rhoose,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
511558,Mayflower Inn Rhoose,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
511558,Mayflower Inn Rhoose,2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,32.1
511558,Mayflower Inn Rhoose,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
511558,Mayflower Inn Rhoose,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
511558,Mayflower Inn Rhoose,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
511558,Mayflower Inn Rhoose,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
511558,Mayflower Inn Rhoose,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
511558,Mayflower Inn Rhoose,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
511558,Mayflower Inn Rhoose,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
511558,Mayflower Inn Rhoose,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.6
511558,Mayflower Inn Rhoose,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.58
511558,Mayflower Inn Rhoose,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.03
511558,Mayflower Inn Rhoose,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
511558,Mayflower Inn Rhoose,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
511558,Mayflower Inn Rhoose,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
511558,Mayflower Inn Rhoose,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
511558,Mayflower Inn Rhoose,2023-06-14T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
511558,Mayflower Inn Rhoose,2023-06-14T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
511558,Mayflower Inn Rhoose,2023-06-14T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
511558,Mayflower Inn Rhoose,2023-06-14T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.65
511558,Mayflower Inn Rhoose,2023-06-14T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.85
511558,Mayflower Inn Rhoose,2023-06-14T02:30:00.000+00:00,feeder,,L1 Active Power,kW,5.15
511558,Mayflower Inn Rhoose,2023-06-14T02:30:00.000+00:00,feeder,,N Current (RMS),A,18.8
511558,Mayflower Inn Rhoose,2023-06-14T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
511558,Mayflower Inn Rhoose,2023-06-14T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
511558,Mayflower Inn Rhoose,2023-06-14T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
511558,Mayflower Inn Rhoose,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
511558,Mayflower Inn Rhoose,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
511558,Mayflower Inn Rhoose,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
511558,Mayflower Inn Rhoose,2023-06-14T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
511558,Mayflower Inn Rhoose,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
511558,Mayflower Inn Rhoose,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
511558,Mayflower Inn Rhoose,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
511558,Mayflower Inn Rhoose,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-14T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
511558,Mayflower Inn Rhoose,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.14
511558,Mayflower Inn Rhoose,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
511558,Mayflower Inn Rhoose,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
511558,Mayflower Inn Rhoose,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.04
511558,Mayflower Inn Rhoose,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.88
511558,Mayflower Inn Rhoose,2023-06-14T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
511558,Mayflower Inn Rhoose,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
511558,Mayflower Inn Rhoose,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
511558,Mayflower Inn Rhoose,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
511558,Mayflower Inn Rhoose,2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,32.2
511558,Mayflower Inn Rhoose,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
511558,Mayflower Inn Rhoose,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
511558,Mayflower Inn Rhoose,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
511558,Mayflower Inn Rhoose,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
511558,Mayflower Inn Rhoose,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
511558,Mayflower Inn Rhoose,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
511558,Mayflower Inn Rhoose,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
511558,Mayflower Inn Rhoose,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
511558,Mayflower Inn Rhoose,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.37
511558,Mayflower Inn Rhoose,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.2
511558,Mayflower Inn Rhoose,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.85
511558,Mayflower Inn Rhoose,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
511558,Mayflower Inn Rhoose,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
511558,Mayflower Inn Rhoose,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
511558,Mayflower Inn Rhoose,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
511558,Mayflower Inn Rhoose,2023-06-14T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
511558,Mayflower Inn Rhoose,2023-06-14T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-14T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
511558,Mayflower Inn Rhoose,2023-06-14T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.43
511558,Mayflower Inn Rhoose,2023-06-14T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.85
511558,Mayflower Inn Rhoose,2023-06-14T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.09
511558,Mayflower Inn Rhoose,2023-06-14T02:20:00.000+00:00,feeder,,N Current (RMS),A,17.4
511558,Mayflower Inn Rhoose,2023-06-14T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
511558,Mayflower Inn Rhoose,2023-06-14T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
511558,Mayflower Inn Rhoose,2023-06-14T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
511558,Mayflower Inn Rhoose,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
511558,Mayflower Inn Rhoose,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
511558,Mayflower Inn Rhoose,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
511558,Mayflower Inn Rhoose,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
511558,Mayflower Inn Rhoose,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
511558,Mayflower Inn Rhoose,2023-06-14T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
511558,Mayflower Inn Rhoose,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
511558,Mayflower Inn Rhoose,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
511558,Mayflower Inn Rhoose,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
511558,Mayflower Inn Rhoose,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-14T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.56
511558,Mayflower Inn Rhoose,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
511558,Mayflower Inn Rhoose,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
511558,Mayflower Inn Rhoose,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.84
511558,Mayflower Inn Rhoose,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
511558,Mayflower Inn Rhoose,2023-06-14T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
511558,Mayflower Inn Rhoose,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
511558,Mayflower Inn Rhoose,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
511558,Mayflower Inn Rhoose,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
511558,Mayflower Inn Rhoose,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,32.3
511558,Mayflower Inn Rhoose,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
511558,Mayflower Inn Rhoose,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
511558,Mayflower Inn Rhoose,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
511558,Mayflower Inn Rhoose,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
511558,Mayflower Inn Rhoose,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
511558,Mayflower Inn Rhoose,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
511558,Mayflower Inn Rhoose,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
511558,Mayflower Inn Rhoose,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.78
511558,Mayflower Inn Rhoose,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.27
511558,Mayflower Inn Rhoose,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.62
511558,Mayflower Inn Rhoose,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
511558,Mayflower Inn Rhoose,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
511558,Mayflower Inn Rhoose,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
511558,Mayflower Inn Rhoose,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
511558,Mayflower Inn Rhoose,2023-06-14T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
511558,Mayflower Inn Rhoose,2023-06-14T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-14T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
511558,Mayflower Inn Rhoose,2023-06-14T02:10:00.000+00:00,feeder,,L3 Active Power,kW,5.08
511558,Mayflower Inn Rhoose,2023-06-14T02:10:00.000+00:00,feeder,,L2 Active Power,kW,1.8
511558,Mayflower Inn Rhoose,2023-06-14T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.09
511558,Mayflower Inn Rhoose,2023-06-14T02:10:00.000+00:00,feeder,,N Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-14T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
511558,Mayflower Inn Rhoose,2023-06-14T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
511558,Mayflower Inn Rhoose,2023-06-14T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
511558,Mayflower Inn Rhoose,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
511558,Mayflower Inn Rhoose,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
511558,Mayflower Inn Rhoose,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
511558,Mayflower Inn Rhoose,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
511558,Mayflower Inn Rhoose,2023-06-14T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
511558,Mayflower Inn Rhoose,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
511558,Mayflower Inn Rhoose,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
511558,Mayflower Inn Rhoose,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
511558,Mayflower Inn Rhoose,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-14T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
511558,Mayflower Inn Rhoose,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
511558,Mayflower Inn Rhoose,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
511558,Mayflower Inn Rhoose,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
511558,Mayflower Inn Rhoose,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.53
511558,Mayflower Inn Rhoose,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.02
511558,Mayflower Inn Rhoose,2023-06-14T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
511558,Mayflower Inn Rhoose,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
511558,Mayflower Inn Rhoose,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
511558,Mayflower Inn Rhoose,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
511558,Mayflower Inn Rhoose,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,32.5
511558,Mayflower Inn Rhoose,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
511558,Mayflower Inn Rhoose,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
511558,Mayflower Inn Rhoose,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
511558,Mayflower Inn Rhoose,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
511558,Mayflower Inn Rhoose,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
511558,Mayflower Inn Rhoose,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.11
511558,Mayflower Inn Rhoose,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.91
511558,Mayflower Inn Rhoose,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.1
511558,Mayflower Inn Rhoose,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
511558,Mayflower Inn Rhoose,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
511558,Mayflower Inn Rhoose,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
511558,Mayflower Inn Rhoose,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
511558,Mayflower Inn Rhoose,2023-06-14T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
511558,Mayflower Inn Rhoose,2023-06-14T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
511558,Mayflower Inn Rhoose,2023-06-14T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-14T02:00:00.000+00:00,feeder,,L3 Active Power,kW,5.1
511558,Mayflower Inn Rhoose,2023-06-14T02:00:00.000+00:00,feeder,,L2 Active Power,kW,1.86
511558,Mayflower Inn Rhoose,2023-06-14T02:00:00.000+00:00,feeder,,L1 Active Power,kW,5.38
511558,Mayflower Inn Rhoose,2023-06-14T02:00:00.000+00:00,feeder,,N Current (RMS),A,22.2
511558,Mayflower Inn Rhoose,2023-06-14T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-14T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
511558,Mayflower Inn Rhoose,2023-06-14T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
511558,Mayflower Inn Rhoose,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
511558,Mayflower Inn Rhoose,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
511558,Mayflower Inn Rhoose,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
511558,Mayflower Inn Rhoose,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
511558,Mayflower Inn Rhoose,2023-06-14T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
511558,Mayflower Inn Rhoose,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
511558,Mayflower Inn Rhoose,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
511558,Mayflower Inn Rhoose,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
511558,Mayflower Inn Rhoose,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-14T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
511558,Mayflower Inn Rhoose,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
511558,Mayflower Inn Rhoose,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
511558,Mayflower Inn Rhoose,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
511558,Mayflower Inn Rhoose,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.47
511558,Mayflower Inn Rhoose,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
511558,Mayflower Inn Rhoose,2023-06-14T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
511558,Mayflower Inn Rhoose,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
511558,Mayflower Inn Rhoose,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
511558,Mayflower Inn Rhoose,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
511558,Mayflower Inn Rhoose,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,32.6
511558,Mayflower Inn Rhoose,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
511558,Mayflower Inn Rhoose,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
511558,Mayflower Inn Rhoose,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
511558,Mayflower Inn Rhoose,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
511558,Mayflower Inn Rhoose,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
511558,Mayflower Inn Rhoose,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
511558,Mayflower Inn Rhoose,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
511558,Mayflower Inn Rhoose,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
511558,Mayflower Inn Rhoose,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.39
511558,Mayflower Inn Rhoose,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.06
511558,Mayflower Inn Rhoose,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.09
511558,Mayflower Inn Rhoose,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
511558,Mayflower Inn Rhoose,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
511558,Mayflower Inn Rhoose,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
511558,Mayflower Inn Rhoose,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
511558,Mayflower Inn Rhoose,2023-06-14T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-14T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
511558,Mayflower Inn Rhoose,2023-06-14T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
511558,Mayflower Inn Rhoose,2023-06-14T01:50:00.000+00:00,feeder,,L3 Active Power,kW,5.42
511558,Mayflower Inn Rhoose,2023-06-14T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.27
511558,Mayflower Inn Rhoose,2023-06-14T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.69
511558,Mayflower Inn Rhoose,2023-06-14T01:50:00.000+00:00,feeder,,N Current (RMS),A,22.4
511558,Mayflower Inn Rhoose,2023-06-14T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
511558,Mayflower Inn Rhoose,2023-06-14T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
511558,Mayflower Inn Rhoose,2023-06-14T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
511558,Mayflower Inn Rhoose,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
511558,Mayflower Inn Rhoose,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
511558,Mayflower Inn Rhoose,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
511558,Mayflower Inn Rhoose,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
511558,Mayflower Inn Rhoose,2023-06-14T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
511558,Mayflower Inn Rhoose,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
511558,Mayflower Inn Rhoose,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
511558,Mayflower Inn Rhoose,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
511558,Mayflower Inn Rhoose,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-14T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
511558,Mayflower Inn Rhoose,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
511558,Mayflower Inn Rhoose,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
511558,Mayflower Inn Rhoose,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.78
511558,Mayflower Inn Rhoose,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
511558,Mayflower Inn Rhoose,2023-06-14T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
511558,Mayflower Inn Rhoose,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
511558,Mayflower Inn Rhoose,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
511558,Mayflower Inn Rhoose,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
