Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,32.7
511558,Mayflower Inn Rhoose,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
511558,Mayflower Inn Rhoose,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
511558,Mayflower Inn Rhoose,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
511558,Mayflower Inn Rhoose,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
511558,Mayflower Inn Rhoose,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
511558,Mayflower Inn Rhoose,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
511558,Mayflower Inn Rhoose,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
511558,Mayflower Inn Rhoose,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
511558,Mayflower Inn Rhoose,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.26
511558,Mayflower Inn Rhoose,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.46
511558,Mayflower Inn Rhoose,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.36
511558,Mayflower Inn Rhoose,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
511558,Mayflower Inn Rhoose,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
511558,Mayflower Inn Rhoose,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
511558,Mayflower Inn Rhoose,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
511558,Mayflower Inn Rhoose,2023-06-14T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
511558,Mayflower Inn Rhoose,2023-06-14T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
511558,Mayflower Inn Rhoose,2023-06-14T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-14T01:40:00.000+00:00,feeder,,L3 Active Power,kW,5.2
511558,Mayflower Inn Rhoose,2023-06-14T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.17
511558,Mayflower Inn Rhoose,2023-06-14T01:40:00.000+00:00,feeder,,L1 Active Power,kW,7.97
511558,Mayflower Inn Rhoose,2023-06-14T01:40:00.000+00:00,feeder,,N Current (RMS),A,27.7
511558,Mayflower Inn Rhoose,2023-06-14T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
511558,Mayflower Inn Rhoose,2023-06-14T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
511558,Mayflower Inn Rhoose,2023-06-14T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
511558,Mayflower Inn Rhoose,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
511558,Mayflower Inn Rhoose,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
511558,Mayflower Inn Rhoose,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
511558,Mayflower Inn Rhoose,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
511558,Mayflower Inn Rhoose,2023-06-14T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
511558,Mayflower Inn Rhoose,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
511558,Mayflower Inn Rhoose,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
511558,Mayflower Inn Rhoose,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
511558,Mayflower Inn Rhoose,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-14T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
511558,Mayflower Inn Rhoose,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.42
511558,Mayflower Inn Rhoose,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
511558,Mayflower Inn Rhoose,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
511558,Mayflower Inn Rhoose,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.83
511558,Mayflower Inn Rhoose,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
511558,Mayflower Inn Rhoose,2023-06-14T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
511558,Mayflower Inn Rhoose,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
511558,Mayflower Inn Rhoose,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
511558,Mayflower Inn Rhoose,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
511558,Mayflower Inn Rhoose,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,32.9
511558,Mayflower Inn Rhoose,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
511558,Mayflower Inn Rhoose,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
511558,Mayflower Inn Rhoose,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
511558,Mayflower Inn Rhoose,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
511558,Mayflower Inn Rhoose,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
511558,Mayflower Inn Rhoose,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
511558,Mayflower Inn Rhoose,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
511558,Mayflower Inn Rhoose,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
511558,Mayflower Inn Rhoose,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.28
511558,Mayflower Inn Rhoose,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.49
511558,Mayflower Inn Rhoose,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.73
511558,Mayflower Inn Rhoose,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
511558,Mayflower Inn Rhoose,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
511558,Mayflower Inn Rhoose,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
511558,Mayflower Inn Rhoose,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
511558,Mayflower Inn Rhoose,2023-06-14T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
511558,Mayflower Inn Rhoose,2023-06-14T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
511558,Mayflower Inn Rhoose,2023-06-14T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
511558,Mayflower Inn Rhoose,2023-06-14T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.5
511558,Mayflower Inn Rhoose,2023-06-14T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.23
511558,Mayflower Inn Rhoose,2023-06-14T01:30:00.000+00:00,feeder,,L1 Active Power,kW,8.39
511558,Mayflower Inn Rhoose,2023-06-14T01:30:00.000+00:00,feeder,,N Current (RMS),A,26.1
511558,Mayflower Inn Rhoose,2023-06-14T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
511558,Mayflower Inn Rhoose,2023-06-14T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
511558,Mayflower Inn Rhoose,2023-06-14T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
511558,Mayflower Inn Rhoose,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
511558,Mayflower Inn Rhoose,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
511558,Mayflower Inn Rhoose,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
511558,Mayflower Inn Rhoose,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
511558,Mayflower Inn Rhoose,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
511558,Mayflower Inn Rhoose,2023-06-14T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
511558,Mayflower Inn Rhoose,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
511558,Mayflower Inn Rhoose,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
511558,Mayflower Inn Rhoose,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
511558,Mayflower Inn Rhoose,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-14T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
511558,Mayflower Inn Rhoose,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
511558,Mayflower Inn Rhoose,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
511558,Mayflower Inn Rhoose,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
511558,Mayflower Inn Rhoose,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.06
511558,Mayflower Inn Rhoose,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.1
511558,Mayflower Inn Rhoose,2023-06-14T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
511558,Mayflower Inn Rhoose,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
511558,Mayflower Inn Rhoose,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
511558,Mayflower Inn Rhoose,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
511558,Mayflower Inn Rhoose,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,33.0
511558,Mayflower Inn Rhoose,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
511558,Mayflower Inn Rhoose,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
511558,Mayflower Inn Rhoose,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
511558,Mayflower Inn Rhoose,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
511558,Mayflower Inn Rhoose,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
511558,Mayflower Inn Rhoose,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
511558,Mayflower Inn Rhoose,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
511558,Mayflower Inn Rhoose,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
511558,Mayflower Inn Rhoose,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.39
511558,Mayflower Inn Rhoose,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.64
511558,Mayflower Inn Rhoose,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.5
511558,Mayflower Inn Rhoose,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
511558,Mayflower Inn Rhoose,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
511558,Mayflower Inn Rhoose,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
511558,Mayflower Inn Rhoose,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
511558,Mayflower Inn Rhoose,2023-06-14T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
511558,Mayflower Inn Rhoose,2023-06-14T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-14T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-14T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.57
511558,Mayflower Inn Rhoose,2023-06-14T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.77
511558,Mayflower Inn Rhoose,2023-06-14T01:20:00.000+00:00,feeder,,L1 Active Power,kW,7.49
511558,Mayflower Inn Rhoose,2023-06-14T01:20:00.000+00:00,feeder,,N Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-14T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
511558,Mayflower Inn Rhoose,2023-06-14T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
511558,Mayflower Inn Rhoose,2023-06-14T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
511558,Mayflower Inn Rhoose,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
511558,Mayflower Inn Rhoose,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
511558,Mayflower Inn Rhoose,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
511558,Mayflower Inn Rhoose,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
511558,Mayflower Inn Rhoose,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
511558,Mayflower Inn Rhoose,2023-06-14T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
511558,Mayflower Inn Rhoose,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
511558,Mayflower Inn Rhoose,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
511558,Mayflower Inn Rhoose,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
511558,Mayflower Inn Rhoose,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-14T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
511558,Mayflower Inn Rhoose,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.77
511558,Mayflower Inn Rhoose,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
511558,Mayflower Inn Rhoose,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
511558,Mayflower Inn Rhoose,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.87
511558,Mayflower Inn Rhoose,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.42
511558,Mayflower Inn Rhoose,2023-06-14T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
511558,Mayflower Inn Rhoose,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
511558,Mayflower Inn Rhoose,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
511558,Mayflower Inn Rhoose,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
511558,Mayflower Inn Rhoose,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,33.1
511558,Mayflower Inn Rhoose,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
511558,Mayflower Inn Rhoose,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
511558,Mayflower Inn Rhoose,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
511558,Mayflower Inn Rhoose,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
511558,Mayflower Inn Rhoose,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
511558,Mayflower Inn Rhoose,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
511558,Mayflower Inn Rhoose,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
511558,Mayflower Inn Rhoose,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
511558,Mayflower Inn Rhoose,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
511558,Mayflower Inn Rhoose,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.04
511558,Mayflower Inn Rhoose,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
511558,Mayflower Inn Rhoose,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.71
511558,Mayflower Inn Rhoose,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
511558,Mayflower Inn Rhoose,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
511558,Mayflower Inn Rhoose,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
511558,Mayflower Inn Rhoose,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
511558,Mayflower Inn Rhoose,2023-06-14T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
511558,Mayflower Inn Rhoose,2023-06-14T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
511558,Mayflower Inn Rhoose,2023-06-14T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
511558,Mayflower Inn Rhoose,2023-06-14T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.81
511558,Mayflower Inn Rhoose,2023-06-14T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.57
511558,Mayflower Inn Rhoose,2023-06-14T01:10:00.000+00:00,feeder,,L1 Active Power,kW,4.53
511558,Mayflower Inn Rhoose,2023-06-14T01:10:00.000+00:00,feeder,,N Current (RMS),A,19.0
511558,Mayflower Inn Rhoose,2023-06-14T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
511558,Mayflower Inn Rhoose,2023-06-14T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
511558,Mayflower Inn Rhoose,2023-06-14T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
511558,Mayflower Inn Rhoose,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
511558,Mayflower Inn Rhoose,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
511558,Mayflower Inn Rhoose,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
511558,Mayflower Inn Rhoose,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
511558,Mayflower Inn Rhoose,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
511558,Mayflower Inn Rhoose,2023-06-14T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
511558,Mayflower Inn Rhoose,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
511558,Mayflower Inn Rhoose,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
511558,Mayflower Inn Rhoose,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
511558,Mayflower Inn Rhoose,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-14T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
511558,Mayflower Inn Rhoose,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.8
511558,Mayflower Inn Rhoose,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
511558,Mayflower Inn Rhoose,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
511558,Mayflower Inn Rhoose,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.99
511558,Mayflower Inn Rhoose,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
511558,Mayflower Inn Rhoose,2023-06-14T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
511558,Mayflower Inn Rhoose,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
511558,Mayflower Inn Rhoose,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
511558,Mayflower Inn Rhoose,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
511558,Mayflower Inn Rhoose,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,33.3
511558,Mayflower Inn Rhoose,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
511558,Mayflower Inn Rhoose,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
511558,Mayflower Inn Rhoose,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
511558,Mayflower Inn Rhoose,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
511558,Mayflower Inn Rhoose,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
511558,Mayflower Inn Rhoose,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
511558,Mayflower Inn Rhoose,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
511558,Mayflower Inn Rhoose,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
511558,Mayflower Inn Rhoose,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
511558,Mayflower Inn Rhoose,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.37
511558,Mayflower Inn Rhoose,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.03
511558,Mayflower Inn Rhoose,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.92
511558,Mayflower Inn Rhoose,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
511558,Mayflower Inn Rhoose,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
511558,Mayflower Inn Rhoose,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
511558,Mayflower Inn Rhoose,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
511558,Mayflower Inn Rhoose,2023-06-14T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
511558,Mayflower Inn Rhoose,2023-06-14T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
511558,Mayflower Inn Rhoose,2023-06-14T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-14T01:00:00.000+00:00,feeder,,L3 Active Power,kW,5.4
511558,Mayflower Inn Rhoose,2023-06-14T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.54
511558,Mayflower Inn Rhoose,2023-06-14T01:00:00.000+00:00,feeder,,L1 Active Power,kW,4.54
511558,Mayflower Inn Rhoose,2023-06-14T01:00:00.000+00:00,feeder,,N Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-14T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-14T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
511558,Mayflower Inn Rhoose,2023-06-14T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
511558,Mayflower Inn Rhoose,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
511558,Mayflower Inn Rhoose,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
511558,Mayflower Inn Rhoose,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
511558,Mayflower Inn Rhoose,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
511558,Mayflower Inn Rhoose,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
511558,Mayflower Inn Rhoose,2023-06-14T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
511558,Mayflower Inn Rhoose,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
511558,Mayflower Inn Rhoose,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
511558,Mayflower Inn Rhoose,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
511558,Mayflower Inn Rhoose,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-14T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
511558,Mayflower Inn Rhoose,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
511558,Mayflower Inn Rhoose,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
511558,Mayflower Inn Rhoose,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.04
511558,Mayflower Inn Rhoose,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
511558,Mayflower Inn Rhoose,2023-06-14T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
511558,Mayflower Inn Rhoose,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
511558,Mayflower Inn Rhoose,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
511558,Mayflower Inn Rhoose,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,33.4
511558,Mayflower Inn Rhoose,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
511558,Mayflower Inn Rhoose,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
511558,Mayflower Inn Rhoose,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
511558,Mayflower Inn Rhoose,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
511558,Mayflower Inn Rhoose,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
511558,Mayflower Inn Rhoose,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
511558,Mayflower Inn Rhoose,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
511558,Mayflower Inn Rhoose,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
511558,Mayflower Inn Rhoose,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
511558,Mayflower Inn Rhoose,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
511558,Mayflower Inn Rhoose,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.39
511558,Mayflower Inn Rhoose,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.06
511558,Mayflower Inn Rhoose,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
511558,Mayflower Inn Rhoose,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
511558,Mayflower Inn Rhoose,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
511558,Mayflower Inn Rhoose,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
511558,Mayflower Inn Rhoose,2023-06-14T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-14T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
511558,Mayflower Inn Rhoose,2023-06-14T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-14T00:50:00.000+00:00,feeder,,L3 Active Power,kW,6.19
511558,Mayflower Inn Rhoose,2023-06-14T00:50:00.000+00:00,feeder,,L2 Active Power,kW,6.18
511558,Mayflower Inn Rhoose,2023-06-14T00:50:00.000+00:00,feeder,,L1 Active Power,kW,4.79
511558,Mayflower Inn Rhoose,2023-06-14T00:50:00.000+00:00,feeder,,N Current (RMS),A,16.1
511558,Mayflower Inn Rhoose,2023-06-14T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
511558,Mayflower Inn Rhoose,2023-06-14T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-14T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
511558,Mayflower Inn Rhoose,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
511558,Mayflower Inn Rhoose,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
511558,Mayflower Inn Rhoose,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
511558,Mayflower Inn Rhoose,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
511558,Mayflower Inn Rhoose,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
511558,Mayflower Inn Rhoose,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
511558,Mayflower Inn Rhoose,2023-06-14T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
511558,Mayflower Inn Rhoose,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
511558,Mayflower Inn Rhoose,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
511558,Mayflower Inn Rhoose,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
511558,Mayflower Inn Rhoose,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-14T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.48
511558,Mayflower Inn Rhoose,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
511558,Mayflower Inn Rhoose,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
511558,Mayflower Inn Rhoose,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.59
511558,Mayflower Inn Rhoose,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
511558,Mayflower Inn Rhoose,2023-06-14T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
511558,Mayflower Inn Rhoose,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
511558,Mayflower Inn Rhoose,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
511558,Mayflower Inn Rhoose,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
511558,Mayflower Inn Rhoose,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,33.5
511558,Mayflower Inn Rhoose,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
511558,Mayflower Inn Rhoose,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
511558,Mayflower Inn Rhoose,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
511558,Mayflower Inn Rhoose,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
511558,Mayflower Inn Rhoose,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
511558,Mayflower Inn Rhoose,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
511558,Mayflower Inn Rhoose,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
511558,Mayflower Inn Rhoose,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
511558,Mayflower Inn Rhoose,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
511558,Mayflower Inn Rhoose,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.58
511558,Mayflower Inn Rhoose,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.56
511558,Mayflower Inn Rhoose,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.79
511558,Mayflower Inn Rhoose,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
511558,Mayflower Inn Rhoose,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
511558,Mayflower Inn Rhoose,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
511558,Mayflower Inn Rhoose,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
511558,Mayflower Inn Rhoose,2023-06-14T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-14T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
511558,Mayflower Inn Rhoose,2023-06-14T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
511558,Mayflower Inn Rhoose,2023-06-14T00:40:00.000+00:00,feeder,,L3 Active Power,kW,5.46
511558,Mayflower Inn Rhoose,2023-06-14T00:40:00.000+00:00,feeder,,L2 Active Power,kW,4.13
511558,Mayflower Inn Rhoose,2023-06-14T00:40:00.000+00:00,feeder,,L1 Active Power,kW,4.76
511558,Mayflower Inn Rhoose,2023-06-14T00:40:00.000+00:00,feeder,,N Current (RMS),A,18.9
511558,Mayflower Inn Rhoose,2023-06-14T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
511558,Mayflower Inn Rhoose,2023-06-14T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-14T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
511558,Mayflower Inn Rhoose,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
511558,Mayflower Inn Rhoose,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
511558,Mayflower Inn Rhoose,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
511558,Mayflower Inn Rhoose,2023-06-14T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
511558,Mayflower Inn Rhoose,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
511558,Mayflower Inn Rhoose,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
511558,Mayflower Inn Rhoose,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
511558,Mayflower Inn Rhoose,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-14T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
511558,Mayflower Inn Rhoose,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
511558,Mayflower Inn Rhoose,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
511558,Mayflower Inn Rhoose,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.53
511558,Mayflower Inn Rhoose,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
511558,Mayflower Inn Rhoose,2023-06-14T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
511558,Mayflower Inn Rhoose,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
511558,Mayflower Inn Rhoose,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
511558,Mayflower Inn Rhoose,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
511558,Mayflower Inn Rhoose,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,33.6
511558,Mayflower Inn Rhoose,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
511558,Mayflower Inn Rhoose,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
511558,Mayflower Inn Rhoose,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
511558,Mayflower Inn Rhoose,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
511558,Mayflower Inn Rhoose,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
511558,Mayflower Inn Rhoose,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
511558,Mayflower Inn Rhoose,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
511558,Mayflower Inn Rhoose,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
511558,Mayflower Inn Rhoose,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.42
511558,Mayflower Inn Rhoose,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.57
511558,Mayflower Inn Rhoose,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.69
511558,Mayflower Inn Rhoose,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
511558,Mayflower Inn Rhoose,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
511558,Mayflower Inn Rhoose,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
511558,Mayflower Inn Rhoose,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
511558,Mayflower Inn Rhoose,2023-06-14T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
511558,Mayflower Inn Rhoose,2023-06-14T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
511558,Mayflower Inn Rhoose,2023-06-14T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
511558,Mayflower Inn Rhoose,2023-06-14T00:30:00.000+00:00,feeder,,L3 Active Power,kW,5.71
511558,Mayflower Inn Rhoose,2023-06-14T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.13
511558,Mayflower Inn Rhoose,2023-06-14T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.44
511558,Mayflower Inn Rhoose,2023-06-14T00:30:00.000+00:00,feeder,,N Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-14T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
511558,Mayflower Inn Rhoose,2023-06-14T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
511558,Mayflower Inn Rhoose,2023-06-14T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
511558,Mayflower Inn Rhoose,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
511558,Mayflower Inn Rhoose,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
511558,Mayflower Inn Rhoose,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
511558,Mayflower Inn Rhoose,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
511558,Mayflower Inn Rhoose,2023-06-14T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
511558,Mayflower Inn Rhoose,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
511558,Mayflower Inn Rhoose,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
511558,Mayflower Inn Rhoose,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
511558,Mayflower Inn Rhoose,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-14T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
511558,Mayflower Inn Rhoose,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.62
511558,Mayflower Inn Rhoose,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
511558,Mayflower Inn Rhoose,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
511558,Mayflower Inn Rhoose,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.7
511558,Mayflower Inn Rhoose,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
511558,Mayflower Inn Rhoose,2023-06-14T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
511558,Mayflower Inn Rhoose,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
511558,Mayflower Inn Rhoose,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
511558,Mayflower Inn Rhoose,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
511558,Mayflower Inn Rhoose,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,33.7
511558,Mayflower Inn Rhoose,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
511558,Mayflower Inn Rhoose,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
511558,Mayflower Inn Rhoose,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
511558,Mayflower Inn Rhoose,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
511558,Mayflower Inn Rhoose,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
511558,Mayflower Inn Rhoose,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
511558,Mayflower Inn Rhoose,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
511558,Mayflower Inn Rhoose,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
511558,Mayflower Inn Rhoose,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
511558,Mayflower Inn Rhoose,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.77
511558,Mayflower Inn Rhoose,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.52
511558,Mayflower Inn Rhoose,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.31
511558,Mayflower Inn Rhoose,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
511558,Mayflower Inn Rhoose,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
511558,Mayflower Inn Rhoose,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
511558,Mayflower Inn Rhoose,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
511558,Mayflower Inn Rhoose,2023-06-14T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-14T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
511558,Mayflower Inn Rhoose,2023-06-14T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
511558,Mayflower Inn Rhoose,2023-06-14T00:20:00.000+00:00,feeder,,L3 Active Power,kW,5.58
511558,Mayflower Inn Rhoose,2023-06-14T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.69
511558,Mayflower Inn Rhoose,2023-06-14T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.0
511558,Mayflower Inn Rhoose,2023-06-14T00:20:00.000+00:00,feeder,,N Current (RMS),A,18.8
511558,Mayflower Inn Rhoose,2023-06-14T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
511558,Mayflower Inn Rhoose,2023-06-14T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
511558,Mayflower Inn Rhoose,2023-06-14T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
511558,Mayflower Inn Rhoose,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
511558,Mayflower Inn Rhoose,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
511558,Mayflower Inn Rhoose,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
511558,Mayflower Inn Rhoose,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
511558,Mayflower Inn Rhoose,2023-06-14T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
511558,Mayflower Inn Rhoose,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
511558,Mayflower Inn Rhoose,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
511558,Mayflower Inn Rhoose,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
511558,Mayflower Inn Rhoose,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-14T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
511558,Mayflower Inn Rhoose,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
511558,Mayflower Inn Rhoose,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
511558,Mayflower Inn Rhoose,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
511558,Mayflower Inn Rhoose,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.42
511558,Mayflower Inn Rhoose,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.52
