Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-14T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
511558,Mayflower Inn Rhoose,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
511558,Mayflower Inn Rhoose,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
511558,Mayflower Inn Rhoose,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
511558,Mayflower Inn Rhoose,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,33.9
511558,Mayflower Inn Rhoose,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
511558,Mayflower Inn Rhoose,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
511558,Mayflower Inn Rhoose,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
511558,Mayflower Inn Rhoose,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
511558,Mayflower Inn Rhoose,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
511558,Mayflower Inn Rhoose,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
511558,Mayflower Inn Rhoose,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
511558,Mayflower Inn Rhoose,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
511558,Mayflower Inn Rhoose,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
511558,Mayflower Inn Rhoose,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.8
511558,Mayflower Inn Rhoose,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.79
511558,Mayflower Inn Rhoose,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.42
511558,Mayflower Inn Rhoose,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
511558,Mayflower Inn Rhoose,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
511558,Mayflower Inn Rhoose,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
511558,Mayflower Inn Rhoose,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
511558,Mayflower Inn Rhoose,2023-06-14T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-14T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
511558,Mayflower Inn Rhoose,2023-06-14T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
511558,Mayflower Inn Rhoose,2023-06-14T00:10:00.000+00:00,feeder,,L3 Active Power,kW,5.09
511558,Mayflower Inn Rhoose,2023-06-14T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.69
511558,Mayflower Inn Rhoose,2023-06-14T00:10:00.000+00:00,feeder,,L1 Active Power,kW,5.46
511558,Mayflower Inn Rhoose,2023-06-14T00:10:00.000+00:00,feeder,,N Current (RMS),A,20.0
511558,Mayflower Inn Rhoose,2023-06-14T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
511558,Mayflower Inn Rhoose,2023-06-14T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
511558,Mayflower Inn Rhoose,2023-06-14T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
511558,Mayflower Inn Rhoose,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
511558,Mayflower Inn Rhoose,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
511558,Mayflower Inn Rhoose,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
511558,Mayflower Inn Rhoose,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
511558,Mayflower Inn Rhoose,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
511558,Mayflower Inn Rhoose,2023-06-14T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
511558,Mayflower Inn Rhoose,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
511558,Mayflower Inn Rhoose,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
511558,Mayflower Inn Rhoose,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
511558,Mayflower Inn Rhoose,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-14T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
511558,Mayflower Inn Rhoose,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
511558,Mayflower Inn Rhoose,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
511558,Mayflower Inn Rhoose,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
511558,Mayflower Inn Rhoose,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.56
511558,Mayflower Inn Rhoose,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
511558,Mayflower Inn Rhoose,2023-06-14T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
511558,Mayflower Inn Rhoose,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
511558,Mayflower Inn Rhoose,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
511558,Mayflower Inn Rhoose,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,34.0
511558,Mayflower Inn Rhoose,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
511558,Mayflower Inn Rhoose,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
511558,Mayflower Inn Rhoose,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
511558,Mayflower Inn Rhoose,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
511558,Mayflower Inn Rhoose,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
511558,Mayflower Inn Rhoose,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
511558,Mayflower Inn Rhoose,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
511558,Mayflower Inn Rhoose,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
511558,Mayflower Inn Rhoose,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
511558,Mayflower Inn Rhoose,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.24
511558,Mayflower Inn Rhoose,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.78
511558,Mayflower Inn Rhoose,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.37
511558,Mayflower Inn Rhoose,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
511558,Mayflower Inn Rhoose,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
511558,Mayflower Inn Rhoose,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
511558,Mayflower Inn Rhoose,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
511558,Mayflower Inn Rhoose,2023-06-14T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
511558,Mayflower Inn Rhoose,2023-06-14T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
511558,Mayflower Inn Rhoose,2023-06-14T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
511558,Mayflower Inn Rhoose,2023-06-14T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.07
511558,Mayflower Inn Rhoose,2023-06-14T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.31
511558,Mayflower Inn Rhoose,2023-06-14T00:00:00.000+00:00,feeder,,L1 Active Power,kW,6.44
511558,Mayflower Inn Rhoose,2023-06-14T00:00:00.000+00:00,feeder,,N Current (RMS),A,24.5
511558,Mayflower Inn Rhoose,2023-06-14T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
511558,Mayflower Inn Rhoose,2023-06-14T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
511558,Mayflower Inn Rhoose,2023-06-14T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
511558,Mayflower Inn Rhoose,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
511558,Mayflower Inn Rhoose,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
511558,Mayflower Inn Rhoose,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
511558,Mayflower Inn Rhoose,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
511558,Mayflower Inn Rhoose,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
511558,Mayflower Inn Rhoose,2023-06-14T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
511558,Mayflower Inn Rhoose,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
511558,Mayflower Inn Rhoose,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
511558,Mayflower Inn Rhoose,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
511558,Mayflower Inn Rhoose,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-14T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
511558,Mayflower Inn Rhoose,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.62
511558,Mayflower Inn Rhoose,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
511558,Mayflower Inn Rhoose,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
511558,Mayflower Inn Rhoose,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.14
511558,Mayflower Inn Rhoose,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
511558,Mayflower Inn Rhoose,2023-06-14T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
511558,Mayflower Inn Rhoose,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
511558,Mayflower Inn Rhoose,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
511558,Mayflower Inn Rhoose,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,34.1
511558,Mayflower Inn Rhoose,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
511558,Mayflower Inn Rhoose,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
511558,Mayflower Inn Rhoose,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
511558,Mayflower Inn Rhoose,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
511558,Mayflower Inn Rhoose,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
511558,Mayflower Inn Rhoose,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
511558,Mayflower Inn Rhoose,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
511558,Mayflower Inn Rhoose,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
511558,Mayflower Inn Rhoose,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
511558,Mayflower Inn Rhoose,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.94
511558,Mayflower Inn Rhoose,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.29
511558,Mayflower Inn Rhoose,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.79
511558,Mayflower Inn Rhoose,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
511558,Mayflower Inn Rhoose,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
511558,Mayflower Inn Rhoose,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
511558,Mayflower Inn Rhoose,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
511558,Mayflower Inn Rhoose,2023-06-13T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
511558,Mayflower Inn Rhoose,2023-06-13T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
511558,Mayflower Inn Rhoose,2023-06-13T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
511558,Mayflower Inn Rhoose,2023-06-13T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.04
511558,Mayflower Inn Rhoose,2023-06-13T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.09
511558,Mayflower Inn Rhoose,2023-06-13T23:50:00.000+00:00,feeder,,L1 Active Power,kW,7.21
511558,Mayflower Inn Rhoose,2023-06-13T23:50:00.000+00:00,feeder,,N Current (RMS),A,25.9
511558,Mayflower Inn Rhoose,2023-06-13T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
511558,Mayflower Inn Rhoose,2023-06-13T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
511558,Mayflower Inn Rhoose,2023-06-13T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
511558,Mayflower Inn Rhoose,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
511558,Mayflower Inn Rhoose,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
511558,Mayflower Inn Rhoose,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
511558,Mayflower Inn Rhoose,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
511558,Mayflower Inn Rhoose,2023-06-13T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
511558,Mayflower Inn Rhoose,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
511558,Mayflower Inn Rhoose,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
511558,Mayflower Inn Rhoose,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
511558,Mayflower Inn Rhoose,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-13T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
511558,Mayflower Inn Rhoose,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
511558,Mayflower Inn Rhoose,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
511558,Mayflower Inn Rhoose,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
511558,Mayflower Inn Rhoose,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.93
511558,Mayflower Inn Rhoose,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.72
511558,Mayflower Inn Rhoose,2023-06-13T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
511558,Mayflower Inn Rhoose,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
511558,Mayflower Inn Rhoose,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
511558,Mayflower Inn Rhoose,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
511558,Mayflower Inn Rhoose,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,34.2
511558,Mayflower Inn Rhoose,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
511558,Mayflower Inn Rhoose,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
511558,Mayflower Inn Rhoose,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
511558,Mayflower Inn Rhoose,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
511558,Mayflower Inn Rhoose,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
511558,Mayflower Inn Rhoose,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
511558,Mayflower Inn Rhoose,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
511558,Mayflower Inn Rhoose,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
511558,Mayflower Inn Rhoose,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
511558,Mayflower Inn Rhoose,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.59
511558,Mayflower Inn Rhoose,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.83
511558,Mayflower Inn Rhoose,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.76
511558,Mayflower Inn Rhoose,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
511558,Mayflower Inn Rhoose,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
511558,Mayflower Inn Rhoose,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
511558,Mayflower Inn Rhoose,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
511558,Mayflower Inn Rhoose,2023-06-13T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-13T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
511558,Mayflower Inn Rhoose,2023-06-13T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
511558,Mayflower Inn Rhoose,2023-06-13T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.94
511558,Mayflower Inn Rhoose,2023-06-13T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.38
511558,Mayflower Inn Rhoose,2023-06-13T23:40:00.000+00:00,feeder,,L1 Active Power,kW,6.42
511558,Mayflower Inn Rhoose,2023-06-13T23:40:00.000+00:00,feeder,,N Current (RMS),A,25.2
511558,Mayflower Inn Rhoose,2023-06-13T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
511558,Mayflower Inn Rhoose,2023-06-13T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
511558,Mayflower Inn Rhoose,2023-06-13T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
511558,Mayflower Inn Rhoose,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
511558,Mayflower Inn Rhoose,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
511558,Mayflower Inn Rhoose,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
511558,Mayflower Inn Rhoose,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
511558,Mayflower Inn Rhoose,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
511558,Mayflower Inn Rhoose,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
511558,Mayflower Inn Rhoose,2023-06-13T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
511558,Mayflower Inn Rhoose,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
511558,Mayflower Inn Rhoose,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
511558,Mayflower Inn Rhoose,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
511558,Mayflower Inn Rhoose,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-13T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
511558,Mayflower Inn Rhoose,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.82
511558,Mayflower Inn Rhoose,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
511558,Mayflower Inn Rhoose,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
511558,Mayflower Inn Rhoose,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.14
511558,Mayflower Inn Rhoose,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.47
511558,Mayflower Inn Rhoose,2023-06-13T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
511558,Mayflower Inn Rhoose,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
511558,Mayflower Inn Rhoose,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
511558,Mayflower Inn Rhoose,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
511558,Mayflower Inn Rhoose,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,34.3
511558,Mayflower Inn Rhoose,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
511558,Mayflower Inn Rhoose,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
511558,Mayflower Inn Rhoose,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
511558,Mayflower Inn Rhoose,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
511558,Mayflower Inn Rhoose,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
511558,Mayflower Inn Rhoose,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
511558,Mayflower Inn Rhoose,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
511558,Mayflower Inn Rhoose,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
511558,Mayflower Inn Rhoose,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
511558,Mayflower Inn Rhoose,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.05
511558,Mayflower Inn Rhoose,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.19
511558,Mayflower Inn Rhoose,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.91
511558,Mayflower Inn Rhoose,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
511558,Mayflower Inn Rhoose,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
511558,Mayflower Inn Rhoose,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
511558,Mayflower Inn Rhoose,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
511558,Mayflower Inn Rhoose,2023-06-13T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-13T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
511558,Mayflower Inn Rhoose,2023-06-13T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
511558,Mayflower Inn Rhoose,2023-06-13T23:30:00.000+00:00,feeder,,L3 Active Power,kW,7.57
511558,Mayflower Inn Rhoose,2023-06-13T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.98
511558,Mayflower Inn Rhoose,2023-06-13T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.41
511558,Mayflower Inn Rhoose,2023-06-13T23:30:00.000+00:00,feeder,,N Current (RMS),A,26.3
511558,Mayflower Inn Rhoose,2023-06-13T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
511558,Mayflower Inn Rhoose,2023-06-13T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
511558,Mayflower Inn Rhoose,2023-06-13T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
511558,Mayflower Inn Rhoose,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
511558,Mayflower Inn Rhoose,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
511558,Mayflower Inn Rhoose,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
511558,Mayflower Inn Rhoose,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.77
511558,Mayflower Inn Rhoose,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
511558,Mayflower Inn Rhoose,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
511558,Mayflower Inn Rhoose,2023-06-13T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
511558,Mayflower Inn Rhoose,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
511558,Mayflower Inn Rhoose,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
511558,Mayflower Inn Rhoose,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
511558,Mayflower Inn Rhoose,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-13T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
511558,Mayflower Inn Rhoose,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.85
511558,Mayflower Inn Rhoose,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
511558,Mayflower Inn Rhoose,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
511558,Mayflower Inn Rhoose,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.43
511558,Mayflower Inn Rhoose,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.74
511558,Mayflower Inn Rhoose,2023-06-13T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
511558,Mayflower Inn Rhoose,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
511558,Mayflower Inn Rhoose,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
511558,Mayflower Inn Rhoose,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,34.5
511558,Mayflower Inn Rhoose,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
511558,Mayflower Inn Rhoose,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
511558,Mayflower Inn Rhoose,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
511558,Mayflower Inn Rhoose,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
511558,Mayflower Inn Rhoose,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
511558,Mayflower Inn Rhoose,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
511558,Mayflower Inn Rhoose,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
511558,Mayflower Inn Rhoose,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
511558,Mayflower Inn Rhoose,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.53
511558,Mayflower Inn Rhoose,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.85
511558,Mayflower Inn Rhoose,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.45
511558,Mayflower Inn Rhoose,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
511558,Mayflower Inn Rhoose,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
511558,Mayflower Inn Rhoose,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
511558,Mayflower Inn Rhoose,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
511558,Mayflower Inn Rhoose,2023-06-13T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-13T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
511558,Mayflower Inn Rhoose,2023-06-13T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
511558,Mayflower Inn Rhoose,2023-06-13T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.12
511558,Mayflower Inn Rhoose,2023-06-13T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.53
511558,Mayflower Inn Rhoose,2023-06-13T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.59
511558,Mayflower Inn Rhoose,2023-06-13T23:20:00.000+00:00,feeder,,N Current (RMS),A,24.3
511558,Mayflower Inn Rhoose,2023-06-13T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
511558,Mayflower Inn Rhoose,2023-06-13T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
511558,Mayflower Inn Rhoose,2023-06-13T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
511558,Mayflower Inn Rhoose,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
511558,Mayflower Inn Rhoose,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
511558,Mayflower Inn Rhoose,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
511558,Mayflower Inn Rhoose,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.67
511558,Mayflower Inn Rhoose,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
511558,Mayflower Inn Rhoose,2023-06-13T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
511558,Mayflower Inn Rhoose,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
511558,Mayflower Inn Rhoose,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
511558,Mayflower Inn Rhoose,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
511558,Mayflower Inn Rhoose,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-13T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
511558,Mayflower Inn Rhoose,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
511558,Mayflower Inn Rhoose,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
511558,Mayflower Inn Rhoose,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.42
511558,Mayflower Inn Rhoose,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
511558,Mayflower Inn Rhoose,2023-06-13T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
511558,Mayflower Inn Rhoose,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
511558,Mayflower Inn Rhoose,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
511558,Mayflower Inn Rhoose,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,34.6
511558,Mayflower Inn Rhoose,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
511558,Mayflower Inn Rhoose,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
511558,Mayflower Inn Rhoose,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
511558,Mayflower Inn Rhoose,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
511558,Mayflower Inn Rhoose,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
511558,Mayflower Inn Rhoose,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
511558,Mayflower Inn Rhoose,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
511558,Mayflower Inn Rhoose,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
511558,Mayflower Inn Rhoose,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.4
511558,Mayflower Inn Rhoose,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.57
511558,Mayflower Inn Rhoose,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.86
511558,Mayflower Inn Rhoose,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
511558,Mayflower Inn Rhoose,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
511558,Mayflower Inn Rhoose,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
511558,Mayflower Inn Rhoose,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
511558,Mayflower Inn Rhoose,2023-06-13T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
511558,Mayflower Inn Rhoose,2023-06-13T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
511558,Mayflower Inn Rhoose,2023-06-13T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
511558,Mayflower Inn Rhoose,2023-06-13T23:10:00.000+00:00,feeder,,L3 Active Power,kW,6.08
511558,Mayflower Inn Rhoose,2023-06-13T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.89
511558,Mayflower Inn Rhoose,2023-06-13T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.51
511558,Mayflower Inn Rhoose,2023-06-13T23:10:00.000+00:00,feeder,,N Current (RMS),A,23.8
511558,Mayflower Inn Rhoose,2023-06-13T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
511558,Mayflower Inn Rhoose,2023-06-13T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
511558,Mayflower Inn Rhoose,2023-06-13T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
511558,Mayflower Inn Rhoose,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
511558,Mayflower Inn Rhoose,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
511558,Mayflower Inn Rhoose,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
511558,Mayflower Inn Rhoose,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
511558,Mayflower Inn Rhoose,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
511558,Mayflower Inn Rhoose,2023-06-13T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
511558,Mayflower Inn Rhoose,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
511558,Mayflower Inn Rhoose,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
511558,Mayflower Inn Rhoose,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
511558,Mayflower Inn Rhoose,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-13T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
511558,Mayflower Inn Rhoose,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.85
511558,Mayflower Inn Rhoose,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
511558,Mayflower Inn Rhoose,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
511558,Mayflower Inn Rhoose,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.58
511558,Mayflower Inn Rhoose,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.74
511558,Mayflower Inn Rhoose,2023-06-13T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
511558,Mayflower Inn Rhoose,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
511558,Mayflower Inn Rhoose,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
511558,Mayflower Inn Rhoose,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
511558,Mayflower Inn Rhoose,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,34.7
511558,Mayflower Inn Rhoose,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
511558,Mayflower Inn Rhoose,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
511558,Mayflower Inn Rhoose,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
511558,Mayflower Inn Rhoose,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
511558,Mayflower Inn Rhoose,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
511558,Mayflower Inn Rhoose,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
511558,Mayflower Inn Rhoose,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
511558,Mayflower Inn Rhoose,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
511558,Mayflower Inn Rhoose,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.24
511558,Mayflower Inn Rhoose,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.46
511558,Mayflower Inn Rhoose,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.36
511558,Mayflower Inn Rhoose,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
511558,Mayflower Inn Rhoose,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
511558,Mayflower Inn Rhoose,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
511558,Mayflower Inn Rhoose,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
511558,Mayflower Inn Rhoose,2023-06-13T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-13T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-13T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
511558,Mayflower Inn Rhoose,2023-06-13T23:00:00.000+00:00,feeder,,L3 Active Power,kW,8.37
511558,Mayflower Inn Rhoose,2023-06-13T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.9
511558,Mayflower Inn Rhoose,2023-06-13T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.64
511558,Mayflower Inn Rhoose,2023-06-13T23:00:00.000+00:00,feeder,,N Current (RMS),A,31.2
511558,Mayflower Inn Rhoose,2023-06-13T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
511558,Mayflower Inn Rhoose,2023-06-13T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
511558,Mayflower Inn Rhoose,2023-06-13T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
511558,Mayflower Inn Rhoose,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
511558,Mayflower Inn Rhoose,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
511558,Mayflower Inn Rhoose,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
511558,Mayflower Inn Rhoose,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
511558,Mayflower Inn Rhoose,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
511558,Mayflower Inn Rhoose,2023-06-13T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
511558,Mayflower Inn Rhoose,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
511558,Mayflower Inn Rhoose,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
511558,Mayflower Inn Rhoose,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
511558,Mayflower Inn Rhoose,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-13T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
511558,Mayflower Inn Rhoose,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.78
511558,Mayflower Inn Rhoose,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
511558,Mayflower Inn Rhoose,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
511558,Mayflower Inn Rhoose,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.18
511558,Mayflower Inn Rhoose,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
511558,Mayflower Inn Rhoose,2023-06-13T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
511558,Mayflower Inn Rhoose,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
511558,Mayflower Inn Rhoose,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.6
511558,Mayflower Inn Rhoose,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
511558,Mayflower Inn Rhoose,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,34.8
511558,Mayflower Inn Rhoose,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
511558,Mayflower Inn Rhoose,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
511558,Mayflower Inn Rhoose,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
511558,Mayflower Inn Rhoose,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
511558,Mayflower Inn Rhoose,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
511558,Mayflower Inn Rhoose,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
511558,Mayflower Inn Rhoose,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
511558,Mayflower Inn Rhoose,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
511558,Mayflower Inn Rhoose,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.11
511558,Mayflower Inn Rhoose,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.8
511558,Mayflower Inn Rhoose,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.33
511558,Mayflower Inn Rhoose,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
511558,Mayflower Inn Rhoose,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
511558,Mayflower Inn Rhoose,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
511558,Mayflower Inn Rhoose,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
511558,Mayflower Inn Rhoose,2023-06-13T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-13T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-13T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
511558,Mayflower Inn Rhoose,2023-06-13T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.2
511558,Mayflower Inn Rhoose,2023-06-13T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.96
511558,Mayflower Inn Rhoose,2023-06-13T22:50:00.000+00:00,feeder,,L1 Active Power,kW,5.68
511558,Mayflower Inn Rhoose,2023-06-13T22:50:00.000+00:00,feeder,,N Current (RMS),A,26.2
511558,Mayflower Inn Rhoose,2023-06-13T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
511558,Mayflower Inn Rhoose,2023-06-13T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
511558,Mayflower Inn Rhoose,2023-06-13T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
511558,Mayflower Inn Rhoose,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
511558,Mayflower Inn Rhoose,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
511558,Mayflower Inn Rhoose,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
511558,Mayflower Inn Rhoose,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.36
511558,Mayflower Inn Rhoose,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
511558,Mayflower Inn Rhoose,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
511558,Mayflower Inn Rhoose,2023-06-13T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
511558,Mayflower Inn Rhoose,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
511558,Mayflower Inn Rhoose,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
511558,Mayflower Inn Rhoose,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
511558,Mayflower Inn Rhoose,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-13T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
511558,Mayflower Inn Rhoose,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.6
