Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
511558,Mayflower Inn Rhoose,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
511558,Mayflower Inn Rhoose,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.73
511558,Mayflower Inn Rhoose,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.74
511558,Mayflower Inn Rhoose,2023-06-13T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
511558,Mayflower Inn Rhoose,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
511558,Mayflower Inn Rhoose,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
511558,Mayflower Inn Rhoose,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
511558,Mayflower Inn Rhoose,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,35.0
511558,Mayflower Inn Rhoose,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
511558,Mayflower Inn Rhoose,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
511558,Mayflower Inn Rhoose,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
511558,Mayflower Inn Rhoose,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
511558,Mayflower Inn Rhoose,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
511558,Mayflower Inn Rhoose,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
511558,Mayflower Inn Rhoose,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
511558,Mayflower Inn Rhoose,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
511558,Mayflower Inn Rhoose,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.48
511558,Mayflower Inn Rhoose,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.45
511558,Mayflower Inn Rhoose,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.83
511558,Mayflower Inn Rhoose,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
511558,Mayflower Inn Rhoose,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
511558,Mayflower Inn Rhoose,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
511558,Mayflower Inn Rhoose,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
511558,Mayflower Inn Rhoose,2023-06-13T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-13T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-13T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-13T22:40:00.000+00:00,feeder,,L3 Active Power,kW,5.97
511558,Mayflower Inn Rhoose,2023-06-13T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.21
511558,Mayflower Inn Rhoose,2023-06-13T22:40:00.000+00:00,feeder,,L1 Active Power,kW,5.21
511558,Mayflower Inn Rhoose,2023-06-13T22:40:00.000+00:00,feeder,,N Current (RMS),A,20.9
511558,Mayflower Inn Rhoose,2023-06-13T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-13T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
511558,Mayflower Inn Rhoose,2023-06-13T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
511558,Mayflower Inn Rhoose,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
511558,Mayflower Inn Rhoose,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
511558,Mayflower Inn Rhoose,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
511558,Mayflower Inn Rhoose,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
511558,Mayflower Inn Rhoose,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
511558,Mayflower Inn Rhoose,2023-06-13T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
511558,Mayflower Inn Rhoose,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
511558,Mayflower Inn Rhoose,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-13T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
511558,Mayflower Inn Rhoose,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.1
511558,Mayflower Inn Rhoose,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
511558,Mayflower Inn Rhoose,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
511558,Mayflower Inn Rhoose,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.7
511558,Mayflower Inn Rhoose,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.03
511558,Mayflower Inn Rhoose,2023-06-13T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
511558,Mayflower Inn Rhoose,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
511558,Mayflower Inn Rhoose,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
511558,Mayflower Inn Rhoose,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
511558,Mayflower Inn Rhoose,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,35.1
511558,Mayflower Inn Rhoose,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
511558,Mayflower Inn Rhoose,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
511558,Mayflower Inn Rhoose,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
511558,Mayflower Inn Rhoose,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
511558,Mayflower Inn Rhoose,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
511558,Mayflower Inn Rhoose,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
511558,Mayflower Inn Rhoose,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.21
511558,Mayflower Inn Rhoose,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.12
511558,Mayflower Inn Rhoose,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.65
511558,Mayflower Inn Rhoose,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
511558,Mayflower Inn Rhoose,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
511558,Mayflower Inn Rhoose,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
511558,Mayflower Inn Rhoose,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
511558,Mayflower Inn Rhoose,2023-06-13T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-13T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
511558,Mayflower Inn Rhoose,2023-06-13T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
511558,Mayflower Inn Rhoose,2023-06-13T22:30:00.000+00:00,feeder,,L3 Active Power,kW,6.06
511558,Mayflower Inn Rhoose,2023-06-13T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.18
511558,Mayflower Inn Rhoose,2023-06-13T22:30:00.000+00:00,feeder,,L1 Active Power,kW,5.58
511558,Mayflower Inn Rhoose,2023-06-13T22:30:00.000+00:00,feeder,,N Current (RMS),A,20.8
511558,Mayflower Inn Rhoose,2023-06-13T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-13T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
511558,Mayflower Inn Rhoose,2023-06-13T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
511558,Mayflower Inn Rhoose,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
511558,Mayflower Inn Rhoose,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
511558,Mayflower Inn Rhoose,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.98
511558,Mayflower Inn Rhoose,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
511558,Mayflower Inn Rhoose,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
511558,Mayflower Inn Rhoose,2023-06-13T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
511558,Mayflower Inn Rhoose,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
511558,Mayflower Inn Rhoose,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
511558,Mayflower Inn Rhoose,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-13T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
511558,Mayflower Inn Rhoose,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.1
511558,Mayflower Inn Rhoose,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
511558,Mayflower Inn Rhoose,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
511558,Mayflower Inn Rhoose,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.72
511558,Mayflower Inn Rhoose,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.33
511558,Mayflower Inn Rhoose,2023-06-13T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
511558,Mayflower Inn Rhoose,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
511558,Mayflower Inn Rhoose,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
511558,Mayflower Inn Rhoose,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,35.2
511558,Mayflower Inn Rhoose,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
511558,Mayflower Inn Rhoose,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
511558,Mayflower Inn Rhoose,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
511558,Mayflower Inn Rhoose,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
511558,Mayflower Inn Rhoose,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
511558,Mayflower Inn Rhoose,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.78
511558,Mayflower Inn Rhoose,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.28
511558,Mayflower Inn Rhoose,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.46
511558,Mayflower Inn Rhoose,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
511558,Mayflower Inn Rhoose,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
511558,Mayflower Inn Rhoose,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
511558,Mayflower Inn Rhoose,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
511558,Mayflower Inn Rhoose,2023-06-13T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
511558,Mayflower Inn Rhoose,2023-06-13T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
511558,Mayflower Inn Rhoose,2023-06-13T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
511558,Mayflower Inn Rhoose,2023-06-13T22:20:00.000+00:00,feeder,,L3 Active Power,kW,6.34
511558,Mayflower Inn Rhoose,2023-06-13T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.51
511558,Mayflower Inn Rhoose,2023-06-13T22:20:00.000+00:00,feeder,,L1 Active Power,kW,7.26
511558,Mayflower Inn Rhoose,2023-06-13T22:20:00.000+00:00,feeder,,N Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-13T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-13T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
511558,Mayflower Inn Rhoose,2023-06-13T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
511558,Mayflower Inn Rhoose,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
511558,Mayflower Inn Rhoose,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
511558,Mayflower Inn Rhoose,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
511558,Mayflower Inn Rhoose,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
511558,Mayflower Inn Rhoose,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
511558,Mayflower Inn Rhoose,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
511558,Mayflower Inn Rhoose,2023-06-13T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
511558,Mayflower Inn Rhoose,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
511558,Mayflower Inn Rhoose,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
511558,Mayflower Inn Rhoose,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-13T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
511558,Mayflower Inn Rhoose,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.71
511558,Mayflower Inn Rhoose,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
511558,Mayflower Inn Rhoose,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.3
511558,Mayflower Inn Rhoose,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.07
511558,Mayflower Inn Rhoose,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.24
511558,Mayflower Inn Rhoose,2023-06-13T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
511558,Mayflower Inn Rhoose,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
511558,Mayflower Inn Rhoose,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.9
511558,Mayflower Inn Rhoose,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
511558,Mayflower Inn Rhoose,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,35.3
511558,Mayflower Inn Rhoose,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
511558,Mayflower Inn Rhoose,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
511558,Mayflower Inn Rhoose,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
511558,Mayflower Inn Rhoose,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
511558,Mayflower Inn Rhoose,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
511558,Mayflower Inn Rhoose,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
511558,Mayflower Inn Rhoose,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
511558,Mayflower Inn Rhoose,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.02
511558,Mayflower Inn Rhoose,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.94
511558,Mayflower Inn Rhoose,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.98
511558,Mayflower Inn Rhoose,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
511558,Mayflower Inn Rhoose,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
511558,Mayflower Inn Rhoose,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
511558,Mayflower Inn Rhoose,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
511558,Mayflower Inn Rhoose,2023-06-13T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-13T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-13T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
511558,Mayflower Inn Rhoose,2023-06-13T22:10:00.000+00:00,feeder,,L3 Active Power,kW,7.1
511558,Mayflower Inn Rhoose,2023-06-13T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.51
511558,Mayflower Inn Rhoose,2023-06-13T22:10:00.000+00:00,feeder,,L1 Active Power,kW,7.38
511558,Mayflower Inn Rhoose,2023-06-13T22:10:00.000+00:00,feeder,,N Current (RMS),A,26.3
511558,Mayflower Inn Rhoose,2023-06-13T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
511558,Mayflower Inn Rhoose,2023-06-13T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
511558,Mayflower Inn Rhoose,2023-06-13T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
511558,Mayflower Inn Rhoose,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
511558,Mayflower Inn Rhoose,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
511558,Mayflower Inn Rhoose,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.49
511558,Mayflower Inn Rhoose,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
511558,Mayflower Inn Rhoose,2023-06-13T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
511558,Mayflower Inn Rhoose,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
511558,Mayflower Inn Rhoose,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
511558,Mayflower Inn Rhoose,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
511558,Mayflower Inn Rhoose,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-13T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
511558,Mayflower Inn Rhoose,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.92
511558,Mayflower Inn Rhoose,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
511558,Mayflower Inn Rhoose,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
511558,Mayflower Inn Rhoose,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.42
511558,Mayflower Inn Rhoose,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.26
511558,Mayflower Inn Rhoose,2023-06-13T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
511558,Mayflower Inn Rhoose,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
511558,Mayflower Inn Rhoose,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
511558,Mayflower Inn Rhoose,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
511558,Mayflower Inn Rhoose,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,35.4
511558,Mayflower Inn Rhoose,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
511558,Mayflower Inn Rhoose,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
511558,Mayflower Inn Rhoose,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
511558,Mayflower Inn Rhoose,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
511558,Mayflower Inn Rhoose,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
511558,Mayflower Inn Rhoose,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
511558,Mayflower Inn Rhoose,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
511558,Mayflower Inn Rhoose,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
511558,Mayflower Inn Rhoose,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.27
511558,Mayflower Inn Rhoose,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.33
511558,Mayflower Inn Rhoose,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.1
511558,Mayflower Inn Rhoose,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
511558,Mayflower Inn Rhoose,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
511558,Mayflower Inn Rhoose,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
511558,Mayflower Inn Rhoose,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
511558,Mayflower Inn Rhoose,2023-06-13T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
511558,Mayflower Inn Rhoose,2023-06-13T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
511558,Mayflower Inn Rhoose,2023-06-13T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
511558,Mayflower Inn Rhoose,2023-06-13T22:00:00.000+00:00,feeder,,L3 Active Power,kW,8.01
511558,Mayflower Inn Rhoose,2023-06-13T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.47
511558,Mayflower Inn Rhoose,2023-06-13T22:00:00.000+00:00,feeder,,L1 Active Power,kW,8.31
511558,Mayflower Inn Rhoose,2023-06-13T22:00:00.000+00:00,feeder,,N Current (RMS),A,28.7
511558,Mayflower Inn Rhoose,2023-06-13T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
511558,Mayflower Inn Rhoose,2023-06-13T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
511558,Mayflower Inn Rhoose,2023-06-13T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
511558,Mayflower Inn Rhoose,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
511558,Mayflower Inn Rhoose,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
511558,Mayflower Inn Rhoose,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
511558,Mayflower Inn Rhoose,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
511558,Mayflower Inn Rhoose,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
511558,Mayflower Inn Rhoose,2023-06-13T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
511558,Mayflower Inn Rhoose,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
511558,Mayflower Inn Rhoose,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
511558,Mayflower Inn Rhoose,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
511558,Mayflower Inn Rhoose,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-13T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
511558,Mayflower Inn Rhoose,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.33
511558,Mayflower Inn Rhoose,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
511558,Mayflower Inn Rhoose,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
511558,Mayflower Inn Rhoose,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.62
511558,Mayflower Inn Rhoose,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.41
511558,Mayflower Inn Rhoose,2023-06-13T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
511558,Mayflower Inn Rhoose,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
511558,Mayflower Inn Rhoose,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.5
511558,Mayflower Inn Rhoose,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
511558,Mayflower Inn Rhoose,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,35.5
511558,Mayflower Inn Rhoose,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
511558,Mayflower Inn Rhoose,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
511558,Mayflower Inn Rhoose,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
511558,Mayflower Inn Rhoose,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
511558,Mayflower Inn Rhoose,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
511558,Mayflower Inn Rhoose,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
511558,Mayflower Inn Rhoose,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
511558,Mayflower Inn Rhoose,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
511558,Mayflower Inn Rhoose,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
511558,Mayflower Inn Rhoose,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.72
511558,Mayflower Inn Rhoose,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.68
511558,Mayflower Inn Rhoose,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.43
511558,Mayflower Inn Rhoose,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
511558,Mayflower Inn Rhoose,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
511558,Mayflower Inn Rhoose,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
511558,Mayflower Inn Rhoose,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
511558,Mayflower Inn Rhoose,2023-06-13T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-13T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
511558,Mayflower Inn Rhoose,2023-06-13T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
511558,Mayflower Inn Rhoose,2023-06-13T21:50:00.000+00:00,feeder,,L3 Active Power,kW,7.29
511558,Mayflower Inn Rhoose,2023-06-13T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.94
511558,Mayflower Inn Rhoose,2023-06-13T21:50:00.000+00:00,feeder,,L1 Active Power,kW,9.13
511558,Mayflower Inn Rhoose,2023-06-13T21:50:00.000+00:00,feeder,,N Current (RMS),A,26.3
511558,Mayflower Inn Rhoose,2023-06-13T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
511558,Mayflower Inn Rhoose,2023-06-13T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
511558,Mayflower Inn Rhoose,2023-06-13T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
511558,Mayflower Inn Rhoose,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
511558,Mayflower Inn Rhoose,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
511558,Mayflower Inn Rhoose,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
511558,Mayflower Inn Rhoose,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
511558,Mayflower Inn Rhoose,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
511558,Mayflower Inn Rhoose,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
511558,Mayflower Inn Rhoose,2023-06-13T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
511558,Mayflower Inn Rhoose,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
511558,Mayflower Inn Rhoose,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
511558,Mayflower Inn Rhoose,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
511558,Mayflower Inn Rhoose,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-13T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
511558,Mayflower Inn Rhoose,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.69
511558,Mayflower Inn Rhoose,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
511558,Mayflower Inn Rhoose,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
511558,Mayflower Inn Rhoose,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.59
511558,Mayflower Inn Rhoose,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.89
511558,Mayflower Inn Rhoose,2023-06-13T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
511558,Mayflower Inn Rhoose,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
511558,Mayflower Inn Rhoose,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.9
511558,Mayflower Inn Rhoose,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
511558,Mayflower Inn Rhoose,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,35.6
511558,Mayflower Inn Rhoose,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
511558,Mayflower Inn Rhoose,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
511558,Mayflower Inn Rhoose,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
511558,Mayflower Inn Rhoose,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
511558,Mayflower Inn Rhoose,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
511558,Mayflower Inn Rhoose,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
511558,Mayflower Inn Rhoose,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
511558,Mayflower Inn Rhoose,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
511558,Mayflower Inn Rhoose,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.14
511558,Mayflower Inn Rhoose,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.78
511558,Mayflower Inn Rhoose,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.86
511558,Mayflower Inn Rhoose,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
511558,Mayflower Inn Rhoose,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
511558,Mayflower Inn Rhoose,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
511558,Mayflower Inn Rhoose,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
511558,Mayflower Inn Rhoose,2023-06-13T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
511558,Mayflower Inn Rhoose,2023-06-13T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
511558,Mayflower Inn Rhoose,2023-06-13T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-13T21:40:00.000+00:00,feeder,,L3 Active Power,kW,7.7
511558,Mayflower Inn Rhoose,2023-06-13T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.69
511558,Mayflower Inn Rhoose,2023-06-13T21:40:00.000+00:00,feeder,,L1 Active Power,kW,9.03
511558,Mayflower Inn Rhoose,2023-06-13T21:40:00.000+00:00,feeder,,N Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-13T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
511558,Mayflower Inn Rhoose,2023-06-13T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
511558,Mayflower Inn Rhoose,2023-06-13T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
511558,Mayflower Inn Rhoose,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
511558,Mayflower Inn Rhoose,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
511558,Mayflower Inn Rhoose,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
511558,Mayflower Inn Rhoose,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
511558,Mayflower Inn Rhoose,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
511558,Mayflower Inn Rhoose,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
511558,Mayflower Inn Rhoose,2023-06-13T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
511558,Mayflower Inn Rhoose,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
511558,Mayflower Inn Rhoose,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-13T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
511558,Mayflower Inn Rhoose,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
511558,Mayflower Inn Rhoose,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
511558,Mayflower Inn Rhoose,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.77
511558,Mayflower Inn Rhoose,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.43
511558,Mayflower Inn Rhoose,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.24
511558,Mayflower Inn Rhoose,2023-06-13T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
511558,Mayflower Inn Rhoose,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
511558,Mayflower Inn Rhoose,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
511558,Mayflower Inn Rhoose,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.4
511558,Mayflower Inn Rhoose,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,35.7
511558,Mayflower Inn Rhoose,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
511558,Mayflower Inn Rhoose,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
511558,Mayflower Inn Rhoose,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
511558,Mayflower Inn Rhoose,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
511558,Mayflower Inn Rhoose,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
511558,Mayflower Inn Rhoose,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
511558,Mayflower Inn Rhoose,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
511558,Mayflower Inn Rhoose,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
511558,Mayflower Inn Rhoose,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.95
511558,Mayflower Inn Rhoose,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.04
511558,Mayflower Inn Rhoose,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.23
511558,Mayflower Inn Rhoose,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
511558,Mayflower Inn Rhoose,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
511558,Mayflower Inn Rhoose,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
511558,Mayflower Inn Rhoose,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
511558,Mayflower Inn Rhoose,2023-06-13T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
511558,Mayflower Inn Rhoose,2023-06-13T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
511558,Mayflower Inn Rhoose,2023-06-13T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-13T21:30:00.000+00:00,feeder,,L3 Active Power,kW,8.32
511558,Mayflower Inn Rhoose,2023-06-13T21:30:00.000+00:00,feeder,,L2 Active Power,kW,4.24
511558,Mayflower Inn Rhoose,2023-06-13T21:30:00.000+00:00,feeder,,L1 Active Power,kW,7.54
511558,Mayflower Inn Rhoose,2023-06-13T21:30:00.000+00:00,feeder,,N Current (RMS),A,31.7
511558,Mayflower Inn Rhoose,2023-06-13T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
511558,Mayflower Inn Rhoose,2023-06-13T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
511558,Mayflower Inn Rhoose,2023-06-13T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
511558,Mayflower Inn Rhoose,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
511558,Mayflower Inn Rhoose,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
511558,Mayflower Inn Rhoose,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
511558,Mayflower Inn Rhoose,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
511558,Mayflower Inn Rhoose,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
511558,Mayflower Inn Rhoose,2023-06-13T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
511558,Mayflower Inn Rhoose,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
511558,Mayflower Inn Rhoose,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
511558,Mayflower Inn Rhoose,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-13T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
511558,Mayflower Inn Rhoose,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.28
511558,Mayflower Inn Rhoose,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.67
511558,Mayflower Inn Rhoose,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.72
511558,Mayflower Inn Rhoose,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.13
511558,Mayflower Inn Rhoose,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.61
511558,Mayflower Inn Rhoose,2023-06-13T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
511558,Mayflower Inn Rhoose,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
511558,Mayflower Inn Rhoose,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.6
511558,Mayflower Inn Rhoose,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.3
511558,Mayflower Inn Rhoose,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,35.8
511558,Mayflower Inn Rhoose,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
511558,Mayflower Inn Rhoose,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
511558,Mayflower Inn Rhoose,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
511558,Mayflower Inn Rhoose,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
511558,Mayflower Inn Rhoose,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
511558,Mayflower Inn Rhoose,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
511558,Mayflower Inn Rhoose,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
511558,Mayflower Inn Rhoose,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
511558,Mayflower Inn Rhoose,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
511558,Mayflower Inn Rhoose,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.46
511558,Mayflower Inn Rhoose,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.05
511558,Mayflower Inn Rhoose,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.66
511558,Mayflower Inn Rhoose,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
511558,Mayflower Inn Rhoose,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
511558,Mayflower Inn Rhoose,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
511558,Mayflower Inn Rhoose,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
511558,Mayflower Inn Rhoose,2023-06-13T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
511558,Mayflower Inn Rhoose,2023-06-13T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
511558,Mayflower Inn Rhoose,2023-06-13T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
511558,Mayflower Inn Rhoose,2023-06-13T21:20:00.000+00:00,feeder,,L3 Active Power,kW,8.09
511558,Mayflower Inn Rhoose,2023-06-13T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.44
511558,Mayflower Inn Rhoose,2023-06-13T21:20:00.000+00:00,feeder,,L1 Active Power,kW,7.71
511558,Mayflower Inn Rhoose,2023-06-13T21:20:00.000+00:00,feeder,,N Current (RMS),A,30.9
511558,Mayflower Inn Rhoose,2023-06-13T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
511558,Mayflower Inn Rhoose,2023-06-13T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
511558,Mayflower Inn Rhoose,2023-06-13T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
511558,Mayflower Inn Rhoose,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
511558,Mayflower Inn Rhoose,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
511558,Mayflower Inn Rhoose,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
511558,Mayflower Inn Rhoose,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
511558,Mayflower Inn Rhoose,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
511558,Mayflower Inn Rhoose,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
511558,Mayflower Inn Rhoose,2023-06-13T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
511558,Mayflower Inn Rhoose,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
511558,Mayflower Inn Rhoose,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
511558,Mayflower Inn Rhoose,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
511558,Mayflower Inn Rhoose,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-13T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
