Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
511558,Mayflower Inn Rhoose,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
511558,Mayflower Inn Rhoose,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
511558,Mayflower Inn Rhoose,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.45
511558,Mayflower Inn Rhoose,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.91
511558,Mayflower Inn Rhoose,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.79
511558,Mayflower Inn Rhoose,2023-06-13T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
511558,Mayflower Inn Rhoose,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
511558,Mayflower Inn Rhoose,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.7
511558,Mayflower Inn Rhoose,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
511558,Mayflower Inn Rhoose,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,35.9
511558,Mayflower Inn Rhoose,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
511558,Mayflower Inn Rhoose,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
511558,Mayflower Inn Rhoose,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
511558,Mayflower Inn Rhoose,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
511558,Mayflower Inn Rhoose,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
511558,Mayflower Inn Rhoose,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
511558,Mayflower Inn Rhoose,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
511558,Mayflower Inn Rhoose,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
511558,Mayflower Inn Rhoose,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
511558,Mayflower Inn Rhoose,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.33
511558,Mayflower Inn Rhoose,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.72
511558,Mayflower Inn Rhoose,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.02
511558,Mayflower Inn Rhoose,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
511558,Mayflower Inn Rhoose,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
511558,Mayflower Inn Rhoose,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
511558,Mayflower Inn Rhoose,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
511558,Mayflower Inn Rhoose,2023-06-13T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
511558,Mayflower Inn Rhoose,2023-06-13T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
511558,Mayflower Inn Rhoose,2023-06-13T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-13T21:10:00.000+00:00,feeder,,L3 Active Power,kW,8.86
511558,Mayflower Inn Rhoose,2023-06-13T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.58
511558,Mayflower Inn Rhoose,2023-06-13T21:10:00.000+00:00,feeder,,L1 Active Power,kW,8.46
511558,Mayflower Inn Rhoose,2023-06-13T21:10:00.000+00:00,feeder,,N Current (RMS),A,31.5
511558,Mayflower Inn Rhoose,2023-06-13T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
511558,Mayflower Inn Rhoose,2023-06-13T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
511558,Mayflower Inn Rhoose,2023-06-13T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
511558,Mayflower Inn Rhoose,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
511558,Mayflower Inn Rhoose,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
511558,Mayflower Inn Rhoose,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
511558,Mayflower Inn Rhoose,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
511558,Mayflower Inn Rhoose,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.67
511558,Mayflower Inn Rhoose,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
511558,Mayflower Inn Rhoose,2023-06-13T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
511558,Mayflower Inn Rhoose,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
511558,Mayflower Inn Rhoose,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
511558,Mayflower Inn Rhoose,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-13T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
511558,Mayflower Inn Rhoose,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.8
511558,Mayflower Inn Rhoose,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
511558,Mayflower Inn Rhoose,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
511558,Mayflower Inn Rhoose,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.41
511558,Mayflower Inn Rhoose,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.69
511558,Mayflower Inn Rhoose,2023-06-13T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
511558,Mayflower Inn Rhoose,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
511558,Mayflower Inn Rhoose,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.1
511558,Mayflower Inn Rhoose,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.6
511558,Mayflower Inn Rhoose,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,35.9
511558,Mayflower Inn Rhoose,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
511558,Mayflower Inn Rhoose,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
511558,Mayflower Inn Rhoose,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
511558,Mayflower Inn Rhoose,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
511558,Mayflower Inn Rhoose,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
511558,Mayflower Inn Rhoose,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
511558,Mayflower Inn Rhoose,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
511558,Mayflower Inn Rhoose,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
511558,Mayflower Inn Rhoose,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
511558,Mayflower Inn Rhoose,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.81
511558,Mayflower Inn Rhoose,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.57
511558,Mayflower Inn Rhoose,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.55
511558,Mayflower Inn Rhoose,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
511558,Mayflower Inn Rhoose,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
511558,Mayflower Inn Rhoose,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
511558,Mayflower Inn Rhoose,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
511558,Mayflower Inn Rhoose,2023-06-13T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-13T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
511558,Mayflower Inn Rhoose,2023-06-13T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
511558,Mayflower Inn Rhoose,2023-06-13T21:00:00.000+00:00,feeder,,L3 Active Power,kW,8.81
511558,Mayflower Inn Rhoose,2023-06-13T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.5
511558,Mayflower Inn Rhoose,2023-06-13T21:00:00.000+00:00,feeder,,L1 Active Power,kW,7.02
511558,Mayflower Inn Rhoose,2023-06-13T21:00:00.000+00:00,feeder,,N Current (RMS),A,31.6
511558,Mayflower Inn Rhoose,2023-06-13T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
511558,Mayflower Inn Rhoose,2023-06-13T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
511558,Mayflower Inn Rhoose,2023-06-13T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
511558,Mayflower Inn Rhoose,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
511558,Mayflower Inn Rhoose,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
511558,Mayflower Inn Rhoose,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
511558,Mayflower Inn Rhoose,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.86
511558,Mayflower Inn Rhoose,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.97
511558,Mayflower Inn Rhoose,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
511558,Mayflower Inn Rhoose,2023-06-13T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
511558,Mayflower Inn Rhoose,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
511558,Mayflower Inn Rhoose,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
511558,Mayflower Inn Rhoose,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
511558,Mayflower Inn Rhoose,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-13T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
511558,Mayflower Inn Rhoose,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.76
511558,Mayflower Inn Rhoose,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
511558,Mayflower Inn Rhoose,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
511558,Mayflower Inn Rhoose,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.63
511558,Mayflower Inn Rhoose,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.74
511558,Mayflower Inn Rhoose,2023-06-13T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
511558,Mayflower Inn Rhoose,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
511558,Mayflower Inn Rhoose,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.4
511558,Mayflower Inn Rhoose,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.6
511558,Mayflower Inn Rhoose,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,36.0
511558,Mayflower Inn Rhoose,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
511558,Mayflower Inn Rhoose,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
511558,Mayflower Inn Rhoose,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
511558,Mayflower Inn Rhoose,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
511558,Mayflower Inn Rhoose,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
511558,Mayflower Inn Rhoose,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
511558,Mayflower Inn Rhoose,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
511558,Mayflower Inn Rhoose,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
511558,Mayflower Inn Rhoose,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
511558,Mayflower Inn Rhoose,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.24
511558,Mayflower Inn Rhoose,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.03
511558,Mayflower Inn Rhoose,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.02
511558,Mayflower Inn Rhoose,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
511558,Mayflower Inn Rhoose,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
511558,Mayflower Inn Rhoose,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
511558,Mayflower Inn Rhoose,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
511558,Mayflower Inn Rhoose,2023-06-13T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-13T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
511558,Mayflower Inn Rhoose,2023-06-13T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
511558,Mayflower Inn Rhoose,2023-06-13T20:50:00.000+00:00,feeder,,L3 Active Power,kW,8.84
511558,Mayflower Inn Rhoose,2023-06-13T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.09
511558,Mayflower Inn Rhoose,2023-06-13T20:50:00.000+00:00,feeder,,L1 Active Power,kW,8.18
511558,Mayflower Inn Rhoose,2023-06-13T20:50:00.000+00:00,feeder,,N Current (RMS),A,28.4
511558,Mayflower Inn Rhoose,2023-06-13T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
511558,Mayflower Inn Rhoose,2023-06-13T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
511558,Mayflower Inn Rhoose,2023-06-13T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
511558,Mayflower Inn Rhoose,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
511558,Mayflower Inn Rhoose,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
511558,Mayflower Inn Rhoose,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
511558,Mayflower Inn Rhoose,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.82
511558,Mayflower Inn Rhoose,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
511558,Mayflower Inn Rhoose,2023-06-13T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
511558,Mayflower Inn Rhoose,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
511558,Mayflower Inn Rhoose,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-13T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
511558,Mayflower Inn Rhoose,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.09
511558,Mayflower Inn Rhoose,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
511558,Mayflower Inn Rhoose,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
511558,Mayflower Inn Rhoose,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.84
511558,Mayflower Inn Rhoose,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.54
511558,Mayflower Inn Rhoose,2023-06-13T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
511558,Mayflower Inn Rhoose,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
511558,Mayflower Inn Rhoose,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.6
511558,Mayflower Inn Rhoose,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
511558,Mayflower Inn Rhoose,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,36.0
511558,Mayflower Inn Rhoose,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
511558,Mayflower Inn Rhoose,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
511558,Mayflower Inn Rhoose,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
511558,Mayflower Inn Rhoose,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
511558,Mayflower Inn Rhoose,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
511558,Mayflower Inn Rhoose,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
511558,Mayflower Inn Rhoose,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
511558,Mayflower Inn Rhoose,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
511558,Mayflower Inn Rhoose,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
511558,Mayflower Inn Rhoose,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.01
511558,Mayflower Inn Rhoose,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.68
511558,Mayflower Inn Rhoose,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.17
511558,Mayflower Inn Rhoose,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
511558,Mayflower Inn Rhoose,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
511558,Mayflower Inn Rhoose,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
511558,Mayflower Inn Rhoose,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
511558,Mayflower Inn Rhoose,2023-06-13T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-13T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
511558,Mayflower Inn Rhoose,2023-06-13T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
511558,Mayflower Inn Rhoose,2023-06-13T20:40:00.000+00:00,feeder,,L3 Active Power,kW,8.33
511558,Mayflower Inn Rhoose,2023-06-13T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.77
511558,Mayflower Inn Rhoose,2023-06-13T20:40:00.000+00:00,feeder,,L1 Active Power,kW,8.94
511558,Mayflower Inn Rhoose,2023-06-13T20:40:00.000+00:00,feeder,,N Current (RMS),A,29.1
511558,Mayflower Inn Rhoose,2023-06-13T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
511558,Mayflower Inn Rhoose,2023-06-13T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
511558,Mayflower Inn Rhoose,2023-06-13T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
511558,Mayflower Inn Rhoose,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
511558,Mayflower Inn Rhoose,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
511558,Mayflower Inn Rhoose,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
511558,Mayflower Inn Rhoose,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
511558,Mayflower Inn Rhoose,2023-06-13T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
511558,Mayflower Inn Rhoose,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
511558,Mayflower Inn Rhoose,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-13T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
511558,Mayflower Inn Rhoose,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.09
511558,Mayflower Inn Rhoose,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
511558,Mayflower Inn Rhoose,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.53
511558,Mayflower Inn Rhoose,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.56
511558,Mayflower Inn Rhoose,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.45
511558,Mayflower Inn Rhoose,2023-06-13T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
511558,Mayflower Inn Rhoose,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
511558,Mayflower Inn Rhoose,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.1
511558,Mayflower Inn Rhoose,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
511558,Mayflower Inn Rhoose,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,36.0
511558,Mayflower Inn Rhoose,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
511558,Mayflower Inn Rhoose,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
511558,Mayflower Inn Rhoose,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
511558,Mayflower Inn Rhoose,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
511558,Mayflower Inn Rhoose,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
511558,Mayflower Inn Rhoose,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
511558,Mayflower Inn Rhoose,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
511558,Mayflower Inn Rhoose,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
511558,Mayflower Inn Rhoose,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
511558,Mayflower Inn Rhoose,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.18
511558,Mayflower Inn Rhoose,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.97
511558,Mayflower Inn Rhoose,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.3
511558,Mayflower Inn Rhoose,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
511558,Mayflower Inn Rhoose,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
511558,Mayflower Inn Rhoose,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
511558,Mayflower Inn Rhoose,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
511558,Mayflower Inn Rhoose,2023-06-13T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
511558,Mayflower Inn Rhoose,2023-06-13T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-13T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
511558,Mayflower Inn Rhoose,2023-06-13T20:30:00.000+00:00,feeder,,L3 Active Power,kW,9.56
511558,Mayflower Inn Rhoose,2023-06-13T20:30:00.000+00:00,feeder,,L2 Active Power,kW,5.41
511558,Mayflower Inn Rhoose,2023-06-13T20:30:00.000+00:00,feeder,,L1 Active Power,kW,10.49
511558,Mayflower Inn Rhoose,2023-06-13T20:30:00.000+00:00,feeder,,N Current (RMS),A,26.4
511558,Mayflower Inn Rhoose,2023-06-13T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
511558,Mayflower Inn Rhoose,2023-06-13T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
511558,Mayflower Inn Rhoose,2023-06-13T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
511558,Mayflower Inn Rhoose,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
511558,Mayflower Inn Rhoose,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
511558,Mayflower Inn Rhoose,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
511558,Mayflower Inn Rhoose,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
511558,Mayflower Inn Rhoose,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
511558,Mayflower Inn Rhoose,2023-06-13T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
511558,Mayflower Inn Rhoose,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
511558,Mayflower Inn Rhoose,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
511558,Mayflower Inn Rhoose,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
511558,Mayflower Inn Rhoose,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
511558,Mayflower Inn Rhoose,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-13T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
511558,Mayflower Inn Rhoose,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.37
511558,Mayflower Inn Rhoose,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
511558,Mayflower Inn Rhoose,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.83
511558,Mayflower Inn Rhoose,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.13
511558,Mayflower Inn Rhoose,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.5
511558,Mayflower Inn Rhoose,2023-06-13T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
511558,Mayflower Inn Rhoose,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.1
511558,Mayflower Inn Rhoose,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.3
511558,Mayflower Inn Rhoose,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.1
511558,Mayflower Inn Rhoose,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,36.0
511558,Mayflower Inn Rhoose,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
511558,Mayflower Inn Rhoose,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
511558,Mayflower Inn Rhoose,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
511558,Mayflower Inn Rhoose,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
511558,Mayflower Inn Rhoose,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
511558,Mayflower Inn Rhoose,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
511558,Mayflower Inn Rhoose,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
511558,Mayflower Inn Rhoose,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
511558,Mayflower Inn Rhoose,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.63
511558,Mayflower Inn Rhoose,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.41
511558,Mayflower Inn Rhoose,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.08
511558,Mayflower Inn Rhoose,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
511558,Mayflower Inn Rhoose,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
511558,Mayflower Inn Rhoose,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
511558,Mayflower Inn Rhoose,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
511558,Mayflower Inn Rhoose,2023-06-13T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
511558,Mayflower Inn Rhoose,2023-06-13T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-13T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
511558,Mayflower Inn Rhoose,2023-06-13T20:20:00.000+00:00,feeder,,L3 Active Power,kW,10.98
511558,Mayflower Inn Rhoose,2023-06-13T20:20:00.000+00:00,feeder,,L2 Active Power,kW,4.71
511558,Mayflower Inn Rhoose,2023-06-13T20:20:00.000+00:00,feeder,,L1 Active Power,kW,11.47
511558,Mayflower Inn Rhoose,2023-06-13T20:20:00.000+00:00,feeder,,N Current (RMS),A,34.7
511558,Mayflower Inn Rhoose,2023-06-13T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
511558,Mayflower Inn Rhoose,2023-06-13T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
511558,Mayflower Inn Rhoose,2023-06-13T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
511558,Mayflower Inn Rhoose,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
511558,Mayflower Inn Rhoose,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
511558,Mayflower Inn Rhoose,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
511558,Mayflower Inn Rhoose,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
511558,Mayflower Inn Rhoose,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
511558,Mayflower Inn Rhoose,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
511558,Mayflower Inn Rhoose,2023-06-13T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
511558,Mayflower Inn Rhoose,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
511558,Mayflower Inn Rhoose,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
511558,Mayflower Inn Rhoose,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-13T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
511558,Mayflower Inn Rhoose,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.13
511558,Mayflower Inn Rhoose,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
511558,Mayflower Inn Rhoose,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.57
511558,Mayflower Inn Rhoose,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.81
511558,Mayflower Inn Rhoose,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.02
511558,Mayflower Inn Rhoose,2023-06-13T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
511558,Mayflower Inn Rhoose,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
511558,Mayflower Inn Rhoose,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.9
511558,Mayflower Inn Rhoose,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.5
511558,Mayflower Inn Rhoose,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,36.1
511558,Mayflower Inn Rhoose,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
511558,Mayflower Inn Rhoose,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
511558,Mayflower Inn Rhoose,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
511558,Mayflower Inn Rhoose,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
511558,Mayflower Inn Rhoose,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
511558,Mayflower Inn Rhoose,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
511558,Mayflower Inn Rhoose,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
511558,Mayflower Inn Rhoose,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
511558,Mayflower Inn Rhoose,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
511558,Mayflower Inn Rhoose,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.04
511558,Mayflower Inn Rhoose,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.87
511558,Mayflower Inn Rhoose,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.12
511558,Mayflower Inn Rhoose,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
511558,Mayflower Inn Rhoose,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
511558,Mayflower Inn Rhoose,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
511558,Mayflower Inn Rhoose,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
511558,Mayflower Inn Rhoose,2023-06-13T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
511558,Mayflower Inn Rhoose,2023-06-13T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
511558,Mayflower Inn Rhoose,2023-06-13T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
511558,Mayflower Inn Rhoose,2023-06-13T20:10:00.000+00:00,feeder,,L3 Active Power,kW,9.46
511558,Mayflower Inn Rhoose,2023-06-13T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.53
511558,Mayflower Inn Rhoose,2023-06-13T20:10:00.000+00:00,feeder,,L1 Active Power,kW,10.98
511558,Mayflower Inn Rhoose,2023-06-13T20:10:00.000+00:00,feeder,,N Current (RMS),A,33.2
511558,Mayflower Inn Rhoose,2023-06-13T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
511558,Mayflower Inn Rhoose,2023-06-13T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
511558,Mayflower Inn Rhoose,2023-06-13T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
511558,Mayflower Inn Rhoose,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
511558,Mayflower Inn Rhoose,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
511558,Mayflower Inn Rhoose,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
511558,Mayflower Inn Rhoose,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
511558,Mayflower Inn Rhoose,2023-06-13T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
511558,Mayflower Inn Rhoose,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
511558,Mayflower Inn Rhoose,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
511558,Mayflower Inn Rhoose,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
511558,Mayflower Inn Rhoose,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-13T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
511558,Mayflower Inn Rhoose,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
511558,Mayflower Inn Rhoose,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
511558,Mayflower Inn Rhoose,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.6
511558,Mayflower Inn Rhoose,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.86
511558,Mayflower Inn Rhoose,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.82
511558,Mayflower Inn Rhoose,2023-06-13T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
511558,Mayflower Inn Rhoose,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
511558,Mayflower Inn Rhoose,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.2
511558,Mayflower Inn Rhoose,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.8
511558,Mayflower Inn Rhoose,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,36.1
511558,Mayflower Inn Rhoose,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
511558,Mayflower Inn Rhoose,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
511558,Mayflower Inn Rhoose,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
511558,Mayflower Inn Rhoose,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
511558,Mayflower Inn Rhoose,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
511558,Mayflower Inn Rhoose,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
511558,Mayflower Inn Rhoose,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
511558,Mayflower Inn Rhoose,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
511558,Mayflower Inn Rhoose,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
511558,Mayflower Inn Rhoose,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.13
511558,Mayflower Inn Rhoose,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.75
511558,Mayflower Inn Rhoose,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.24
511558,Mayflower Inn Rhoose,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
511558,Mayflower Inn Rhoose,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
511558,Mayflower Inn Rhoose,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
511558,Mayflower Inn Rhoose,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
511558,Mayflower Inn Rhoose,2023-06-13T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
511558,Mayflower Inn Rhoose,2023-06-13T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
511558,Mayflower Inn Rhoose,2023-06-13T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
511558,Mayflower Inn Rhoose,2023-06-13T20:00:00.000+00:00,feeder,,L3 Active Power,kW,9.24
511558,Mayflower Inn Rhoose,2023-06-13T20:00:00.000+00:00,feeder,,L2 Active Power,kW,4.84
511558,Mayflower Inn Rhoose,2023-06-13T20:00:00.000+00:00,feeder,,L1 Active Power,kW,8.5
511558,Mayflower Inn Rhoose,2023-06-13T20:00:00.000+00:00,feeder,,N Current (RMS),A,32.6
511558,Mayflower Inn Rhoose,2023-06-13T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
511558,Mayflower Inn Rhoose,2023-06-13T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-13T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
511558,Mayflower Inn Rhoose,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
511558,Mayflower Inn Rhoose,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.97
511558,Mayflower Inn Rhoose,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.89
511558,Mayflower Inn Rhoose,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
511558,Mayflower Inn Rhoose,2023-06-13T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
511558,Mayflower Inn Rhoose,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
511558,Mayflower Inn Rhoose,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
511558,Mayflower Inn Rhoose,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
511558,Mayflower Inn Rhoose,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-13T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
511558,Mayflower Inn Rhoose,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.3
511558,Mayflower Inn Rhoose,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
511558,Mayflower Inn Rhoose,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.63
511558,Mayflower Inn Rhoose,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.97
511558,Mayflower Inn Rhoose,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.17
511558,Mayflower Inn Rhoose,2023-06-13T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
511558,Mayflower Inn Rhoose,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
511558,Mayflower Inn Rhoose,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.0
511558,Mayflower Inn Rhoose,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
511558,Mayflower Inn Rhoose,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,36.1
511558,Mayflower Inn Rhoose,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
511558,Mayflower Inn Rhoose,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
511558,Mayflower Inn Rhoose,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
511558,Mayflower Inn Rhoose,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
511558,Mayflower Inn Rhoose,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
511558,Mayflower Inn Rhoose,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
511558,Mayflower Inn Rhoose,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
511558,Mayflower Inn Rhoose,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
511558,Mayflower Inn Rhoose,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.88
511558,Mayflower Inn Rhoose,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.63
511558,Mayflower Inn Rhoose,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.18
511558,Mayflower Inn Rhoose,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
511558,Mayflower Inn Rhoose,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
511558,Mayflower Inn Rhoose,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
511558,Mayflower Inn Rhoose,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
511558,Mayflower Inn Rhoose,2023-06-13T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-13T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
511558,Mayflower Inn Rhoose,2023-06-13T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
511558,Mayflower Inn Rhoose,2023-06-13T19:50:00.000+00:00,feeder,,L3 Active Power,kW,8.63
511558,Mayflower Inn Rhoose,2023-06-13T19:50:00.000+00:00,feeder,,L2 Active Power,kW,4.59
511558,Mayflower Inn Rhoose,2023-06-13T19:50:00.000+00:00,feeder,,L1 Active Power,kW,7.63
511558,Mayflower Inn Rhoose,2023-06-13T19:50:00.000+00:00,feeder,,N Current (RMS),A,28.5
511558,Mayflower Inn Rhoose,2023-06-13T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
511558,Mayflower Inn Rhoose,2023-06-13T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
511558,Mayflower Inn Rhoose,2023-06-13T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
511558,Mayflower Inn Rhoose,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
511558,Mayflower Inn Rhoose,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
511558,Mayflower Inn Rhoose,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
511558,Mayflower Inn Rhoose,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
511558,Mayflower Inn Rhoose,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
511558,Mayflower Inn Rhoose,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
511558,Mayflower Inn Rhoose,2023-06-13T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
511558,Mayflower Inn Rhoose,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
511558,Mayflower Inn Rhoose,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
511558,Mayflower Inn Rhoose,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
