Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-13T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
511558,Mayflower Inn Rhoose,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.36
511558,Mayflower Inn Rhoose,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
511558,Mayflower Inn Rhoose,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.55
511558,Mayflower Inn Rhoose,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.73
511558,Mayflower Inn Rhoose,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.22
511558,Mayflower Inn Rhoose,2023-06-13T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
511558,Mayflower Inn Rhoose,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
511558,Mayflower Inn Rhoose,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.3
511558,Mayflower Inn Rhoose,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.4
511558,Mayflower Inn Rhoose,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,36.1
511558,Mayflower Inn Rhoose,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
511558,Mayflower Inn Rhoose,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
511558,Mayflower Inn Rhoose,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
511558,Mayflower Inn Rhoose,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
511558,Mayflower Inn Rhoose,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
511558,Mayflower Inn Rhoose,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
511558,Mayflower Inn Rhoose,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
511558,Mayflower Inn Rhoose,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
511558,Mayflower Inn Rhoose,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.71
511558,Mayflower Inn Rhoose,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.08
511558,Mayflower Inn Rhoose,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.26
511558,Mayflower Inn Rhoose,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
511558,Mayflower Inn Rhoose,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
511558,Mayflower Inn Rhoose,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
511558,Mayflower Inn Rhoose,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
511558,Mayflower Inn Rhoose,2023-06-13T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
511558,Mayflower Inn Rhoose,2023-06-13T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
511558,Mayflower Inn Rhoose,2023-06-13T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
511558,Mayflower Inn Rhoose,2023-06-13T19:40:00.000+00:00,feeder,,L3 Active Power,kW,8.16
511558,Mayflower Inn Rhoose,2023-06-13T19:40:00.000+00:00,feeder,,L2 Active Power,kW,4.64
511558,Mayflower Inn Rhoose,2023-06-13T19:40:00.000+00:00,feeder,,L1 Active Power,kW,8.22
511558,Mayflower Inn Rhoose,2023-06-13T19:40:00.000+00:00,feeder,,N Current (RMS),A,28.3
511558,Mayflower Inn Rhoose,2023-06-13T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
511558,Mayflower Inn Rhoose,2023-06-13T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
511558,Mayflower Inn Rhoose,2023-06-13T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
511558,Mayflower Inn Rhoose,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
511558,Mayflower Inn Rhoose,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
511558,Mayflower Inn Rhoose,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
511558,Mayflower Inn Rhoose,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.5
511558,Mayflower Inn Rhoose,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.78
511558,Mayflower Inn Rhoose,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
511558,Mayflower Inn Rhoose,2023-06-13T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
511558,Mayflower Inn Rhoose,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
511558,Mayflower Inn Rhoose,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
511558,Mayflower Inn Rhoose,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-13T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
511558,Mayflower Inn Rhoose,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.98
511558,Mayflower Inn Rhoose,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
511558,Mayflower Inn Rhoose,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.7
511558,Mayflower Inn Rhoose,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.6
511558,Mayflower Inn Rhoose,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.67
511558,Mayflower Inn Rhoose,2023-06-13T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
511558,Mayflower Inn Rhoose,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
511558,Mayflower Inn Rhoose,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.1
511558,Mayflower Inn Rhoose,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
511558,Mayflower Inn Rhoose,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,36.0
511558,Mayflower Inn Rhoose,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
511558,Mayflower Inn Rhoose,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
511558,Mayflower Inn Rhoose,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
511558,Mayflower Inn Rhoose,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
511558,Mayflower Inn Rhoose,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
511558,Mayflower Inn Rhoose,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
511558,Mayflower Inn Rhoose,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
511558,Mayflower Inn Rhoose,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
511558,Mayflower Inn Rhoose,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.45
511558,Mayflower Inn Rhoose,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.95
511558,Mayflower Inn Rhoose,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.68
511558,Mayflower Inn Rhoose,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
511558,Mayflower Inn Rhoose,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
511558,Mayflower Inn Rhoose,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
511558,Mayflower Inn Rhoose,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
511558,Mayflower Inn Rhoose,2023-06-13T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
511558,Mayflower Inn Rhoose,2023-06-13T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
511558,Mayflower Inn Rhoose,2023-06-13T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
511558,Mayflower Inn Rhoose,2023-06-13T19:30:00.000+00:00,feeder,,L3 Active Power,kW,7.16
511558,Mayflower Inn Rhoose,2023-06-13T19:30:00.000+00:00,feeder,,L2 Active Power,kW,5.49
511558,Mayflower Inn Rhoose,2023-06-13T19:30:00.000+00:00,feeder,,L1 Active Power,kW,9.45
511558,Mayflower Inn Rhoose,2023-06-13T19:30:00.000+00:00,feeder,,N Current (RMS),A,27.7
511558,Mayflower Inn Rhoose,2023-06-13T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
511558,Mayflower Inn Rhoose,2023-06-13T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
511558,Mayflower Inn Rhoose,2023-06-13T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
511558,Mayflower Inn Rhoose,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
511558,Mayflower Inn Rhoose,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
511558,Mayflower Inn Rhoose,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.77
511558,Mayflower Inn Rhoose,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.78
511558,Mayflower Inn Rhoose,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
511558,Mayflower Inn Rhoose,2023-06-13T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
511558,Mayflower Inn Rhoose,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
511558,Mayflower Inn Rhoose,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
511558,Mayflower Inn Rhoose,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
511558,Mayflower Inn Rhoose,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
511558,Mayflower Inn Rhoose,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
511558,Mayflower Inn Rhoose,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-13T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
511558,Mayflower Inn Rhoose,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
511558,Mayflower Inn Rhoose,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.78
511558,Mayflower Inn Rhoose,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.7
511558,Mayflower Inn Rhoose,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.48
511558,Mayflower Inn Rhoose,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.33
511558,Mayflower Inn Rhoose,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.91
511558,Mayflower Inn Rhoose,2023-06-13T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
511558,Mayflower Inn Rhoose,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.1
511558,Mayflower Inn Rhoose,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.7
511558,Mayflower Inn Rhoose,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
511558,Mayflower Inn Rhoose,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,36.0
511558,Mayflower Inn Rhoose,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
511558,Mayflower Inn Rhoose,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
511558,Mayflower Inn Rhoose,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
511558,Mayflower Inn Rhoose,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
511558,Mayflower Inn Rhoose,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
511558,Mayflower Inn Rhoose,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
511558,Mayflower Inn Rhoose,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
511558,Mayflower Inn Rhoose,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
511558,Mayflower Inn Rhoose,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.68
511558,Mayflower Inn Rhoose,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.48
511558,Mayflower Inn Rhoose,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.01
511558,Mayflower Inn Rhoose,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
511558,Mayflower Inn Rhoose,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
511558,Mayflower Inn Rhoose,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
511558,Mayflower Inn Rhoose,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
511558,Mayflower Inn Rhoose,2023-06-13T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
511558,Mayflower Inn Rhoose,2023-06-13T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-13T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-13T19:20:00.000+00:00,feeder,,L3 Active Power,kW,9.16
511558,Mayflower Inn Rhoose,2023-06-13T19:20:00.000+00:00,feeder,,L2 Active Power,kW,5.37
511558,Mayflower Inn Rhoose,2023-06-13T19:20:00.000+00:00,feeder,,L1 Active Power,kW,10.01
511558,Mayflower Inn Rhoose,2023-06-13T19:20:00.000+00:00,feeder,,N Current (RMS),A,32.2
511558,Mayflower Inn Rhoose,2023-06-13T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
511558,Mayflower Inn Rhoose,2023-06-13T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
511558,Mayflower Inn Rhoose,2023-06-13T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
511558,Mayflower Inn Rhoose,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
511558,Mayflower Inn Rhoose,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
511558,Mayflower Inn Rhoose,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.76
511558,Mayflower Inn Rhoose,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.12
511558,Mayflower Inn Rhoose,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
511558,Mayflower Inn Rhoose,2023-06-13T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
511558,Mayflower Inn Rhoose,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
511558,Mayflower Inn Rhoose,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.3
511558,Mayflower Inn Rhoose,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
511558,Mayflower Inn Rhoose,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
511558,Mayflower Inn Rhoose,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-13T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
511558,Mayflower Inn Rhoose,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.9
511558,Mayflower Inn Rhoose,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
511558,Mayflower Inn Rhoose,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.19
511558,Mayflower Inn Rhoose,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.86
511558,Mayflower Inn Rhoose,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.74
511558,Mayflower Inn Rhoose,2023-06-13T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
511558,Mayflower Inn Rhoose,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
511558,Mayflower Inn Rhoose,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.8
511558,Mayflower Inn Rhoose,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.0
511558,Mayflower Inn Rhoose,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,36.1
511558,Mayflower Inn Rhoose,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
511558,Mayflower Inn Rhoose,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
511558,Mayflower Inn Rhoose,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
511558,Mayflower Inn Rhoose,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
511558,Mayflower Inn Rhoose,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
511558,Mayflower Inn Rhoose,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
511558,Mayflower Inn Rhoose,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
511558,Mayflower Inn Rhoose,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
511558,Mayflower Inn Rhoose,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.16
511558,Mayflower Inn Rhoose,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.24
511558,Mayflower Inn Rhoose,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.93
511558,Mayflower Inn Rhoose,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
511558,Mayflower Inn Rhoose,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
511558,Mayflower Inn Rhoose,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
511558,Mayflower Inn Rhoose,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
511558,Mayflower Inn Rhoose,2023-06-13T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
511558,Mayflower Inn Rhoose,2023-06-13T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
511558,Mayflower Inn Rhoose,2023-06-13T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
511558,Mayflower Inn Rhoose,2023-06-13T19:10:00.000+00:00,feeder,,L3 Active Power,kW,8.84
511558,Mayflower Inn Rhoose,2023-06-13T19:10:00.000+00:00,feeder,,L2 Active Power,kW,6.34
511558,Mayflower Inn Rhoose,2023-06-13T19:10:00.000+00:00,feeder,,L1 Active Power,kW,9.07
511558,Mayflower Inn Rhoose,2023-06-13T19:10:00.000+00:00,feeder,,N Current (RMS),A,30.5
511558,Mayflower Inn Rhoose,2023-06-13T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
511558,Mayflower Inn Rhoose,2023-06-13T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
511558,Mayflower Inn Rhoose,2023-06-13T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
511558,Mayflower Inn Rhoose,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
511558,Mayflower Inn Rhoose,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
511558,Mayflower Inn Rhoose,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
511558,Mayflower Inn Rhoose,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.21
511558,Mayflower Inn Rhoose,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.07
511558,Mayflower Inn Rhoose,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
511558,Mayflower Inn Rhoose,2023-06-13T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
511558,Mayflower Inn Rhoose,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
511558,Mayflower Inn Rhoose,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.5
511558,Mayflower Inn Rhoose,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
511558,Mayflower Inn Rhoose,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
511558,Mayflower Inn Rhoose,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-13T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
511558,Mayflower Inn Rhoose,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.36
511558,Mayflower Inn Rhoose,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.12
511558,Mayflower Inn Rhoose,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.15
511558,Mayflower Inn Rhoose,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.66
511558,Mayflower Inn Rhoose,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.91
511558,Mayflower Inn Rhoose,2023-06-13T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
511558,Mayflower Inn Rhoose,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
511558,Mayflower Inn Rhoose,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.0
511558,Mayflower Inn Rhoose,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.2
511558,Mayflower Inn Rhoose,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,36.3
511558,Mayflower Inn Rhoose,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
511558,Mayflower Inn Rhoose,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
511558,Mayflower Inn Rhoose,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
511558,Mayflower Inn Rhoose,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
511558,Mayflower Inn Rhoose,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
511558,Mayflower Inn Rhoose,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
511558,Mayflower Inn Rhoose,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
511558,Mayflower Inn Rhoose,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
511558,Mayflower Inn Rhoose,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
511558,Mayflower Inn Rhoose,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.28
511558,Mayflower Inn Rhoose,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.97
511558,Mayflower Inn Rhoose,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.09
511558,Mayflower Inn Rhoose,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
511558,Mayflower Inn Rhoose,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
511558,Mayflower Inn Rhoose,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
511558,Mayflower Inn Rhoose,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
511558,Mayflower Inn Rhoose,2023-06-13T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
511558,Mayflower Inn Rhoose,2023-06-13T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-13T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
511558,Mayflower Inn Rhoose,2023-06-13T19:00:00.000+00:00,feeder,,L3 Active Power,kW,11.09
511558,Mayflower Inn Rhoose,2023-06-13T19:00:00.000+00:00,feeder,,L2 Active Power,kW,5.16
511558,Mayflower Inn Rhoose,2023-06-13T19:00:00.000+00:00,feeder,,L1 Active Power,kW,11.23
511558,Mayflower Inn Rhoose,2023-06-13T19:00:00.000+00:00,feeder,,N Current (RMS),A,33.7
511558,Mayflower Inn Rhoose,2023-06-13T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
511558,Mayflower Inn Rhoose,2023-06-13T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
511558,Mayflower Inn Rhoose,2023-06-13T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
511558,Mayflower Inn Rhoose,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
511558,Mayflower Inn Rhoose,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
511558,Mayflower Inn Rhoose,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
511558,Mayflower Inn Rhoose,2023-06-13T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
511558,Mayflower Inn Rhoose,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
511558,Mayflower Inn Rhoose,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-13T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
511558,Mayflower Inn Rhoose,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
511558,Mayflower Inn Rhoose,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
511558,Mayflower Inn Rhoose,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.26
511558,Mayflower Inn Rhoose,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.87
511558,Mayflower Inn Rhoose,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.63
511558,Mayflower Inn Rhoose,2023-06-13T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
511558,Mayflower Inn Rhoose,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.1
511558,Mayflower Inn Rhoose,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
511558,Mayflower Inn Rhoose,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,36.3
511558,Mayflower Inn Rhoose,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
511558,Mayflower Inn Rhoose,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
511558,Mayflower Inn Rhoose,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
511558,Mayflower Inn Rhoose,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
511558,Mayflower Inn Rhoose,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
511558,Mayflower Inn Rhoose,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
511558,Mayflower Inn Rhoose,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
511558,Mayflower Inn Rhoose,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.11
511558,Mayflower Inn Rhoose,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.8
511558,Mayflower Inn Rhoose,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.56
511558,Mayflower Inn Rhoose,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
511558,Mayflower Inn Rhoose,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
511558,Mayflower Inn Rhoose,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
511558,Mayflower Inn Rhoose,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
511558,Mayflower Inn Rhoose,2023-06-13T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
511558,Mayflower Inn Rhoose,2023-06-13T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
511558,Mayflower Inn Rhoose,2023-06-13T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
511558,Mayflower Inn Rhoose,2023-06-13T18:50:00.000+00:00,feeder,,L3 Active Power,kW,11.88
511558,Mayflower Inn Rhoose,2023-06-13T18:50:00.000+00:00,feeder,,L2 Active Power,kW,4.22
511558,Mayflower Inn Rhoose,2023-06-13T18:50:00.000+00:00,feeder,,L1 Active Power,kW,8.34
511558,Mayflower Inn Rhoose,2023-06-13T18:50:00.000+00:00,feeder,,N Current (RMS),A,39.7
511558,Mayflower Inn Rhoose,2023-06-13T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.1
511558,Mayflower Inn Rhoose,2023-06-13T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-13T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
511558,Mayflower Inn Rhoose,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
511558,Mayflower Inn Rhoose,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
511558,Mayflower Inn Rhoose,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
511558,Mayflower Inn Rhoose,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
511558,Mayflower Inn Rhoose,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.64
511558,Mayflower Inn Rhoose,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
511558,Mayflower Inn Rhoose,2023-06-13T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
511558,Mayflower Inn Rhoose,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
511558,Mayflower Inn Rhoose,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.3
511558,Mayflower Inn Rhoose,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
511558,Mayflower Inn Rhoose,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
511558,Mayflower Inn Rhoose,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-13T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
511558,Mayflower Inn Rhoose,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.33
511558,Mayflower Inn Rhoose,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
511558,Mayflower Inn Rhoose,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.92
511558,Mayflower Inn Rhoose,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.5
511558,Mayflower Inn Rhoose,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.99
511558,Mayflower Inn Rhoose,2023-06-13T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
511558,Mayflower Inn Rhoose,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
511558,Mayflower Inn Rhoose,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.6
511558,Mayflower Inn Rhoose,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
511558,Mayflower Inn Rhoose,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,36.4
511558,Mayflower Inn Rhoose,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
511558,Mayflower Inn Rhoose,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
511558,Mayflower Inn Rhoose,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
511558,Mayflower Inn Rhoose,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
511558,Mayflower Inn Rhoose,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
511558,Mayflower Inn Rhoose,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
511558,Mayflower Inn Rhoose,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
511558,Mayflower Inn Rhoose,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
511558,Mayflower Inn Rhoose,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
511558,Mayflower Inn Rhoose,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.64
511558,Mayflower Inn Rhoose,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.24
511558,Mayflower Inn Rhoose,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.42
511558,Mayflower Inn Rhoose,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
511558,Mayflower Inn Rhoose,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
511558,Mayflower Inn Rhoose,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
511558,Mayflower Inn Rhoose,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
511558,Mayflower Inn Rhoose,2023-06-13T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
511558,Mayflower Inn Rhoose,2023-06-13T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
511558,Mayflower Inn Rhoose,2023-06-13T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
511558,Mayflower Inn Rhoose,2023-06-13T18:40:00.000+00:00,feeder,,L3 Active Power,kW,7.66
511558,Mayflower Inn Rhoose,2023-06-13T18:40:00.000+00:00,feeder,,L2 Active Power,kW,3.99
511558,Mayflower Inn Rhoose,2023-06-13T18:40:00.000+00:00,feeder,,L1 Active Power,kW,9.69
511558,Mayflower Inn Rhoose,2023-06-13T18:40:00.000+00:00,feeder,,N Current (RMS),A,35.4
511558,Mayflower Inn Rhoose,2023-06-13T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
511558,Mayflower Inn Rhoose,2023-06-13T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
511558,Mayflower Inn Rhoose,2023-06-13T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
511558,Mayflower Inn Rhoose,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
511558,Mayflower Inn Rhoose,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
511558,Mayflower Inn Rhoose,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.2
511558,Mayflower Inn Rhoose,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.88
511558,Mayflower Inn Rhoose,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.95
511558,Mayflower Inn Rhoose,2023-06-13T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
511558,Mayflower Inn Rhoose,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.1
511558,Mayflower Inn Rhoose,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.8
511558,Mayflower Inn Rhoose,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
511558,Mayflower Inn Rhoose,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
511558,Mayflower Inn Rhoose,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-13T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
511558,Mayflower Inn Rhoose,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
511558,Mayflower Inn Rhoose,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.01
511558,Mayflower Inn Rhoose,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
511558,Mayflower Inn Rhoose,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.94
511558,Mayflower Inn Rhoose,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.88
511558,Mayflower Inn Rhoose,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.1
511558,Mayflower Inn Rhoose,2023-06-13T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
511558,Mayflower Inn Rhoose,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.5
511558,Mayflower Inn Rhoose,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.2
511558,Mayflower Inn Rhoose,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
511558,Mayflower Inn Rhoose,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,36.5
511558,Mayflower Inn Rhoose,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
511558,Mayflower Inn Rhoose,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
511558,Mayflower Inn Rhoose,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
511558,Mayflower Inn Rhoose,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
511558,Mayflower Inn Rhoose,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
511558,Mayflower Inn Rhoose,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
511558,Mayflower Inn Rhoose,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
511558,Mayflower Inn Rhoose,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
511558,Mayflower Inn Rhoose,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
511558,Mayflower Inn Rhoose,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.06
511558,Mayflower Inn Rhoose,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.62
511558,Mayflower Inn Rhoose,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.72
511558,Mayflower Inn Rhoose,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
511558,Mayflower Inn Rhoose,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
511558,Mayflower Inn Rhoose,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
511558,Mayflower Inn Rhoose,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
511558,Mayflower Inn Rhoose,2023-06-13T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-13T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-13T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
511558,Mayflower Inn Rhoose,2023-06-13T18:30:00.000+00:00,feeder,,L3 Active Power,kW,13.55
511558,Mayflower Inn Rhoose,2023-06-13T18:30:00.000+00:00,feeder,,L2 Active Power,kW,4.15
511558,Mayflower Inn Rhoose,2023-06-13T18:30:00.000+00:00,feeder,,L1 Active Power,kW,8.6
511558,Mayflower Inn Rhoose,2023-06-13T18:30:00.000+00:00,feeder,,N Current (RMS),A,48.7
511558,Mayflower Inn Rhoose,2023-06-13T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.5
511558,Mayflower Inn Rhoose,2023-06-13T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-13T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
511558,Mayflower Inn Rhoose,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
511558,Mayflower Inn Rhoose,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
511558,Mayflower Inn Rhoose,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
511558,Mayflower Inn Rhoose,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.32
511558,Mayflower Inn Rhoose,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
511558,Mayflower Inn Rhoose,2023-06-13T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
511558,Mayflower Inn Rhoose,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
511558,Mayflower Inn Rhoose,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
511558,Mayflower Inn Rhoose,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-13T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
511558,Mayflower Inn Rhoose,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.99
511558,Mayflower Inn Rhoose,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
511558,Mayflower Inn Rhoose,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
511558,Mayflower Inn Rhoose,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.29
511558,Mayflower Inn Rhoose,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.27
511558,Mayflower Inn Rhoose,2023-06-13T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
511558,Mayflower Inn Rhoose,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
511558,Mayflower Inn Rhoose,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
511558,Mayflower Inn Rhoose,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
511558,Mayflower Inn Rhoose,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,36.5
511558,Mayflower Inn Rhoose,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
511558,Mayflower Inn Rhoose,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
511558,Mayflower Inn Rhoose,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
511558,Mayflower Inn Rhoose,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
511558,Mayflower Inn Rhoose,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
511558,Mayflower Inn Rhoose,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
511558,Mayflower Inn Rhoose,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
511558,Mayflower Inn Rhoose,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
511558,Mayflower Inn Rhoose,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
511558,Mayflower Inn Rhoose,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.57
511558,Mayflower Inn Rhoose,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.67
511558,Mayflower Inn Rhoose,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.6
511558,Mayflower Inn Rhoose,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
511558,Mayflower Inn Rhoose,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
511558,Mayflower Inn Rhoose,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
511558,Mayflower Inn Rhoose,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
511558,Mayflower Inn Rhoose,2023-06-13T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-13T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-13T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
511558,Mayflower Inn Rhoose,2023-06-13T18:20:00.000+00:00,feeder,,L3 Active Power,kW,11.11
511558,Mayflower Inn Rhoose,2023-06-13T18:20:00.000+00:00,feeder,,L2 Active Power,kW,6.56
511558,Mayflower Inn Rhoose,2023-06-13T18:20:00.000+00:00,feeder,,L1 Active Power,kW,9.22
511558,Mayflower Inn Rhoose,2023-06-13T18:20:00.000+00:00,feeder,,N Current (RMS),A,35.3
511558,Mayflower Inn Rhoose,2023-06-13T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
511558,Mayflower Inn Rhoose,2023-06-13T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
511558,Mayflower Inn Rhoose,2023-06-13T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
511558,Mayflower Inn Rhoose,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
511558,Mayflower Inn Rhoose,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
511558,Mayflower Inn Rhoose,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
511558,Mayflower Inn Rhoose,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.77
511558,Mayflower Inn Rhoose,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.49
511558,Mayflower Inn Rhoose,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
511558,Mayflower Inn Rhoose,2023-06-13T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
511558,Mayflower Inn Rhoose,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
511558,Mayflower Inn Rhoose,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
511558,Mayflower Inn Rhoose,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
