Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
511558,Mayflower Inn Rhoose,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-13T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
511558,Mayflower Inn Rhoose,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.08
511558,Mayflower Inn Rhoose,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
511558,Mayflower Inn Rhoose,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
511558,Mayflower Inn Rhoose,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.65
511558,Mayflower Inn Rhoose,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.64
511558,Mayflower Inn Rhoose,2023-06-13T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
511558,Mayflower Inn Rhoose,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
511558,Mayflower Inn Rhoose,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
511558,Mayflower Inn Rhoose,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
511558,Mayflower Inn Rhoose,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,36.6
511558,Mayflower Inn Rhoose,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
511558,Mayflower Inn Rhoose,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
511558,Mayflower Inn Rhoose,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
511558,Mayflower Inn Rhoose,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
511558,Mayflower Inn Rhoose,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
511558,Mayflower Inn Rhoose,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
511558,Mayflower Inn Rhoose,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
511558,Mayflower Inn Rhoose,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
511558,Mayflower Inn Rhoose,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
511558,Mayflower Inn Rhoose,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.52
511558,Mayflower Inn Rhoose,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.58
511558,Mayflower Inn Rhoose,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.3
511558,Mayflower Inn Rhoose,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
511558,Mayflower Inn Rhoose,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
511558,Mayflower Inn Rhoose,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
511558,Mayflower Inn Rhoose,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
511558,Mayflower Inn Rhoose,2023-06-13T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
511558,Mayflower Inn Rhoose,2023-06-13T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
511558,Mayflower Inn Rhoose,2023-06-13T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
511558,Mayflower Inn Rhoose,2023-06-13T18:10:00.000+00:00,feeder,,L3 Active Power,kW,11.33
511558,Mayflower Inn Rhoose,2023-06-13T18:10:00.000+00:00,feeder,,L2 Active Power,kW,6.18
511558,Mayflower Inn Rhoose,2023-06-13T18:10:00.000+00:00,feeder,,L1 Active Power,kW,8.49
511558,Mayflower Inn Rhoose,2023-06-13T18:10:00.000+00:00,feeder,,N Current (RMS),A,30.9
511558,Mayflower Inn Rhoose,2023-06-13T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
511558,Mayflower Inn Rhoose,2023-06-13T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
511558,Mayflower Inn Rhoose,2023-06-13T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
511558,Mayflower Inn Rhoose,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
511558,Mayflower Inn Rhoose,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
511558,Mayflower Inn Rhoose,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.92
511558,Mayflower Inn Rhoose,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.71
511558,Mayflower Inn Rhoose,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.14
511558,Mayflower Inn Rhoose,2023-06-13T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
511558,Mayflower Inn Rhoose,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
511558,Mayflower Inn Rhoose,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.4
511558,Mayflower Inn Rhoose,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
511558,Mayflower Inn Rhoose,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
511558,Mayflower Inn Rhoose,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-13T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
511558,Mayflower Inn Rhoose,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.67
511558,Mayflower Inn Rhoose,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.34
511558,Mayflower Inn Rhoose,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.48
511558,Mayflower Inn Rhoose,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.49
511558,Mayflower Inn Rhoose,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.31
511558,Mayflower Inn Rhoose,2023-06-13T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
511558,Mayflower Inn Rhoose,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
511558,Mayflower Inn Rhoose,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.7
511558,Mayflower Inn Rhoose,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
511558,Mayflower Inn Rhoose,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,36.6
511558,Mayflower Inn Rhoose,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
511558,Mayflower Inn Rhoose,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
511558,Mayflower Inn Rhoose,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
511558,Mayflower Inn Rhoose,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
511558,Mayflower Inn Rhoose,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
511558,Mayflower Inn Rhoose,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
511558,Mayflower Inn Rhoose,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
511558,Mayflower Inn Rhoose,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
511558,Mayflower Inn Rhoose,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.78
511558,Mayflower Inn Rhoose,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.27
511558,Mayflower Inn Rhoose,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.97
511558,Mayflower Inn Rhoose,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
511558,Mayflower Inn Rhoose,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
511558,Mayflower Inn Rhoose,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
511558,Mayflower Inn Rhoose,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
511558,Mayflower Inn Rhoose,2023-06-13T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-13T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
511558,Mayflower Inn Rhoose,2023-06-13T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
511558,Mayflower Inn Rhoose,2023-06-13T18:00:00.000+00:00,feeder,,L3 Active Power,kW,9.07
511558,Mayflower Inn Rhoose,2023-06-13T18:00:00.000+00:00,feeder,,L2 Active Power,kW,7.02
511558,Mayflower Inn Rhoose,2023-06-13T18:00:00.000+00:00,feeder,,L1 Active Power,kW,8.89
511558,Mayflower Inn Rhoose,2023-06-13T18:00:00.000+00:00,feeder,,N Current (RMS),A,26.1
511558,Mayflower Inn Rhoose,2023-06-13T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
511558,Mayflower Inn Rhoose,2023-06-13T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
511558,Mayflower Inn Rhoose,2023-06-13T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
511558,Mayflower Inn Rhoose,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
511558,Mayflower Inn Rhoose,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
511558,Mayflower Inn Rhoose,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
511558,Mayflower Inn Rhoose,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.12
511558,Mayflower Inn Rhoose,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.87
511558,Mayflower Inn Rhoose,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.37
511558,Mayflower Inn Rhoose,2023-06-13T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
511558,Mayflower Inn Rhoose,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
511558,Mayflower Inn Rhoose,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
511558,Mayflower Inn Rhoose,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-13T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
511558,Mayflower Inn Rhoose,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.88
511558,Mayflower Inn Rhoose,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.11
511558,Mayflower Inn Rhoose,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.28
511558,Mayflower Inn Rhoose,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.98
511558,Mayflower Inn Rhoose,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.16
511558,Mayflower Inn Rhoose,2023-06-13T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
511558,Mayflower Inn Rhoose,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
511558,Mayflower Inn Rhoose,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.6
511558,Mayflower Inn Rhoose,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
511558,Mayflower Inn Rhoose,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,36.6
511558,Mayflower Inn Rhoose,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
511558,Mayflower Inn Rhoose,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
511558,Mayflower Inn Rhoose,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
511558,Mayflower Inn Rhoose,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
511558,Mayflower Inn Rhoose,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
511558,Mayflower Inn Rhoose,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
511558,Mayflower Inn Rhoose,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
511558,Mayflower Inn Rhoose,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
511558,Mayflower Inn Rhoose,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.54
511558,Mayflower Inn Rhoose,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.77
511558,Mayflower Inn Rhoose,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.44
511558,Mayflower Inn Rhoose,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
511558,Mayflower Inn Rhoose,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
511558,Mayflower Inn Rhoose,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
511558,Mayflower Inn Rhoose,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
511558,Mayflower Inn Rhoose,2023-06-13T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-13T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
511558,Mayflower Inn Rhoose,2023-06-13T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
511558,Mayflower Inn Rhoose,2023-06-13T17:50:00.000+00:00,feeder,,L3 Active Power,kW,12.17
511558,Mayflower Inn Rhoose,2023-06-13T17:50:00.000+00:00,feeder,,L2 Active Power,kW,5.87
511558,Mayflower Inn Rhoose,2023-06-13T17:50:00.000+00:00,feeder,,L1 Active Power,kW,7.64
511558,Mayflower Inn Rhoose,2023-06-13T17:50:00.000+00:00,feeder,,N Current (RMS),A,38.8
511558,Mayflower Inn Rhoose,2023-06-13T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.9
511558,Mayflower Inn Rhoose,2023-06-13T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-13T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
511558,Mayflower Inn Rhoose,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
511558,Mayflower Inn Rhoose,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
511558,Mayflower Inn Rhoose,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.5
511558,Mayflower Inn Rhoose,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.22
511558,Mayflower Inn Rhoose,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.59
511558,Mayflower Inn Rhoose,2023-06-13T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
511558,Mayflower Inn Rhoose,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
511558,Mayflower Inn Rhoose,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
511558,Mayflower Inn Rhoose,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
511558,Mayflower Inn Rhoose,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-13T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.91
511558,Mayflower Inn Rhoose,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.24
511558,Mayflower Inn Rhoose,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.02
511558,Mayflower Inn Rhoose,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.18
511558,Mayflower Inn Rhoose,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.42
511558,Mayflower Inn Rhoose,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.11
511558,Mayflower Inn Rhoose,2023-06-13T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
511558,Mayflower Inn Rhoose,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
511558,Mayflower Inn Rhoose,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.0
511558,Mayflower Inn Rhoose,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.8
511558,Mayflower Inn Rhoose,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,36.6
511558,Mayflower Inn Rhoose,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
511558,Mayflower Inn Rhoose,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
511558,Mayflower Inn Rhoose,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
511558,Mayflower Inn Rhoose,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
511558,Mayflower Inn Rhoose,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
511558,Mayflower Inn Rhoose,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
511558,Mayflower Inn Rhoose,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
511558,Mayflower Inn Rhoose,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
511558,Mayflower Inn Rhoose,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
511558,Mayflower Inn Rhoose,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.87
511558,Mayflower Inn Rhoose,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.44
511558,Mayflower Inn Rhoose,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.41
511558,Mayflower Inn Rhoose,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
511558,Mayflower Inn Rhoose,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
511558,Mayflower Inn Rhoose,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
511558,Mayflower Inn Rhoose,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
511558,Mayflower Inn Rhoose,2023-06-13T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
511558,Mayflower Inn Rhoose,2023-06-13T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
511558,Mayflower Inn Rhoose,2023-06-13T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
511558,Mayflower Inn Rhoose,2023-06-13T17:40:00.000+00:00,feeder,,L3 Active Power,kW,11.14
511558,Mayflower Inn Rhoose,2023-06-13T17:40:00.000+00:00,feeder,,L2 Active Power,kW,5.28
511558,Mayflower Inn Rhoose,2023-06-13T17:40:00.000+00:00,feeder,,L1 Active Power,kW,8.04
511558,Mayflower Inn Rhoose,2023-06-13T17:40:00.000+00:00,feeder,,N Current (RMS),A,34.0
511558,Mayflower Inn Rhoose,2023-06-13T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
511558,Mayflower Inn Rhoose,2023-06-13T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
511558,Mayflower Inn Rhoose,2023-06-13T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
511558,Mayflower Inn Rhoose,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
511558,Mayflower Inn Rhoose,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
511558,Mayflower Inn Rhoose,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
511558,Mayflower Inn Rhoose,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.79
511558,Mayflower Inn Rhoose,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
511558,Mayflower Inn Rhoose,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.6
511558,Mayflower Inn Rhoose,2023-06-13T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
511558,Mayflower Inn Rhoose,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
511558,Mayflower Inn Rhoose,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
511558,Mayflower Inn Rhoose,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
511558,Mayflower Inn Rhoose,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-13T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.71
511558,Mayflower Inn Rhoose,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.82
511558,Mayflower Inn Rhoose,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.68
511558,Mayflower Inn Rhoose,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.03
511558,Mayflower Inn Rhoose,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.97
511558,Mayflower Inn Rhoose,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.9
511558,Mayflower Inn Rhoose,2023-06-13T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
511558,Mayflower Inn Rhoose,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
511558,Mayflower Inn Rhoose,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.7
511558,Mayflower Inn Rhoose,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.6
511558,Mayflower Inn Rhoose,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,36.6
511558,Mayflower Inn Rhoose,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
511558,Mayflower Inn Rhoose,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
511558,Mayflower Inn Rhoose,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
511558,Mayflower Inn Rhoose,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
511558,Mayflower Inn Rhoose,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
511558,Mayflower Inn Rhoose,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
511558,Mayflower Inn Rhoose,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
511558,Mayflower Inn Rhoose,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
511558,Mayflower Inn Rhoose,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
511558,Mayflower Inn Rhoose,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
511558,Mayflower Inn Rhoose,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.43
511558,Mayflower Inn Rhoose,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.6
511558,Mayflower Inn Rhoose,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
511558,Mayflower Inn Rhoose,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
511558,Mayflower Inn Rhoose,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
511558,Mayflower Inn Rhoose,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
511558,Mayflower Inn Rhoose,2023-06-13T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
511558,Mayflower Inn Rhoose,2023-06-13T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
511558,Mayflower Inn Rhoose,2023-06-13T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
511558,Mayflower Inn Rhoose,2023-06-13T17:30:00.000+00:00,feeder,,L3 Active Power,kW,7.12
511558,Mayflower Inn Rhoose,2023-06-13T17:30:00.000+00:00,feeder,,L2 Active Power,kW,4.07
511558,Mayflower Inn Rhoose,2023-06-13T17:30:00.000+00:00,feeder,,L1 Active Power,kW,8.33
511558,Mayflower Inn Rhoose,2023-06-13T17:30:00.000+00:00,feeder,,N Current (RMS),A,31.2
511558,Mayflower Inn Rhoose,2023-06-13T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
511558,Mayflower Inn Rhoose,2023-06-13T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-13T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
511558,Mayflower Inn Rhoose,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
511558,Mayflower Inn Rhoose,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
511558,Mayflower Inn Rhoose,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.32
511558,Mayflower Inn Rhoose,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
511558,Mayflower Inn Rhoose,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
511558,Mayflower Inn Rhoose,2023-06-13T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
511558,Mayflower Inn Rhoose,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
511558,Mayflower Inn Rhoose,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
511558,Mayflower Inn Rhoose,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-13T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
511558,Mayflower Inn Rhoose,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.09
511558,Mayflower Inn Rhoose,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
511558,Mayflower Inn Rhoose,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.93
511558,Mayflower Inn Rhoose,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.01
511558,Mayflower Inn Rhoose,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.82
511558,Mayflower Inn Rhoose,2023-06-13T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.0
511558,Mayflower Inn Rhoose,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.7
511558,Mayflower Inn Rhoose,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.4
511558,Mayflower Inn Rhoose,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,36.6
511558,Mayflower Inn Rhoose,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
511558,Mayflower Inn Rhoose,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
511558,Mayflower Inn Rhoose,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
511558,Mayflower Inn Rhoose,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
511558,Mayflower Inn Rhoose,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
511558,Mayflower Inn Rhoose,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
511558,Mayflower Inn Rhoose,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
511558,Mayflower Inn Rhoose,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
511558,Mayflower Inn Rhoose,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
511558,Mayflower Inn Rhoose,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.49
511558,Mayflower Inn Rhoose,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.73
511558,Mayflower Inn Rhoose,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.94
511558,Mayflower Inn Rhoose,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
511558,Mayflower Inn Rhoose,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
511558,Mayflower Inn Rhoose,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
511558,Mayflower Inn Rhoose,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
511558,Mayflower Inn Rhoose,2023-06-13T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-13T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
511558,Mayflower Inn Rhoose,2023-06-13T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
511558,Mayflower Inn Rhoose,2023-06-13T17:20:00.000+00:00,feeder,,L3 Active Power,kW,7.53
511558,Mayflower Inn Rhoose,2023-06-13T17:20:00.000+00:00,feeder,,L2 Active Power,kW,5.36
511558,Mayflower Inn Rhoose,2023-06-13T17:20:00.000+00:00,feeder,,L1 Active Power,kW,7.7
511558,Mayflower Inn Rhoose,2023-06-13T17:20:00.000+00:00,feeder,,N Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-13T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
511558,Mayflower Inn Rhoose,2023-06-13T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
511558,Mayflower Inn Rhoose,2023-06-13T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
511558,Mayflower Inn Rhoose,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
511558,Mayflower Inn Rhoose,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
511558,Mayflower Inn Rhoose,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.85
511558,Mayflower Inn Rhoose,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.28
511558,Mayflower Inn Rhoose,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
511558,Mayflower Inn Rhoose,2023-06-13T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
511558,Mayflower Inn Rhoose,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
511558,Mayflower Inn Rhoose,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
511558,Mayflower Inn Rhoose,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-13T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
511558,Mayflower Inn Rhoose,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.13
511558,Mayflower Inn Rhoose,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
511558,Mayflower Inn Rhoose,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.59
511558,Mayflower Inn Rhoose,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.45
511558,Mayflower Inn Rhoose,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.33
511558,Mayflower Inn Rhoose,2023-06-13T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
511558,Mayflower Inn Rhoose,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
511558,Mayflower Inn Rhoose,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.1
511558,Mayflower Inn Rhoose,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
511558,Mayflower Inn Rhoose,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,36.6
511558,Mayflower Inn Rhoose,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
511558,Mayflower Inn Rhoose,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
511558,Mayflower Inn Rhoose,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
511558,Mayflower Inn Rhoose,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
511558,Mayflower Inn Rhoose,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
511558,Mayflower Inn Rhoose,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
511558,Mayflower Inn Rhoose,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
511558,Mayflower Inn Rhoose,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
511558,Mayflower Inn Rhoose,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.03
511558,Mayflower Inn Rhoose,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
511558,Mayflower Inn Rhoose,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.28
511558,Mayflower Inn Rhoose,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
511558,Mayflower Inn Rhoose,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
511558,Mayflower Inn Rhoose,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
511558,Mayflower Inn Rhoose,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
511558,Mayflower Inn Rhoose,2023-06-13T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
511558,Mayflower Inn Rhoose,2023-06-13T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
511558,Mayflower Inn Rhoose,2023-06-13T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
511558,Mayflower Inn Rhoose,2023-06-13T17:10:00.000+00:00,feeder,,L3 Active Power,kW,8.57
511558,Mayflower Inn Rhoose,2023-06-13T17:10:00.000+00:00,feeder,,L2 Active Power,kW,12.43
511558,Mayflower Inn Rhoose,2023-06-13T17:10:00.000+00:00,feeder,,L1 Active Power,kW,8.38
511558,Mayflower Inn Rhoose,2023-06-13T17:10:00.000+00:00,feeder,,N Current (RMS),A,30.3
511558,Mayflower Inn Rhoose,2023-06-13T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
511558,Mayflower Inn Rhoose,2023-06-13T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.5
511558,Mayflower Inn Rhoose,2023-06-13T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
511558,Mayflower Inn Rhoose,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
511558,Mayflower Inn Rhoose,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
511558,Mayflower Inn Rhoose,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
511558,Mayflower Inn Rhoose,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.01
511558,Mayflower Inn Rhoose,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.83
511558,Mayflower Inn Rhoose,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
511558,Mayflower Inn Rhoose,2023-06-13T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
511558,Mayflower Inn Rhoose,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
511558,Mayflower Inn Rhoose,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
511558,Mayflower Inn Rhoose,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-13T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
511558,Mayflower Inn Rhoose,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.38
511558,Mayflower Inn Rhoose,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
511558,Mayflower Inn Rhoose,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
511558,Mayflower Inn Rhoose,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.54
511558,Mayflower Inn Rhoose,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.98
511558,Mayflower Inn Rhoose,2023-06-13T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
511558,Mayflower Inn Rhoose,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
511558,Mayflower Inn Rhoose,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.6
511558,Mayflower Inn Rhoose,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
511558,Mayflower Inn Rhoose,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,36.6
511558,Mayflower Inn Rhoose,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
511558,Mayflower Inn Rhoose,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
511558,Mayflower Inn Rhoose,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
511558,Mayflower Inn Rhoose,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
511558,Mayflower Inn Rhoose,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
511558,Mayflower Inn Rhoose,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
511558,Mayflower Inn Rhoose,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
511558,Mayflower Inn Rhoose,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
511558,Mayflower Inn Rhoose,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
511558,Mayflower Inn Rhoose,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.1
511558,Mayflower Inn Rhoose,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.72
511558,Mayflower Inn Rhoose,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.07
511558,Mayflower Inn Rhoose,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
511558,Mayflower Inn Rhoose,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
511558,Mayflower Inn Rhoose,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
511558,Mayflower Inn Rhoose,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
511558,Mayflower Inn Rhoose,2023-06-13T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-13T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
511558,Mayflower Inn Rhoose,2023-06-13T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
511558,Mayflower Inn Rhoose,2023-06-13T17:00:00.000+00:00,feeder,,L3 Active Power,kW,13.15
511558,Mayflower Inn Rhoose,2023-06-13T17:00:00.000+00:00,feeder,,L2 Active Power,kW,1.76
511558,Mayflower Inn Rhoose,2023-06-13T17:00:00.000+00:00,feeder,,L1 Active Power,kW,7.12
511558,Mayflower Inn Rhoose,2023-06-13T17:00:00.000+00:00,feeder,,N Current (RMS),A,47.9
511558,Mayflower Inn Rhoose,2023-06-13T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.6
511558,Mayflower Inn Rhoose,2023-06-13T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
511558,Mayflower Inn Rhoose,2023-06-13T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
511558,Mayflower Inn Rhoose,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
511558,Mayflower Inn Rhoose,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
511558,Mayflower Inn Rhoose,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
511558,Mayflower Inn Rhoose,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
511558,Mayflower Inn Rhoose,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
511558,Mayflower Inn Rhoose,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
511558,Mayflower Inn Rhoose,2023-06-13T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
511558,Mayflower Inn Rhoose,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
511558,Mayflower Inn Rhoose,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
511558,Mayflower Inn Rhoose,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
511558,Mayflower Inn Rhoose,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-13T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.58
511558,Mayflower Inn Rhoose,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.34
511558,Mayflower Inn Rhoose,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
511558,Mayflower Inn Rhoose,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.43
511558,Mayflower Inn Rhoose,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.26
511558,Mayflower Inn Rhoose,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.01
511558,Mayflower Inn Rhoose,2023-06-13T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
511558,Mayflower Inn Rhoose,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
511558,Mayflower Inn Rhoose,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.7
511558,Mayflower Inn Rhoose,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
511558,Mayflower Inn Rhoose,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,36.7
511558,Mayflower Inn Rhoose,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
511558,Mayflower Inn Rhoose,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
511558,Mayflower Inn Rhoose,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
511558,Mayflower Inn Rhoose,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
511558,Mayflower Inn Rhoose,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
511558,Mayflower Inn Rhoose,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
511558,Mayflower Inn Rhoose,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
511558,Mayflower Inn Rhoose,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
511558,Mayflower Inn Rhoose,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
511558,Mayflower Inn Rhoose,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.86
511558,Mayflower Inn Rhoose,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.55
511558,Mayflower Inn Rhoose,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.32
511558,Mayflower Inn Rhoose,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
511558,Mayflower Inn Rhoose,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
511558,Mayflower Inn Rhoose,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
511558,Mayflower Inn Rhoose,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
511558,Mayflower Inn Rhoose,2023-06-13T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-13T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
511558,Mayflower Inn Rhoose,2023-06-13T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-13T16:50:00.000+00:00,feeder,,L3 Active Power,kW,15.48
511558,Mayflower Inn Rhoose,2023-06-13T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.82
511558,Mayflower Inn Rhoose,2023-06-13T16:50:00.000+00:00,feeder,,L1 Active Power,kW,8.11
511558,Mayflower Inn Rhoose,2023-06-13T16:50:00.000+00:00,feeder,,N Current (RMS),A,55.6
511558,Mayflower Inn Rhoose,2023-06-13T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.9
511558,Mayflower Inn Rhoose,2023-06-13T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
511558,Mayflower Inn Rhoose,2023-06-13T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
511558,Mayflower Inn Rhoose,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
511558,Mayflower Inn Rhoose,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
511558,Mayflower Inn Rhoose,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
511558,Mayflower Inn Rhoose,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
511558,Mayflower Inn Rhoose,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.93
