Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-13T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
511558,Mayflower Inn Rhoose,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
511558,Mayflower Inn Rhoose,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
511558,Mayflower Inn Rhoose,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
511558,Mayflower Inn Rhoose,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-13T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
511558,Mayflower Inn Rhoose,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.81
511558,Mayflower Inn Rhoose,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.13
511558,Mayflower Inn Rhoose,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.65
511558,Mayflower Inn Rhoose,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.82
511558,Mayflower Inn Rhoose,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.72
511558,Mayflower Inn Rhoose,2023-06-13T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
511558,Mayflower Inn Rhoose,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
511558,Mayflower Inn Rhoose,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.6
511558,Mayflower Inn Rhoose,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
511558,Mayflower Inn Rhoose,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,36.7
511558,Mayflower Inn Rhoose,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
511558,Mayflower Inn Rhoose,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
511558,Mayflower Inn Rhoose,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
511558,Mayflower Inn Rhoose,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
511558,Mayflower Inn Rhoose,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
511558,Mayflower Inn Rhoose,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
511558,Mayflower Inn Rhoose,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
511558,Mayflower Inn Rhoose,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
511558,Mayflower Inn Rhoose,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
511558,Mayflower Inn Rhoose,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.75
511558,Mayflower Inn Rhoose,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.22
511558,Mayflower Inn Rhoose,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.77
511558,Mayflower Inn Rhoose,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
511558,Mayflower Inn Rhoose,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
511558,Mayflower Inn Rhoose,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
511558,Mayflower Inn Rhoose,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
511558,Mayflower Inn Rhoose,2023-06-13T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
511558,Mayflower Inn Rhoose,2023-06-13T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
511558,Mayflower Inn Rhoose,2023-06-13T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
511558,Mayflower Inn Rhoose,2023-06-13T16:40:00.000+00:00,feeder,,L3 Active Power,kW,16.15
511558,Mayflower Inn Rhoose,2023-06-13T16:40:00.000+00:00,feeder,,L2 Active Power,kW,1.88
511558,Mayflower Inn Rhoose,2023-06-13T16:40:00.000+00:00,feeder,,L1 Active Power,kW,9.33
511558,Mayflower Inn Rhoose,2023-06-13T16:40:00.000+00:00,feeder,,N Current (RMS),A,56.6
511558,Mayflower Inn Rhoose,2023-06-13T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,67.7
511558,Mayflower Inn Rhoose,2023-06-13T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
511558,Mayflower Inn Rhoose,2023-06-13T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
511558,Mayflower Inn Rhoose,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
511558,Mayflower Inn Rhoose,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
511558,Mayflower Inn Rhoose,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.89
511558,Mayflower Inn Rhoose,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
511558,Mayflower Inn Rhoose,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
511558,Mayflower Inn Rhoose,2023-06-13T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
511558,Mayflower Inn Rhoose,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
511558,Mayflower Inn Rhoose,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
511558,Mayflower Inn Rhoose,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-13T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
511558,Mayflower Inn Rhoose,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.65
511558,Mayflower Inn Rhoose,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
511558,Mayflower Inn Rhoose,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.03
511558,Mayflower Inn Rhoose,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.66
511558,Mayflower Inn Rhoose,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.3
511558,Mayflower Inn Rhoose,2023-06-13T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
511558,Mayflower Inn Rhoose,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
511558,Mayflower Inn Rhoose,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.0
511558,Mayflower Inn Rhoose,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
511558,Mayflower Inn Rhoose,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,36.6
511558,Mayflower Inn Rhoose,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
511558,Mayflower Inn Rhoose,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
511558,Mayflower Inn Rhoose,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
511558,Mayflower Inn Rhoose,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
511558,Mayflower Inn Rhoose,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
511558,Mayflower Inn Rhoose,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
511558,Mayflower Inn Rhoose,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
511558,Mayflower Inn Rhoose,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
511558,Mayflower Inn Rhoose,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
511558,Mayflower Inn Rhoose,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.16
511558,Mayflower Inn Rhoose,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.19
511558,Mayflower Inn Rhoose,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
511558,Mayflower Inn Rhoose,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
511558,Mayflower Inn Rhoose,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
511558,Mayflower Inn Rhoose,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
511558,Mayflower Inn Rhoose,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
511558,Mayflower Inn Rhoose,2023-06-13T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
511558,Mayflower Inn Rhoose,2023-06-13T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-13T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
511558,Mayflower Inn Rhoose,2023-06-13T16:30:00.000+00:00,feeder,,L3 Active Power,kW,12.62
511558,Mayflower Inn Rhoose,2023-06-13T16:30:00.000+00:00,feeder,,L2 Active Power,kW,3.05
511558,Mayflower Inn Rhoose,2023-06-13T16:30:00.000+00:00,feeder,,L1 Active Power,kW,8.15
511558,Mayflower Inn Rhoose,2023-06-13T16:30:00.000+00:00,feeder,,N Current (RMS),A,48.3
511558,Mayflower Inn Rhoose,2023-06-13T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
511558,Mayflower Inn Rhoose,2023-06-13T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
511558,Mayflower Inn Rhoose,2023-06-13T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
511558,Mayflower Inn Rhoose,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
511558,Mayflower Inn Rhoose,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
511558,Mayflower Inn Rhoose,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
511558,Mayflower Inn Rhoose,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.55
511558,Mayflower Inn Rhoose,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.59
511558,Mayflower Inn Rhoose,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
511558,Mayflower Inn Rhoose,2023-06-13T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
511558,Mayflower Inn Rhoose,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
511558,Mayflower Inn Rhoose,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
511558,Mayflower Inn Rhoose,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
511558,Mayflower Inn Rhoose,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
511558,Mayflower Inn Rhoose,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-13T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
511558,Mayflower Inn Rhoose,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
511558,Mayflower Inn Rhoose,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
511558,Mayflower Inn Rhoose,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.28
511558,Mayflower Inn Rhoose,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.45
511558,Mayflower Inn Rhoose,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.77
511558,Mayflower Inn Rhoose,2023-06-13T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
511558,Mayflower Inn Rhoose,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
511558,Mayflower Inn Rhoose,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.2
511558,Mayflower Inn Rhoose,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.5
511558,Mayflower Inn Rhoose,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,36.5
511558,Mayflower Inn Rhoose,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
511558,Mayflower Inn Rhoose,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
511558,Mayflower Inn Rhoose,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
511558,Mayflower Inn Rhoose,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
511558,Mayflower Inn Rhoose,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
511558,Mayflower Inn Rhoose,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
511558,Mayflower Inn Rhoose,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
511558,Mayflower Inn Rhoose,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
511558,Mayflower Inn Rhoose,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
511558,Mayflower Inn Rhoose,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.57
511558,Mayflower Inn Rhoose,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
511558,Mayflower Inn Rhoose,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.35
511558,Mayflower Inn Rhoose,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
511558,Mayflower Inn Rhoose,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
511558,Mayflower Inn Rhoose,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
511558,Mayflower Inn Rhoose,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
511558,Mayflower Inn Rhoose,2023-06-13T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-13T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-13T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
511558,Mayflower Inn Rhoose,2023-06-13T16:20:00.000+00:00,feeder,,L3 Active Power,kW,9.96
511558,Mayflower Inn Rhoose,2023-06-13T16:20:00.000+00:00,feeder,,L2 Active Power,kW,7.22
511558,Mayflower Inn Rhoose,2023-06-13T16:20:00.000+00:00,feeder,,L1 Active Power,kW,9.45
511558,Mayflower Inn Rhoose,2023-06-13T16:20:00.000+00:00,feeder,,N Current (RMS),A,31.4
511558,Mayflower Inn Rhoose,2023-06-13T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
511558,Mayflower Inn Rhoose,2023-06-13T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
511558,Mayflower Inn Rhoose,2023-06-13T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
511558,Mayflower Inn Rhoose,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
511558,Mayflower Inn Rhoose,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
511558,Mayflower Inn Rhoose,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
511558,Mayflower Inn Rhoose,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.72
511558,Mayflower Inn Rhoose,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.48
511558,Mayflower Inn Rhoose,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
511558,Mayflower Inn Rhoose,2023-06-13T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
511558,Mayflower Inn Rhoose,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
511558,Mayflower Inn Rhoose,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
511558,Mayflower Inn Rhoose,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
511558,Mayflower Inn Rhoose,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
511558,Mayflower Inn Rhoose,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-13T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
511558,Mayflower Inn Rhoose,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
511558,Mayflower Inn Rhoose,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.8
511558,Mayflower Inn Rhoose,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.98
511558,Mayflower Inn Rhoose,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.07
511558,Mayflower Inn Rhoose,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.3
511558,Mayflower Inn Rhoose,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.58
511558,Mayflower Inn Rhoose,2023-06-13T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
511558,Mayflower Inn Rhoose,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.9
511558,Mayflower Inn Rhoose,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.0
511558,Mayflower Inn Rhoose,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
511558,Mayflower Inn Rhoose,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,36.4
511558,Mayflower Inn Rhoose,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
511558,Mayflower Inn Rhoose,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
511558,Mayflower Inn Rhoose,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
511558,Mayflower Inn Rhoose,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
511558,Mayflower Inn Rhoose,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
511558,Mayflower Inn Rhoose,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
511558,Mayflower Inn Rhoose,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
511558,Mayflower Inn Rhoose,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
511558,Mayflower Inn Rhoose,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
511558,Mayflower Inn Rhoose,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.9
511558,Mayflower Inn Rhoose,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.91
511558,Mayflower Inn Rhoose,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.12
511558,Mayflower Inn Rhoose,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
511558,Mayflower Inn Rhoose,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
511558,Mayflower Inn Rhoose,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
511558,Mayflower Inn Rhoose,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
511558,Mayflower Inn Rhoose,2023-06-13T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
511558,Mayflower Inn Rhoose,2023-06-13T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
511558,Mayflower Inn Rhoose,2023-06-13T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
511558,Mayflower Inn Rhoose,2023-06-13T16:10:00.000+00:00,feeder,,L3 Active Power,kW,11.04
511558,Mayflower Inn Rhoose,2023-06-13T16:10:00.000+00:00,feeder,,L2 Active Power,kW,7.68
511558,Mayflower Inn Rhoose,2023-06-13T16:10:00.000+00:00,feeder,,L1 Active Power,kW,10.18
511558,Mayflower Inn Rhoose,2023-06-13T16:10:00.000+00:00,feeder,,N Current (RMS),A,28.6
511558,Mayflower Inn Rhoose,2023-06-13T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
511558,Mayflower Inn Rhoose,2023-06-13T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
511558,Mayflower Inn Rhoose,2023-06-13T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
511558,Mayflower Inn Rhoose,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
511558,Mayflower Inn Rhoose,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
511558,Mayflower Inn Rhoose,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
511558,Mayflower Inn Rhoose,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
511558,Mayflower Inn Rhoose,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.04
511558,Mayflower Inn Rhoose,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
511558,Mayflower Inn Rhoose,2023-06-13T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
511558,Mayflower Inn Rhoose,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
511558,Mayflower Inn Rhoose,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
511558,Mayflower Inn Rhoose,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-13T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
511558,Mayflower Inn Rhoose,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.16
511558,Mayflower Inn Rhoose,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.1
511558,Mayflower Inn Rhoose,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.84
511558,Mayflower Inn Rhoose,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.34
511558,Mayflower Inn Rhoose,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.49
511558,Mayflower Inn Rhoose,2023-06-13T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
511558,Mayflower Inn Rhoose,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
511558,Mayflower Inn Rhoose,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.9
511558,Mayflower Inn Rhoose,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
511558,Mayflower Inn Rhoose,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,36.3
511558,Mayflower Inn Rhoose,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
511558,Mayflower Inn Rhoose,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
511558,Mayflower Inn Rhoose,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
511558,Mayflower Inn Rhoose,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
511558,Mayflower Inn Rhoose,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
511558,Mayflower Inn Rhoose,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
511558,Mayflower Inn Rhoose,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
511558,Mayflower Inn Rhoose,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
511558,Mayflower Inn Rhoose,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.66
511558,Mayflower Inn Rhoose,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.97
511558,Mayflower Inn Rhoose,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.28
511558,Mayflower Inn Rhoose,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
511558,Mayflower Inn Rhoose,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
511558,Mayflower Inn Rhoose,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
511558,Mayflower Inn Rhoose,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
511558,Mayflower Inn Rhoose,2023-06-13T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
511558,Mayflower Inn Rhoose,2023-06-13T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
511558,Mayflower Inn Rhoose,2023-06-13T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
511558,Mayflower Inn Rhoose,2023-06-13T16:00:00.000+00:00,feeder,,L3 Active Power,kW,9.86
511558,Mayflower Inn Rhoose,2023-06-13T16:00:00.000+00:00,feeder,,L2 Active Power,kW,3.23
511558,Mayflower Inn Rhoose,2023-06-13T16:00:00.000+00:00,feeder,,L1 Active Power,kW,6.74
511558,Mayflower Inn Rhoose,2023-06-13T16:00:00.000+00:00,feeder,,N Current (RMS),A,32.7
511558,Mayflower Inn Rhoose,2023-06-13T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
511558,Mayflower Inn Rhoose,2023-06-13T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-13T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
511558,Mayflower Inn Rhoose,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
511558,Mayflower Inn Rhoose,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
511558,Mayflower Inn Rhoose,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.83
511558,Mayflower Inn Rhoose,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
511558,Mayflower Inn Rhoose,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
511558,Mayflower Inn Rhoose,2023-06-13T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
511558,Mayflower Inn Rhoose,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
511558,Mayflower Inn Rhoose,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
511558,Mayflower Inn Rhoose,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
511558,Mayflower Inn Rhoose,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-13T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
511558,Mayflower Inn Rhoose,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.96
511558,Mayflower Inn Rhoose,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.36
511558,Mayflower Inn Rhoose,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.93
511558,Mayflower Inn Rhoose,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.16
511558,Mayflower Inn Rhoose,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.8
511558,Mayflower Inn Rhoose,2023-06-13T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
511558,Mayflower Inn Rhoose,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
511558,Mayflower Inn Rhoose,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.7
511558,Mayflower Inn Rhoose,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
511558,Mayflower Inn Rhoose,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,36.3
511558,Mayflower Inn Rhoose,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
511558,Mayflower Inn Rhoose,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
511558,Mayflower Inn Rhoose,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
511558,Mayflower Inn Rhoose,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
511558,Mayflower Inn Rhoose,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
511558,Mayflower Inn Rhoose,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
511558,Mayflower Inn Rhoose,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
511558,Mayflower Inn Rhoose,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
511558,Mayflower Inn Rhoose,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.64
511558,Mayflower Inn Rhoose,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.07
511558,Mayflower Inn Rhoose,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.89
511558,Mayflower Inn Rhoose,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
511558,Mayflower Inn Rhoose,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
511558,Mayflower Inn Rhoose,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
511558,Mayflower Inn Rhoose,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
511558,Mayflower Inn Rhoose,2023-06-13T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.86
511558,Mayflower Inn Rhoose,2023-06-13T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
511558,Mayflower Inn Rhoose,2023-06-13T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
511558,Mayflower Inn Rhoose,2023-06-13T15:50:00.000+00:00,feeder,,L3 Active Power,kW,8.88
511558,Mayflower Inn Rhoose,2023-06-13T15:50:00.000+00:00,feeder,,L2 Active Power,kW,1.28
511558,Mayflower Inn Rhoose,2023-06-13T15:50:00.000+00:00,feeder,,L1 Active Power,kW,9.2
511558,Mayflower Inn Rhoose,2023-06-13T15:50:00.000+00:00,feeder,,N Current (RMS),A,41.6
511558,Mayflower Inn Rhoose,2023-06-13T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
511558,Mayflower Inn Rhoose,2023-06-13T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
511558,Mayflower Inn Rhoose,2023-06-13T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
511558,Mayflower Inn Rhoose,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
511558,Mayflower Inn Rhoose,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
511558,Mayflower Inn Rhoose,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
511558,Mayflower Inn Rhoose,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.93
511558,Mayflower Inn Rhoose,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
511558,Mayflower Inn Rhoose,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
511558,Mayflower Inn Rhoose,2023-06-13T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
511558,Mayflower Inn Rhoose,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
511558,Mayflower Inn Rhoose,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
511558,Mayflower Inn Rhoose,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-13T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
511558,Mayflower Inn Rhoose,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.27
511558,Mayflower Inn Rhoose,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
511558,Mayflower Inn Rhoose,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
511558,Mayflower Inn Rhoose,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.97
511558,Mayflower Inn Rhoose,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.83
511558,Mayflower Inn Rhoose,2023-06-13T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
511558,Mayflower Inn Rhoose,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
511558,Mayflower Inn Rhoose,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.8
511558,Mayflower Inn Rhoose,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
511558,Mayflower Inn Rhoose,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,36.2
511558,Mayflower Inn Rhoose,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
511558,Mayflower Inn Rhoose,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
511558,Mayflower Inn Rhoose,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
511558,Mayflower Inn Rhoose,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
511558,Mayflower Inn Rhoose,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
511558,Mayflower Inn Rhoose,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
511558,Mayflower Inn Rhoose,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
511558,Mayflower Inn Rhoose,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
511558,Mayflower Inn Rhoose,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.89
511558,Mayflower Inn Rhoose,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.31
511558,Mayflower Inn Rhoose,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.88
511558,Mayflower Inn Rhoose,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
511558,Mayflower Inn Rhoose,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
511558,Mayflower Inn Rhoose,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
511558,Mayflower Inn Rhoose,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
511558,Mayflower Inn Rhoose,2023-06-13T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
511558,Mayflower Inn Rhoose,2023-06-13T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
511558,Mayflower Inn Rhoose,2023-06-13T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-13T15:40:00.000+00:00,feeder,,L3 Active Power,kW,16.75
511558,Mayflower Inn Rhoose,2023-06-13T15:40:00.000+00:00,feeder,,L2 Active Power,kW,1.39
511558,Mayflower Inn Rhoose,2023-06-13T15:40:00.000+00:00,feeder,,L1 Active Power,kW,8.56
511558,Mayflower Inn Rhoose,2023-06-13T15:40:00.000+00:00,feeder,,N Current (RMS),A,58.5
511558,Mayflower Inn Rhoose,2023-06-13T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,77.1
511558,Mayflower Inn Rhoose,2023-06-13T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
511558,Mayflower Inn Rhoose,2023-06-13T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
511558,Mayflower Inn Rhoose,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
511558,Mayflower Inn Rhoose,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
511558,Mayflower Inn Rhoose,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
511558,Mayflower Inn Rhoose,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
511558,Mayflower Inn Rhoose,2023-06-13T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
511558,Mayflower Inn Rhoose,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
511558,Mayflower Inn Rhoose,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
511558,Mayflower Inn Rhoose,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
511558,Mayflower Inn Rhoose,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-13T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
511558,Mayflower Inn Rhoose,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.15
511558,Mayflower Inn Rhoose,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
511558,Mayflower Inn Rhoose,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.42
511558,Mayflower Inn Rhoose,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.44
511558,Mayflower Inn Rhoose,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.49
511558,Mayflower Inn Rhoose,2023-06-13T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
511558,Mayflower Inn Rhoose,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
511558,Mayflower Inn Rhoose,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.7
511558,Mayflower Inn Rhoose,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
511558,Mayflower Inn Rhoose,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,36.1
511558,Mayflower Inn Rhoose,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
511558,Mayflower Inn Rhoose,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
511558,Mayflower Inn Rhoose,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
511558,Mayflower Inn Rhoose,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
511558,Mayflower Inn Rhoose,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
511558,Mayflower Inn Rhoose,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
511558,Mayflower Inn Rhoose,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
511558,Mayflower Inn Rhoose,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
511558,Mayflower Inn Rhoose,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
511558,Mayflower Inn Rhoose,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.16
511558,Mayflower Inn Rhoose,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.56
511558,Mayflower Inn Rhoose,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.82
511558,Mayflower Inn Rhoose,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
511558,Mayflower Inn Rhoose,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
511558,Mayflower Inn Rhoose,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
511558,Mayflower Inn Rhoose,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
511558,Mayflower Inn Rhoose,2023-06-13T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
511558,Mayflower Inn Rhoose,2023-06-13T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
511558,Mayflower Inn Rhoose,2023-06-13T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
511558,Mayflower Inn Rhoose,2023-06-13T15:30:00.000+00:00,feeder,,L3 Active Power,kW,7.6
511558,Mayflower Inn Rhoose,2023-06-13T15:30:00.000+00:00,feeder,,L2 Active Power,kW,1.73
511558,Mayflower Inn Rhoose,2023-06-13T15:30:00.000+00:00,feeder,,L1 Active Power,kW,8.0
511558,Mayflower Inn Rhoose,2023-06-13T15:30:00.000+00:00,feeder,,N Current (RMS),A,33.2
511558,Mayflower Inn Rhoose,2023-06-13T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
511558,Mayflower Inn Rhoose,2023-06-13T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
511558,Mayflower Inn Rhoose,2023-06-13T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
511558,Mayflower Inn Rhoose,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
511558,Mayflower Inn Rhoose,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
511558,Mayflower Inn Rhoose,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
511558,Mayflower Inn Rhoose,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.73
511558,Mayflower Inn Rhoose,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
511558,Mayflower Inn Rhoose,2023-06-13T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
511558,Mayflower Inn Rhoose,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
511558,Mayflower Inn Rhoose,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
511558,Mayflower Inn Rhoose,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
511558,Mayflower Inn Rhoose,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-13T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
511558,Mayflower Inn Rhoose,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.7
511558,Mayflower Inn Rhoose,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
511558,Mayflower Inn Rhoose,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
511558,Mayflower Inn Rhoose,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.04
511558,Mayflower Inn Rhoose,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.52
511558,Mayflower Inn Rhoose,2023-06-13T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
511558,Mayflower Inn Rhoose,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
511558,Mayflower Inn Rhoose,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.1
511558,Mayflower Inn Rhoose,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
511558,Mayflower Inn Rhoose,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,36.0
511558,Mayflower Inn Rhoose,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
511558,Mayflower Inn Rhoose,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
511558,Mayflower Inn Rhoose,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
511558,Mayflower Inn Rhoose,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
511558,Mayflower Inn Rhoose,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
511558,Mayflower Inn Rhoose,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
511558,Mayflower Inn Rhoose,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
511558,Mayflower Inn Rhoose,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.28
511558,Mayflower Inn Rhoose,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.43
511558,Mayflower Inn Rhoose,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.52
511558,Mayflower Inn Rhoose,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
511558,Mayflower Inn Rhoose,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
511558,Mayflower Inn Rhoose,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
511558,Mayflower Inn Rhoose,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
511558,Mayflower Inn Rhoose,2023-06-13T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.87
511558,Mayflower Inn Rhoose,2023-06-13T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-13T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
511558,Mayflower Inn Rhoose,2023-06-13T15:20:00.000+00:00,feeder,,L3 Active Power,kW,7.26
511558,Mayflower Inn Rhoose,2023-06-13T15:20:00.000+00:00,feeder,,L2 Active Power,kW,11.79
511558,Mayflower Inn Rhoose,2023-06-13T15:20:00.000+00:00,feeder,,L1 Active Power,kW,5.51
511558,Mayflower Inn Rhoose,2023-06-13T15:20:00.000+00:00,feeder,,N Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-13T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
511558,Mayflower Inn Rhoose,2023-06-13T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
511558,Mayflower Inn Rhoose,2023-06-13T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
