Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
511558,Mayflower Inn Rhoose,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.45
511558,Mayflower Inn Rhoose,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.48
511558,Mayflower Inn Rhoose,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
511558,Mayflower Inn Rhoose,2023-06-13T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
511558,Mayflower Inn Rhoose,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
511558,Mayflower Inn Rhoose,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
511558,Mayflower Inn Rhoose,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
511558,Mayflower Inn Rhoose,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
511558,Mayflower Inn Rhoose,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-13T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
511558,Mayflower Inn Rhoose,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.22
511558,Mayflower Inn Rhoose,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.38
511558,Mayflower Inn Rhoose,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.24
511558,Mayflower Inn Rhoose,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.07
511558,Mayflower Inn Rhoose,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.99
511558,Mayflower Inn Rhoose,2023-06-13T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
511558,Mayflower Inn Rhoose,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
511558,Mayflower Inn Rhoose,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.7
511558,Mayflower Inn Rhoose,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
511558,Mayflower Inn Rhoose,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,35.9
511558,Mayflower Inn Rhoose,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
511558,Mayflower Inn Rhoose,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
511558,Mayflower Inn Rhoose,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
511558,Mayflower Inn Rhoose,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
511558,Mayflower Inn Rhoose,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
511558,Mayflower Inn Rhoose,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
511558,Mayflower Inn Rhoose,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
511558,Mayflower Inn Rhoose,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.98
511558,Mayflower Inn Rhoose,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.24
511558,Mayflower Inn Rhoose,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.02
511558,Mayflower Inn Rhoose,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
511558,Mayflower Inn Rhoose,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
511558,Mayflower Inn Rhoose,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
511558,Mayflower Inn Rhoose,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
511558,Mayflower Inn Rhoose,2023-06-13T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
511558,Mayflower Inn Rhoose,2023-06-13T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
511558,Mayflower Inn Rhoose,2023-06-13T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-13T15:10:00.000+00:00,feeder,,L3 Active Power,kW,6.57
511558,Mayflower Inn Rhoose,2023-06-13T15:10:00.000+00:00,feeder,,L2 Active Power,kW,10.92
511558,Mayflower Inn Rhoose,2023-06-13T15:10:00.000+00:00,feeder,,L1 Active Power,kW,5.91
511558,Mayflower Inn Rhoose,2023-06-13T15:10:00.000+00:00,feeder,,N Current (RMS),A,21.4
511558,Mayflower Inn Rhoose,2023-06-13T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
511558,Mayflower Inn Rhoose,2023-06-13T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
511558,Mayflower Inn Rhoose,2023-06-13T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
511558,Mayflower Inn Rhoose,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
511558,Mayflower Inn Rhoose,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
511558,Mayflower Inn Rhoose,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
511558,Mayflower Inn Rhoose,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.38
511558,Mayflower Inn Rhoose,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
511558,Mayflower Inn Rhoose,2023-06-13T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
511558,Mayflower Inn Rhoose,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
511558,Mayflower Inn Rhoose,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
511558,Mayflower Inn Rhoose,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
511558,Mayflower Inn Rhoose,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
511558,Mayflower Inn Rhoose,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-13T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.08
511558,Mayflower Inn Rhoose,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.12
511558,Mayflower Inn Rhoose,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.67
511558,Mayflower Inn Rhoose,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.37
511558,Mayflower Inn Rhoose,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.54
511558,Mayflower Inn Rhoose,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.66
511558,Mayflower Inn Rhoose,2023-06-13T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
511558,Mayflower Inn Rhoose,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
511558,Mayflower Inn Rhoose,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.2
511558,Mayflower Inn Rhoose,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.2
511558,Mayflower Inn Rhoose,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,35.8
511558,Mayflower Inn Rhoose,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
511558,Mayflower Inn Rhoose,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
511558,Mayflower Inn Rhoose,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
511558,Mayflower Inn Rhoose,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
511558,Mayflower Inn Rhoose,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
511558,Mayflower Inn Rhoose,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
511558,Mayflower Inn Rhoose,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
511558,Mayflower Inn Rhoose,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
511558,Mayflower Inn Rhoose,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.37
511558,Mayflower Inn Rhoose,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.75
511558,Mayflower Inn Rhoose,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.85
511558,Mayflower Inn Rhoose,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
511558,Mayflower Inn Rhoose,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
511558,Mayflower Inn Rhoose,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
511558,Mayflower Inn Rhoose,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
511558,Mayflower Inn Rhoose,2023-06-13T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
511558,Mayflower Inn Rhoose,2023-06-13T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-13T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
511558,Mayflower Inn Rhoose,2023-06-13T15:00:00.000+00:00,feeder,,L3 Active Power,kW,8.25
511558,Mayflower Inn Rhoose,2023-06-13T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.61
511558,Mayflower Inn Rhoose,2023-06-13T15:00:00.000+00:00,feeder,,L1 Active Power,kW,6.52
511558,Mayflower Inn Rhoose,2023-06-13T15:00:00.000+00:00,feeder,,N Current (RMS),A,38.9
511558,Mayflower Inn Rhoose,2023-06-13T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
511558,Mayflower Inn Rhoose,2023-06-13T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
511558,Mayflower Inn Rhoose,2023-06-13T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
511558,Mayflower Inn Rhoose,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
511558,Mayflower Inn Rhoose,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
511558,Mayflower Inn Rhoose,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.53
511558,Mayflower Inn Rhoose,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
511558,Mayflower Inn Rhoose,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.11
511558,Mayflower Inn Rhoose,2023-06-13T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.7
511558,Mayflower Inn Rhoose,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.0
511558,Mayflower Inn Rhoose,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
511558,Mayflower Inn Rhoose,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
511558,Mayflower Inn Rhoose,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-13T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.74
511558,Mayflower Inn Rhoose,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.1
511558,Mayflower Inn Rhoose,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
511558,Mayflower Inn Rhoose,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.58
511558,Mayflower Inn Rhoose,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.82
511558,Mayflower Inn Rhoose,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.42
511558,Mayflower Inn Rhoose,2023-06-13T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
511558,Mayflower Inn Rhoose,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
511558,Mayflower Inn Rhoose,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.3
511558,Mayflower Inn Rhoose,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.9
511558,Mayflower Inn Rhoose,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,35.7
511558,Mayflower Inn Rhoose,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
511558,Mayflower Inn Rhoose,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
511558,Mayflower Inn Rhoose,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
511558,Mayflower Inn Rhoose,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
511558,Mayflower Inn Rhoose,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
511558,Mayflower Inn Rhoose,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
511558,Mayflower Inn Rhoose,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
511558,Mayflower Inn Rhoose,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.37
511558,Mayflower Inn Rhoose,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.89
511558,Mayflower Inn Rhoose,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.87
511558,Mayflower Inn Rhoose,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
511558,Mayflower Inn Rhoose,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
511558,Mayflower Inn Rhoose,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
511558,Mayflower Inn Rhoose,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
511558,Mayflower Inn Rhoose,2023-06-13T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
511558,Mayflower Inn Rhoose,2023-06-13T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
511558,Mayflower Inn Rhoose,2023-06-13T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
511558,Mayflower Inn Rhoose,2023-06-13T14:50:00.000+00:00,feeder,,L3 Active Power,kW,7.11
511558,Mayflower Inn Rhoose,2023-06-13T14:50:00.000+00:00,feeder,,L2 Active Power,kW,1.74
511558,Mayflower Inn Rhoose,2023-06-13T14:50:00.000+00:00,feeder,,L1 Active Power,kW,4.49
511558,Mayflower Inn Rhoose,2023-06-13T14:50:00.000+00:00,feeder,,N Current (RMS),A,36.4
511558,Mayflower Inn Rhoose,2023-06-13T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
511558,Mayflower Inn Rhoose,2023-06-13T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
511558,Mayflower Inn Rhoose,2023-06-13T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
511558,Mayflower Inn Rhoose,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
511558,Mayflower Inn Rhoose,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
511558,Mayflower Inn Rhoose,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.99
511558,Mayflower Inn Rhoose,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
511558,Mayflower Inn Rhoose,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.28
511558,Mayflower Inn Rhoose,2023-06-13T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
511558,Mayflower Inn Rhoose,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.6
511558,Mayflower Inn Rhoose,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
511558,Mayflower Inn Rhoose,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
511558,Mayflower Inn Rhoose,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-13T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
511558,Mayflower Inn Rhoose,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.62
511558,Mayflower Inn Rhoose,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
511558,Mayflower Inn Rhoose,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
511558,Mayflower Inn Rhoose,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.21
511558,Mayflower Inn Rhoose,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.16
511558,Mayflower Inn Rhoose,2023-06-13T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
511558,Mayflower Inn Rhoose,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
511558,Mayflower Inn Rhoose,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.4
511558,Mayflower Inn Rhoose,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
511558,Mayflower Inn Rhoose,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,35.5
511558,Mayflower Inn Rhoose,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
511558,Mayflower Inn Rhoose,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
511558,Mayflower Inn Rhoose,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
511558,Mayflower Inn Rhoose,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
511558,Mayflower Inn Rhoose,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
511558,Mayflower Inn Rhoose,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
511558,Mayflower Inn Rhoose,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
511558,Mayflower Inn Rhoose,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
511558,Mayflower Inn Rhoose,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
511558,Mayflower Inn Rhoose,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.09
511558,Mayflower Inn Rhoose,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.64
511558,Mayflower Inn Rhoose,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.39
511558,Mayflower Inn Rhoose,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
511558,Mayflower Inn Rhoose,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
511558,Mayflower Inn Rhoose,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
511558,Mayflower Inn Rhoose,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
511558,Mayflower Inn Rhoose,2023-06-13T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
511558,Mayflower Inn Rhoose,2023-06-13T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-13T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
511558,Mayflower Inn Rhoose,2023-06-13T14:40:00.000+00:00,feeder,,L3 Active Power,kW,8.3
511558,Mayflower Inn Rhoose,2023-06-13T14:40:00.000+00:00,feeder,,L2 Active Power,kW,2.25
511558,Mayflower Inn Rhoose,2023-06-13T14:40:00.000+00:00,feeder,,L1 Active Power,kW,5.76
511558,Mayflower Inn Rhoose,2023-06-13T14:40:00.000+00:00,feeder,,N Current (RMS),A,38.9
511558,Mayflower Inn Rhoose,2023-06-13T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
511558,Mayflower Inn Rhoose,2023-06-13T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
511558,Mayflower Inn Rhoose,2023-06-13T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
511558,Mayflower Inn Rhoose,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
511558,Mayflower Inn Rhoose,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.31
511558,Mayflower Inn Rhoose,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
511558,Mayflower Inn Rhoose,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.41
511558,Mayflower Inn Rhoose,2023-06-13T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
511558,Mayflower Inn Rhoose,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
511558,Mayflower Inn Rhoose,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
511558,Mayflower Inn Rhoose,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
511558,Mayflower Inn Rhoose,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-13T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
511558,Mayflower Inn Rhoose,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.03
511558,Mayflower Inn Rhoose,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
511558,Mayflower Inn Rhoose,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
511558,Mayflower Inn Rhoose,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.08
511558,Mayflower Inn Rhoose,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.44
511558,Mayflower Inn Rhoose,2023-06-13T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
511558,Mayflower Inn Rhoose,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
511558,Mayflower Inn Rhoose,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.1
511558,Mayflower Inn Rhoose,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
511558,Mayflower Inn Rhoose,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,35.4
511558,Mayflower Inn Rhoose,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
511558,Mayflower Inn Rhoose,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
511558,Mayflower Inn Rhoose,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
511558,Mayflower Inn Rhoose,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
511558,Mayflower Inn Rhoose,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
511558,Mayflower Inn Rhoose,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
511558,Mayflower Inn Rhoose,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
511558,Mayflower Inn Rhoose,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
511558,Mayflower Inn Rhoose,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
511558,Mayflower Inn Rhoose,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.92
511558,Mayflower Inn Rhoose,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.85
511558,Mayflower Inn Rhoose,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.8
511558,Mayflower Inn Rhoose,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
511558,Mayflower Inn Rhoose,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
511558,Mayflower Inn Rhoose,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
511558,Mayflower Inn Rhoose,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
511558,Mayflower Inn Rhoose,2023-06-13T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
511558,Mayflower Inn Rhoose,2023-06-13T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
511558,Mayflower Inn Rhoose,2023-06-13T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
511558,Mayflower Inn Rhoose,2023-06-13T14:30:00.000+00:00,feeder,,L3 Active Power,kW,9.11
511558,Mayflower Inn Rhoose,2023-06-13T14:30:00.000+00:00,feeder,,L2 Active Power,kW,1.65
511558,Mayflower Inn Rhoose,2023-06-13T14:30:00.000+00:00,feeder,,L1 Active Power,kW,4.68
511558,Mayflower Inn Rhoose,2023-06-13T14:30:00.000+00:00,feeder,,N Current (RMS),A,40.1
511558,Mayflower Inn Rhoose,2023-06-13T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
511558,Mayflower Inn Rhoose,2023-06-13T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
511558,Mayflower Inn Rhoose,2023-06-13T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
511558,Mayflower Inn Rhoose,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
511558,Mayflower Inn Rhoose,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
511558,Mayflower Inn Rhoose,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.27
511558,Mayflower Inn Rhoose,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
511558,Mayflower Inn Rhoose,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.21
511558,Mayflower Inn Rhoose,2023-06-13T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
511558,Mayflower Inn Rhoose,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
511558,Mayflower Inn Rhoose,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
511558,Mayflower Inn Rhoose,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
511558,Mayflower Inn Rhoose,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-13T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
511558,Mayflower Inn Rhoose,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.16
511558,Mayflower Inn Rhoose,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
511558,Mayflower Inn Rhoose,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.84
511558,Mayflower Inn Rhoose,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.68
511558,Mayflower Inn Rhoose,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.79
511558,Mayflower Inn Rhoose,2023-06-13T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
511558,Mayflower Inn Rhoose,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.5
511558,Mayflower Inn Rhoose,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
511558,Mayflower Inn Rhoose,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,35.2
511558,Mayflower Inn Rhoose,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
511558,Mayflower Inn Rhoose,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
511558,Mayflower Inn Rhoose,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
511558,Mayflower Inn Rhoose,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
511558,Mayflower Inn Rhoose,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
511558,Mayflower Inn Rhoose,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
511558,Mayflower Inn Rhoose,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
511558,Mayflower Inn Rhoose,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
511558,Mayflower Inn Rhoose,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
511558,Mayflower Inn Rhoose,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.26
511558,Mayflower Inn Rhoose,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.02
511558,Mayflower Inn Rhoose,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.25
511558,Mayflower Inn Rhoose,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
511558,Mayflower Inn Rhoose,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
511558,Mayflower Inn Rhoose,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
511558,Mayflower Inn Rhoose,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
511558,Mayflower Inn Rhoose,2023-06-13T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
511558,Mayflower Inn Rhoose,2023-06-13T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
511558,Mayflower Inn Rhoose,2023-06-13T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
511558,Mayflower Inn Rhoose,2023-06-13T14:20:00.000+00:00,feeder,,L3 Active Power,kW,7.56
511558,Mayflower Inn Rhoose,2023-06-13T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.44
511558,Mayflower Inn Rhoose,2023-06-13T14:20:00.000+00:00,feeder,,L1 Active Power,kW,4.63
511558,Mayflower Inn Rhoose,2023-06-13T14:20:00.000+00:00,feeder,,N Current (RMS),A,32.5
511558,Mayflower Inn Rhoose,2023-06-13T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
511558,Mayflower Inn Rhoose,2023-06-13T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
511558,Mayflower Inn Rhoose,2023-06-13T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
511558,Mayflower Inn Rhoose,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
511558,Mayflower Inn Rhoose,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
511558,Mayflower Inn Rhoose,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.16
511558,Mayflower Inn Rhoose,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.11
511558,Mayflower Inn Rhoose,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.23
511558,Mayflower Inn Rhoose,2023-06-13T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
511558,Mayflower Inn Rhoose,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
511558,Mayflower Inn Rhoose,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
511558,Mayflower Inn Rhoose,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
511558,Mayflower Inn Rhoose,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-13T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
511558,Mayflower Inn Rhoose,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.45
511558,Mayflower Inn Rhoose,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
511558,Mayflower Inn Rhoose,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.84
511558,Mayflower Inn Rhoose,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.95
511558,Mayflower Inn Rhoose,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.77
511558,Mayflower Inn Rhoose,2023-06-13T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
511558,Mayflower Inn Rhoose,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
511558,Mayflower Inn Rhoose,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.5
511558,Mayflower Inn Rhoose,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
511558,Mayflower Inn Rhoose,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,35.1
511558,Mayflower Inn Rhoose,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
511558,Mayflower Inn Rhoose,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
511558,Mayflower Inn Rhoose,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
511558,Mayflower Inn Rhoose,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
511558,Mayflower Inn Rhoose,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
511558,Mayflower Inn Rhoose,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
511558,Mayflower Inn Rhoose,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
511558,Mayflower Inn Rhoose,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
511558,Mayflower Inn Rhoose,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.62
511558,Mayflower Inn Rhoose,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.26
511558,Mayflower Inn Rhoose,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.17
511558,Mayflower Inn Rhoose,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
511558,Mayflower Inn Rhoose,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
511558,Mayflower Inn Rhoose,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
511558,Mayflower Inn Rhoose,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
511558,Mayflower Inn Rhoose,2023-06-13T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
511558,Mayflower Inn Rhoose,2023-06-13T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-13T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-13T14:10:00.000+00:00,feeder,,L3 Active Power,kW,5.61
511558,Mayflower Inn Rhoose,2023-06-13T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.38
511558,Mayflower Inn Rhoose,2023-06-13T14:10:00.000+00:00,feeder,,L1 Active Power,kW,4.89
511558,Mayflower Inn Rhoose,2023-06-13T14:10:00.000+00:00,feeder,,N Current (RMS),A,23.7
511558,Mayflower Inn Rhoose,2023-06-13T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
511558,Mayflower Inn Rhoose,2023-06-13T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
511558,Mayflower Inn Rhoose,2023-06-13T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
511558,Mayflower Inn Rhoose,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
511558,Mayflower Inn Rhoose,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
511558,Mayflower Inn Rhoose,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
511558,Mayflower Inn Rhoose,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
511558,Mayflower Inn Rhoose,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
511558,Mayflower Inn Rhoose,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.32
511558,Mayflower Inn Rhoose,2023-06-13T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
511558,Mayflower Inn Rhoose,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
511558,Mayflower Inn Rhoose,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
511558,Mayflower Inn Rhoose,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-13T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
511558,Mayflower Inn Rhoose,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.41
511558,Mayflower Inn Rhoose,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
511558,Mayflower Inn Rhoose,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
511558,Mayflower Inn Rhoose,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.59
511558,Mayflower Inn Rhoose,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.45
511558,Mayflower Inn Rhoose,2023-06-13T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
511558,Mayflower Inn Rhoose,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
511558,Mayflower Inn Rhoose,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
511558,Mayflower Inn Rhoose,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
511558,Mayflower Inn Rhoose,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,34.9
511558,Mayflower Inn Rhoose,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
511558,Mayflower Inn Rhoose,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
511558,Mayflower Inn Rhoose,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
511558,Mayflower Inn Rhoose,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
511558,Mayflower Inn Rhoose,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
511558,Mayflower Inn Rhoose,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
511558,Mayflower Inn Rhoose,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
511558,Mayflower Inn Rhoose,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
511558,Mayflower Inn Rhoose,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.51
511558,Mayflower Inn Rhoose,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.56
511558,Mayflower Inn Rhoose,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.01
511558,Mayflower Inn Rhoose,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
511558,Mayflower Inn Rhoose,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
511558,Mayflower Inn Rhoose,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
511558,Mayflower Inn Rhoose,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
511558,Mayflower Inn Rhoose,2023-06-13T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
511558,Mayflower Inn Rhoose,2023-06-13T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-13T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-13T14:00:00.000+00:00,feeder,,L3 Active Power,kW,6.33
511558,Mayflower Inn Rhoose,2023-06-13T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.18
511558,Mayflower Inn Rhoose,2023-06-13T14:00:00.000+00:00,feeder,,L1 Active Power,kW,5.15
511558,Mayflower Inn Rhoose,2023-06-13T14:00:00.000+00:00,feeder,,N Current (RMS),A,29.1
511558,Mayflower Inn Rhoose,2023-06-13T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
511558,Mayflower Inn Rhoose,2023-06-13T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
511558,Mayflower Inn Rhoose,2023-06-13T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
511558,Mayflower Inn Rhoose,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
511558,Mayflower Inn Rhoose,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.61
511558,Mayflower Inn Rhoose,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
511558,Mayflower Inn Rhoose,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.7
511558,Mayflower Inn Rhoose,2023-06-13T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
511558,Mayflower Inn Rhoose,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
511558,Mayflower Inn Rhoose,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
511558,Mayflower Inn Rhoose,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
511558,Mayflower Inn Rhoose,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-13T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
511558,Mayflower Inn Rhoose,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.02
511558,Mayflower Inn Rhoose,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
511558,Mayflower Inn Rhoose,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.32
511558,Mayflower Inn Rhoose,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.65
511558,Mayflower Inn Rhoose,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.92
511558,Mayflower Inn Rhoose,2023-06-13T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
511558,Mayflower Inn Rhoose,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
511558,Mayflower Inn Rhoose,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.9
511558,Mayflower Inn Rhoose,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
511558,Mayflower Inn Rhoose,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,34.6
511558,Mayflower Inn Rhoose,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
511558,Mayflower Inn Rhoose,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
511558,Mayflower Inn Rhoose,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
511558,Mayflower Inn Rhoose,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
511558,Mayflower Inn Rhoose,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
511558,Mayflower Inn Rhoose,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
511558,Mayflower Inn Rhoose,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
511558,Mayflower Inn Rhoose,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
511558,Mayflower Inn Rhoose,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
511558,Mayflower Inn Rhoose,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.29
511558,Mayflower Inn Rhoose,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.63
511558,Mayflower Inn Rhoose,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.38
511558,Mayflower Inn Rhoose,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
511558,Mayflower Inn Rhoose,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
511558,Mayflower Inn Rhoose,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
511558,Mayflower Inn Rhoose,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
511558,Mayflower Inn Rhoose,2023-06-13T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
511558,Mayflower Inn Rhoose,2023-06-13T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
511558,Mayflower Inn Rhoose,2023-06-13T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-13T13:50:00.000+00:00,feeder,,L3 Active Power,kW,9.29
511558,Mayflower Inn Rhoose,2023-06-13T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.32
511558,Mayflower Inn Rhoose,2023-06-13T13:50:00.000+00:00,feeder,,L1 Active Power,kW,6.87
511558,Mayflower Inn Rhoose,2023-06-13T13:50:00.000+00:00,feeder,,N Current (RMS),A,43.4
511558,Mayflower Inn Rhoose,2023-06-13T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
