Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-13T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
511558,Mayflower Inn Rhoose,2023-06-13T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
511558,Mayflower Inn Rhoose,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
511558,Mayflower Inn Rhoose,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
511558,Mayflower Inn Rhoose,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
511558,Mayflower Inn Rhoose,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.85
511558,Mayflower Inn Rhoose,2023-06-13T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
511558,Mayflower Inn Rhoose,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
511558,Mayflower Inn Rhoose,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
511558,Mayflower Inn Rhoose,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
511558,Mayflower Inn Rhoose,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-13T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
511558,Mayflower Inn Rhoose,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.91
511558,Mayflower Inn Rhoose,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
511558,Mayflower Inn Rhoose,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
511558,Mayflower Inn Rhoose,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.08
511558,Mayflower Inn Rhoose,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.98
511558,Mayflower Inn Rhoose,2023-06-13T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
511558,Mayflower Inn Rhoose,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
511558,Mayflower Inn Rhoose,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
511558,Mayflower Inn Rhoose,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
511558,Mayflower Inn Rhoose,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,34.3
511558,Mayflower Inn Rhoose,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
511558,Mayflower Inn Rhoose,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
511558,Mayflower Inn Rhoose,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
511558,Mayflower Inn Rhoose,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
511558,Mayflower Inn Rhoose,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
511558,Mayflower Inn Rhoose,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
511558,Mayflower Inn Rhoose,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
511558,Mayflower Inn Rhoose,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
511558,Mayflower Inn Rhoose,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
511558,Mayflower Inn Rhoose,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.83
511558,Mayflower Inn Rhoose,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.83
511558,Mayflower Inn Rhoose,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
511558,Mayflower Inn Rhoose,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
511558,Mayflower Inn Rhoose,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
511558,Mayflower Inn Rhoose,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
511558,Mayflower Inn Rhoose,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
511558,Mayflower Inn Rhoose,2023-06-13T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
511558,Mayflower Inn Rhoose,2023-06-13T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
511558,Mayflower Inn Rhoose,2023-06-13T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-13T13:40:00.000+00:00,feeder,,L3 Active Power,kW,6.53
511558,Mayflower Inn Rhoose,2023-06-13T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.39
511558,Mayflower Inn Rhoose,2023-06-13T13:40:00.000+00:00,feeder,,L1 Active Power,kW,5.87
511558,Mayflower Inn Rhoose,2023-06-13T13:40:00.000+00:00,feeder,,N Current (RMS),A,34.0
511558,Mayflower Inn Rhoose,2023-06-13T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
511558,Mayflower Inn Rhoose,2023-06-13T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
511558,Mayflower Inn Rhoose,2023-06-13T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
511558,Mayflower Inn Rhoose,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
511558,Mayflower Inn Rhoose,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
511558,Mayflower Inn Rhoose,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
511558,Mayflower Inn Rhoose,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
511558,Mayflower Inn Rhoose,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.1
511558,Mayflower Inn Rhoose,2023-06-13T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
511558,Mayflower Inn Rhoose,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
511558,Mayflower Inn Rhoose,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
511558,Mayflower Inn Rhoose,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
511558,Mayflower Inn Rhoose,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-13T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
511558,Mayflower Inn Rhoose,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.11
511558,Mayflower Inn Rhoose,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.05
511558,Mayflower Inn Rhoose,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
511558,Mayflower Inn Rhoose,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.22
511558,Mayflower Inn Rhoose,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.47
511558,Mayflower Inn Rhoose,2023-06-13T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
511558,Mayflower Inn Rhoose,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
511558,Mayflower Inn Rhoose,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.4
511558,Mayflower Inn Rhoose,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
511558,Mayflower Inn Rhoose,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,34.1
511558,Mayflower Inn Rhoose,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
511558,Mayflower Inn Rhoose,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
511558,Mayflower Inn Rhoose,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
511558,Mayflower Inn Rhoose,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
511558,Mayflower Inn Rhoose,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
511558,Mayflower Inn Rhoose,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
511558,Mayflower Inn Rhoose,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
511558,Mayflower Inn Rhoose,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
511558,Mayflower Inn Rhoose,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
511558,Mayflower Inn Rhoose,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.38
511558,Mayflower Inn Rhoose,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.67
511558,Mayflower Inn Rhoose,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.23
511558,Mayflower Inn Rhoose,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
511558,Mayflower Inn Rhoose,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
511558,Mayflower Inn Rhoose,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
511558,Mayflower Inn Rhoose,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
511558,Mayflower Inn Rhoose,2023-06-13T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
511558,Mayflower Inn Rhoose,2023-06-13T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
511558,Mayflower Inn Rhoose,2023-06-13T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-13T13:30:00.000+00:00,feeder,,L3 Active Power,kW,5.15
511558,Mayflower Inn Rhoose,2023-06-13T13:30:00.000+00:00,feeder,,L2 Active Power,kW,1.8
511558,Mayflower Inn Rhoose,2023-06-13T13:30:00.000+00:00,feeder,,L1 Active Power,kW,6.96
511558,Mayflower Inn Rhoose,2023-06-13T13:30:00.000+00:00,feeder,,N Current (RMS),A,29.8
511558,Mayflower Inn Rhoose,2023-06-13T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
511558,Mayflower Inn Rhoose,2023-06-13T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
511558,Mayflower Inn Rhoose,2023-06-13T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
511558,Mayflower Inn Rhoose,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
511558,Mayflower Inn Rhoose,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.14
511558,Mayflower Inn Rhoose,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
511558,Mayflower Inn Rhoose,2023-06-13T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
511558,Mayflower Inn Rhoose,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
511558,Mayflower Inn Rhoose,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
511558,Mayflower Inn Rhoose,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
511558,Mayflower Inn Rhoose,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-13T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.62
511558,Mayflower Inn Rhoose,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.59
511558,Mayflower Inn Rhoose,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.18
511558,Mayflower Inn Rhoose,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.43
511558,Mayflower Inn Rhoose,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.79
511558,Mayflower Inn Rhoose,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.03
511558,Mayflower Inn Rhoose,2023-06-13T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
511558,Mayflower Inn Rhoose,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
511558,Mayflower Inn Rhoose,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.3
511558,Mayflower Inn Rhoose,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
511558,Mayflower Inn Rhoose,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,33.9
511558,Mayflower Inn Rhoose,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
511558,Mayflower Inn Rhoose,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
511558,Mayflower Inn Rhoose,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
511558,Mayflower Inn Rhoose,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
511558,Mayflower Inn Rhoose,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
511558,Mayflower Inn Rhoose,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
511558,Mayflower Inn Rhoose,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
511558,Mayflower Inn Rhoose,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
511558,Mayflower Inn Rhoose,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
511558,Mayflower Inn Rhoose,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.72
511558,Mayflower Inn Rhoose,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.48
511558,Mayflower Inn Rhoose,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.76
511558,Mayflower Inn Rhoose,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
511558,Mayflower Inn Rhoose,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
511558,Mayflower Inn Rhoose,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
511558,Mayflower Inn Rhoose,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
511558,Mayflower Inn Rhoose,2023-06-13T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
511558,Mayflower Inn Rhoose,2023-06-13T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
511558,Mayflower Inn Rhoose,2023-06-13T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
511558,Mayflower Inn Rhoose,2023-06-13T13:20:00.000+00:00,feeder,,L3 Active Power,kW,5.69
511558,Mayflower Inn Rhoose,2023-06-13T13:20:00.000+00:00,feeder,,L2 Active Power,kW,1.74
511558,Mayflower Inn Rhoose,2023-06-13T13:20:00.000+00:00,feeder,,L1 Active Power,kW,7.51
511558,Mayflower Inn Rhoose,2023-06-13T13:20:00.000+00:00,feeder,,N Current (RMS),A,32.2
511558,Mayflower Inn Rhoose,2023-06-13T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
511558,Mayflower Inn Rhoose,2023-06-13T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
511558,Mayflower Inn Rhoose,2023-06-13T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
511558,Mayflower Inn Rhoose,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
511558,Mayflower Inn Rhoose,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
511558,Mayflower Inn Rhoose,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
511558,Mayflower Inn Rhoose,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.31
511558,Mayflower Inn Rhoose,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.52
511558,Mayflower Inn Rhoose,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
511558,Mayflower Inn Rhoose,2023-06-13T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
511558,Mayflower Inn Rhoose,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
511558,Mayflower Inn Rhoose,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
511558,Mayflower Inn Rhoose,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
511558,Mayflower Inn Rhoose,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-13T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
511558,Mayflower Inn Rhoose,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.6
511558,Mayflower Inn Rhoose,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
511558,Mayflower Inn Rhoose,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
511558,Mayflower Inn Rhoose,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.33
511558,Mayflower Inn Rhoose,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.54
511558,Mayflower Inn Rhoose,2023-06-13T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
511558,Mayflower Inn Rhoose,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
511558,Mayflower Inn Rhoose,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.7
511558,Mayflower Inn Rhoose,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
511558,Mayflower Inn Rhoose,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,33.7
511558,Mayflower Inn Rhoose,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
511558,Mayflower Inn Rhoose,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
511558,Mayflower Inn Rhoose,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
511558,Mayflower Inn Rhoose,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
511558,Mayflower Inn Rhoose,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
511558,Mayflower Inn Rhoose,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
511558,Mayflower Inn Rhoose,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
511558,Mayflower Inn Rhoose,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
511558,Mayflower Inn Rhoose,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
511558,Mayflower Inn Rhoose,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.29
511558,Mayflower Inn Rhoose,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.54
511558,Mayflower Inn Rhoose,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.29
511558,Mayflower Inn Rhoose,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
511558,Mayflower Inn Rhoose,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
511558,Mayflower Inn Rhoose,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
511558,Mayflower Inn Rhoose,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
511558,Mayflower Inn Rhoose,2023-06-13T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
511558,Mayflower Inn Rhoose,2023-06-13T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
511558,Mayflower Inn Rhoose,2023-06-13T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-13T13:10:00.000+00:00,feeder,,L3 Active Power,kW,4.99
511558,Mayflower Inn Rhoose,2023-06-13T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.3
511558,Mayflower Inn Rhoose,2023-06-13T13:10:00.000+00:00,feeder,,L1 Active Power,kW,7.11
511558,Mayflower Inn Rhoose,2023-06-13T13:10:00.000+00:00,feeder,,N Current (RMS),A,32.3
511558,Mayflower Inn Rhoose,2023-06-13T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-13T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
511558,Mayflower Inn Rhoose,2023-06-13T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
511558,Mayflower Inn Rhoose,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
511558,Mayflower Inn Rhoose,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
511558,Mayflower Inn Rhoose,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
511558,Mayflower Inn Rhoose,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.46
511558,Mayflower Inn Rhoose,2023-06-13T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
511558,Mayflower Inn Rhoose,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
511558,Mayflower Inn Rhoose,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
511558,Mayflower Inn Rhoose,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
511558,Mayflower Inn Rhoose,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-13T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
511558,Mayflower Inn Rhoose,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.44
511558,Mayflower Inn Rhoose,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
511558,Mayflower Inn Rhoose,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
511558,Mayflower Inn Rhoose,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.43
511558,Mayflower Inn Rhoose,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.29
511558,Mayflower Inn Rhoose,2023-06-13T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
511558,Mayflower Inn Rhoose,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
511558,Mayflower Inn Rhoose,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.8
511558,Mayflower Inn Rhoose,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
511558,Mayflower Inn Rhoose,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,33.5
511558,Mayflower Inn Rhoose,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
511558,Mayflower Inn Rhoose,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
511558,Mayflower Inn Rhoose,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
511558,Mayflower Inn Rhoose,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
511558,Mayflower Inn Rhoose,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
511558,Mayflower Inn Rhoose,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
511558,Mayflower Inn Rhoose,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
511558,Mayflower Inn Rhoose,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
511558,Mayflower Inn Rhoose,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
511558,Mayflower Inn Rhoose,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.72
511558,Mayflower Inn Rhoose,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.77
511558,Mayflower Inn Rhoose,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.93
511558,Mayflower Inn Rhoose,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
511558,Mayflower Inn Rhoose,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
511558,Mayflower Inn Rhoose,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
511558,Mayflower Inn Rhoose,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
511558,Mayflower Inn Rhoose,2023-06-13T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
511558,Mayflower Inn Rhoose,2023-06-13T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
511558,Mayflower Inn Rhoose,2023-06-13T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
511558,Mayflower Inn Rhoose,2023-06-13T13:00:00.000+00:00,feeder,,L3 Active Power,kW,11.56
511558,Mayflower Inn Rhoose,2023-06-13T13:00:00.000+00:00,feeder,,L2 Active Power,kW,1.07
511558,Mayflower Inn Rhoose,2023-06-13T13:00:00.000+00:00,feeder,,L1 Active Power,kW,4.8
511558,Mayflower Inn Rhoose,2023-06-13T13:00:00.000+00:00,feeder,,N Current (RMS),A,43.2
511558,Mayflower Inn Rhoose,2023-06-13T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
511558,Mayflower Inn Rhoose,2023-06-13T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
511558,Mayflower Inn Rhoose,2023-06-13T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
511558,Mayflower Inn Rhoose,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
511558,Mayflower Inn Rhoose,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
511558,Mayflower Inn Rhoose,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
511558,Mayflower Inn Rhoose,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.81
511558,Mayflower Inn Rhoose,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
511558,Mayflower Inn Rhoose,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
511558,Mayflower Inn Rhoose,2023-06-13T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
511558,Mayflower Inn Rhoose,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
511558,Mayflower Inn Rhoose,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
511558,Mayflower Inn Rhoose,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
511558,Mayflower Inn Rhoose,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-13T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
511558,Mayflower Inn Rhoose,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.07
511558,Mayflower Inn Rhoose,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
511558,Mayflower Inn Rhoose,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.86
511558,Mayflower Inn Rhoose,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.07
511558,Mayflower Inn Rhoose,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.19
511558,Mayflower Inn Rhoose,2023-06-13T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
511558,Mayflower Inn Rhoose,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
511558,Mayflower Inn Rhoose,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.7
511558,Mayflower Inn Rhoose,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
511558,Mayflower Inn Rhoose,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,33.3
511558,Mayflower Inn Rhoose,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
511558,Mayflower Inn Rhoose,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
511558,Mayflower Inn Rhoose,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
511558,Mayflower Inn Rhoose,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
511558,Mayflower Inn Rhoose,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
511558,Mayflower Inn Rhoose,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
511558,Mayflower Inn Rhoose,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
511558,Mayflower Inn Rhoose,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
511558,Mayflower Inn Rhoose,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
511558,Mayflower Inn Rhoose,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.25
511558,Mayflower Inn Rhoose,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.8
511558,Mayflower Inn Rhoose,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.13
511558,Mayflower Inn Rhoose,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
511558,Mayflower Inn Rhoose,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
511558,Mayflower Inn Rhoose,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
511558,Mayflower Inn Rhoose,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
511558,Mayflower Inn Rhoose,2023-06-13T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
511558,Mayflower Inn Rhoose,2023-06-13T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
511558,Mayflower Inn Rhoose,2023-06-13T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
511558,Mayflower Inn Rhoose,2023-06-13T12:50:00.000+00:00,feeder,,L3 Active Power,kW,6.38
511558,Mayflower Inn Rhoose,2023-06-13T12:50:00.000+00:00,feeder,,L2 Active Power,kW,1.1
511558,Mayflower Inn Rhoose,2023-06-13T12:50:00.000+00:00,feeder,,L1 Active Power,kW,4.37
511558,Mayflower Inn Rhoose,2023-06-13T12:50:00.000+00:00,feeder,,N Current (RMS),A,30.5
511558,Mayflower Inn Rhoose,2023-06-13T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
511558,Mayflower Inn Rhoose,2023-06-13T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
511558,Mayflower Inn Rhoose,2023-06-13T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
511558,Mayflower Inn Rhoose,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
511558,Mayflower Inn Rhoose,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.85
511558,Mayflower Inn Rhoose,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
511558,Mayflower Inn Rhoose,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.16
511558,Mayflower Inn Rhoose,2023-06-13T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
511558,Mayflower Inn Rhoose,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
511558,Mayflower Inn Rhoose,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
511558,Mayflower Inn Rhoose,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
511558,Mayflower Inn Rhoose,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-13T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
511558,Mayflower Inn Rhoose,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.75
511558,Mayflower Inn Rhoose,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.95
511558,Mayflower Inn Rhoose,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
511558,Mayflower Inn Rhoose,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.7
511558,Mayflower Inn Rhoose,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.93
511558,Mayflower Inn Rhoose,2023-06-13T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
511558,Mayflower Inn Rhoose,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
511558,Mayflower Inn Rhoose,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.9
511558,Mayflower Inn Rhoose,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
511558,Mayflower Inn Rhoose,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,33.2
511558,Mayflower Inn Rhoose,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
511558,Mayflower Inn Rhoose,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
511558,Mayflower Inn Rhoose,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
511558,Mayflower Inn Rhoose,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
511558,Mayflower Inn Rhoose,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
511558,Mayflower Inn Rhoose,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
511558,Mayflower Inn Rhoose,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
511558,Mayflower Inn Rhoose,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
511558,Mayflower Inn Rhoose,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
511558,Mayflower Inn Rhoose,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.39
511558,Mayflower Inn Rhoose,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.49
511558,Mayflower Inn Rhoose,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.46
511558,Mayflower Inn Rhoose,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
511558,Mayflower Inn Rhoose,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
511558,Mayflower Inn Rhoose,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
511558,Mayflower Inn Rhoose,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
511558,Mayflower Inn Rhoose,2023-06-13T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
511558,Mayflower Inn Rhoose,2023-06-13T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
511558,Mayflower Inn Rhoose,2023-06-13T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
511558,Mayflower Inn Rhoose,2023-06-13T12:40:00.000+00:00,feeder,,L3 Active Power,kW,6.0
511558,Mayflower Inn Rhoose,2023-06-13T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.64
511558,Mayflower Inn Rhoose,2023-06-13T12:40:00.000+00:00,feeder,,L1 Active Power,kW,4.15
511558,Mayflower Inn Rhoose,2023-06-13T12:40:00.000+00:00,feeder,,N Current (RMS),A,29.0
511558,Mayflower Inn Rhoose,2023-06-13T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
511558,Mayflower Inn Rhoose,2023-06-13T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
511558,Mayflower Inn Rhoose,2023-06-13T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
511558,Mayflower Inn Rhoose,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
511558,Mayflower Inn Rhoose,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.25
511558,Mayflower Inn Rhoose,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
511558,Mayflower Inn Rhoose,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.66
511558,Mayflower Inn Rhoose,2023-06-13T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
511558,Mayflower Inn Rhoose,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
511558,Mayflower Inn Rhoose,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
511558,Mayflower Inn Rhoose,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
511558,Mayflower Inn Rhoose,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-13T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
511558,Mayflower Inn Rhoose,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.49
511558,Mayflower Inn Rhoose,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
511558,Mayflower Inn Rhoose,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
511558,Mayflower Inn Rhoose,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.84
511558,Mayflower Inn Rhoose,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.87
511558,Mayflower Inn Rhoose,2023-06-13T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
511558,Mayflower Inn Rhoose,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
511558,Mayflower Inn Rhoose,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.1
511558,Mayflower Inn Rhoose,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
511558,Mayflower Inn Rhoose,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,33.1
511558,Mayflower Inn Rhoose,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
511558,Mayflower Inn Rhoose,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
511558,Mayflower Inn Rhoose,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
511558,Mayflower Inn Rhoose,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
511558,Mayflower Inn Rhoose,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
511558,Mayflower Inn Rhoose,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
511558,Mayflower Inn Rhoose,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
511558,Mayflower Inn Rhoose,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
511558,Mayflower Inn Rhoose,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
511558,Mayflower Inn Rhoose,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.17
511558,Mayflower Inn Rhoose,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.17
511558,Mayflower Inn Rhoose,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.36
511558,Mayflower Inn Rhoose,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
511558,Mayflower Inn Rhoose,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
511558,Mayflower Inn Rhoose,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
511558,Mayflower Inn Rhoose,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
511558,Mayflower Inn Rhoose,2023-06-13T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
511558,Mayflower Inn Rhoose,2023-06-13T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
511558,Mayflower Inn Rhoose,2023-06-13T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
511558,Mayflower Inn Rhoose,2023-06-13T12:30:00.000+00:00,feeder,,L3 Active Power,kW,5.1
511558,Mayflower Inn Rhoose,2023-06-13T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.53
511558,Mayflower Inn Rhoose,2023-06-13T12:30:00.000+00:00,feeder,,L1 Active Power,kW,5.41
511558,Mayflower Inn Rhoose,2023-06-13T12:30:00.000+00:00,feeder,,N Current (RMS),A,28.2
511558,Mayflower Inn Rhoose,2023-06-13T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
511558,Mayflower Inn Rhoose,2023-06-13T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
511558,Mayflower Inn Rhoose,2023-06-13T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
511558,Mayflower Inn Rhoose,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
511558,Mayflower Inn Rhoose,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
511558,Mayflower Inn Rhoose,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.07
511558,Mayflower Inn Rhoose,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.14
511558,Mayflower Inn Rhoose,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.39
511558,Mayflower Inn Rhoose,2023-06-13T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
511558,Mayflower Inn Rhoose,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
511558,Mayflower Inn Rhoose,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
511558,Mayflower Inn Rhoose,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
511558,Mayflower Inn Rhoose,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-13T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
511558,Mayflower Inn Rhoose,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.11
511558,Mayflower Inn Rhoose,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
511558,Mayflower Inn Rhoose,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.43
511558,Mayflower Inn Rhoose,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.81
511558,Mayflower Inn Rhoose,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.27
511558,Mayflower Inn Rhoose,2023-06-13T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
511558,Mayflower Inn Rhoose,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
511558,Mayflower Inn Rhoose,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.1
511558,Mayflower Inn Rhoose,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
511558,Mayflower Inn Rhoose,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,33.0
511558,Mayflower Inn Rhoose,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
511558,Mayflower Inn Rhoose,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
511558,Mayflower Inn Rhoose,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
511558,Mayflower Inn Rhoose,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
511558,Mayflower Inn Rhoose,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
511558,Mayflower Inn Rhoose,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
511558,Mayflower Inn Rhoose,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
511558,Mayflower Inn Rhoose,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
511558,Mayflower Inn Rhoose,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
511558,Mayflower Inn Rhoose,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.68
511558,Mayflower Inn Rhoose,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.46
511558,Mayflower Inn Rhoose,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.28
511558,Mayflower Inn Rhoose,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
511558,Mayflower Inn Rhoose,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
511558,Mayflower Inn Rhoose,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
511558,Mayflower Inn Rhoose,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
511558,Mayflower Inn Rhoose,2023-06-13T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
511558,Mayflower Inn Rhoose,2023-06-13T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-13T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
511558,Mayflower Inn Rhoose,2023-06-13T12:20:00.000+00:00,feeder,,L3 Active Power,kW,5.93
