Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-13T12:20:00.000+00:00,feeder,,L2 Active Power,kW,2.54
511558,Mayflower Inn Rhoose,2023-06-13T12:20:00.000+00:00,feeder,,L1 Active Power,kW,8.28
511558,Mayflower Inn Rhoose,2023-06-13T12:20:00.000+00:00,feeder,,N Current (RMS),A,30.3
511558,Mayflower Inn Rhoose,2023-06-13T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
511558,Mayflower Inn Rhoose,2023-06-13T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
511558,Mayflower Inn Rhoose,2023-06-13T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
511558,Mayflower Inn Rhoose,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
511558,Mayflower Inn Rhoose,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
511558,Mayflower Inn Rhoose,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
511558,Mayflower Inn Rhoose,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
511558,Mayflower Inn Rhoose,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.84
511558,Mayflower Inn Rhoose,2023-06-13T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
511558,Mayflower Inn Rhoose,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
511558,Mayflower Inn Rhoose,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
511558,Mayflower Inn Rhoose,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-13T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
511558,Mayflower Inn Rhoose,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.8
511558,Mayflower Inn Rhoose,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
511558,Mayflower Inn Rhoose,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.1
511558,Mayflower Inn Rhoose,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.93
511558,Mayflower Inn Rhoose,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
511558,Mayflower Inn Rhoose,2023-06-13T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
511558,Mayflower Inn Rhoose,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
511558,Mayflower Inn Rhoose,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.3
511558,Mayflower Inn Rhoose,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
511558,Mayflower Inn Rhoose,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,32.9
511558,Mayflower Inn Rhoose,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
511558,Mayflower Inn Rhoose,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
511558,Mayflower Inn Rhoose,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
511558,Mayflower Inn Rhoose,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
511558,Mayflower Inn Rhoose,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
511558,Mayflower Inn Rhoose,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
511558,Mayflower Inn Rhoose,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
511558,Mayflower Inn Rhoose,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
511558,Mayflower Inn Rhoose,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.37
511558,Mayflower Inn Rhoose,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.51
511558,Mayflower Inn Rhoose,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.31
511558,Mayflower Inn Rhoose,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
511558,Mayflower Inn Rhoose,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
511558,Mayflower Inn Rhoose,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
511558,Mayflower Inn Rhoose,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
511558,Mayflower Inn Rhoose,2023-06-13T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
511558,Mayflower Inn Rhoose,2023-06-13T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
511558,Mayflower Inn Rhoose,2023-06-13T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
511558,Mayflower Inn Rhoose,2023-06-13T12:10:00.000+00:00,feeder,,L3 Active Power,kW,10.05
511558,Mayflower Inn Rhoose,2023-06-13T12:10:00.000+00:00,feeder,,L2 Active Power,kW,1.23
511558,Mayflower Inn Rhoose,2023-06-13T12:10:00.000+00:00,feeder,,L1 Active Power,kW,5.95
511558,Mayflower Inn Rhoose,2023-06-13T12:10:00.000+00:00,feeder,,N Current (RMS),A,45.9
511558,Mayflower Inn Rhoose,2023-06-13T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
511558,Mayflower Inn Rhoose,2023-06-13T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
511558,Mayflower Inn Rhoose,2023-06-13T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
511558,Mayflower Inn Rhoose,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
511558,Mayflower Inn Rhoose,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
511558,Mayflower Inn Rhoose,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
511558,Mayflower Inn Rhoose,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.69
511558,Mayflower Inn Rhoose,2023-06-13T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
511558,Mayflower Inn Rhoose,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
511558,Mayflower Inn Rhoose,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
511558,Mayflower Inn Rhoose,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
511558,Mayflower Inn Rhoose,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-13T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
511558,Mayflower Inn Rhoose,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.13
511558,Mayflower Inn Rhoose,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
511558,Mayflower Inn Rhoose,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
511558,Mayflower Inn Rhoose,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.41
511558,Mayflower Inn Rhoose,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.59
511558,Mayflower Inn Rhoose,2023-06-13T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
511558,Mayflower Inn Rhoose,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
511558,Mayflower Inn Rhoose,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.8
511558,Mayflower Inn Rhoose,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
511558,Mayflower Inn Rhoose,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,32.7
511558,Mayflower Inn Rhoose,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
511558,Mayflower Inn Rhoose,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
511558,Mayflower Inn Rhoose,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
511558,Mayflower Inn Rhoose,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
511558,Mayflower Inn Rhoose,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
511558,Mayflower Inn Rhoose,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
511558,Mayflower Inn Rhoose,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
511558,Mayflower Inn Rhoose,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
511558,Mayflower Inn Rhoose,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
511558,Mayflower Inn Rhoose,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.3
511558,Mayflower Inn Rhoose,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.94
511558,Mayflower Inn Rhoose,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.83
511558,Mayflower Inn Rhoose,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
511558,Mayflower Inn Rhoose,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
511558,Mayflower Inn Rhoose,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
511558,Mayflower Inn Rhoose,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
511558,Mayflower Inn Rhoose,2023-06-13T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
511558,Mayflower Inn Rhoose,2023-06-13T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
511558,Mayflower Inn Rhoose,2023-06-13T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
511558,Mayflower Inn Rhoose,2023-06-13T12:00:00.000+00:00,feeder,,L3 Active Power,kW,6.43
511558,Mayflower Inn Rhoose,2023-06-13T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.05
511558,Mayflower Inn Rhoose,2023-06-13T12:00:00.000+00:00,feeder,,L1 Active Power,kW,4.35
511558,Mayflower Inn Rhoose,2023-06-13T12:00:00.000+00:00,feeder,,N Current (RMS),A,26.5
511558,Mayflower Inn Rhoose,2023-06-13T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
511558,Mayflower Inn Rhoose,2023-06-13T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
511558,Mayflower Inn Rhoose,2023-06-13T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
511558,Mayflower Inn Rhoose,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
511558,Mayflower Inn Rhoose,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
511558,Mayflower Inn Rhoose,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.18
511558,Mayflower Inn Rhoose,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
511558,Mayflower Inn Rhoose,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.26
511558,Mayflower Inn Rhoose,2023-06-13T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
511558,Mayflower Inn Rhoose,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
511558,Mayflower Inn Rhoose,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
511558,Mayflower Inn Rhoose,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-13T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
511558,Mayflower Inn Rhoose,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.35
511558,Mayflower Inn Rhoose,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.67
511558,Mayflower Inn Rhoose,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
511558,Mayflower Inn Rhoose,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.89
511558,Mayflower Inn Rhoose,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
511558,Mayflower Inn Rhoose,2023-06-13T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
511558,Mayflower Inn Rhoose,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
511558,Mayflower Inn Rhoose,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.6
511558,Mayflower Inn Rhoose,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
511558,Mayflower Inn Rhoose,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,32.5
511558,Mayflower Inn Rhoose,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
511558,Mayflower Inn Rhoose,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
511558,Mayflower Inn Rhoose,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
511558,Mayflower Inn Rhoose,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
511558,Mayflower Inn Rhoose,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
511558,Mayflower Inn Rhoose,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
511558,Mayflower Inn Rhoose,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
511558,Mayflower Inn Rhoose,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
511558,Mayflower Inn Rhoose,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
511558,Mayflower Inn Rhoose,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.12
511558,Mayflower Inn Rhoose,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.35
511558,Mayflower Inn Rhoose,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.15
511558,Mayflower Inn Rhoose,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
511558,Mayflower Inn Rhoose,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
511558,Mayflower Inn Rhoose,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
511558,Mayflower Inn Rhoose,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
511558,Mayflower Inn Rhoose,2023-06-13T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-13T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
511558,Mayflower Inn Rhoose,2023-06-13T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
511558,Mayflower Inn Rhoose,2023-06-13T11:50:00.000+00:00,feeder,,L3 Active Power,kW,6.02
511558,Mayflower Inn Rhoose,2023-06-13T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.75
511558,Mayflower Inn Rhoose,2023-06-13T11:50:00.000+00:00,feeder,,L1 Active Power,kW,6.07
511558,Mayflower Inn Rhoose,2023-06-13T11:50:00.000+00:00,feeder,,N Current (RMS),A,26.1
511558,Mayflower Inn Rhoose,2023-06-13T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-13T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
511558,Mayflower Inn Rhoose,2023-06-13T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
511558,Mayflower Inn Rhoose,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
511558,Mayflower Inn Rhoose,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
511558,Mayflower Inn Rhoose,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
511558,Mayflower Inn Rhoose,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.52
511558,Mayflower Inn Rhoose,2023-06-13T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
511558,Mayflower Inn Rhoose,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
511558,Mayflower Inn Rhoose,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
511558,Mayflower Inn Rhoose,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
511558,Mayflower Inn Rhoose,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-13T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
511558,Mayflower Inn Rhoose,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.34
511558,Mayflower Inn Rhoose,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
511558,Mayflower Inn Rhoose,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
511558,Mayflower Inn Rhoose,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.15
511558,Mayflower Inn Rhoose,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.59
511558,Mayflower Inn Rhoose,2023-06-13T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
511558,Mayflower Inn Rhoose,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
511558,Mayflower Inn Rhoose,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.1
511558,Mayflower Inn Rhoose,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
511558,Mayflower Inn Rhoose,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,32.4
511558,Mayflower Inn Rhoose,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
511558,Mayflower Inn Rhoose,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
511558,Mayflower Inn Rhoose,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
511558,Mayflower Inn Rhoose,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
511558,Mayflower Inn Rhoose,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
511558,Mayflower Inn Rhoose,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
511558,Mayflower Inn Rhoose,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
511558,Mayflower Inn Rhoose,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
511558,Mayflower Inn Rhoose,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
511558,Mayflower Inn Rhoose,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.4
511558,Mayflower Inn Rhoose,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.77
511558,Mayflower Inn Rhoose,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.13
511558,Mayflower Inn Rhoose,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
511558,Mayflower Inn Rhoose,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
511558,Mayflower Inn Rhoose,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
511558,Mayflower Inn Rhoose,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
511558,Mayflower Inn Rhoose,2023-06-13T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-13T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
511558,Mayflower Inn Rhoose,2023-06-13T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
511558,Mayflower Inn Rhoose,2023-06-13T11:40:00.000+00:00,feeder,,L3 Active Power,kW,5.54
511558,Mayflower Inn Rhoose,2023-06-13T11:40:00.000+00:00,feeder,,L2 Active Power,kW,2.24
511558,Mayflower Inn Rhoose,2023-06-13T11:40:00.000+00:00,feeder,,L1 Active Power,kW,5.85
511558,Mayflower Inn Rhoose,2023-06-13T11:40:00.000+00:00,feeder,,N Current (RMS),A,29.3
511558,Mayflower Inn Rhoose,2023-06-13T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
511558,Mayflower Inn Rhoose,2023-06-13T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
511558,Mayflower Inn Rhoose,2023-06-13T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
511558,Mayflower Inn Rhoose,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
511558,Mayflower Inn Rhoose,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
511558,Mayflower Inn Rhoose,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
511558,Mayflower Inn Rhoose,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
511558,Mayflower Inn Rhoose,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.28
511558,Mayflower Inn Rhoose,2023-06-13T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
511558,Mayflower Inn Rhoose,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
511558,Mayflower Inn Rhoose,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
511558,Mayflower Inn Rhoose,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
511558,Mayflower Inn Rhoose,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-13T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
511558,Mayflower Inn Rhoose,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.56
511558,Mayflower Inn Rhoose,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
511558,Mayflower Inn Rhoose,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.84
511558,Mayflower Inn Rhoose,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.15
511558,Mayflower Inn Rhoose,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.61
511558,Mayflower Inn Rhoose,2023-06-13T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
511558,Mayflower Inn Rhoose,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
511558,Mayflower Inn Rhoose,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.5
511558,Mayflower Inn Rhoose,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
511558,Mayflower Inn Rhoose,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,32.2
511558,Mayflower Inn Rhoose,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
511558,Mayflower Inn Rhoose,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
511558,Mayflower Inn Rhoose,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
511558,Mayflower Inn Rhoose,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
511558,Mayflower Inn Rhoose,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
511558,Mayflower Inn Rhoose,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
511558,Mayflower Inn Rhoose,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
511558,Mayflower Inn Rhoose,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
511558,Mayflower Inn Rhoose,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.98
511558,Mayflower Inn Rhoose,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.84
511558,Mayflower Inn Rhoose,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.72
511558,Mayflower Inn Rhoose,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
511558,Mayflower Inn Rhoose,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
511558,Mayflower Inn Rhoose,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
511558,Mayflower Inn Rhoose,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
511558,Mayflower Inn Rhoose,2023-06-13T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
511558,Mayflower Inn Rhoose,2023-06-13T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
511558,Mayflower Inn Rhoose,2023-06-13T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
511558,Mayflower Inn Rhoose,2023-06-13T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.3
511558,Mayflower Inn Rhoose,2023-06-13T11:30:00.000+00:00,feeder,,L2 Active Power,kW,1.13
511558,Mayflower Inn Rhoose,2023-06-13T11:30:00.000+00:00,feeder,,L1 Active Power,kW,6.54
511558,Mayflower Inn Rhoose,2023-06-13T11:30:00.000+00:00,feeder,,N Current (RMS),A,29.1
511558,Mayflower Inn Rhoose,2023-06-13T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
511558,Mayflower Inn Rhoose,2023-06-13T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
511558,Mayflower Inn Rhoose,2023-06-13T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
511558,Mayflower Inn Rhoose,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
511558,Mayflower Inn Rhoose,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
511558,Mayflower Inn Rhoose,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
511558,Mayflower Inn Rhoose,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.83
511558,Mayflower Inn Rhoose,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.86
511558,Mayflower Inn Rhoose,2023-06-13T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
511558,Mayflower Inn Rhoose,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
511558,Mayflower Inn Rhoose,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
511558,Mayflower Inn Rhoose,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-13T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
511558,Mayflower Inn Rhoose,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.9
511558,Mayflower Inn Rhoose,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
511558,Mayflower Inn Rhoose,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.51
511558,Mayflower Inn Rhoose,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.04
511558,Mayflower Inn Rhoose,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.87
511558,Mayflower Inn Rhoose,2023-06-13T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
511558,Mayflower Inn Rhoose,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
511558,Mayflower Inn Rhoose,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.9
511558,Mayflower Inn Rhoose,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
511558,Mayflower Inn Rhoose,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,32.1
511558,Mayflower Inn Rhoose,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
511558,Mayflower Inn Rhoose,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
511558,Mayflower Inn Rhoose,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
511558,Mayflower Inn Rhoose,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
511558,Mayflower Inn Rhoose,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
511558,Mayflower Inn Rhoose,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
511558,Mayflower Inn Rhoose,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
511558,Mayflower Inn Rhoose,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
511558,Mayflower Inn Rhoose,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
511558,Mayflower Inn Rhoose,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.9
511558,Mayflower Inn Rhoose,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.93
511558,Mayflower Inn Rhoose,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.53
511558,Mayflower Inn Rhoose,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
511558,Mayflower Inn Rhoose,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
511558,Mayflower Inn Rhoose,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
511558,Mayflower Inn Rhoose,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
511558,Mayflower Inn Rhoose,2023-06-13T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
511558,Mayflower Inn Rhoose,2023-06-13T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
511558,Mayflower Inn Rhoose,2023-06-13T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
511558,Mayflower Inn Rhoose,2023-06-13T11:20:00.000+00:00,feeder,,L3 Active Power,kW,6.49
511558,Mayflower Inn Rhoose,2023-06-13T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.77
511558,Mayflower Inn Rhoose,2023-06-13T11:20:00.000+00:00,feeder,,L1 Active Power,kW,6.23
511558,Mayflower Inn Rhoose,2023-06-13T11:20:00.000+00:00,feeder,,N Current (RMS),A,31.9
511558,Mayflower Inn Rhoose,2023-06-13T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
511558,Mayflower Inn Rhoose,2023-06-13T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
511558,Mayflower Inn Rhoose,2023-06-13T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
511558,Mayflower Inn Rhoose,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
511558,Mayflower Inn Rhoose,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
511558,Mayflower Inn Rhoose,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
511558,Mayflower Inn Rhoose,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
511558,Mayflower Inn Rhoose,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
511558,Mayflower Inn Rhoose,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.6
511558,Mayflower Inn Rhoose,2023-06-13T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
511558,Mayflower Inn Rhoose,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
511558,Mayflower Inn Rhoose,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
511558,Mayflower Inn Rhoose,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
511558,Mayflower Inn Rhoose,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-13T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
511558,Mayflower Inn Rhoose,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
511558,Mayflower Inn Rhoose,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
511558,Mayflower Inn Rhoose,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
511558,Mayflower Inn Rhoose,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.72
511558,Mayflower Inn Rhoose,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.76
511558,Mayflower Inn Rhoose,2023-06-13T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
511558,Mayflower Inn Rhoose,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
511558,Mayflower Inn Rhoose,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
511558,Mayflower Inn Rhoose,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
511558,Mayflower Inn Rhoose,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,31.9
511558,Mayflower Inn Rhoose,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
511558,Mayflower Inn Rhoose,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
511558,Mayflower Inn Rhoose,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
511558,Mayflower Inn Rhoose,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
511558,Mayflower Inn Rhoose,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
511558,Mayflower Inn Rhoose,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
511558,Mayflower Inn Rhoose,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
511558,Mayflower Inn Rhoose,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
511558,Mayflower Inn Rhoose,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
511558,Mayflower Inn Rhoose,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.13
511558,Mayflower Inn Rhoose,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.07
511558,Mayflower Inn Rhoose,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.41
511558,Mayflower Inn Rhoose,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
511558,Mayflower Inn Rhoose,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
511558,Mayflower Inn Rhoose,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
511558,Mayflower Inn Rhoose,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
511558,Mayflower Inn Rhoose,2023-06-13T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-13T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-13T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
511558,Mayflower Inn Rhoose,2023-06-13T11:10:00.000+00:00,feeder,,L3 Active Power,kW,5.8
511558,Mayflower Inn Rhoose,2023-06-13T11:10:00.000+00:00,feeder,,L2 Active Power,kW,1.55
511558,Mayflower Inn Rhoose,2023-06-13T11:10:00.000+00:00,feeder,,L1 Active Power,kW,6.38
511558,Mayflower Inn Rhoose,2023-06-13T11:10:00.000+00:00,feeder,,N Current (RMS),A,32.6
511558,Mayflower Inn Rhoose,2023-06-13T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
511558,Mayflower Inn Rhoose,2023-06-13T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
511558,Mayflower Inn Rhoose,2023-06-13T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
511558,Mayflower Inn Rhoose,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
511558,Mayflower Inn Rhoose,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
511558,Mayflower Inn Rhoose,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
511558,Mayflower Inn Rhoose,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
511558,Mayflower Inn Rhoose,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.01
511558,Mayflower Inn Rhoose,2023-06-13T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
511558,Mayflower Inn Rhoose,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
511558,Mayflower Inn Rhoose,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-13T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
511558,Mayflower Inn Rhoose,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.42
511558,Mayflower Inn Rhoose,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.1
511558,Mayflower Inn Rhoose,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
511558,Mayflower Inn Rhoose,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.41
511558,Mayflower Inn Rhoose,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.95
511558,Mayflower Inn Rhoose,2023-06-13T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
511558,Mayflower Inn Rhoose,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
511558,Mayflower Inn Rhoose,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.2
511558,Mayflower Inn Rhoose,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
511558,Mayflower Inn Rhoose,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,31.8
511558,Mayflower Inn Rhoose,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
511558,Mayflower Inn Rhoose,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
511558,Mayflower Inn Rhoose,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
511558,Mayflower Inn Rhoose,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
511558,Mayflower Inn Rhoose,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
511558,Mayflower Inn Rhoose,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
511558,Mayflower Inn Rhoose,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
511558,Mayflower Inn Rhoose,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
511558,Mayflower Inn Rhoose,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
511558,Mayflower Inn Rhoose,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.53
511558,Mayflower Inn Rhoose,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.03
511558,Mayflower Inn Rhoose,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.32
511558,Mayflower Inn Rhoose,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
511558,Mayflower Inn Rhoose,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
511558,Mayflower Inn Rhoose,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
511558,Mayflower Inn Rhoose,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
511558,Mayflower Inn Rhoose,2023-06-13T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
511558,Mayflower Inn Rhoose,2023-06-13T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
511558,Mayflower Inn Rhoose,2023-06-13T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
511558,Mayflower Inn Rhoose,2023-06-13T11:00:00.000+00:00,feeder,,L3 Active Power,kW,13.1
511558,Mayflower Inn Rhoose,2023-06-13T11:00:00.000+00:00,feeder,,L2 Active Power,kW,4.21
511558,Mayflower Inn Rhoose,2023-06-13T11:00:00.000+00:00,feeder,,L1 Active Power,kW,6.51
511558,Mayflower Inn Rhoose,2023-06-13T11:00:00.000+00:00,feeder,,N Current (RMS),A,49.6
511558,Mayflower Inn Rhoose,2023-06-13T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
511558,Mayflower Inn Rhoose,2023-06-13T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
511558,Mayflower Inn Rhoose,2023-06-13T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
511558,Mayflower Inn Rhoose,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
511558,Mayflower Inn Rhoose,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
511558,Mayflower Inn Rhoose,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
511558,Mayflower Inn Rhoose,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
511558,Mayflower Inn Rhoose,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
511558,Mayflower Inn Rhoose,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
511558,Mayflower Inn Rhoose,2023-06-13T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
511558,Mayflower Inn Rhoose,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
511558,Mayflower Inn Rhoose,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
511558,Mayflower Inn Rhoose,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
511558,Mayflower Inn Rhoose,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-13T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
511558,Mayflower Inn Rhoose,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.48
511558,Mayflower Inn Rhoose,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.98
511558,Mayflower Inn Rhoose,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
511558,Mayflower Inn Rhoose,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.87
511558,Mayflower Inn Rhoose,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.66
511558,Mayflower Inn Rhoose,2023-06-13T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
511558,Mayflower Inn Rhoose,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
511558,Mayflower Inn Rhoose,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.4
511558,Mayflower Inn Rhoose,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
511558,Mayflower Inn Rhoose,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,31.6
511558,Mayflower Inn Rhoose,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
511558,Mayflower Inn Rhoose,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
511558,Mayflower Inn Rhoose,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
511558,Mayflower Inn Rhoose,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
511558,Mayflower Inn Rhoose,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
511558,Mayflower Inn Rhoose,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
511558,Mayflower Inn Rhoose,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
511558,Mayflower Inn Rhoose,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.35
511558,Mayflower Inn Rhoose,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.61
511558,Mayflower Inn Rhoose,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.55
511558,Mayflower Inn Rhoose,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
511558,Mayflower Inn Rhoose,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
511558,Mayflower Inn Rhoose,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
511558,Mayflower Inn Rhoose,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
