Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-13T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
511558,Mayflower Inn Rhoose,2023-06-13T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-13T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
511558,Mayflower Inn Rhoose,2023-06-13T10:50:00.000+00:00,feeder,,L3 Active Power,kW,5.76
511558,Mayflower Inn Rhoose,2023-06-13T10:50:00.000+00:00,feeder,,L2 Active Power,kW,2.73
511558,Mayflower Inn Rhoose,2023-06-13T10:50:00.000+00:00,feeder,,L1 Active Power,kW,7.81
511558,Mayflower Inn Rhoose,2023-06-13T10:50:00.000+00:00,feeder,,N Current (RMS),A,34.2
511558,Mayflower Inn Rhoose,2023-06-13T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
511558,Mayflower Inn Rhoose,2023-06-13T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
511558,Mayflower Inn Rhoose,2023-06-13T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
511558,Mayflower Inn Rhoose,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
511558,Mayflower Inn Rhoose,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
511558,Mayflower Inn Rhoose,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
511558,Mayflower Inn Rhoose,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
511558,Mayflower Inn Rhoose,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
511558,Mayflower Inn Rhoose,2023-06-13T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
511558,Mayflower Inn Rhoose,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
511558,Mayflower Inn Rhoose,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
511558,Mayflower Inn Rhoose,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
511558,Mayflower Inn Rhoose,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-13T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
511558,Mayflower Inn Rhoose,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.18
511558,Mayflower Inn Rhoose,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
511558,Mayflower Inn Rhoose,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
511558,Mayflower Inn Rhoose,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.9
511558,Mayflower Inn Rhoose,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.73
511558,Mayflower Inn Rhoose,2023-06-13T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
511558,Mayflower Inn Rhoose,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
511558,Mayflower Inn Rhoose,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
511558,Mayflower Inn Rhoose,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
511558,Mayflower Inn Rhoose,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,31.4
511558,Mayflower Inn Rhoose,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
511558,Mayflower Inn Rhoose,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
511558,Mayflower Inn Rhoose,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
511558,Mayflower Inn Rhoose,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
511558,Mayflower Inn Rhoose,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
511558,Mayflower Inn Rhoose,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
511558,Mayflower Inn Rhoose,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
511558,Mayflower Inn Rhoose,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
511558,Mayflower Inn Rhoose,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
511558,Mayflower Inn Rhoose,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.26
511558,Mayflower Inn Rhoose,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.44
511558,Mayflower Inn Rhoose,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.12
511558,Mayflower Inn Rhoose,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
511558,Mayflower Inn Rhoose,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
511558,Mayflower Inn Rhoose,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
511558,Mayflower Inn Rhoose,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
511558,Mayflower Inn Rhoose,2023-06-13T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
511558,Mayflower Inn Rhoose,2023-06-13T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
511558,Mayflower Inn Rhoose,2023-06-13T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-13T10:40:00.000+00:00,feeder,,L3 Active Power,kW,5.79
511558,Mayflower Inn Rhoose,2023-06-13T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.36
511558,Mayflower Inn Rhoose,2023-06-13T10:40:00.000+00:00,feeder,,L1 Active Power,kW,6.52
511558,Mayflower Inn Rhoose,2023-06-13T10:40:00.000+00:00,feeder,,N Current (RMS),A,30.8
511558,Mayflower Inn Rhoose,2023-06-13T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
511558,Mayflower Inn Rhoose,2023-06-13T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
511558,Mayflower Inn Rhoose,2023-06-13T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
511558,Mayflower Inn Rhoose,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
511558,Mayflower Inn Rhoose,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
511558,Mayflower Inn Rhoose,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
511558,Mayflower Inn Rhoose,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.55
511558,Mayflower Inn Rhoose,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
511558,Mayflower Inn Rhoose,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.25
511558,Mayflower Inn Rhoose,2023-06-13T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
511558,Mayflower Inn Rhoose,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
511558,Mayflower Inn Rhoose,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
511558,Mayflower Inn Rhoose,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
511558,Mayflower Inn Rhoose,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-13T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
511558,Mayflower Inn Rhoose,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.71
511558,Mayflower Inn Rhoose,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.67
511558,Mayflower Inn Rhoose,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
511558,Mayflower Inn Rhoose,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.82
511558,Mayflower Inn Rhoose,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.06
511558,Mayflower Inn Rhoose,2023-06-13T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
511558,Mayflower Inn Rhoose,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
511558,Mayflower Inn Rhoose,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.3
511558,Mayflower Inn Rhoose,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
511558,Mayflower Inn Rhoose,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,31.2
511558,Mayflower Inn Rhoose,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
511558,Mayflower Inn Rhoose,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
511558,Mayflower Inn Rhoose,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
511558,Mayflower Inn Rhoose,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
511558,Mayflower Inn Rhoose,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
511558,Mayflower Inn Rhoose,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
511558,Mayflower Inn Rhoose,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
511558,Mayflower Inn Rhoose,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
511558,Mayflower Inn Rhoose,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
511558,Mayflower Inn Rhoose,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.87
511558,Mayflower Inn Rhoose,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.75
511558,Mayflower Inn Rhoose,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.32
511558,Mayflower Inn Rhoose,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
511558,Mayflower Inn Rhoose,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
511558,Mayflower Inn Rhoose,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
511558,Mayflower Inn Rhoose,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
511558,Mayflower Inn Rhoose,2023-06-13T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
511558,Mayflower Inn Rhoose,2023-06-13T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
511558,Mayflower Inn Rhoose,2023-06-13T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
511558,Mayflower Inn Rhoose,2023-06-13T10:30:00.000+00:00,feeder,,L3 Active Power,kW,15.47
511558,Mayflower Inn Rhoose,2023-06-13T10:30:00.000+00:00,feeder,,L2 Active Power,kW,1.92
511558,Mayflower Inn Rhoose,2023-06-13T10:30:00.000+00:00,feeder,,L1 Active Power,kW,6.32
511558,Mayflower Inn Rhoose,2023-06-13T10:30:00.000+00:00,feeder,,N Current (RMS),A,64.1
511558,Mayflower Inn Rhoose,2023-06-13T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,65.5
511558,Mayflower Inn Rhoose,2023-06-13T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
511558,Mayflower Inn Rhoose,2023-06-13T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
511558,Mayflower Inn Rhoose,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
511558,Mayflower Inn Rhoose,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
511558,Mayflower Inn Rhoose,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
511558,Mayflower Inn Rhoose,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.14
511558,Mayflower Inn Rhoose,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
511558,Mayflower Inn Rhoose,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
511558,Mayflower Inn Rhoose,2023-06-13T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
511558,Mayflower Inn Rhoose,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
511558,Mayflower Inn Rhoose,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
511558,Mayflower Inn Rhoose,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-13T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
511558,Mayflower Inn Rhoose,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.74
511558,Mayflower Inn Rhoose,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
511558,Mayflower Inn Rhoose,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.82
511558,Mayflower Inn Rhoose,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.02
511558,Mayflower Inn Rhoose,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.94
511558,Mayflower Inn Rhoose,2023-06-13T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
511558,Mayflower Inn Rhoose,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
511558,Mayflower Inn Rhoose,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.2
511558,Mayflower Inn Rhoose,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
511558,Mayflower Inn Rhoose,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,30.9
511558,Mayflower Inn Rhoose,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
511558,Mayflower Inn Rhoose,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
511558,Mayflower Inn Rhoose,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
511558,Mayflower Inn Rhoose,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
511558,Mayflower Inn Rhoose,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
511558,Mayflower Inn Rhoose,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
511558,Mayflower Inn Rhoose,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
511558,Mayflower Inn Rhoose,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
511558,Mayflower Inn Rhoose,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.46
511558,Mayflower Inn Rhoose,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.92
511558,Mayflower Inn Rhoose,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.28
511558,Mayflower Inn Rhoose,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
511558,Mayflower Inn Rhoose,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
511558,Mayflower Inn Rhoose,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
511558,Mayflower Inn Rhoose,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
511558,Mayflower Inn Rhoose,2023-06-13T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
511558,Mayflower Inn Rhoose,2023-06-13T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.92
511558,Mayflower Inn Rhoose,2023-06-13T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
511558,Mayflower Inn Rhoose,2023-06-13T10:20:00.000+00:00,feeder,,L3 Active Power,kW,15.27
511558,Mayflower Inn Rhoose,2023-06-13T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.44
511558,Mayflower Inn Rhoose,2023-06-13T10:20:00.000+00:00,feeder,,L1 Active Power,kW,6.9
511558,Mayflower Inn Rhoose,2023-06-13T10:20:00.000+00:00,feeder,,N Current (RMS),A,63.9
511558,Mayflower Inn Rhoose,2023-06-13T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.7
511558,Mayflower Inn Rhoose,2023-06-13T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
511558,Mayflower Inn Rhoose,2023-06-13T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
511558,Mayflower Inn Rhoose,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
511558,Mayflower Inn Rhoose,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
511558,Mayflower Inn Rhoose,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.76
511558,Mayflower Inn Rhoose,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
511558,Mayflower Inn Rhoose,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.66
511558,Mayflower Inn Rhoose,2023-06-13T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
511558,Mayflower Inn Rhoose,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
511558,Mayflower Inn Rhoose,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
511558,Mayflower Inn Rhoose,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-13T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
511558,Mayflower Inn Rhoose,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
511558,Mayflower Inn Rhoose,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
511558,Mayflower Inn Rhoose,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
511558,Mayflower Inn Rhoose,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.98
511558,Mayflower Inn Rhoose,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.96
511558,Mayflower Inn Rhoose,2023-06-13T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
511558,Mayflower Inn Rhoose,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
511558,Mayflower Inn Rhoose,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
511558,Mayflower Inn Rhoose,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,30.7
511558,Mayflower Inn Rhoose,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
511558,Mayflower Inn Rhoose,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
511558,Mayflower Inn Rhoose,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
511558,Mayflower Inn Rhoose,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
511558,Mayflower Inn Rhoose,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
511558,Mayflower Inn Rhoose,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
511558,Mayflower Inn Rhoose,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
511558,Mayflower Inn Rhoose,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
511558,Mayflower Inn Rhoose,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
511558,Mayflower Inn Rhoose,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.66
511558,Mayflower Inn Rhoose,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.31
511558,Mayflower Inn Rhoose,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.2
511558,Mayflower Inn Rhoose,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
511558,Mayflower Inn Rhoose,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
511558,Mayflower Inn Rhoose,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
511558,Mayflower Inn Rhoose,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
511558,Mayflower Inn Rhoose,2023-06-13T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-13T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
511558,Mayflower Inn Rhoose,2023-06-13T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
511558,Mayflower Inn Rhoose,2023-06-13T10:10:00.000+00:00,feeder,,L3 Active Power,kW,5.17
511558,Mayflower Inn Rhoose,2023-06-13T10:10:00.000+00:00,feeder,,L2 Active Power,kW,1.89
511558,Mayflower Inn Rhoose,2023-06-13T10:10:00.000+00:00,feeder,,L1 Active Power,kW,6.81
511558,Mayflower Inn Rhoose,2023-06-13T10:10:00.000+00:00,feeder,,N Current (RMS),A,32.4
511558,Mayflower Inn Rhoose,2023-06-13T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
511558,Mayflower Inn Rhoose,2023-06-13T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
511558,Mayflower Inn Rhoose,2023-06-13T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
511558,Mayflower Inn Rhoose,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
511558,Mayflower Inn Rhoose,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
511558,Mayflower Inn Rhoose,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.35
511558,Mayflower Inn Rhoose,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.82
511558,Mayflower Inn Rhoose,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
511558,Mayflower Inn Rhoose,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
511558,Mayflower Inn Rhoose,2023-06-13T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
511558,Mayflower Inn Rhoose,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
511558,Mayflower Inn Rhoose,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
511558,Mayflower Inn Rhoose,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
511558,Mayflower Inn Rhoose,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-13T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
511558,Mayflower Inn Rhoose,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.12
511558,Mayflower Inn Rhoose,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
511558,Mayflower Inn Rhoose,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
511558,Mayflower Inn Rhoose,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.59
511558,Mayflower Inn Rhoose,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.03
511558,Mayflower Inn Rhoose,2023-06-13T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
511558,Mayflower Inn Rhoose,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
511558,Mayflower Inn Rhoose,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
511558,Mayflower Inn Rhoose,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
511558,Mayflower Inn Rhoose,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,30.4
511558,Mayflower Inn Rhoose,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
511558,Mayflower Inn Rhoose,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
511558,Mayflower Inn Rhoose,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
511558,Mayflower Inn Rhoose,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
511558,Mayflower Inn Rhoose,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
511558,Mayflower Inn Rhoose,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
511558,Mayflower Inn Rhoose,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
511558,Mayflower Inn Rhoose,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
511558,Mayflower Inn Rhoose,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.85
511558,Mayflower Inn Rhoose,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.87
511558,Mayflower Inn Rhoose,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.9
511558,Mayflower Inn Rhoose,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
511558,Mayflower Inn Rhoose,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
511558,Mayflower Inn Rhoose,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
511558,Mayflower Inn Rhoose,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
511558,Mayflower Inn Rhoose,2023-06-13T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-13T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.73
511558,Mayflower Inn Rhoose,2023-06-13T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
511558,Mayflower Inn Rhoose,2023-06-13T10:00:00.000+00:00,feeder,,L3 Active Power,kW,10.77
511558,Mayflower Inn Rhoose,2023-06-13T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.92
511558,Mayflower Inn Rhoose,2023-06-13T10:00:00.000+00:00,feeder,,L1 Active Power,kW,5.67
511558,Mayflower Inn Rhoose,2023-06-13T10:00:00.000+00:00,feeder,,N Current (RMS),A,46.5
511558,Mayflower Inn Rhoose,2023-06-13T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
511558,Mayflower Inn Rhoose,2023-06-13T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
511558,Mayflower Inn Rhoose,2023-06-13T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
511558,Mayflower Inn Rhoose,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
511558,Mayflower Inn Rhoose,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.43
511558,Mayflower Inn Rhoose,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.27
511558,Mayflower Inn Rhoose,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
511558,Mayflower Inn Rhoose,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
511558,Mayflower Inn Rhoose,2023-06-13T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
511558,Mayflower Inn Rhoose,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
511558,Mayflower Inn Rhoose,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
511558,Mayflower Inn Rhoose,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-13T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
511558,Mayflower Inn Rhoose,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.18
511558,Mayflower Inn Rhoose,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
511558,Mayflower Inn Rhoose,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
511558,Mayflower Inn Rhoose,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.34
511558,Mayflower Inn Rhoose,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.07
511558,Mayflower Inn Rhoose,2023-06-13T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
511558,Mayflower Inn Rhoose,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
511558,Mayflower Inn Rhoose,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
511558,Mayflower Inn Rhoose,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
511558,Mayflower Inn Rhoose,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,30.2
511558,Mayflower Inn Rhoose,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
511558,Mayflower Inn Rhoose,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
511558,Mayflower Inn Rhoose,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
511558,Mayflower Inn Rhoose,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
511558,Mayflower Inn Rhoose,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
511558,Mayflower Inn Rhoose,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
511558,Mayflower Inn Rhoose,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
511558,Mayflower Inn Rhoose,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
511558,Mayflower Inn Rhoose,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.6
511558,Mayflower Inn Rhoose,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.24
511558,Mayflower Inn Rhoose,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.71
511558,Mayflower Inn Rhoose,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
511558,Mayflower Inn Rhoose,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
511558,Mayflower Inn Rhoose,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
511558,Mayflower Inn Rhoose,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
511558,Mayflower Inn Rhoose,2023-06-13T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-13T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
511558,Mayflower Inn Rhoose,2023-06-13T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
511558,Mayflower Inn Rhoose,2023-06-13T09:50:00.000+00:00,feeder,,L3 Active Power,kW,8.75
511558,Mayflower Inn Rhoose,2023-06-13T09:50:00.000+00:00,feeder,,L2 Active Power,kW,5.86
511558,Mayflower Inn Rhoose,2023-06-13T09:50:00.000+00:00,feeder,,L1 Active Power,kW,6.06
511558,Mayflower Inn Rhoose,2023-06-13T09:50:00.000+00:00,feeder,,N Current (RMS),A,35.5
511558,Mayflower Inn Rhoose,2023-06-13T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
511558,Mayflower Inn Rhoose,2023-06-13T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
511558,Mayflower Inn Rhoose,2023-06-13T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
511558,Mayflower Inn Rhoose,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
511558,Mayflower Inn Rhoose,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
511558,Mayflower Inn Rhoose,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.73
511558,Mayflower Inn Rhoose,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
511558,Mayflower Inn Rhoose,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
511558,Mayflower Inn Rhoose,2023-06-13T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
511558,Mayflower Inn Rhoose,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
511558,Mayflower Inn Rhoose,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
511558,Mayflower Inn Rhoose,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
511558,Mayflower Inn Rhoose,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-13T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
511558,Mayflower Inn Rhoose,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.67
511558,Mayflower Inn Rhoose,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
511558,Mayflower Inn Rhoose,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
511558,Mayflower Inn Rhoose,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.34
511558,Mayflower Inn Rhoose,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
511558,Mayflower Inn Rhoose,2023-06-13T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
511558,Mayflower Inn Rhoose,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
511558,Mayflower Inn Rhoose,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.1
511558,Mayflower Inn Rhoose,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
511558,Mayflower Inn Rhoose,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,30.0
511558,Mayflower Inn Rhoose,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
511558,Mayflower Inn Rhoose,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
511558,Mayflower Inn Rhoose,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
511558,Mayflower Inn Rhoose,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
511558,Mayflower Inn Rhoose,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
511558,Mayflower Inn Rhoose,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
511558,Mayflower Inn Rhoose,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
511558,Mayflower Inn Rhoose,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
511558,Mayflower Inn Rhoose,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
511558,Mayflower Inn Rhoose,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.37
511558,Mayflower Inn Rhoose,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.72
511558,Mayflower Inn Rhoose,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.15
511558,Mayflower Inn Rhoose,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
511558,Mayflower Inn Rhoose,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
511558,Mayflower Inn Rhoose,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
511558,Mayflower Inn Rhoose,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
511558,Mayflower Inn Rhoose,2023-06-13T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-13T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
511558,Mayflower Inn Rhoose,2023-06-13T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-13T09:40:00.000+00:00,feeder,,L3 Active Power,kW,5.58
511558,Mayflower Inn Rhoose,2023-06-13T09:40:00.000+00:00,feeder,,L2 Active Power,kW,5.53
511558,Mayflower Inn Rhoose,2023-06-13T09:40:00.000+00:00,feeder,,L1 Active Power,kW,6.67
511558,Mayflower Inn Rhoose,2023-06-13T09:40:00.000+00:00,feeder,,N Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-13T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
511558,Mayflower Inn Rhoose,2023-06-13T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
511558,Mayflower Inn Rhoose,2023-06-13T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
511558,Mayflower Inn Rhoose,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
511558,Mayflower Inn Rhoose,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
511558,Mayflower Inn Rhoose,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
511558,Mayflower Inn Rhoose,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
511558,Mayflower Inn Rhoose,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
511558,Mayflower Inn Rhoose,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.18
511558,Mayflower Inn Rhoose,2023-06-13T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
511558,Mayflower Inn Rhoose,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
511558,Mayflower Inn Rhoose,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
511558,Mayflower Inn Rhoose,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
511558,Mayflower Inn Rhoose,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-13T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
511558,Mayflower Inn Rhoose,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.23
511558,Mayflower Inn Rhoose,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
511558,Mayflower Inn Rhoose,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
511558,Mayflower Inn Rhoose,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.82
511558,Mayflower Inn Rhoose,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.98
511558,Mayflower Inn Rhoose,2023-06-13T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
511558,Mayflower Inn Rhoose,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
511558,Mayflower Inn Rhoose,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.1
511558,Mayflower Inn Rhoose,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
511558,Mayflower Inn Rhoose,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,29.8
511558,Mayflower Inn Rhoose,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
511558,Mayflower Inn Rhoose,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
511558,Mayflower Inn Rhoose,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
511558,Mayflower Inn Rhoose,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
511558,Mayflower Inn Rhoose,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
511558,Mayflower Inn Rhoose,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
511558,Mayflower Inn Rhoose,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
511558,Mayflower Inn Rhoose,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
511558,Mayflower Inn Rhoose,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.93
511558,Mayflower Inn Rhoose,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.73
511558,Mayflower Inn Rhoose,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.46
511558,Mayflower Inn Rhoose,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
511558,Mayflower Inn Rhoose,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
511558,Mayflower Inn Rhoose,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
511558,Mayflower Inn Rhoose,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
511558,Mayflower Inn Rhoose,2023-06-13T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
511558,Mayflower Inn Rhoose,2023-06-13T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-13T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
511558,Mayflower Inn Rhoose,2023-06-13T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.18
511558,Mayflower Inn Rhoose,2023-06-13T09:30:00.000+00:00,feeder,,L2 Active Power,kW,2.93
511558,Mayflower Inn Rhoose,2023-06-13T09:30:00.000+00:00,feeder,,L1 Active Power,kW,6.22
511558,Mayflower Inn Rhoose,2023-06-13T09:30:00.000+00:00,feeder,,N Current (RMS),A,25.2
511558,Mayflower Inn Rhoose,2023-06-13T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
511558,Mayflower Inn Rhoose,2023-06-13T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
511558,Mayflower Inn Rhoose,2023-06-13T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
511558,Mayflower Inn Rhoose,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
511558,Mayflower Inn Rhoose,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
511558,Mayflower Inn Rhoose,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
511558,Mayflower Inn Rhoose,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.52
511558,Mayflower Inn Rhoose,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
511558,Mayflower Inn Rhoose,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.48
511558,Mayflower Inn Rhoose,2023-06-13T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
511558,Mayflower Inn Rhoose,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
511558,Mayflower Inn Rhoose,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
511558,Mayflower Inn Rhoose,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
511558,Mayflower Inn Rhoose,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-13T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.38
511558,Mayflower Inn Rhoose,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
511558,Mayflower Inn Rhoose,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
511558,Mayflower Inn Rhoose,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.79
511558,Mayflower Inn Rhoose,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
511558,Mayflower Inn Rhoose,2023-06-13T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
511558,Mayflower Inn Rhoose,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
511558,Mayflower Inn Rhoose,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
511558,Mayflower Inn Rhoose,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,29.6
511558,Mayflower Inn Rhoose,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
511558,Mayflower Inn Rhoose,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
511558,Mayflower Inn Rhoose,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
511558,Mayflower Inn Rhoose,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
511558,Mayflower Inn Rhoose,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
511558,Mayflower Inn Rhoose,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
511558,Mayflower Inn Rhoose,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
511558,Mayflower Inn Rhoose,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
511558,Mayflower Inn Rhoose,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
511558,Mayflower Inn Rhoose,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.74
511558,Mayflower Inn Rhoose,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.13
511558,Mayflower Inn Rhoose,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.92
