Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
511558,Mayflower Inn Rhoose,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
511558,Mayflower Inn Rhoose,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
511558,Mayflower Inn Rhoose,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
511558,Mayflower Inn Rhoose,2023-06-13T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
511558,Mayflower Inn Rhoose,2023-06-13T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
511558,Mayflower Inn Rhoose,2023-06-13T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
511558,Mayflower Inn Rhoose,2023-06-13T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.64
511558,Mayflower Inn Rhoose,2023-06-13T09:20:00.000+00:00,feeder,,L2 Active Power,kW,2.2
511558,Mayflower Inn Rhoose,2023-06-13T09:20:00.000+00:00,feeder,,L1 Active Power,kW,6.17
511558,Mayflower Inn Rhoose,2023-06-13T09:20:00.000+00:00,feeder,,N Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-13T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
511558,Mayflower Inn Rhoose,2023-06-13T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
511558,Mayflower Inn Rhoose,2023-06-13T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
511558,Mayflower Inn Rhoose,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
511558,Mayflower Inn Rhoose,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.18
511558,Mayflower Inn Rhoose,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.23
511558,Mayflower Inn Rhoose,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
511558,Mayflower Inn Rhoose,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
511558,Mayflower Inn Rhoose,2023-06-13T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
511558,Mayflower Inn Rhoose,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
511558,Mayflower Inn Rhoose,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
511558,Mayflower Inn Rhoose,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
511558,Mayflower Inn Rhoose,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-13T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
511558,Mayflower Inn Rhoose,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.08
511558,Mayflower Inn Rhoose,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
511558,Mayflower Inn Rhoose,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
511558,Mayflower Inn Rhoose,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.81
511558,Mayflower Inn Rhoose,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.27
511558,Mayflower Inn Rhoose,2023-06-13T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
511558,Mayflower Inn Rhoose,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
511558,Mayflower Inn Rhoose,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
511558,Mayflower Inn Rhoose,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
511558,Mayflower Inn Rhoose,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,29.4
511558,Mayflower Inn Rhoose,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
511558,Mayflower Inn Rhoose,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
511558,Mayflower Inn Rhoose,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
511558,Mayflower Inn Rhoose,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
511558,Mayflower Inn Rhoose,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
511558,Mayflower Inn Rhoose,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
511558,Mayflower Inn Rhoose,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
511558,Mayflower Inn Rhoose,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
511558,Mayflower Inn Rhoose,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.97
511558,Mayflower Inn Rhoose,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.57
511558,Mayflower Inn Rhoose,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.58
511558,Mayflower Inn Rhoose,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
511558,Mayflower Inn Rhoose,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
511558,Mayflower Inn Rhoose,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
511558,Mayflower Inn Rhoose,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
511558,Mayflower Inn Rhoose,2023-06-13T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
511558,Mayflower Inn Rhoose,2023-06-13T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
511558,Mayflower Inn Rhoose,2023-06-13T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
511558,Mayflower Inn Rhoose,2023-06-13T09:10:00.000+00:00,feeder,,L3 Active Power,kW,5.33
511558,Mayflower Inn Rhoose,2023-06-13T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.58
511558,Mayflower Inn Rhoose,2023-06-13T09:10:00.000+00:00,feeder,,L1 Active Power,kW,6.53
511558,Mayflower Inn Rhoose,2023-06-13T09:10:00.000+00:00,feeder,,N Current (RMS),A,24.0
511558,Mayflower Inn Rhoose,2023-06-13T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-13T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
511558,Mayflower Inn Rhoose,2023-06-13T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
511558,Mayflower Inn Rhoose,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
511558,Mayflower Inn Rhoose,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
511558,Mayflower Inn Rhoose,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
511558,Mayflower Inn Rhoose,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
511558,Mayflower Inn Rhoose,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
511558,Mayflower Inn Rhoose,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
511558,Mayflower Inn Rhoose,2023-06-13T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
511558,Mayflower Inn Rhoose,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
511558,Mayflower Inn Rhoose,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
511558,Mayflower Inn Rhoose,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-13T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
511558,Mayflower Inn Rhoose,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.64
511558,Mayflower Inn Rhoose,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
511558,Mayflower Inn Rhoose,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
511558,Mayflower Inn Rhoose,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.95
511558,Mayflower Inn Rhoose,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.84
511558,Mayflower Inn Rhoose,2023-06-13T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
511558,Mayflower Inn Rhoose,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
511558,Mayflower Inn Rhoose,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
511558,Mayflower Inn Rhoose,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,29.2
511558,Mayflower Inn Rhoose,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
511558,Mayflower Inn Rhoose,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
511558,Mayflower Inn Rhoose,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
511558,Mayflower Inn Rhoose,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
511558,Mayflower Inn Rhoose,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
511558,Mayflower Inn Rhoose,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
511558,Mayflower Inn Rhoose,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
511558,Mayflower Inn Rhoose,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
511558,Mayflower Inn Rhoose,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.47
511558,Mayflower Inn Rhoose,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.69
511558,Mayflower Inn Rhoose,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.24
511558,Mayflower Inn Rhoose,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
511558,Mayflower Inn Rhoose,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
511558,Mayflower Inn Rhoose,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
511558,Mayflower Inn Rhoose,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
511558,Mayflower Inn Rhoose,2023-06-13T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
511558,Mayflower Inn Rhoose,2023-06-13T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
511558,Mayflower Inn Rhoose,2023-06-13T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-13T09:00:00.000+00:00,feeder,,L3 Active Power,kW,5.64
511558,Mayflower Inn Rhoose,2023-06-13T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.15
511558,Mayflower Inn Rhoose,2023-06-13T09:00:00.000+00:00,feeder,,L1 Active Power,kW,6.52
511558,Mayflower Inn Rhoose,2023-06-13T09:00:00.000+00:00,feeder,,N Current (RMS),A,23.0
511558,Mayflower Inn Rhoose,2023-06-13T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-13T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
511558,Mayflower Inn Rhoose,2023-06-13T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
511558,Mayflower Inn Rhoose,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
511558,Mayflower Inn Rhoose,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
511558,Mayflower Inn Rhoose,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
511558,Mayflower Inn Rhoose,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
511558,Mayflower Inn Rhoose,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.17
511558,Mayflower Inn Rhoose,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
511558,Mayflower Inn Rhoose,2023-06-13T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
511558,Mayflower Inn Rhoose,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
511558,Mayflower Inn Rhoose,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
511558,Mayflower Inn Rhoose,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
511558,Mayflower Inn Rhoose,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-13T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
511558,Mayflower Inn Rhoose,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.63
511558,Mayflower Inn Rhoose,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
511558,Mayflower Inn Rhoose,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
511558,Mayflower Inn Rhoose,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.48
511558,Mayflower Inn Rhoose,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.3
511558,Mayflower Inn Rhoose,2023-06-13T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
511558,Mayflower Inn Rhoose,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
511558,Mayflower Inn Rhoose,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
511558,Mayflower Inn Rhoose,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,29.0
511558,Mayflower Inn Rhoose,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
511558,Mayflower Inn Rhoose,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
511558,Mayflower Inn Rhoose,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
511558,Mayflower Inn Rhoose,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
511558,Mayflower Inn Rhoose,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
511558,Mayflower Inn Rhoose,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
511558,Mayflower Inn Rhoose,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
511558,Mayflower Inn Rhoose,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
511558,Mayflower Inn Rhoose,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
511558,Mayflower Inn Rhoose,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.02
511558,Mayflower Inn Rhoose,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.72
511558,Mayflower Inn Rhoose,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.87
511558,Mayflower Inn Rhoose,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
511558,Mayflower Inn Rhoose,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
511558,Mayflower Inn Rhoose,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
511558,Mayflower Inn Rhoose,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
511558,Mayflower Inn Rhoose,2023-06-13T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-13T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-13T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
511558,Mayflower Inn Rhoose,2023-06-13T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.01
511558,Mayflower Inn Rhoose,2023-06-13T08:50:00.000+00:00,feeder,,L2 Active Power,kW,4.51
511558,Mayflower Inn Rhoose,2023-06-13T08:50:00.000+00:00,feeder,,L1 Active Power,kW,7.29
511558,Mayflower Inn Rhoose,2023-06-13T08:50:00.000+00:00,feeder,,N Current (RMS),A,22.7
511558,Mayflower Inn Rhoose,2023-06-13T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
511558,Mayflower Inn Rhoose,2023-06-13T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
511558,Mayflower Inn Rhoose,2023-06-13T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
511558,Mayflower Inn Rhoose,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
511558,Mayflower Inn Rhoose,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.26
511558,Mayflower Inn Rhoose,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
511558,Mayflower Inn Rhoose,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.09
511558,Mayflower Inn Rhoose,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.25
511558,Mayflower Inn Rhoose,2023-06-13T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,55.5
511558,Mayflower Inn Rhoose,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
511558,Mayflower Inn Rhoose,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.9
511558,Mayflower Inn Rhoose,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
511558,Mayflower Inn Rhoose,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
511558,Mayflower Inn Rhoose,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-13T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
511558,Mayflower Inn Rhoose,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.9
511558,Mayflower Inn Rhoose,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
511558,Mayflower Inn Rhoose,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.14
511558,Mayflower Inn Rhoose,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.9
511558,Mayflower Inn Rhoose,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.3
511558,Mayflower Inn Rhoose,2023-06-13T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
511558,Mayflower Inn Rhoose,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
511558,Mayflower Inn Rhoose,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.4
511558,Mayflower Inn Rhoose,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
511558,Mayflower Inn Rhoose,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,28.8
511558,Mayflower Inn Rhoose,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
511558,Mayflower Inn Rhoose,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
511558,Mayflower Inn Rhoose,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
511558,Mayflower Inn Rhoose,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
511558,Mayflower Inn Rhoose,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
511558,Mayflower Inn Rhoose,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
511558,Mayflower Inn Rhoose,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
511558,Mayflower Inn Rhoose,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
511558,Mayflower Inn Rhoose,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
511558,Mayflower Inn Rhoose,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.73
511558,Mayflower Inn Rhoose,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.34
511558,Mayflower Inn Rhoose,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.36
511558,Mayflower Inn Rhoose,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
511558,Mayflower Inn Rhoose,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
511558,Mayflower Inn Rhoose,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
511558,Mayflower Inn Rhoose,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
511558,Mayflower Inn Rhoose,2023-06-13T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
511558,Mayflower Inn Rhoose,2023-06-13T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
511558,Mayflower Inn Rhoose,2023-06-13T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
511558,Mayflower Inn Rhoose,2023-06-13T08:40:00.000+00:00,feeder,,L3 Active Power,kW,5.56
511558,Mayflower Inn Rhoose,2023-06-13T08:40:00.000+00:00,feeder,,L2 Active Power,kW,6.44
511558,Mayflower Inn Rhoose,2023-06-13T08:40:00.000+00:00,feeder,,L1 Active Power,kW,7.86
511558,Mayflower Inn Rhoose,2023-06-13T08:40:00.000+00:00,feeder,,N Current (RMS),A,24.4
511558,Mayflower Inn Rhoose,2023-06-13T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
511558,Mayflower Inn Rhoose,2023-06-13T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
511558,Mayflower Inn Rhoose,2023-06-13T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
511558,Mayflower Inn Rhoose,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
511558,Mayflower Inn Rhoose,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
511558,Mayflower Inn Rhoose,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
511558,Mayflower Inn Rhoose,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.7
511558,Mayflower Inn Rhoose,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
511558,Mayflower Inn Rhoose,2023-06-13T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,64.2
511558,Mayflower Inn Rhoose,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
511558,Mayflower Inn Rhoose,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.3
511558,Mayflower Inn Rhoose,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
511558,Mayflower Inn Rhoose,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
511558,Mayflower Inn Rhoose,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-13T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
511558,Mayflower Inn Rhoose,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
511558,Mayflower Inn Rhoose,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.13
511558,Mayflower Inn Rhoose,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
511558,Mayflower Inn Rhoose,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
511558,Mayflower Inn Rhoose,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.87
511558,Mayflower Inn Rhoose,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
511558,Mayflower Inn Rhoose,2023-06-13T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
511558,Mayflower Inn Rhoose,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
511558,Mayflower Inn Rhoose,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.9
511558,Mayflower Inn Rhoose,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
511558,Mayflower Inn Rhoose,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,28.6
511558,Mayflower Inn Rhoose,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
511558,Mayflower Inn Rhoose,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
511558,Mayflower Inn Rhoose,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
511558,Mayflower Inn Rhoose,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
511558,Mayflower Inn Rhoose,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
511558,Mayflower Inn Rhoose,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
511558,Mayflower Inn Rhoose,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
511558,Mayflower Inn Rhoose,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
511558,Mayflower Inn Rhoose,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
511558,Mayflower Inn Rhoose,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.55
511558,Mayflower Inn Rhoose,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.8
511558,Mayflower Inn Rhoose,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.48
511558,Mayflower Inn Rhoose,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,100.3
511558,Mayflower Inn Rhoose,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
511558,Mayflower Inn Rhoose,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
511558,Mayflower Inn Rhoose,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
511558,Mayflower Inn Rhoose,2023-06-13T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
511558,Mayflower Inn Rhoose,2023-06-13T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.96
511558,Mayflower Inn Rhoose,2023-06-13T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
511558,Mayflower Inn Rhoose,2023-06-13T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.75
511558,Mayflower Inn Rhoose,2023-06-13T08:30:00.000+00:00,feeder,,L2 Active Power,kW,6.92
511558,Mayflower Inn Rhoose,2023-06-13T08:30:00.000+00:00,feeder,,L1 Active Power,kW,8.34
511558,Mayflower Inn Rhoose,2023-06-13T08:30:00.000+00:00,feeder,,N Current (RMS),A,22.8
511558,Mayflower Inn Rhoose,2023-06-13T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
511558,Mayflower Inn Rhoose,2023-06-13T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
511558,Mayflower Inn Rhoose,2023-06-13T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
511558,Mayflower Inn Rhoose,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
511558,Mayflower Inn Rhoose,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
511558,Mayflower Inn Rhoose,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.07
511558,Mayflower Inn Rhoose,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
511558,Mayflower Inn Rhoose,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.84
511558,Mayflower Inn Rhoose,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.26
511558,Mayflower Inn Rhoose,2023-06-13T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
511558,Mayflower Inn Rhoose,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
511558,Mayflower Inn Rhoose,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
511558,Mayflower Inn Rhoose,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
511558,Mayflower Inn Rhoose,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
511558,Mayflower Inn Rhoose,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-13T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
511558,Mayflower Inn Rhoose,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.39
511558,Mayflower Inn Rhoose,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
511558,Mayflower Inn Rhoose,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
511558,Mayflower Inn Rhoose,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.94
511558,Mayflower Inn Rhoose,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.59
511558,Mayflower Inn Rhoose,2023-06-13T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
511558,Mayflower Inn Rhoose,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
511558,Mayflower Inn Rhoose,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.2
511558,Mayflower Inn Rhoose,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
511558,Mayflower Inn Rhoose,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,28.5
511558,Mayflower Inn Rhoose,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
511558,Mayflower Inn Rhoose,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
511558,Mayflower Inn Rhoose,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
511558,Mayflower Inn Rhoose,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
511558,Mayflower Inn Rhoose,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
511558,Mayflower Inn Rhoose,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
511558,Mayflower Inn Rhoose,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
511558,Mayflower Inn Rhoose,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
511558,Mayflower Inn Rhoose,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.7
511558,Mayflower Inn Rhoose,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.6
511558,Mayflower Inn Rhoose,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.18
511558,Mayflower Inn Rhoose,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
511558,Mayflower Inn Rhoose,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
511558,Mayflower Inn Rhoose,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
511558,Mayflower Inn Rhoose,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
511558,Mayflower Inn Rhoose,2023-06-13T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
511558,Mayflower Inn Rhoose,2023-06-13T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
511558,Mayflower Inn Rhoose,2023-06-13T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
511558,Mayflower Inn Rhoose,2023-06-13T08:20:00.000+00:00,feeder,,L3 Active Power,kW,6.03
511558,Mayflower Inn Rhoose,2023-06-13T08:20:00.000+00:00,feeder,,L2 Active Power,kW,6.31
511558,Mayflower Inn Rhoose,2023-06-13T08:20:00.000+00:00,feeder,,L1 Active Power,kW,6.7
511558,Mayflower Inn Rhoose,2023-06-13T08:20:00.000+00:00,feeder,,N Current (RMS),A,23.8
511558,Mayflower Inn Rhoose,2023-06-13T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
511558,Mayflower Inn Rhoose,2023-06-13T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
511558,Mayflower Inn Rhoose,2023-06-13T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
511558,Mayflower Inn Rhoose,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
511558,Mayflower Inn Rhoose,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
511558,Mayflower Inn Rhoose,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
511558,Mayflower Inn Rhoose,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
511558,Mayflower Inn Rhoose,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
511558,Mayflower Inn Rhoose,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
511558,Mayflower Inn Rhoose,2023-06-13T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
511558,Mayflower Inn Rhoose,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
511558,Mayflower Inn Rhoose,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
511558,Mayflower Inn Rhoose,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-13T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
511558,Mayflower Inn Rhoose,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.28
511558,Mayflower Inn Rhoose,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.26
511558,Mayflower Inn Rhoose,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
511558,Mayflower Inn Rhoose,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.94
511558,Mayflower Inn Rhoose,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.51
511558,Mayflower Inn Rhoose,2023-06-13T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
511558,Mayflower Inn Rhoose,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
511558,Mayflower Inn Rhoose,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.9
511558,Mayflower Inn Rhoose,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
511558,Mayflower Inn Rhoose,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,28.3
511558,Mayflower Inn Rhoose,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
511558,Mayflower Inn Rhoose,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
511558,Mayflower Inn Rhoose,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
511558,Mayflower Inn Rhoose,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
511558,Mayflower Inn Rhoose,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
511558,Mayflower Inn Rhoose,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
511558,Mayflower Inn Rhoose,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
511558,Mayflower Inn Rhoose,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
511558,Mayflower Inn Rhoose,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
511558,Mayflower Inn Rhoose,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.32
511558,Mayflower Inn Rhoose,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.96
511558,Mayflower Inn Rhoose,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.45
511558,Mayflower Inn Rhoose,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
511558,Mayflower Inn Rhoose,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
511558,Mayflower Inn Rhoose,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
511558,Mayflower Inn Rhoose,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
511558,Mayflower Inn Rhoose,2023-06-13T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
511558,Mayflower Inn Rhoose,2023-06-13T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-13T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
511558,Mayflower Inn Rhoose,2023-06-13T08:10:00.000+00:00,feeder,,L3 Active Power,kW,6.55
511558,Mayflower Inn Rhoose,2023-06-13T08:10:00.000+00:00,feeder,,L2 Active Power,kW,6.5
511558,Mayflower Inn Rhoose,2023-06-13T08:10:00.000+00:00,feeder,,L1 Active Power,kW,6.58
511558,Mayflower Inn Rhoose,2023-06-13T08:10:00.000+00:00,feeder,,N Current (RMS),A,26.2
511558,Mayflower Inn Rhoose,2023-06-13T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
511558,Mayflower Inn Rhoose,2023-06-13T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
511558,Mayflower Inn Rhoose,2023-06-13T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
511558,Mayflower Inn Rhoose,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
511558,Mayflower Inn Rhoose,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
511558,Mayflower Inn Rhoose,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
511558,Mayflower Inn Rhoose,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.35
511558,Mayflower Inn Rhoose,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
511558,Mayflower Inn Rhoose,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
511558,Mayflower Inn Rhoose,2023-06-13T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
511558,Mayflower Inn Rhoose,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
511558,Mayflower Inn Rhoose,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
511558,Mayflower Inn Rhoose,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-13T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
511558,Mayflower Inn Rhoose,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
511558,Mayflower Inn Rhoose,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
511558,Mayflower Inn Rhoose,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
511558,Mayflower Inn Rhoose,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.18
511558,Mayflower Inn Rhoose,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.13
511558,Mayflower Inn Rhoose,2023-06-13T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
511558,Mayflower Inn Rhoose,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
511558,Mayflower Inn Rhoose,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.1
511558,Mayflower Inn Rhoose,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
511558,Mayflower Inn Rhoose,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,28.1
511558,Mayflower Inn Rhoose,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
511558,Mayflower Inn Rhoose,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
511558,Mayflower Inn Rhoose,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
511558,Mayflower Inn Rhoose,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
511558,Mayflower Inn Rhoose,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
511558,Mayflower Inn Rhoose,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
511558,Mayflower Inn Rhoose,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
511558,Mayflower Inn Rhoose,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
511558,Mayflower Inn Rhoose,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
511558,Mayflower Inn Rhoose,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.76
511558,Mayflower Inn Rhoose,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.81
511558,Mayflower Inn Rhoose,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.54
511558,Mayflower Inn Rhoose,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
511558,Mayflower Inn Rhoose,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
511558,Mayflower Inn Rhoose,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
511558,Mayflower Inn Rhoose,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
511558,Mayflower Inn Rhoose,2023-06-13T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
511558,Mayflower Inn Rhoose,2023-06-13T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
511558,Mayflower Inn Rhoose,2023-06-13T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
511558,Mayflower Inn Rhoose,2023-06-13T08:00:00.000+00:00,feeder,,L3 Active Power,kW,6.57
511558,Mayflower Inn Rhoose,2023-06-13T08:00:00.000+00:00,feeder,,L2 Active Power,kW,11.91
511558,Mayflower Inn Rhoose,2023-06-13T08:00:00.000+00:00,feeder,,L1 Active Power,kW,7.81
511558,Mayflower Inn Rhoose,2023-06-13T08:00:00.000+00:00,feeder,,N Current (RMS),A,21.9
511558,Mayflower Inn Rhoose,2023-06-13T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
511558,Mayflower Inn Rhoose,2023-06-13T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
511558,Mayflower Inn Rhoose,2023-06-13T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
511558,Mayflower Inn Rhoose,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
511558,Mayflower Inn Rhoose,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
511558,Mayflower Inn Rhoose,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.48
511558,Mayflower Inn Rhoose,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
511558,Mayflower Inn Rhoose,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
511558,Mayflower Inn Rhoose,2023-06-13T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
511558,Mayflower Inn Rhoose,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
511558,Mayflower Inn Rhoose,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
511558,Mayflower Inn Rhoose,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-13T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
511558,Mayflower Inn Rhoose,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.96
511558,Mayflower Inn Rhoose,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
511558,Mayflower Inn Rhoose,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
511558,Mayflower Inn Rhoose,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.34
511558,Mayflower Inn Rhoose,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
511558,Mayflower Inn Rhoose,2023-06-13T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
511558,Mayflower Inn Rhoose,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
511558,Mayflower Inn Rhoose,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
511558,Mayflower Inn Rhoose,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
511558,Mayflower Inn Rhoose,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,27.9
511558,Mayflower Inn Rhoose,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
511558,Mayflower Inn Rhoose,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
511558,Mayflower Inn Rhoose,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
511558,Mayflower Inn Rhoose,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
511558,Mayflower Inn Rhoose,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
511558,Mayflower Inn Rhoose,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
511558,Mayflower Inn Rhoose,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
511558,Mayflower Inn Rhoose,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
