Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
511558,Mayflower Inn Rhoose,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.34
511558,Mayflower Inn Rhoose,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.34
511558,Mayflower Inn Rhoose,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.52
511558,Mayflower Inn Rhoose,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
511558,Mayflower Inn Rhoose,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
511558,Mayflower Inn Rhoose,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
511558,Mayflower Inn Rhoose,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
511558,Mayflower Inn Rhoose,2023-06-13T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
511558,Mayflower Inn Rhoose,2023-06-13T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
511558,Mayflower Inn Rhoose,2023-06-13T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
511558,Mayflower Inn Rhoose,2023-06-13T07:50:00.000+00:00,feeder,,L3 Active Power,kW,6.87
511558,Mayflower Inn Rhoose,2023-06-13T07:50:00.000+00:00,feeder,,L2 Active Power,kW,6.07
511558,Mayflower Inn Rhoose,2023-06-13T07:50:00.000+00:00,feeder,,L1 Active Power,kW,7.56
511558,Mayflower Inn Rhoose,2023-06-13T07:50:00.000+00:00,feeder,,N Current (RMS),A,23.8
511558,Mayflower Inn Rhoose,2023-06-13T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
511558,Mayflower Inn Rhoose,2023-06-13T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
511558,Mayflower Inn Rhoose,2023-06-13T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
511558,Mayflower Inn Rhoose,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
511558,Mayflower Inn Rhoose,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
511558,Mayflower Inn Rhoose,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.35
511558,Mayflower Inn Rhoose,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
511558,Mayflower Inn Rhoose,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
511558,Mayflower Inn Rhoose,2023-06-13T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
511558,Mayflower Inn Rhoose,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
511558,Mayflower Inn Rhoose,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
511558,Mayflower Inn Rhoose,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-13T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
511558,Mayflower Inn Rhoose,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
511558,Mayflower Inn Rhoose,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
511558,Mayflower Inn Rhoose,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
511558,Mayflower Inn Rhoose,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.48
511558,Mayflower Inn Rhoose,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.55
511558,Mayflower Inn Rhoose,2023-06-13T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
511558,Mayflower Inn Rhoose,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
511558,Mayflower Inn Rhoose,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
511558,Mayflower Inn Rhoose,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,27.7
511558,Mayflower Inn Rhoose,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
511558,Mayflower Inn Rhoose,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
511558,Mayflower Inn Rhoose,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
511558,Mayflower Inn Rhoose,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
511558,Mayflower Inn Rhoose,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
511558,Mayflower Inn Rhoose,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
511558,Mayflower Inn Rhoose,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
511558,Mayflower Inn Rhoose,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
511558,Mayflower Inn Rhoose,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
511558,Mayflower Inn Rhoose,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.96
511558,Mayflower Inn Rhoose,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.47
511558,Mayflower Inn Rhoose,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.99
511558,Mayflower Inn Rhoose,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
511558,Mayflower Inn Rhoose,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
511558,Mayflower Inn Rhoose,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
511558,Mayflower Inn Rhoose,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
511558,Mayflower Inn Rhoose,2023-06-13T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-13T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-13T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-13T07:40:00.000+00:00,feeder,,L3 Active Power,kW,6.56
511558,Mayflower Inn Rhoose,2023-06-13T07:40:00.000+00:00,feeder,,L2 Active Power,kW,7.8
511558,Mayflower Inn Rhoose,2023-06-13T07:40:00.000+00:00,feeder,,L1 Active Power,kW,6.7
511558,Mayflower Inn Rhoose,2023-06-13T07:40:00.000+00:00,feeder,,N Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-13T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
511558,Mayflower Inn Rhoose,2023-06-13T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
511558,Mayflower Inn Rhoose,2023-06-13T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
511558,Mayflower Inn Rhoose,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
511558,Mayflower Inn Rhoose,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
511558,Mayflower Inn Rhoose,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
511558,Mayflower Inn Rhoose,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
511558,Mayflower Inn Rhoose,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
511558,Mayflower Inn Rhoose,2023-06-13T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
511558,Mayflower Inn Rhoose,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
511558,Mayflower Inn Rhoose,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
511558,Mayflower Inn Rhoose,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
511558,Mayflower Inn Rhoose,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-13T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
511558,Mayflower Inn Rhoose,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.68
511558,Mayflower Inn Rhoose,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
511558,Mayflower Inn Rhoose,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.93
511558,Mayflower Inn Rhoose,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.18
511558,Mayflower Inn Rhoose,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.48
511558,Mayflower Inn Rhoose,2023-06-13T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
511558,Mayflower Inn Rhoose,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
511558,Mayflower Inn Rhoose,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
511558,Mayflower Inn Rhoose,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
511558,Mayflower Inn Rhoose,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,27.6
511558,Mayflower Inn Rhoose,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
511558,Mayflower Inn Rhoose,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
511558,Mayflower Inn Rhoose,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
511558,Mayflower Inn Rhoose,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
511558,Mayflower Inn Rhoose,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
511558,Mayflower Inn Rhoose,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
511558,Mayflower Inn Rhoose,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
511558,Mayflower Inn Rhoose,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
511558,Mayflower Inn Rhoose,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
511558,Mayflower Inn Rhoose,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.9
511558,Mayflower Inn Rhoose,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.49
511558,Mayflower Inn Rhoose,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.43
511558,Mayflower Inn Rhoose,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
511558,Mayflower Inn Rhoose,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
511558,Mayflower Inn Rhoose,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
511558,Mayflower Inn Rhoose,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
511558,Mayflower Inn Rhoose,2023-06-13T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
511558,Mayflower Inn Rhoose,2023-06-13T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.21
511558,Mayflower Inn Rhoose,2023-06-13T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-13T07:30:00.000+00:00,feeder,,L3 Active Power,kW,12.77
511558,Mayflower Inn Rhoose,2023-06-13T07:30:00.000+00:00,feeder,,L2 Active Power,kW,12.89
511558,Mayflower Inn Rhoose,2023-06-13T07:30:00.000+00:00,feeder,,L1 Active Power,kW,8.29
511558,Mayflower Inn Rhoose,2023-06-13T07:30:00.000+00:00,feeder,,N Current (RMS),A,36.9
511558,Mayflower Inn Rhoose,2023-06-13T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
511558,Mayflower Inn Rhoose,2023-06-13T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
511558,Mayflower Inn Rhoose,2023-06-13T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
511558,Mayflower Inn Rhoose,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
511558,Mayflower Inn Rhoose,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
511558,Mayflower Inn Rhoose,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.4
511558,Mayflower Inn Rhoose,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.5
511558,Mayflower Inn Rhoose,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
511558,Mayflower Inn Rhoose,2023-06-13T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
511558,Mayflower Inn Rhoose,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.5
511558,Mayflower Inn Rhoose,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
511558,Mayflower Inn Rhoose,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
511558,Mayflower Inn Rhoose,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-13T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
511558,Mayflower Inn Rhoose,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.17
511558,Mayflower Inn Rhoose,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
511558,Mayflower Inn Rhoose,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
511558,Mayflower Inn Rhoose,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.01
511558,Mayflower Inn Rhoose,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.57
511558,Mayflower Inn Rhoose,2023-06-13T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
511558,Mayflower Inn Rhoose,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
511558,Mayflower Inn Rhoose,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
511558,Mayflower Inn Rhoose,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
511558,Mayflower Inn Rhoose,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,27.4
511558,Mayflower Inn Rhoose,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
511558,Mayflower Inn Rhoose,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
511558,Mayflower Inn Rhoose,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
511558,Mayflower Inn Rhoose,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
511558,Mayflower Inn Rhoose,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
511558,Mayflower Inn Rhoose,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
511558,Mayflower Inn Rhoose,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
511558,Mayflower Inn Rhoose,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
511558,Mayflower Inn Rhoose,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
511558,Mayflower Inn Rhoose,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.7
511558,Mayflower Inn Rhoose,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,36.3
511558,Mayflower Inn Rhoose,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.21
511558,Mayflower Inn Rhoose,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
511558,Mayflower Inn Rhoose,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
511558,Mayflower Inn Rhoose,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
511558,Mayflower Inn Rhoose,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
511558,Mayflower Inn Rhoose,2023-06-13T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
511558,Mayflower Inn Rhoose,2023-06-13T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
511558,Mayflower Inn Rhoose,2023-06-13T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
511558,Mayflower Inn Rhoose,2023-06-13T07:20:00.000+00:00,feeder,,L3 Active Power,kW,7.05
511558,Mayflower Inn Rhoose,2023-06-13T07:20:00.000+00:00,feeder,,L2 Active Power,kW,7.6
511558,Mayflower Inn Rhoose,2023-06-13T07:20:00.000+00:00,feeder,,L1 Active Power,kW,7.72
511558,Mayflower Inn Rhoose,2023-06-13T07:20:00.000+00:00,feeder,,N Current (RMS),A,23.9
511558,Mayflower Inn Rhoose,2023-06-13T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
511558,Mayflower Inn Rhoose,2023-06-13T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
511558,Mayflower Inn Rhoose,2023-06-13T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
511558,Mayflower Inn Rhoose,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
511558,Mayflower Inn Rhoose,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.99
511558,Mayflower Inn Rhoose,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
511558,Mayflower Inn Rhoose,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
511558,Mayflower Inn Rhoose,2023-06-13T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
511558,Mayflower Inn Rhoose,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
511558,Mayflower Inn Rhoose,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
511558,Mayflower Inn Rhoose,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
511558,Mayflower Inn Rhoose,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-13T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
511558,Mayflower Inn Rhoose,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
511558,Mayflower Inn Rhoose,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
511558,Mayflower Inn Rhoose,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
511558,Mayflower Inn Rhoose,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.45
511558,Mayflower Inn Rhoose,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.26
511558,Mayflower Inn Rhoose,2023-06-13T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
511558,Mayflower Inn Rhoose,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.9
511558,Mayflower Inn Rhoose,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
511558,Mayflower Inn Rhoose,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,27.2
511558,Mayflower Inn Rhoose,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
511558,Mayflower Inn Rhoose,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
511558,Mayflower Inn Rhoose,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
511558,Mayflower Inn Rhoose,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
511558,Mayflower Inn Rhoose,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
511558,Mayflower Inn Rhoose,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
511558,Mayflower Inn Rhoose,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
511558,Mayflower Inn Rhoose,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
511558,Mayflower Inn Rhoose,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
511558,Mayflower Inn Rhoose,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.37
511558,Mayflower Inn Rhoose,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.21
511558,Mayflower Inn Rhoose,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.49
511558,Mayflower Inn Rhoose,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
511558,Mayflower Inn Rhoose,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
511558,Mayflower Inn Rhoose,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
511558,Mayflower Inn Rhoose,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
511558,Mayflower Inn Rhoose,2023-06-13T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
511558,Mayflower Inn Rhoose,2023-06-13T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
511558,Mayflower Inn Rhoose,2023-06-13T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
511558,Mayflower Inn Rhoose,2023-06-13T07:10:00.000+00:00,feeder,,L3 Active Power,kW,10.68
511558,Mayflower Inn Rhoose,2023-06-13T07:10:00.000+00:00,feeder,,L2 Active Power,kW,7.28
511558,Mayflower Inn Rhoose,2023-06-13T07:10:00.000+00:00,feeder,,L1 Active Power,kW,5.82
511558,Mayflower Inn Rhoose,2023-06-13T07:10:00.000+00:00,feeder,,N Current (RMS),A,39.4
511558,Mayflower Inn Rhoose,2023-06-13T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
511558,Mayflower Inn Rhoose,2023-06-13T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
511558,Mayflower Inn Rhoose,2023-06-13T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
511558,Mayflower Inn Rhoose,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
511558,Mayflower Inn Rhoose,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
511558,Mayflower Inn Rhoose,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.67
511558,Mayflower Inn Rhoose,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.89
511558,Mayflower Inn Rhoose,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
511558,Mayflower Inn Rhoose,2023-06-13T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
511558,Mayflower Inn Rhoose,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
511558,Mayflower Inn Rhoose,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
511558,Mayflower Inn Rhoose,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
511558,Mayflower Inn Rhoose,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
511558,Mayflower Inn Rhoose,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-13T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
511558,Mayflower Inn Rhoose,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
511558,Mayflower Inn Rhoose,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
511558,Mayflower Inn Rhoose,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.1
511558,Mayflower Inn Rhoose,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.13
511558,Mayflower Inn Rhoose,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.17
511558,Mayflower Inn Rhoose,2023-06-13T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
511558,Mayflower Inn Rhoose,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
511558,Mayflower Inn Rhoose,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
511558,Mayflower Inn Rhoose,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
511558,Mayflower Inn Rhoose,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,27.1
511558,Mayflower Inn Rhoose,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
511558,Mayflower Inn Rhoose,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
511558,Mayflower Inn Rhoose,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
511558,Mayflower Inn Rhoose,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
511558,Mayflower Inn Rhoose,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
511558,Mayflower Inn Rhoose,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
511558,Mayflower Inn Rhoose,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
511558,Mayflower Inn Rhoose,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
511558,Mayflower Inn Rhoose,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
511558,Mayflower Inn Rhoose,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.54
511558,Mayflower Inn Rhoose,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.22
511558,Mayflower Inn Rhoose,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.23
511558,Mayflower Inn Rhoose,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
511558,Mayflower Inn Rhoose,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
511558,Mayflower Inn Rhoose,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
511558,Mayflower Inn Rhoose,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
511558,Mayflower Inn Rhoose,2023-06-13T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
511558,Mayflower Inn Rhoose,2023-06-13T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
511558,Mayflower Inn Rhoose,2023-06-13T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
511558,Mayflower Inn Rhoose,2023-06-13T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.47
511558,Mayflower Inn Rhoose,2023-06-13T07:00:00.000+00:00,feeder,,L2 Active Power,kW,9.06
511558,Mayflower Inn Rhoose,2023-06-13T07:00:00.000+00:00,feeder,,L1 Active Power,kW,7.0
511558,Mayflower Inn Rhoose,2023-06-13T07:00:00.000+00:00,feeder,,N Current (RMS),A,22.0
511558,Mayflower Inn Rhoose,2023-06-13T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
511558,Mayflower Inn Rhoose,2023-06-13T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
511558,Mayflower Inn Rhoose,2023-06-13T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
511558,Mayflower Inn Rhoose,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
511558,Mayflower Inn Rhoose,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
511558,Mayflower Inn Rhoose,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
511558,Mayflower Inn Rhoose,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.13
511558,Mayflower Inn Rhoose,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
511558,Mayflower Inn Rhoose,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
511558,Mayflower Inn Rhoose,2023-06-13T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
511558,Mayflower Inn Rhoose,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
511558,Mayflower Inn Rhoose,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
511558,Mayflower Inn Rhoose,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
511558,Mayflower Inn Rhoose,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-13T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
511558,Mayflower Inn Rhoose,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
511558,Mayflower Inn Rhoose,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
511558,Mayflower Inn Rhoose,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
511558,Mayflower Inn Rhoose,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.6
511558,Mayflower Inn Rhoose,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.49
511558,Mayflower Inn Rhoose,2023-06-13T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
511558,Mayflower Inn Rhoose,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
511558,Mayflower Inn Rhoose,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
511558,Mayflower Inn Rhoose,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
511558,Mayflower Inn Rhoose,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,27.1
511558,Mayflower Inn Rhoose,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
511558,Mayflower Inn Rhoose,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
511558,Mayflower Inn Rhoose,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
511558,Mayflower Inn Rhoose,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
511558,Mayflower Inn Rhoose,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
511558,Mayflower Inn Rhoose,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
511558,Mayflower Inn Rhoose,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
511558,Mayflower Inn Rhoose,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
511558,Mayflower Inn Rhoose,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
511558,Mayflower Inn Rhoose,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.07
511558,Mayflower Inn Rhoose,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.7
511558,Mayflower Inn Rhoose,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.12
511558,Mayflower Inn Rhoose,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
511558,Mayflower Inn Rhoose,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
511558,Mayflower Inn Rhoose,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
511558,Mayflower Inn Rhoose,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
511558,Mayflower Inn Rhoose,2023-06-13T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-13T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
511558,Mayflower Inn Rhoose,2023-06-13T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
511558,Mayflower Inn Rhoose,2023-06-13T06:50:00.000+00:00,feeder,,L3 Active Power,kW,6.03
511558,Mayflower Inn Rhoose,2023-06-13T06:50:00.000+00:00,feeder,,L2 Active Power,kW,10.18
511558,Mayflower Inn Rhoose,2023-06-13T06:50:00.000+00:00,feeder,,L1 Active Power,kW,16.08
511558,Mayflower Inn Rhoose,2023-06-13T06:50:00.000+00:00,feeder,,N Current (RMS),A,43.3
511558,Mayflower Inn Rhoose,2023-06-13T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
511558,Mayflower Inn Rhoose,2023-06-13T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
511558,Mayflower Inn Rhoose,2023-06-13T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.0
511558,Mayflower Inn Rhoose,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
511558,Mayflower Inn Rhoose,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
511558,Mayflower Inn Rhoose,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.02
511558,Mayflower Inn Rhoose,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
511558,Mayflower Inn Rhoose,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
511558,Mayflower Inn Rhoose,2023-06-13T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
511558,Mayflower Inn Rhoose,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
511558,Mayflower Inn Rhoose,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
511558,Mayflower Inn Rhoose,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
511558,Mayflower Inn Rhoose,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-13T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
511558,Mayflower Inn Rhoose,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
511558,Mayflower Inn Rhoose,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
511558,Mayflower Inn Rhoose,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
511558,Mayflower Inn Rhoose,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.78
511558,Mayflower Inn Rhoose,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.36
511558,Mayflower Inn Rhoose,2023-06-13T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
511558,Mayflower Inn Rhoose,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
511558,Mayflower Inn Rhoose,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
511558,Mayflower Inn Rhoose,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
511558,Mayflower Inn Rhoose,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,27.0
511558,Mayflower Inn Rhoose,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
511558,Mayflower Inn Rhoose,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
511558,Mayflower Inn Rhoose,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
511558,Mayflower Inn Rhoose,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
511558,Mayflower Inn Rhoose,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
511558,Mayflower Inn Rhoose,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
511558,Mayflower Inn Rhoose,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
511558,Mayflower Inn Rhoose,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
511558,Mayflower Inn Rhoose,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
511558,Mayflower Inn Rhoose,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.82
511558,Mayflower Inn Rhoose,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.36
511558,Mayflower Inn Rhoose,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.57
511558,Mayflower Inn Rhoose,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
511558,Mayflower Inn Rhoose,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
511558,Mayflower Inn Rhoose,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
511558,Mayflower Inn Rhoose,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
511558,Mayflower Inn Rhoose,2023-06-13T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
511558,Mayflower Inn Rhoose,2023-06-13T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-13T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
511558,Mayflower Inn Rhoose,2023-06-13T06:40:00.000+00:00,feeder,,L3 Active Power,kW,7.32
511558,Mayflower Inn Rhoose,2023-06-13T06:40:00.000+00:00,feeder,,L2 Active Power,kW,6.57
511558,Mayflower Inn Rhoose,2023-06-13T06:40:00.000+00:00,feeder,,L1 Active Power,kW,11.22
511558,Mayflower Inn Rhoose,2023-06-13T06:40:00.000+00:00,feeder,,N Current (RMS),A,33.3
511558,Mayflower Inn Rhoose,2023-06-13T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
511558,Mayflower Inn Rhoose,2023-06-13T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
511558,Mayflower Inn Rhoose,2023-06-13T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
511558,Mayflower Inn Rhoose,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
511558,Mayflower Inn Rhoose,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
511558,Mayflower Inn Rhoose,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.54
511558,Mayflower Inn Rhoose,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
511558,Mayflower Inn Rhoose,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
511558,Mayflower Inn Rhoose,2023-06-13T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
511558,Mayflower Inn Rhoose,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
511558,Mayflower Inn Rhoose,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
511558,Mayflower Inn Rhoose,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
511558,Mayflower Inn Rhoose,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-13T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
511558,Mayflower Inn Rhoose,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.58
511558,Mayflower Inn Rhoose,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
511558,Mayflower Inn Rhoose,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.23
511558,Mayflower Inn Rhoose,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.87
511558,Mayflower Inn Rhoose,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.2
511558,Mayflower Inn Rhoose,2023-06-13T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
511558,Mayflower Inn Rhoose,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
511558,Mayflower Inn Rhoose,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.4
511558,Mayflower Inn Rhoose,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
511558,Mayflower Inn Rhoose,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,26.9
511558,Mayflower Inn Rhoose,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
511558,Mayflower Inn Rhoose,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
511558,Mayflower Inn Rhoose,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
511558,Mayflower Inn Rhoose,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
511558,Mayflower Inn Rhoose,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
511558,Mayflower Inn Rhoose,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
511558,Mayflower Inn Rhoose,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
511558,Mayflower Inn Rhoose,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
511558,Mayflower Inn Rhoose,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
511558,Mayflower Inn Rhoose,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.13
511558,Mayflower Inn Rhoose,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.72
511558,Mayflower Inn Rhoose,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
511558,Mayflower Inn Rhoose,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
511558,Mayflower Inn Rhoose,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
511558,Mayflower Inn Rhoose,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
511558,Mayflower Inn Rhoose,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
511558,Mayflower Inn Rhoose,2023-06-13T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
511558,Mayflower Inn Rhoose,2023-06-13T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-13T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-13T06:30:00.000+00:00,feeder,,L3 Active Power,kW,10.95
511558,Mayflower Inn Rhoose,2023-06-13T06:30:00.000+00:00,feeder,,L2 Active Power,kW,6.65
511558,Mayflower Inn Rhoose,2023-06-13T06:30:00.000+00:00,feeder,,L1 Active Power,kW,10.07
511558,Mayflower Inn Rhoose,2023-06-13T06:30:00.000+00:00,feeder,,N Current (RMS),A,37.7
511558,Mayflower Inn Rhoose,2023-06-13T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
511558,Mayflower Inn Rhoose,2023-06-13T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
511558,Mayflower Inn Rhoose,2023-06-13T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
511558,Mayflower Inn Rhoose,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
511558,Mayflower Inn Rhoose,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
511558,Mayflower Inn Rhoose,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.9
511558,Mayflower Inn Rhoose,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
511558,Mayflower Inn Rhoose,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
511558,Mayflower Inn Rhoose,2023-06-13T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
511558,Mayflower Inn Rhoose,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
511558,Mayflower Inn Rhoose,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
511558,Mayflower Inn Rhoose,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
511558,Mayflower Inn Rhoose,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-13T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
511558,Mayflower Inn Rhoose,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.36
511558,Mayflower Inn Rhoose,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
511558,Mayflower Inn Rhoose,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.52
511558,Mayflower Inn Rhoose,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.76
511558,Mayflower Inn Rhoose,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.77
511558,Mayflower Inn Rhoose,2023-06-13T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
511558,Mayflower Inn Rhoose,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.0
511558,Mayflower Inn Rhoose,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.3
511558,Mayflower Inn Rhoose,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
511558,Mayflower Inn Rhoose,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,26.8
511558,Mayflower Inn Rhoose,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
511558,Mayflower Inn Rhoose,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
511558,Mayflower Inn Rhoose,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
511558,Mayflower Inn Rhoose,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
