Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
511558,Mayflower Inn Rhoose,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
511558,Mayflower Inn Rhoose,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
511558,Mayflower Inn Rhoose,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
511558,Mayflower Inn Rhoose,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.51
511558,Mayflower Inn Rhoose,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.44
511558,Mayflower Inn Rhoose,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.23
511558,Mayflower Inn Rhoose,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
511558,Mayflower Inn Rhoose,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
511558,Mayflower Inn Rhoose,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
511558,Mayflower Inn Rhoose,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
511558,Mayflower Inn Rhoose,2023-06-13T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-13T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
511558,Mayflower Inn Rhoose,2023-06-13T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
511558,Mayflower Inn Rhoose,2023-06-13T06:20:00.000+00:00,feeder,,L3 Active Power,kW,9.65
511558,Mayflower Inn Rhoose,2023-06-13T06:20:00.000+00:00,feeder,,L2 Active Power,kW,7.48
511558,Mayflower Inn Rhoose,2023-06-13T06:20:00.000+00:00,feeder,,L1 Active Power,kW,17.17
511558,Mayflower Inn Rhoose,2023-06-13T06:20:00.000+00:00,feeder,,N Current (RMS),A,45.3
511558,Mayflower Inn Rhoose,2023-06-13T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
511558,Mayflower Inn Rhoose,2023-06-13T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
511558,Mayflower Inn Rhoose,2023-06-13T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.0
511558,Mayflower Inn Rhoose,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
511558,Mayflower Inn Rhoose,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
511558,Mayflower Inn Rhoose,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
511558,Mayflower Inn Rhoose,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
511558,Mayflower Inn Rhoose,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
511558,Mayflower Inn Rhoose,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
511558,Mayflower Inn Rhoose,2023-06-13T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
511558,Mayflower Inn Rhoose,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
511558,Mayflower Inn Rhoose,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
511558,Mayflower Inn Rhoose,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-13T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
511558,Mayflower Inn Rhoose,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
511558,Mayflower Inn Rhoose,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.03
511558,Mayflower Inn Rhoose,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.7
511558,Mayflower Inn Rhoose,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.43
511558,Mayflower Inn Rhoose,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.9
511558,Mayflower Inn Rhoose,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.38
511558,Mayflower Inn Rhoose,2023-06-13T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
511558,Mayflower Inn Rhoose,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.7
511558,Mayflower Inn Rhoose,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.2
511558,Mayflower Inn Rhoose,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
511558,Mayflower Inn Rhoose,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,26.7
511558,Mayflower Inn Rhoose,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
511558,Mayflower Inn Rhoose,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
511558,Mayflower Inn Rhoose,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
511558,Mayflower Inn Rhoose,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
511558,Mayflower Inn Rhoose,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
511558,Mayflower Inn Rhoose,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
511558,Mayflower Inn Rhoose,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
511558,Mayflower Inn Rhoose,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
511558,Mayflower Inn Rhoose,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
511558,Mayflower Inn Rhoose,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.61
511558,Mayflower Inn Rhoose,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.16
511558,Mayflower Inn Rhoose,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.65
511558,Mayflower Inn Rhoose,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
511558,Mayflower Inn Rhoose,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
511558,Mayflower Inn Rhoose,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
511558,Mayflower Inn Rhoose,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
511558,Mayflower Inn Rhoose,2023-06-13T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-13T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
511558,Mayflower Inn Rhoose,2023-06-13T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
511558,Mayflower Inn Rhoose,2023-06-13T06:10:00.000+00:00,feeder,,L3 Active Power,kW,7.57
511558,Mayflower Inn Rhoose,2023-06-13T06:10:00.000+00:00,feeder,,L2 Active Power,kW,6.43
511558,Mayflower Inn Rhoose,2023-06-13T06:10:00.000+00:00,feeder,,L1 Active Power,kW,10.34
511558,Mayflower Inn Rhoose,2023-06-13T06:10:00.000+00:00,feeder,,N Current (RMS),A,31.0
511558,Mayflower Inn Rhoose,2023-06-13T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
511558,Mayflower Inn Rhoose,2023-06-13T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
511558,Mayflower Inn Rhoose,2023-06-13T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
511558,Mayflower Inn Rhoose,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
511558,Mayflower Inn Rhoose,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
511558,Mayflower Inn Rhoose,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
511558,Mayflower Inn Rhoose,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.38
511558,Mayflower Inn Rhoose,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
511558,Mayflower Inn Rhoose,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
511558,Mayflower Inn Rhoose,2023-06-13T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
511558,Mayflower Inn Rhoose,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
511558,Mayflower Inn Rhoose,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
511558,Mayflower Inn Rhoose,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-13T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
511558,Mayflower Inn Rhoose,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
511558,Mayflower Inn Rhoose,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.58
511558,Mayflower Inn Rhoose,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.83
511558,Mayflower Inn Rhoose,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.87
511558,Mayflower Inn Rhoose,2023-06-13T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
511558,Mayflower Inn Rhoose,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
511558,Mayflower Inn Rhoose,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.5
511558,Mayflower Inn Rhoose,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
511558,Mayflower Inn Rhoose,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,26.6
511558,Mayflower Inn Rhoose,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
511558,Mayflower Inn Rhoose,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
511558,Mayflower Inn Rhoose,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
511558,Mayflower Inn Rhoose,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
511558,Mayflower Inn Rhoose,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
511558,Mayflower Inn Rhoose,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
511558,Mayflower Inn Rhoose,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
511558,Mayflower Inn Rhoose,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
511558,Mayflower Inn Rhoose,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
511558,Mayflower Inn Rhoose,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.59
511558,Mayflower Inn Rhoose,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.15
511558,Mayflower Inn Rhoose,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.51
511558,Mayflower Inn Rhoose,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
511558,Mayflower Inn Rhoose,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
511558,Mayflower Inn Rhoose,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
511558,Mayflower Inn Rhoose,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
511558,Mayflower Inn Rhoose,2023-06-13T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
511558,Mayflower Inn Rhoose,2023-06-13T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-13T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
511558,Mayflower Inn Rhoose,2023-06-13T06:00:00.000+00:00,feeder,,L3 Active Power,kW,7.72
511558,Mayflower Inn Rhoose,2023-06-13T06:00:00.000+00:00,feeder,,L2 Active Power,kW,5.69
511558,Mayflower Inn Rhoose,2023-06-13T06:00:00.000+00:00,feeder,,L1 Active Power,kW,7.07
511558,Mayflower Inn Rhoose,2023-06-13T06:00:00.000+00:00,feeder,,N Current (RMS),A,25.4
511558,Mayflower Inn Rhoose,2023-06-13T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
511558,Mayflower Inn Rhoose,2023-06-13T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
511558,Mayflower Inn Rhoose,2023-06-13T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
511558,Mayflower Inn Rhoose,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
511558,Mayflower Inn Rhoose,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
511558,Mayflower Inn Rhoose,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
511558,Mayflower Inn Rhoose,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
511558,Mayflower Inn Rhoose,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
511558,Mayflower Inn Rhoose,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
511558,Mayflower Inn Rhoose,2023-06-13T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
511558,Mayflower Inn Rhoose,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
511558,Mayflower Inn Rhoose,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
511558,Mayflower Inn Rhoose,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-13T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
511558,Mayflower Inn Rhoose,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.91
511558,Mayflower Inn Rhoose,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
511558,Mayflower Inn Rhoose,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.5
511558,Mayflower Inn Rhoose,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.32
511558,Mayflower Inn Rhoose,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.29
511558,Mayflower Inn Rhoose,2023-06-13T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
511558,Mayflower Inn Rhoose,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
511558,Mayflower Inn Rhoose,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.2
511558,Mayflower Inn Rhoose,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
511558,Mayflower Inn Rhoose,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,26.6
511558,Mayflower Inn Rhoose,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
511558,Mayflower Inn Rhoose,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
511558,Mayflower Inn Rhoose,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
511558,Mayflower Inn Rhoose,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
511558,Mayflower Inn Rhoose,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
511558,Mayflower Inn Rhoose,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
511558,Mayflower Inn Rhoose,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
511558,Mayflower Inn Rhoose,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
511558,Mayflower Inn Rhoose,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.62
511558,Mayflower Inn Rhoose,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.68
511558,Mayflower Inn Rhoose,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.48
511558,Mayflower Inn Rhoose,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
511558,Mayflower Inn Rhoose,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
511558,Mayflower Inn Rhoose,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
511558,Mayflower Inn Rhoose,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
511558,Mayflower Inn Rhoose,2023-06-13T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
511558,Mayflower Inn Rhoose,2023-06-13T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
511558,Mayflower Inn Rhoose,2023-06-13T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
511558,Mayflower Inn Rhoose,2023-06-13T05:50:00.000+00:00,feeder,,L3 Active Power,kW,6.4
511558,Mayflower Inn Rhoose,2023-06-13T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.27
511558,Mayflower Inn Rhoose,2023-06-13T05:50:00.000+00:00,feeder,,L1 Active Power,kW,8.09
511558,Mayflower Inn Rhoose,2023-06-13T05:50:00.000+00:00,feeder,,N Current (RMS),A,33.1
511558,Mayflower Inn Rhoose,2023-06-13T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
511558,Mayflower Inn Rhoose,2023-06-13T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
511558,Mayflower Inn Rhoose,2023-06-13T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
511558,Mayflower Inn Rhoose,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
511558,Mayflower Inn Rhoose,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
511558,Mayflower Inn Rhoose,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
511558,Mayflower Inn Rhoose,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
511558,Mayflower Inn Rhoose,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
511558,Mayflower Inn Rhoose,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
511558,Mayflower Inn Rhoose,2023-06-13T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
511558,Mayflower Inn Rhoose,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
511558,Mayflower Inn Rhoose,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
511558,Mayflower Inn Rhoose,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
511558,Mayflower Inn Rhoose,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-13T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
511558,Mayflower Inn Rhoose,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.35
511558,Mayflower Inn Rhoose,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
511558,Mayflower Inn Rhoose,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.06
511558,Mayflower Inn Rhoose,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.15
511558,Mayflower Inn Rhoose,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.71
511558,Mayflower Inn Rhoose,2023-06-13T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
511558,Mayflower Inn Rhoose,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
511558,Mayflower Inn Rhoose,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.9
511558,Mayflower Inn Rhoose,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
511558,Mayflower Inn Rhoose,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,26.6
511558,Mayflower Inn Rhoose,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
511558,Mayflower Inn Rhoose,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
511558,Mayflower Inn Rhoose,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
511558,Mayflower Inn Rhoose,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
511558,Mayflower Inn Rhoose,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
511558,Mayflower Inn Rhoose,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
511558,Mayflower Inn Rhoose,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
511558,Mayflower Inn Rhoose,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
511558,Mayflower Inn Rhoose,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
511558,Mayflower Inn Rhoose,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.3
511558,Mayflower Inn Rhoose,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.06
511558,Mayflower Inn Rhoose,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.66
511558,Mayflower Inn Rhoose,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
511558,Mayflower Inn Rhoose,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
511558,Mayflower Inn Rhoose,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
511558,Mayflower Inn Rhoose,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
511558,Mayflower Inn Rhoose,2023-06-13T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-13T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
511558,Mayflower Inn Rhoose,2023-06-13T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
511558,Mayflower Inn Rhoose,2023-06-13T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.69
511558,Mayflower Inn Rhoose,2023-06-13T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.43
511558,Mayflower Inn Rhoose,2023-06-13T05:40:00.000+00:00,feeder,,L1 Active Power,kW,9.12
511558,Mayflower Inn Rhoose,2023-06-13T05:40:00.000+00:00,feeder,,N Current (RMS),A,34.4
511558,Mayflower Inn Rhoose,2023-06-13T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
511558,Mayflower Inn Rhoose,2023-06-13T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
511558,Mayflower Inn Rhoose,2023-06-13T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
511558,Mayflower Inn Rhoose,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
511558,Mayflower Inn Rhoose,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
511558,Mayflower Inn Rhoose,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
511558,Mayflower Inn Rhoose,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
511558,Mayflower Inn Rhoose,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
511558,Mayflower Inn Rhoose,2023-06-13T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
511558,Mayflower Inn Rhoose,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
511558,Mayflower Inn Rhoose,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
511558,Mayflower Inn Rhoose,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
511558,Mayflower Inn Rhoose,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-13T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.43
511558,Mayflower Inn Rhoose,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
511558,Mayflower Inn Rhoose,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
511558,Mayflower Inn Rhoose,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.12
511558,Mayflower Inn Rhoose,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
511558,Mayflower Inn Rhoose,2023-06-13T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
511558,Mayflower Inn Rhoose,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
511558,Mayflower Inn Rhoose,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
511558,Mayflower Inn Rhoose,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
511558,Mayflower Inn Rhoose,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,26.6
511558,Mayflower Inn Rhoose,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
511558,Mayflower Inn Rhoose,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
511558,Mayflower Inn Rhoose,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
511558,Mayflower Inn Rhoose,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
511558,Mayflower Inn Rhoose,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
511558,Mayflower Inn Rhoose,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
511558,Mayflower Inn Rhoose,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
511558,Mayflower Inn Rhoose,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
511558,Mayflower Inn Rhoose,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
511558,Mayflower Inn Rhoose,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.68
511558,Mayflower Inn Rhoose,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.59
511558,Mayflower Inn Rhoose,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.83
511558,Mayflower Inn Rhoose,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
511558,Mayflower Inn Rhoose,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
511558,Mayflower Inn Rhoose,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
511558,Mayflower Inn Rhoose,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
511558,Mayflower Inn Rhoose,2023-06-13T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-13T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-13T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
511558,Mayflower Inn Rhoose,2023-06-13T05:30:00.000+00:00,feeder,,L3 Active Power,kW,7.69
511558,Mayflower Inn Rhoose,2023-06-13T05:30:00.000+00:00,feeder,,L2 Active Power,kW,5.59
511558,Mayflower Inn Rhoose,2023-06-13T05:30:00.000+00:00,feeder,,L1 Active Power,kW,12.49
511558,Mayflower Inn Rhoose,2023-06-13T05:30:00.000+00:00,feeder,,N Current (RMS),A,38.1
511558,Mayflower Inn Rhoose,2023-06-13T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
511558,Mayflower Inn Rhoose,2023-06-13T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
511558,Mayflower Inn Rhoose,2023-06-13T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.3
511558,Mayflower Inn Rhoose,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
511558,Mayflower Inn Rhoose,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
511558,Mayflower Inn Rhoose,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
511558,Mayflower Inn Rhoose,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
511558,Mayflower Inn Rhoose,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
511558,Mayflower Inn Rhoose,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
511558,Mayflower Inn Rhoose,2023-06-13T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
511558,Mayflower Inn Rhoose,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
511558,Mayflower Inn Rhoose,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
511558,Mayflower Inn Rhoose,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-13T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
511558,Mayflower Inn Rhoose,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
511558,Mayflower Inn Rhoose,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
511558,Mayflower Inn Rhoose,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
511558,Mayflower Inn Rhoose,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.11
511558,Mayflower Inn Rhoose,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
511558,Mayflower Inn Rhoose,2023-06-13T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
511558,Mayflower Inn Rhoose,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
511558,Mayflower Inn Rhoose,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
511558,Mayflower Inn Rhoose,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,26.6
511558,Mayflower Inn Rhoose,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
511558,Mayflower Inn Rhoose,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
511558,Mayflower Inn Rhoose,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
511558,Mayflower Inn Rhoose,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
511558,Mayflower Inn Rhoose,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
511558,Mayflower Inn Rhoose,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
511558,Mayflower Inn Rhoose,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
511558,Mayflower Inn Rhoose,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
511558,Mayflower Inn Rhoose,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.76
511558,Mayflower Inn Rhoose,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.37
511558,Mayflower Inn Rhoose,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.66
511558,Mayflower Inn Rhoose,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
511558,Mayflower Inn Rhoose,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
511558,Mayflower Inn Rhoose,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
511558,Mayflower Inn Rhoose,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
511558,Mayflower Inn Rhoose,2023-06-13T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-13T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
511558,Mayflower Inn Rhoose,2023-06-13T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-13T05:20:00.000+00:00,feeder,,L3 Active Power,kW,6.38
511558,Mayflower Inn Rhoose,2023-06-13T05:20:00.000+00:00,feeder,,L2 Active Power,kW,10.27
511558,Mayflower Inn Rhoose,2023-06-13T05:20:00.000+00:00,feeder,,L1 Active Power,kW,8.09
511558,Mayflower Inn Rhoose,2023-06-13T05:20:00.000+00:00,feeder,,N Current (RMS),A,20.0
511558,Mayflower Inn Rhoose,2023-06-13T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
511558,Mayflower Inn Rhoose,2023-06-13T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
511558,Mayflower Inn Rhoose,2023-06-13T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
511558,Mayflower Inn Rhoose,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
511558,Mayflower Inn Rhoose,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
511558,Mayflower Inn Rhoose,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
511558,Mayflower Inn Rhoose,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
511558,Mayflower Inn Rhoose,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.89
511558,Mayflower Inn Rhoose,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
511558,Mayflower Inn Rhoose,2023-06-13T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
511558,Mayflower Inn Rhoose,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
511558,Mayflower Inn Rhoose,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.5
511558,Mayflower Inn Rhoose,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
511558,Mayflower Inn Rhoose,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
511558,Mayflower Inn Rhoose,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-13T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
511558,Mayflower Inn Rhoose,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.35
511558,Mayflower Inn Rhoose,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
511558,Mayflower Inn Rhoose,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
511558,Mayflower Inn Rhoose,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.24
511558,Mayflower Inn Rhoose,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.15
511558,Mayflower Inn Rhoose,2023-06-13T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
511558,Mayflower Inn Rhoose,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
511558,Mayflower Inn Rhoose,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
511558,Mayflower Inn Rhoose,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
511558,Mayflower Inn Rhoose,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,26.6
511558,Mayflower Inn Rhoose,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
511558,Mayflower Inn Rhoose,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
511558,Mayflower Inn Rhoose,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
511558,Mayflower Inn Rhoose,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
511558,Mayflower Inn Rhoose,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
511558,Mayflower Inn Rhoose,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
511558,Mayflower Inn Rhoose,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
511558,Mayflower Inn Rhoose,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
511558,Mayflower Inn Rhoose,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
511558,Mayflower Inn Rhoose,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.2
511558,Mayflower Inn Rhoose,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,33.29
511558,Mayflower Inn Rhoose,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.44
511558,Mayflower Inn Rhoose,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
511558,Mayflower Inn Rhoose,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
511558,Mayflower Inn Rhoose,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
511558,Mayflower Inn Rhoose,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
511558,Mayflower Inn Rhoose,2023-06-13T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
511558,Mayflower Inn Rhoose,2023-06-13T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
511558,Mayflower Inn Rhoose,2023-06-13T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
511558,Mayflower Inn Rhoose,2023-06-13T05:10:00.000+00:00,feeder,,L3 Active Power,kW,5.15
511558,Mayflower Inn Rhoose,2023-06-13T05:10:00.000+00:00,feeder,,L2 Active Power,kW,5.81
511558,Mayflower Inn Rhoose,2023-06-13T05:10:00.000+00:00,feeder,,L1 Active Power,kW,6.93
511558,Mayflower Inn Rhoose,2023-06-13T05:10:00.000+00:00,feeder,,N Current (RMS),A,19.9
511558,Mayflower Inn Rhoose,2023-06-13T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
511558,Mayflower Inn Rhoose,2023-06-13T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
511558,Mayflower Inn Rhoose,2023-06-13T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
511558,Mayflower Inn Rhoose,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
511558,Mayflower Inn Rhoose,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
511558,Mayflower Inn Rhoose,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
511558,Mayflower Inn Rhoose,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
511558,Mayflower Inn Rhoose,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
511558,Mayflower Inn Rhoose,2023-06-13T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
511558,Mayflower Inn Rhoose,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
511558,Mayflower Inn Rhoose,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
511558,Mayflower Inn Rhoose,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
511558,Mayflower Inn Rhoose,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-13T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
511558,Mayflower Inn Rhoose,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
511558,Mayflower Inn Rhoose,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
511558,Mayflower Inn Rhoose,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
511558,Mayflower Inn Rhoose,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.03
511558,Mayflower Inn Rhoose,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.13
511558,Mayflower Inn Rhoose,2023-06-13T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
511558,Mayflower Inn Rhoose,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
511558,Mayflower Inn Rhoose,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.2
511558,Mayflower Inn Rhoose,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
511558,Mayflower Inn Rhoose,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,26.6
511558,Mayflower Inn Rhoose,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
511558,Mayflower Inn Rhoose,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
511558,Mayflower Inn Rhoose,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
511558,Mayflower Inn Rhoose,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
511558,Mayflower Inn Rhoose,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
511558,Mayflower Inn Rhoose,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
511558,Mayflower Inn Rhoose,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
511558,Mayflower Inn Rhoose,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
511558,Mayflower Inn Rhoose,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
511558,Mayflower Inn Rhoose,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.97
511558,Mayflower Inn Rhoose,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
511558,Mayflower Inn Rhoose,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.66
511558,Mayflower Inn Rhoose,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
511558,Mayflower Inn Rhoose,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
511558,Mayflower Inn Rhoose,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
511558,Mayflower Inn Rhoose,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
511558,Mayflower Inn Rhoose,2023-06-13T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
511558,Mayflower Inn Rhoose,2023-06-13T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
511558,Mayflower Inn Rhoose,2023-06-13T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
511558,Mayflower Inn Rhoose,2023-06-13T05:00:00.000+00:00,feeder,,L3 Active Power,kW,5.56
511558,Mayflower Inn Rhoose,2023-06-13T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.8
511558,Mayflower Inn Rhoose,2023-06-13T05:00:00.000+00:00,feeder,,L1 Active Power,kW,6.6
511558,Mayflower Inn Rhoose,2023-06-13T05:00:00.000+00:00,feeder,,N Current (RMS),A,21.9
511558,Mayflower Inn Rhoose,2023-06-13T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-13T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
511558,Mayflower Inn Rhoose,2023-06-13T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
511558,Mayflower Inn Rhoose,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
511558,Mayflower Inn Rhoose,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
511558,Mayflower Inn Rhoose,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
511558,Mayflower Inn Rhoose,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
511558,Mayflower Inn Rhoose,2023-06-13T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
511558,Mayflower Inn Rhoose,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
511558,Mayflower Inn Rhoose,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
511558,Mayflower Inn Rhoose,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
511558,Mayflower Inn Rhoose,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
511558,Mayflower Inn Rhoose,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-13T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.7
511558,Mayflower Inn Rhoose,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
511558,Mayflower Inn Rhoose,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.48
511558,Mayflower Inn Rhoose,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.77
511558,Mayflower Inn Rhoose,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.85
511558,Mayflower Inn Rhoose,2023-06-13T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
511558,Mayflower Inn Rhoose,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
511558,Mayflower Inn Rhoose,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.2
511558,Mayflower Inn Rhoose,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
511558,Mayflower Inn Rhoose,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,26.6
