Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
511558,Mayflower Inn Rhoose,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
511558,Mayflower Inn Rhoose,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
511558,Mayflower Inn Rhoose,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
511558,Mayflower Inn Rhoose,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
511558,Mayflower Inn Rhoose,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
511558,Mayflower Inn Rhoose,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
511558,Mayflower Inn Rhoose,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
511558,Mayflower Inn Rhoose,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.47
511558,Mayflower Inn Rhoose,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.25
511558,Mayflower Inn Rhoose,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.16
511558,Mayflower Inn Rhoose,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
511558,Mayflower Inn Rhoose,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
511558,Mayflower Inn Rhoose,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
511558,Mayflower Inn Rhoose,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
511558,Mayflower Inn Rhoose,2023-06-13T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
511558,Mayflower Inn Rhoose,2023-06-13T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
511558,Mayflower Inn Rhoose,2023-06-13T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
511558,Mayflower Inn Rhoose,2023-06-13T04:50:00.000+00:00,feeder,,L3 Active Power,kW,5.44
511558,Mayflower Inn Rhoose,2023-06-13T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.03
511558,Mayflower Inn Rhoose,2023-06-13T04:50:00.000+00:00,feeder,,L1 Active Power,kW,6.53
511558,Mayflower Inn Rhoose,2023-06-13T04:50:00.000+00:00,feeder,,N Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-13T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
511558,Mayflower Inn Rhoose,2023-06-13T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
511558,Mayflower Inn Rhoose,2023-06-13T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
511558,Mayflower Inn Rhoose,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
511558,Mayflower Inn Rhoose,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
511558,Mayflower Inn Rhoose,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
511558,Mayflower Inn Rhoose,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
511558,Mayflower Inn Rhoose,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
511558,Mayflower Inn Rhoose,2023-06-13T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
511558,Mayflower Inn Rhoose,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
511558,Mayflower Inn Rhoose,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
511558,Mayflower Inn Rhoose,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
511558,Mayflower Inn Rhoose,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-13T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
511558,Mayflower Inn Rhoose,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
511558,Mayflower Inn Rhoose,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
511558,Mayflower Inn Rhoose,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.22
511558,Mayflower Inn Rhoose,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.1
511558,Mayflower Inn Rhoose,2023-06-13T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
511558,Mayflower Inn Rhoose,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
511558,Mayflower Inn Rhoose,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
511558,Mayflower Inn Rhoose,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
511558,Mayflower Inn Rhoose,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,26.6
511558,Mayflower Inn Rhoose,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
511558,Mayflower Inn Rhoose,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
511558,Mayflower Inn Rhoose,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
511558,Mayflower Inn Rhoose,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
511558,Mayflower Inn Rhoose,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
511558,Mayflower Inn Rhoose,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
511558,Mayflower Inn Rhoose,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
511558,Mayflower Inn Rhoose,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
511558,Mayflower Inn Rhoose,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.38
511558,Mayflower Inn Rhoose,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.46
511558,Mayflower Inn Rhoose,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.1
511558,Mayflower Inn Rhoose,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
511558,Mayflower Inn Rhoose,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
511558,Mayflower Inn Rhoose,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
511558,Mayflower Inn Rhoose,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
511558,Mayflower Inn Rhoose,2023-06-13T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
511558,Mayflower Inn Rhoose,2023-06-13T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
511558,Mayflower Inn Rhoose,2023-06-13T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
511558,Mayflower Inn Rhoose,2023-06-13T04:40:00.000+00:00,feeder,,L3 Active Power,kW,5.19
511558,Mayflower Inn Rhoose,2023-06-13T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.8
511558,Mayflower Inn Rhoose,2023-06-13T04:40:00.000+00:00,feeder,,L1 Active Power,kW,6.59
511558,Mayflower Inn Rhoose,2023-06-13T04:40:00.000+00:00,feeder,,N Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-13T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
511558,Mayflower Inn Rhoose,2023-06-13T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
511558,Mayflower Inn Rhoose,2023-06-13T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
511558,Mayflower Inn Rhoose,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
511558,Mayflower Inn Rhoose,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
511558,Mayflower Inn Rhoose,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
511558,Mayflower Inn Rhoose,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
511558,Mayflower Inn Rhoose,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
511558,Mayflower Inn Rhoose,2023-06-13T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
511558,Mayflower Inn Rhoose,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
511558,Mayflower Inn Rhoose,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
511558,Mayflower Inn Rhoose,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
511558,Mayflower Inn Rhoose,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-13T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
511558,Mayflower Inn Rhoose,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
511558,Mayflower Inn Rhoose,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
511558,Mayflower Inn Rhoose,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
511558,Mayflower Inn Rhoose,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.5
511558,Mayflower Inn Rhoose,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.14
511558,Mayflower Inn Rhoose,2023-06-13T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
511558,Mayflower Inn Rhoose,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
511558,Mayflower Inn Rhoose,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
511558,Mayflower Inn Rhoose,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,26.6
511558,Mayflower Inn Rhoose,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
511558,Mayflower Inn Rhoose,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
511558,Mayflower Inn Rhoose,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
511558,Mayflower Inn Rhoose,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
511558,Mayflower Inn Rhoose,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
511558,Mayflower Inn Rhoose,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
511558,Mayflower Inn Rhoose,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
511558,Mayflower Inn Rhoose,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
511558,Mayflower Inn Rhoose,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
511558,Mayflower Inn Rhoose,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.89
511558,Mayflower Inn Rhoose,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.24
511558,Mayflower Inn Rhoose,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.45
511558,Mayflower Inn Rhoose,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
511558,Mayflower Inn Rhoose,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
511558,Mayflower Inn Rhoose,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
511558,Mayflower Inn Rhoose,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
511558,Mayflower Inn Rhoose,2023-06-13T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
511558,Mayflower Inn Rhoose,2023-06-13T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
511558,Mayflower Inn Rhoose,2023-06-13T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
511558,Mayflower Inn Rhoose,2023-06-13T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.85
511558,Mayflower Inn Rhoose,2023-06-13T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.27
511558,Mayflower Inn Rhoose,2023-06-13T04:30:00.000+00:00,feeder,,L1 Active Power,kW,7.56
511558,Mayflower Inn Rhoose,2023-06-13T04:30:00.000+00:00,feeder,,N Current (RMS),A,24.8
511558,Mayflower Inn Rhoose,2023-06-13T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
511558,Mayflower Inn Rhoose,2023-06-13T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
511558,Mayflower Inn Rhoose,2023-06-13T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
511558,Mayflower Inn Rhoose,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
511558,Mayflower Inn Rhoose,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
511558,Mayflower Inn Rhoose,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
511558,Mayflower Inn Rhoose,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
511558,Mayflower Inn Rhoose,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
511558,Mayflower Inn Rhoose,2023-06-13T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
511558,Mayflower Inn Rhoose,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
511558,Mayflower Inn Rhoose,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
511558,Mayflower Inn Rhoose,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
511558,Mayflower Inn Rhoose,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-13T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.29
511558,Mayflower Inn Rhoose,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
511558,Mayflower Inn Rhoose,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
511558,Mayflower Inn Rhoose,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.01
511558,Mayflower Inn Rhoose,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
511558,Mayflower Inn Rhoose,2023-06-13T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
511558,Mayflower Inn Rhoose,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
511558,Mayflower Inn Rhoose,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
511558,Mayflower Inn Rhoose,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,26.7
511558,Mayflower Inn Rhoose,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
511558,Mayflower Inn Rhoose,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
511558,Mayflower Inn Rhoose,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
511558,Mayflower Inn Rhoose,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
511558,Mayflower Inn Rhoose,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
511558,Mayflower Inn Rhoose,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
511558,Mayflower Inn Rhoose,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
511558,Mayflower Inn Rhoose,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
511558,Mayflower Inn Rhoose,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.82
511558,Mayflower Inn Rhoose,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.24
511558,Mayflower Inn Rhoose,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.73
511558,Mayflower Inn Rhoose,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
511558,Mayflower Inn Rhoose,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
511558,Mayflower Inn Rhoose,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
511558,Mayflower Inn Rhoose,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
511558,Mayflower Inn Rhoose,2023-06-13T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
511558,Mayflower Inn Rhoose,2023-06-13T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
511558,Mayflower Inn Rhoose,2023-06-13T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
511558,Mayflower Inn Rhoose,2023-06-13T04:20:00.000+00:00,feeder,,L3 Active Power,kW,5.4
511558,Mayflower Inn Rhoose,2023-06-13T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.36
511558,Mayflower Inn Rhoose,2023-06-13T04:20:00.000+00:00,feeder,,L1 Active Power,kW,7.38
511558,Mayflower Inn Rhoose,2023-06-13T04:20:00.000+00:00,feeder,,N Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-13T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-13T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
511558,Mayflower Inn Rhoose,2023-06-13T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
511558,Mayflower Inn Rhoose,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
511558,Mayflower Inn Rhoose,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
511558,Mayflower Inn Rhoose,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
511558,Mayflower Inn Rhoose,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
511558,Mayflower Inn Rhoose,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
511558,Mayflower Inn Rhoose,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
511558,Mayflower Inn Rhoose,2023-06-13T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
511558,Mayflower Inn Rhoose,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
511558,Mayflower Inn Rhoose,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
511558,Mayflower Inn Rhoose,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
511558,Mayflower Inn Rhoose,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-13T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
511558,Mayflower Inn Rhoose,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.4
511558,Mayflower Inn Rhoose,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
511558,Mayflower Inn Rhoose,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
511558,Mayflower Inn Rhoose,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.83
511558,Mayflower Inn Rhoose,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
511558,Mayflower Inn Rhoose,2023-06-13T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
511558,Mayflower Inn Rhoose,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
511558,Mayflower Inn Rhoose,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
511558,Mayflower Inn Rhoose,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
511558,Mayflower Inn Rhoose,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,26.8
511558,Mayflower Inn Rhoose,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
511558,Mayflower Inn Rhoose,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
511558,Mayflower Inn Rhoose,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
511558,Mayflower Inn Rhoose,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
511558,Mayflower Inn Rhoose,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
511558,Mayflower Inn Rhoose,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
511558,Mayflower Inn Rhoose,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
511558,Mayflower Inn Rhoose,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
511558,Mayflower Inn Rhoose,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
511558,Mayflower Inn Rhoose,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.76
511558,Mayflower Inn Rhoose,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.4
511558,Mayflower Inn Rhoose,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.56
511558,Mayflower Inn Rhoose,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
511558,Mayflower Inn Rhoose,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
511558,Mayflower Inn Rhoose,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
511558,Mayflower Inn Rhoose,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
511558,Mayflower Inn Rhoose,2023-06-13T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
511558,Mayflower Inn Rhoose,2023-06-13T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
511558,Mayflower Inn Rhoose,2023-06-13T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
511558,Mayflower Inn Rhoose,2023-06-13T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.68
511558,Mayflower Inn Rhoose,2023-06-13T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.54
511558,Mayflower Inn Rhoose,2023-06-13T04:10:00.000+00:00,feeder,,L1 Active Power,kW,6.65
511558,Mayflower Inn Rhoose,2023-06-13T04:10:00.000+00:00,feeder,,N Current (RMS),A,23.5
511558,Mayflower Inn Rhoose,2023-06-13T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
511558,Mayflower Inn Rhoose,2023-06-13T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
511558,Mayflower Inn Rhoose,2023-06-13T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
511558,Mayflower Inn Rhoose,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
511558,Mayflower Inn Rhoose,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
511558,Mayflower Inn Rhoose,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
511558,Mayflower Inn Rhoose,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
511558,Mayflower Inn Rhoose,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
511558,Mayflower Inn Rhoose,2023-06-13T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
511558,Mayflower Inn Rhoose,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
511558,Mayflower Inn Rhoose,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
511558,Mayflower Inn Rhoose,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
511558,Mayflower Inn Rhoose,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-13T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
511558,Mayflower Inn Rhoose,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.7
511558,Mayflower Inn Rhoose,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
511558,Mayflower Inn Rhoose,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
511558,Mayflower Inn Rhoose,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.34
511558,Mayflower Inn Rhoose,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
511558,Mayflower Inn Rhoose,2023-06-13T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
511558,Mayflower Inn Rhoose,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
511558,Mayflower Inn Rhoose,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
511558,Mayflower Inn Rhoose,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
511558,Mayflower Inn Rhoose,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,26.8
511558,Mayflower Inn Rhoose,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
511558,Mayflower Inn Rhoose,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
511558,Mayflower Inn Rhoose,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
511558,Mayflower Inn Rhoose,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
511558,Mayflower Inn Rhoose,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
511558,Mayflower Inn Rhoose,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
511558,Mayflower Inn Rhoose,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
511558,Mayflower Inn Rhoose,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
511558,Mayflower Inn Rhoose,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.73
511558,Mayflower Inn Rhoose,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.64
511558,Mayflower Inn Rhoose,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.69
511558,Mayflower Inn Rhoose,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
511558,Mayflower Inn Rhoose,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
511558,Mayflower Inn Rhoose,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
511558,Mayflower Inn Rhoose,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
511558,Mayflower Inn Rhoose,2023-06-13T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-13T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
511558,Mayflower Inn Rhoose,2023-06-13T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
511558,Mayflower Inn Rhoose,2023-06-13T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.65
511558,Mayflower Inn Rhoose,2023-06-13T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.91
511558,Mayflower Inn Rhoose,2023-06-13T04:00:00.000+00:00,feeder,,L1 Active Power,kW,6.88
511558,Mayflower Inn Rhoose,2023-06-13T04:00:00.000+00:00,feeder,,N Current (RMS),A,27.8
511558,Mayflower Inn Rhoose,2023-06-13T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
511558,Mayflower Inn Rhoose,2023-06-13T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
511558,Mayflower Inn Rhoose,2023-06-13T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
511558,Mayflower Inn Rhoose,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
511558,Mayflower Inn Rhoose,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
511558,Mayflower Inn Rhoose,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.34
511558,Mayflower Inn Rhoose,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
511558,Mayflower Inn Rhoose,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
511558,Mayflower Inn Rhoose,2023-06-13T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
511558,Mayflower Inn Rhoose,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
511558,Mayflower Inn Rhoose,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
511558,Mayflower Inn Rhoose,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
511558,Mayflower Inn Rhoose,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-13T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
511558,Mayflower Inn Rhoose,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
511558,Mayflower Inn Rhoose,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
511558,Mayflower Inn Rhoose,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.76
511558,Mayflower Inn Rhoose,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
511558,Mayflower Inn Rhoose,2023-06-13T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
511558,Mayflower Inn Rhoose,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
511558,Mayflower Inn Rhoose,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,26.9
511558,Mayflower Inn Rhoose,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
511558,Mayflower Inn Rhoose,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
511558,Mayflower Inn Rhoose,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
511558,Mayflower Inn Rhoose,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
511558,Mayflower Inn Rhoose,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
511558,Mayflower Inn Rhoose,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
511558,Mayflower Inn Rhoose,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
511558,Mayflower Inn Rhoose,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
511558,Mayflower Inn Rhoose,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
511558,Mayflower Inn Rhoose,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.45
511558,Mayflower Inn Rhoose,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.03
511558,Mayflower Inn Rhoose,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.65
511558,Mayflower Inn Rhoose,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
511558,Mayflower Inn Rhoose,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
511558,Mayflower Inn Rhoose,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
511558,Mayflower Inn Rhoose,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
511558,Mayflower Inn Rhoose,2023-06-13T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-13T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
511558,Mayflower Inn Rhoose,2023-06-13T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
511558,Mayflower Inn Rhoose,2023-06-13T03:50:00.000+00:00,feeder,,L3 Active Power,kW,5.2
511558,Mayflower Inn Rhoose,2023-06-13T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.83
511558,Mayflower Inn Rhoose,2023-06-13T03:50:00.000+00:00,feeder,,L1 Active Power,kW,6.44
511558,Mayflower Inn Rhoose,2023-06-13T03:50:00.000+00:00,feeder,,N Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-13T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
511558,Mayflower Inn Rhoose,2023-06-13T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
511558,Mayflower Inn Rhoose,2023-06-13T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
511558,Mayflower Inn Rhoose,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
511558,Mayflower Inn Rhoose,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
511558,Mayflower Inn Rhoose,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
511558,Mayflower Inn Rhoose,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
511558,Mayflower Inn Rhoose,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
511558,Mayflower Inn Rhoose,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
511558,Mayflower Inn Rhoose,2023-06-13T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
511558,Mayflower Inn Rhoose,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
511558,Mayflower Inn Rhoose,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
511558,Mayflower Inn Rhoose,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
511558,Mayflower Inn Rhoose,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-13T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
511558,Mayflower Inn Rhoose,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
511558,Mayflower Inn Rhoose,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.63
511558,Mayflower Inn Rhoose,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
511558,Mayflower Inn Rhoose,2023-06-13T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
511558,Mayflower Inn Rhoose,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
511558,Mayflower Inn Rhoose,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
511558,Mayflower Inn Rhoose,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,26.9
511558,Mayflower Inn Rhoose,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
511558,Mayflower Inn Rhoose,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
511558,Mayflower Inn Rhoose,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
511558,Mayflower Inn Rhoose,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
511558,Mayflower Inn Rhoose,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
511558,Mayflower Inn Rhoose,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
511558,Mayflower Inn Rhoose,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
511558,Mayflower Inn Rhoose,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
511558,Mayflower Inn Rhoose,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.81
511558,Mayflower Inn Rhoose,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.76
511558,Mayflower Inn Rhoose,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.12
511558,Mayflower Inn Rhoose,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
511558,Mayflower Inn Rhoose,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
511558,Mayflower Inn Rhoose,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
511558,Mayflower Inn Rhoose,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
511558,Mayflower Inn Rhoose,2023-06-13T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
511558,Mayflower Inn Rhoose,2023-06-13T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
511558,Mayflower Inn Rhoose,2023-06-13T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
511558,Mayflower Inn Rhoose,2023-06-13T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.77
511558,Mayflower Inn Rhoose,2023-06-13T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.81
511558,Mayflower Inn Rhoose,2023-06-13T03:40:00.000+00:00,feeder,,L1 Active Power,kW,7.03
511558,Mayflower Inn Rhoose,2023-06-13T03:40:00.000+00:00,feeder,,N Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-13T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
511558,Mayflower Inn Rhoose,2023-06-13T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
511558,Mayflower Inn Rhoose,2023-06-13T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
511558,Mayflower Inn Rhoose,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
511558,Mayflower Inn Rhoose,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
511558,Mayflower Inn Rhoose,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
511558,Mayflower Inn Rhoose,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
511558,Mayflower Inn Rhoose,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
511558,Mayflower Inn Rhoose,2023-06-13T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
511558,Mayflower Inn Rhoose,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
511558,Mayflower Inn Rhoose,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
511558,Mayflower Inn Rhoose,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
511558,Mayflower Inn Rhoose,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-13T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
511558,Mayflower Inn Rhoose,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
511558,Mayflower Inn Rhoose,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
511558,Mayflower Inn Rhoose,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
511558,Mayflower Inn Rhoose,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.6
511558,Mayflower Inn Rhoose,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
511558,Mayflower Inn Rhoose,2023-06-13T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
511558,Mayflower Inn Rhoose,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
511558,Mayflower Inn Rhoose,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
511558,Mayflower Inn Rhoose,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
511558,Mayflower Inn Rhoose,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,27.0
511558,Mayflower Inn Rhoose,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
511558,Mayflower Inn Rhoose,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
511558,Mayflower Inn Rhoose,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
511558,Mayflower Inn Rhoose,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
511558,Mayflower Inn Rhoose,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
511558,Mayflower Inn Rhoose,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
511558,Mayflower Inn Rhoose,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
511558,Mayflower Inn Rhoose,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
511558,Mayflower Inn Rhoose,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.7
511558,Mayflower Inn Rhoose,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.59
511558,Mayflower Inn Rhoose,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.8
511558,Mayflower Inn Rhoose,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
511558,Mayflower Inn Rhoose,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
511558,Mayflower Inn Rhoose,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
511558,Mayflower Inn Rhoose,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
511558,Mayflower Inn Rhoose,2023-06-13T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
511558,Mayflower Inn Rhoose,2023-06-13T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
511558,Mayflower Inn Rhoose,2023-06-13T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-13T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.92
511558,Mayflower Inn Rhoose,2023-06-13T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.02
511558,Mayflower Inn Rhoose,2023-06-13T03:30:00.000+00:00,feeder,,L1 Active Power,kW,7.01
511558,Mayflower Inn Rhoose,2023-06-13T03:30:00.000+00:00,feeder,,N Current (RMS),A,24.8
511558,Mayflower Inn Rhoose,2023-06-13T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
511558,Mayflower Inn Rhoose,2023-06-13T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
511558,Mayflower Inn Rhoose,2023-06-13T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
511558,Mayflower Inn Rhoose,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
511558,Mayflower Inn Rhoose,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
511558,Mayflower Inn Rhoose,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
511558,Mayflower Inn Rhoose,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
511558,Mayflower Inn Rhoose,2023-06-13T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
511558,Mayflower Inn Rhoose,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
511558,Mayflower Inn Rhoose,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
511558,Mayflower Inn Rhoose,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
511558,Mayflower Inn Rhoose,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-13T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
511558,Mayflower Inn Rhoose,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.55
511558,Mayflower Inn Rhoose,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
511558,Mayflower Inn Rhoose,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
511558,Mayflower Inn Rhoose,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.98
511558,Mayflower Inn Rhoose,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
511558,Mayflower Inn Rhoose,2023-06-13T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
