Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
511558,Mayflower Inn Rhoose,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
511558,Mayflower Inn Rhoose,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
511558,Mayflower Inn Rhoose,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,27.0
511558,Mayflower Inn Rhoose,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
511558,Mayflower Inn Rhoose,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
511558,Mayflower Inn Rhoose,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
511558,Mayflower Inn Rhoose,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
511558,Mayflower Inn Rhoose,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
511558,Mayflower Inn Rhoose,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
511558,Mayflower Inn Rhoose,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
511558,Mayflower Inn Rhoose,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
511558,Mayflower Inn Rhoose,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.7
511558,Mayflower Inn Rhoose,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.02
511558,Mayflower Inn Rhoose,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.07
511558,Mayflower Inn Rhoose,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
511558,Mayflower Inn Rhoose,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
511558,Mayflower Inn Rhoose,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
511558,Mayflower Inn Rhoose,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
511558,Mayflower Inn Rhoose,2023-06-13T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
511558,Mayflower Inn Rhoose,2023-06-13T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
511558,Mayflower Inn Rhoose,2023-06-13T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
511558,Mayflower Inn Rhoose,2023-06-13T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.44
511558,Mayflower Inn Rhoose,2023-06-13T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.93
511558,Mayflower Inn Rhoose,2023-06-13T03:20:00.000+00:00,feeder,,L1 Active Power,kW,7.13
511558,Mayflower Inn Rhoose,2023-06-13T03:20:00.000+00:00,feeder,,N Current (RMS),A,24.4
511558,Mayflower Inn Rhoose,2023-06-13T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-13T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
511558,Mayflower Inn Rhoose,2023-06-13T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
511558,Mayflower Inn Rhoose,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
511558,Mayflower Inn Rhoose,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
511558,Mayflower Inn Rhoose,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
511558,Mayflower Inn Rhoose,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
511558,Mayflower Inn Rhoose,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
511558,Mayflower Inn Rhoose,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
511558,Mayflower Inn Rhoose,2023-06-13T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
511558,Mayflower Inn Rhoose,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
511558,Mayflower Inn Rhoose,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
511558,Mayflower Inn Rhoose,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
511558,Mayflower Inn Rhoose,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-13T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
511558,Mayflower Inn Rhoose,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.14
511558,Mayflower Inn Rhoose,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
511558,Mayflower Inn Rhoose,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
511558,Mayflower Inn Rhoose,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.3
511558,Mayflower Inn Rhoose,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
511558,Mayflower Inn Rhoose,2023-06-13T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
511558,Mayflower Inn Rhoose,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
511558,Mayflower Inn Rhoose,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
511558,Mayflower Inn Rhoose,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,27.1
511558,Mayflower Inn Rhoose,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
511558,Mayflower Inn Rhoose,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
511558,Mayflower Inn Rhoose,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
511558,Mayflower Inn Rhoose,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
511558,Mayflower Inn Rhoose,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
511558,Mayflower Inn Rhoose,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
511558,Mayflower Inn Rhoose,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
511558,Mayflower Inn Rhoose,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.12
511558,Mayflower Inn Rhoose,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.59
511558,Mayflower Inn Rhoose,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.88
511558,Mayflower Inn Rhoose,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
511558,Mayflower Inn Rhoose,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
511558,Mayflower Inn Rhoose,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
511558,Mayflower Inn Rhoose,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
511558,Mayflower Inn Rhoose,2023-06-13T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-13T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
511558,Mayflower Inn Rhoose,2023-06-13T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
511558,Mayflower Inn Rhoose,2023-06-13T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.6
511558,Mayflower Inn Rhoose,2023-06-13T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.7
511558,Mayflower Inn Rhoose,2023-06-13T03:10:00.000+00:00,feeder,,L1 Active Power,kW,7.1
511558,Mayflower Inn Rhoose,2023-06-13T03:10:00.000+00:00,feeder,,N Current (RMS),A,22.2
511558,Mayflower Inn Rhoose,2023-06-13T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-13T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
511558,Mayflower Inn Rhoose,2023-06-13T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
511558,Mayflower Inn Rhoose,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
511558,Mayflower Inn Rhoose,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
511558,Mayflower Inn Rhoose,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
511558,Mayflower Inn Rhoose,2023-06-13T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
511558,Mayflower Inn Rhoose,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
511558,Mayflower Inn Rhoose,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
511558,Mayflower Inn Rhoose,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
511558,Mayflower Inn Rhoose,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-13T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
511558,Mayflower Inn Rhoose,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
511558,Mayflower Inn Rhoose,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
511558,Mayflower Inn Rhoose,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
511558,Mayflower Inn Rhoose,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.65
511558,Mayflower Inn Rhoose,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
511558,Mayflower Inn Rhoose,2023-06-13T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
511558,Mayflower Inn Rhoose,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
511558,Mayflower Inn Rhoose,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
511558,Mayflower Inn Rhoose,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,27.3
511558,Mayflower Inn Rhoose,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
511558,Mayflower Inn Rhoose,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
511558,Mayflower Inn Rhoose,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
511558,Mayflower Inn Rhoose,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
511558,Mayflower Inn Rhoose,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
511558,Mayflower Inn Rhoose,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
511558,Mayflower Inn Rhoose,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
511558,Mayflower Inn Rhoose,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.28
511558,Mayflower Inn Rhoose,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.94
511558,Mayflower Inn Rhoose,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.28
511558,Mayflower Inn Rhoose,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
511558,Mayflower Inn Rhoose,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
511558,Mayflower Inn Rhoose,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
511558,Mayflower Inn Rhoose,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
511558,Mayflower Inn Rhoose,2023-06-13T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
511558,Mayflower Inn Rhoose,2023-06-13T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
511558,Mayflower Inn Rhoose,2023-06-13T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
511558,Mayflower Inn Rhoose,2023-06-13T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.79
511558,Mayflower Inn Rhoose,2023-06-13T03:00:00.000+00:00,feeder,,L2 Active Power,kW,1.95
511558,Mayflower Inn Rhoose,2023-06-13T03:00:00.000+00:00,feeder,,L1 Active Power,kW,6.76
511558,Mayflower Inn Rhoose,2023-06-13T03:00:00.000+00:00,feeder,,N Current (RMS),A,22.8
511558,Mayflower Inn Rhoose,2023-06-13T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
511558,Mayflower Inn Rhoose,2023-06-13T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
511558,Mayflower Inn Rhoose,2023-06-13T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
511558,Mayflower Inn Rhoose,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
511558,Mayflower Inn Rhoose,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
511558,Mayflower Inn Rhoose,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
511558,Mayflower Inn Rhoose,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
511558,Mayflower Inn Rhoose,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
511558,Mayflower Inn Rhoose,2023-06-13T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
511558,Mayflower Inn Rhoose,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
511558,Mayflower Inn Rhoose,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
511558,Mayflower Inn Rhoose,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
511558,Mayflower Inn Rhoose,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-13T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
511558,Mayflower Inn Rhoose,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
511558,Mayflower Inn Rhoose,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
511558,Mayflower Inn Rhoose,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.91
511558,Mayflower Inn Rhoose,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.47
511558,Mayflower Inn Rhoose,2023-06-13T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
511558,Mayflower Inn Rhoose,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
511558,Mayflower Inn Rhoose,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
511558,Mayflower Inn Rhoose,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
511558,Mayflower Inn Rhoose,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,27.3
511558,Mayflower Inn Rhoose,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
511558,Mayflower Inn Rhoose,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
511558,Mayflower Inn Rhoose,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
511558,Mayflower Inn Rhoose,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
511558,Mayflower Inn Rhoose,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
511558,Mayflower Inn Rhoose,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
511558,Mayflower Inn Rhoose,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
511558,Mayflower Inn Rhoose,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
511558,Mayflower Inn Rhoose,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.38
511558,Mayflower Inn Rhoose,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.39
511558,Mayflower Inn Rhoose,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
511558,Mayflower Inn Rhoose,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
511558,Mayflower Inn Rhoose,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
511558,Mayflower Inn Rhoose,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
511558,Mayflower Inn Rhoose,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
511558,Mayflower Inn Rhoose,2023-06-13T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
511558,Mayflower Inn Rhoose,2023-06-13T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
511558,Mayflower Inn Rhoose,2023-06-13T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
511558,Mayflower Inn Rhoose,2023-06-13T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.6
511558,Mayflower Inn Rhoose,2023-06-13T02:50:00.000+00:00,feeder,,L2 Active Power,kW,1.96
511558,Mayflower Inn Rhoose,2023-06-13T02:50:00.000+00:00,feeder,,L1 Active Power,kW,6.83
511558,Mayflower Inn Rhoose,2023-06-13T02:50:00.000+00:00,feeder,,N Current (RMS),A,22.2
511558,Mayflower Inn Rhoose,2023-06-13T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
511558,Mayflower Inn Rhoose,2023-06-13T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
511558,Mayflower Inn Rhoose,2023-06-13T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
511558,Mayflower Inn Rhoose,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
511558,Mayflower Inn Rhoose,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
511558,Mayflower Inn Rhoose,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
511558,Mayflower Inn Rhoose,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
511558,Mayflower Inn Rhoose,2023-06-13T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
511558,Mayflower Inn Rhoose,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
511558,Mayflower Inn Rhoose,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
511558,Mayflower Inn Rhoose,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
511558,Mayflower Inn Rhoose,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-13T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
511558,Mayflower Inn Rhoose,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
511558,Mayflower Inn Rhoose,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.24
511558,Mayflower Inn Rhoose,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
511558,Mayflower Inn Rhoose,2023-06-13T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
511558,Mayflower Inn Rhoose,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
511558,Mayflower Inn Rhoose,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
511558,Mayflower Inn Rhoose,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
511558,Mayflower Inn Rhoose,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,27.4
511558,Mayflower Inn Rhoose,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
511558,Mayflower Inn Rhoose,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
511558,Mayflower Inn Rhoose,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
511558,Mayflower Inn Rhoose,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
511558,Mayflower Inn Rhoose,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
511558,Mayflower Inn Rhoose,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
511558,Mayflower Inn Rhoose,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
511558,Mayflower Inn Rhoose,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.7
511558,Mayflower Inn Rhoose,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.54
511558,Mayflower Inn Rhoose,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.32
511558,Mayflower Inn Rhoose,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
511558,Mayflower Inn Rhoose,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
511558,Mayflower Inn Rhoose,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
511558,Mayflower Inn Rhoose,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
511558,Mayflower Inn Rhoose,2023-06-13T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
511558,Mayflower Inn Rhoose,2023-06-13T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
511558,Mayflower Inn Rhoose,2023-06-13T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-13T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.14
511558,Mayflower Inn Rhoose,2023-06-13T02:40:00.000+00:00,feeder,,L2 Active Power,kW,1.82
511558,Mayflower Inn Rhoose,2023-06-13T02:40:00.000+00:00,feeder,,L1 Active Power,kW,4.96
511558,Mayflower Inn Rhoose,2023-06-13T02:40:00.000+00:00,feeder,,N Current (RMS),A,17.4
511558,Mayflower Inn Rhoose,2023-06-13T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
511558,Mayflower Inn Rhoose,2023-06-13T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
511558,Mayflower Inn Rhoose,2023-06-13T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
511558,Mayflower Inn Rhoose,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
511558,Mayflower Inn Rhoose,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
511558,Mayflower Inn Rhoose,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
511558,Mayflower Inn Rhoose,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
511558,Mayflower Inn Rhoose,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
511558,Mayflower Inn Rhoose,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
511558,Mayflower Inn Rhoose,2023-06-13T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
511558,Mayflower Inn Rhoose,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
511558,Mayflower Inn Rhoose,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
511558,Mayflower Inn Rhoose,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
511558,Mayflower Inn Rhoose,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-13T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
511558,Mayflower Inn Rhoose,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.53
511558,Mayflower Inn Rhoose,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
511558,Mayflower Inn Rhoose,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.63
511558,Mayflower Inn Rhoose,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
511558,Mayflower Inn Rhoose,2023-06-13T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
511558,Mayflower Inn Rhoose,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
511558,Mayflower Inn Rhoose,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
511558,Mayflower Inn Rhoose,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,27.5
511558,Mayflower Inn Rhoose,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
511558,Mayflower Inn Rhoose,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
511558,Mayflower Inn Rhoose,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
511558,Mayflower Inn Rhoose,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
511558,Mayflower Inn Rhoose,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
511558,Mayflower Inn Rhoose,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.99
511558,Mayflower Inn Rhoose,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.11
511558,Mayflower Inn Rhoose,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.88
511558,Mayflower Inn Rhoose,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
511558,Mayflower Inn Rhoose,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
511558,Mayflower Inn Rhoose,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
511558,Mayflower Inn Rhoose,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
511558,Mayflower Inn Rhoose,2023-06-13T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
511558,Mayflower Inn Rhoose,2023-06-13T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
511558,Mayflower Inn Rhoose,2023-06-13T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
511558,Mayflower Inn Rhoose,2023-06-13T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.24
511558,Mayflower Inn Rhoose,2023-06-13T02:30:00.000+00:00,feeder,,L2 Active Power,kW,1.8
511558,Mayflower Inn Rhoose,2023-06-13T02:30:00.000+00:00,feeder,,L1 Active Power,kW,4.43
511558,Mayflower Inn Rhoose,2023-06-13T02:30:00.000+00:00,feeder,,N Current (RMS),A,17.7
511558,Mayflower Inn Rhoose,2023-06-13T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
511558,Mayflower Inn Rhoose,2023-06-13T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
511558,Mayflower Inn Rhoose,2023-06-13T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
511558,Mayflower Inn Rhoose,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
511558,Mayflower Inn Rhoose,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
511558,Mayflower Inn Rhoose,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
511558,Mayflower Inn Rhoose,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
511558,Mayflower Inn Rhoose,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
511558,Mayflower Inn Rhoose,2023-06-13T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
511558,Mayflower Inn Rhoose,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
511558,Mayflower Inn Rhoose,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
511558,Mayflower Inn Rhoose,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
511558,Mayflower Inn Rhoose,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-13T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.69
511558,Mayflower Inn Rhoose,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
511558,Mayflower Inn Rhoose,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
511558,Mayflower Inn Rhoose,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.61
511558,Mayflower Inn Rhoose,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
511558,Mayflower Inn Rhoose,2023-06-13T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
511558,Mayflower Inn Rhoose,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
511558,Mayflower Inn Rhoose,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
511558,Mayflower Inn Rhoose,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
511558,Mayflower Inn Rhoose,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,27.6
511558,Mayflower Inn Rhoose,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
511558,Mayflower Inn Rhoose,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
511558,Mayflower Inn Rhoose,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
511558,Mayflower Inn Rhoose,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
511558,Mayflower Inn Rhoose,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
511558,Mayflower Inn Rhoose,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
511558,Mayflower Inn Rhoose,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
511558,Mayflower Inn Rhoose,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
511558,Mayflower Inn Rhoose,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
511558,Mayflower Inn Rhoose,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.62
511558,Mayflower Inn Rhoose,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.68
511558,Mayflower Inn Rhoose,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.7
511558,Mayflower Inn Rhoose,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
511558,Mayflower Inn Rhoose,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
511558,Mayflower Inn Rhoose,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
511558,Mayflower Inn Rhoose,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
511558,Mayflower Inn Rhoose,2023-06-13T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
511558,Mayflower Inn Rhoose,2023-06-13T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
511558,Mayflower Inn Rhoose,2023-06-13T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
511558,Mayflower Inn Rhoose,2023-06-13T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.56
511558,Mayflower Inn Rhoose,2023-06-13T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.89
511558,Mayflower Inn Rhoose,2023-06-13T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.36
511558,Mayflower Inn Rhoose,2023-06-13T02:20:00.000+00:00,feeder,,N Current (RMS),A,17.0
511558,Mayflower Inn Rhoose,2023-06-13T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
511558,Mayflower Inn Rhoose,2023-06-13T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
511558,Mayflower Inn Rhoose,2023-06-13T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
511558,Mayflower Inn Rhoose,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
511558,Mayflower Inn Rhoose,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
511558,Mayflower Inn Rhoose,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
511558,Mayflower Inn Rhoose,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
511558,Mayflower Inn Rhoose,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
511558,Mayflower Inn Rhoose,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
511558,Mayflower Inn Rhoose,2023-06-13T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
511558,Mayflower Inn Rhoose,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
511558,Mayflower Inn Rhoose,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
511558,Mayflower Inn Rhoose,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
511558,Mayflower Inn Rhoose,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-13T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
511558,Mayflower Inn Rhoose,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
511558,Mayflower Inn Rhoose,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
511558,Mayflower Inn Rhoose,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.53
511558,Mayflower Inn Rhoose,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
511558,Mayflower Inn Rhoose,2023-06-13T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
511558,Mayflower Inn Rhoose,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
511558,Mayflower Inn Rhoose,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
511558,Mayflower Inn Rhoose,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
511558,Mayflower Inn Rhoose,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,27.7
511558,Mayflower Inn Rhoose,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
511558,Mayflower Inn Rhoose,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
511558,Mayflower Inn Rhoose,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
511558,Mayflower Inn Rhoose,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
511558,Mayflower Inn Rhoose,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
511558,Mayflower Inn Rhoose,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
511558,Mayflower Inn Rhoose,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
511558,Mayflower Inn Rhoose,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.8
511558,Mayflower Inn Rhoose,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.34
511558,Mayflower Inn Rhoose,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.47
511558,Mayflower Inn Rhoose,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
511558,Mayflower Inn Rhoose,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
511558,Mayflower Inn Rhoose,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
511558,Mayflower Inn Rhoose,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
511558,Mayflower Inn Rhoose,2023-06-13T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
511558,Mayflower Inn Rhoose,2023-06-13T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
511558,Mayflower Inn Rhoose,2023-06-13T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
511558,Mayflower Inn Rhoose,2023-06-13T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.34
511558,Mayflower Inn Rhoose,2023-06-13T02:10:00.000+00:00,feeder,,L2 Active Power,kW,1.72
511558,Mayflower Inn Rhoose,2023-06-13T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.56
511558,Mayflower Inn Rhoose,2023-06-13T02:10:00.000+00:00,feeder,,N Current (RMS),A,19.3
511558,Mayflower Inn Rhoose,2023-06-13T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
511558,Mayflower Inn Rhoose,2023-06-13T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
511558,Mayflower Inn Rhoose,2023-06-13T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
511558,Mayflower Inn Rhoose,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
511558,Mayflower Inn Rhoose,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
511558,Mayflower Inn Rhoose,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
511558,Mayflower Inn Rhoose,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
511558,Mayflower Inn Rhoose,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
511558,Mayflower Inn Rhoose,2023-06-13T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
511558,Mayflower Inn Rhoose,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
511558,Mayflower Inn Rhoose,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
511558,Mayflower Inn Rhoose,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
511558,Mayflower Inn Rhoose,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-13T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
511558,Mayflower Inn Rhoose,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
511558,Mayflower Inn Rhoose,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.87
511558,Mayflower Inn Rhoose,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
511558,Mayflower Inn Rhoose,2023-06-13T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
511558,Mayflower Inn Rhoose,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
511558,Mayflower Inn Rhoose,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
511558,Mayflower Inn Rhoose,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,27.8
511558,Mayflower Inn Rhoose,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
511558,Mayflower Inn Rhoose,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
511558,Mayflower Inn Rhoose,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
511558,Mayflower Inn Rhoose,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
511558,Mayflower Inn Rhoose,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
511558,Mayflower Inn Rhoose,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
511558,Mayflower Inn Rhoose,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
511558,Mayflower Inn Rhoose,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.69
511558,Mayflower Inn Rhoose,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.72
511558,Mayflower Inn Rhoose,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.3
511558,Mayflower Inn Rhoose,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
511558,Mayflower Inn Rhoose,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
511558,Mayflower Inn Rhoose,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
511558,Mayflower Inn Rhoose,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
511558,Mayflower Inn Rhoose,2023-06-13T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
511558,Mayflower Inn Rhoose,2023-06-13T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
511558,Mayflower Inn Rhoose,2023-06-13T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
511558,Mayflower Inn Rhoose,2023-06-13T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.53
511558,Mayflower Inn Rhoose,2023-06-13T02:00:00.000+00:00,feeder,,L2 Active Power,kW,1.94
511558,Mayflower Inn Rhoose,2023-06-13T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.23
511558,Mayflower Inn Rhoose,2023-06-13T02:00:00.000+00:00,feeder,,N Current (RMS),A,18.8
511558,Mayflower Inn Rhoose,2023-06-13T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
511558,Mayflower Inn Rhoose,2023-06-13T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
511558,Mayflower Inn Rhoose,2023-06-13T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
511558,Mayflower Inn Rhoose,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
511558,Mayflower Inn Rhoose,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
511558,Mayflower Inn Rhoose,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
511558,Mayflower Inn Rhoose,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
511558,Mayflower Inn Rhoose,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
511558,Mayflower Inn Rhoose,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
511558,Mayflower Inn Rhoose,2023-06-13T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
511558,Mayflower Inn Rhoose,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
511558,Mayflower Inn Rhoose,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
511558,Mayflower Inn Rhoose,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
511558,Mayflower Inn Rhoose,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-13T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
511558,Mayflower Inn Rhoose,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.67
511558,Mayflower Inn Rhoose,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
