Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
511558,Mayflower Inn Rhoose,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.47
511558,Mayflower Inn Rhoose,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
511558,Mayflower Inn Rhoose,2023-06-13T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
511558,Mayflower Inn Rhoose,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
511558,Mayflower Inn Rhoose,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
511558,Mayflower Inn Rhoose,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,27.8
511558,Mayflower Inn Rhoose,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
511558,Mayflower Inn Rhoose,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
511558,Mayflower Inn Rhoose,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
511558,Mayflower Inn Rhoose,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
511558,Mayflower Inn Rhoose,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
511558,Mayflower Inn Rhoose,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
511558,Mayflower Inn Rhoose,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
511558,Mayflower Inn Rhoose,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
511558,Mayflower Inn Rhoose,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.37
511558,Mayflower Inn Rhoose,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.88
511558,Mayflower Inn Rhoose,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.3
511558,Mayflower Inn Rhoose,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
511558,Mayflower Inn Rhoose,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
511558,Mayflower Inn Rhoose,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
511558,Mayflower Inn Rhoose,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
511558,Mayflower Inn Rhoose,2023-06-13T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
511558,Mayflower Inn Rhoose,2023-06-13T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
511558,Mayflower Inn Rhoose,2023-06-13T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-13T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.95
511558,Mayflower Inn Rhoose,2023-06-13T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.3
511558,Mayflower Inn Rhoose,2023-06-13T01:50:00.000+00:00,feeder,,L1 Active Power,kW,4.18
511558,Mayflower Inn Rhoose,2023-06-13T01:50:00.000+00:00,feeder,,N Current (RMS),A,19.8
511558,Mayflower Inn Rhoose,2023-06-13T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
511558,Mayflower Inn Rhoose,2023-06-13T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
511558,Mayflower Inn Rhoose,2023-06-13T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
511558,Mayflower Inn Rhoose,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
511558,Mayflower Inn Rhoose,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
511558,Mayflower Inn Rhoose,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
511558,Mayflower Inn Rhoose,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.17
511558,Mayflower Inn Rhoose,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
511558,Mayflower Inn Rhoose,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
511558,Mayflower Inn Rhoose,2023-06-13T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
511558,Mayflower Inn Rhoose,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
511558,Mayflower Inn Rhoose,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
511558,Mayflower Inn Rhoose,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
511558,Mayflower Inn Rhoose,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-13T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
511558,Mayflower Inn Rhoose,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
511558,Mayflower Inn Rhoose,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
511558,Mayflower Inn Rhoose,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.15
511558,Mayflower Inn Rhoose,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
511558,Mayflower Inn Rhoose,2023-06-13T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
511558,Mayflower Inn Rhoose,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
511558,Mayflower Inn Rhoose,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
511558,Mayflower Inn Rhoose,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
511558,Mayflower Inn Rhoose,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,27.9
511558,Mayflower Inn Rhoose,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
511558,Mayflower Inn Rhoose,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
511558,Mayflower Inn Rhoose,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
511558,Mayflower Inn Rhoose,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
511558,Mayflower Inn Rhoose,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
511558,Mayflower Inn Rhoose,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
511558,Mayflower Inn Rhoose,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
511558,Mayflower Inn Rhoose,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.78
511558,Mayflower Inn Rhoose,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.99
511558,Mayflower Inn Rhoose,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.44
511558,Mayflower Inn Rhoose,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
511558,Mayflower Inn Rhoose,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
511558,Mayflower Inn Rhoose,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
511558,Mayflower Inn Rhoose,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
511558,Mayflower Inn Rhoose,2023-06-13T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
511558,Mayflower Inn Rhoose,2023-06-13T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
511558,Mayflower Inn Rhoose,2023-06-13T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
511558,Mayflower Inn Rhoose,2023-06-13T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.96
511558,Mayflower Inn Rhoose,2023-06-13T01:40:00.000+00:00,feeder,,L2 Active Power,kW,1.86
511558,Mayflower Inn Rhoose,2023-06-13T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.98
511558,Mayflower Inn Rhoose,2023-06-13T01:40:00.000+00:00,feeder,,N Current (RMS),A,19.8
511558,Mayflower Inn Rhoose,2023-06-13T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
511558,Mayflower Inn Rhoose,2023-06-13T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
511558,Mayflower Inn Rhoose,2023-06-13T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
511558,Mayflower Inn Rhoose,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
511558,Mayflower Inn Rhoose,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
511558,Mayflower Inn Rhoose,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
511558,Mayflower Inn Rhoose,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
511558,Mayflower Inn Rhoose,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
511558,Mayflower Inn Rhoose,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
511558,Mayflower Inn Rhoose,2023-06-13T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
511558,Mayflower Inn Rhoose,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
511558,Mayflower Inn Rhoose,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
511558,Mayflower Inn Rhoose,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
511558,Mayflower Inn Rhoose,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-13T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
511558,Mayflower Inn Rhoose,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
511558,Mayflower Inn Rhoose,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
511558,Mayflower Inn Rhoose,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
511558,Mayflower Inn Rhoose,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.52
511558,Mayflower Inn Rhoose,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.3
511558,Mayflower Inn Rhoose,2023-06-13T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
511558,Mayflower Inn Rhoose,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
511558,Mayflower Inn Rhoose,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
511558,Mayflower Inn Rhoose,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
511558,Mayflower Inn Rhoose,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,28.0
511558,Mayflower Inn Rhoose,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
511558,Mayflower Inn Rhoose,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
511558,Mayflower Inn Rhoose,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
511558,Mayflower Inn Rhoose,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
511558,Mayflower Inn Rhoose,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
511558,Mayflower Inn Rhoose,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
511558,Mayflower Inn Rhoose,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
511558,Mayflower Inn Rhoose,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
511558,Mayflower Inn Rhoose,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
511558,Mayflower Inn Rhoose,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.05
511558,Mayflower Inn Rhoose,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.76
511558,Mayflower Inn Rhoose,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.07
511558,Mayflower Inn Rhoose,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
511558,Mayflower Inn Rhoose,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
511558,Mayflower Inn Rhoose,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
511558,Mayflower Inn Rhoose,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
511558,Mayflower Inn Rhoose,2023-06-13T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
511558,Mayflower Inn Rhoose,2023-06-13T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
511558,Mayflower Inn Rhoose,2023-06-13T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
511558,Mayflower Inn Rhoose,2023-06-13T01:30:00.000+00:00,feeder,,L3 Active Power,kW,5.14
511558,Mayflower Inn Rhoose,2023-06-13T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.24
511558,Mayflower Inn Rhoose,2023-06-13T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.16
511558,Mayflower Inn Rhoose,2023-06-13T01:30:00.000+00:00,feeder,,N Current (RMS),A,18.4
511558,Mayflower Inn Rhoose,2023-06-13T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-13T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
511558,Mayflower Inn Rhoose,2023-06-13T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
511558,Mayflower Inn Rhoose,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
511558,Mayflower Inn Rhoose,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
511558,Mayflower Inn Rhoose,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
511558,Mayflower Inn Rhoose,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
511558,Mayflower Inn Rhoose,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
511558,Mayflower Inn Rhoose,2023-06-13T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
511558,Mayflower Inn Rhoose,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
511558,Mayflower Inn Rhoose,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
511558,Mayflower Inn Rhoose,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
511558,Mayflower Inn Rhoose,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-13T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
511558,Mayflower Inn Rhoose,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
511558,Mayflower Inn Rhoose,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
511558,Mayflower Inn Rhoose,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.63
511558,Mayflower Inn Rhoose,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
511558,Mayflower Inn Rhoose,2023-06-13T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
511558,Mayflower Inn Rhoose,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
511558,Mayflower Inn Rhoose,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
511558,Mayflower Inn Rhoose,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
511558,Mayflower Inn Rhoose,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,28.1
511558,Mayflower Inn Rhoose,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
511558,Mayflower Inn Rhoose,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
511558,Mayflower Inn Rhoose,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
511558,Mayflower Inn Rhoose,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
511558,Mayflower Inn Rhoose,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
511558,Mayflower Inn Rhoose,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
511558,Mayflower Inn Rhoose,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
511558,Mayflower Inn Rhoose,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
511558,Mayflower Inn Rhoose,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
511558,Mayflower Inn Rhoose,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.55
511558,Mayflower Inn Rhoose,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.82
511558,Mayflower Inn Rhoose,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.13
511558,Mayflower Inn Rhoose,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
511558,Mayflower Inn Rhoose,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
511558,Mayflower Inn Rhoose,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
511558,Mayflower Inn Rhoose,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
511558,Mayflower Inn Rhoose,2023-06-13T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-13T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-13T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
511558,Mayflower Inn Rhoose,2023-06-13T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.96
511558,Mayflower Inn Rhoose,2023-06-13T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.1
511558,Mayflower Inn Rhoose,2023-06-13T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.1
511558,Mayflower Inn Rhoose,2023-06-13T01:20:00.000+00:00,feeder,,N Current (RMS),A,18.2
511558,Mayflower Inn Rhoose,2023-06-13T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
511558,Mayflower Inn Rhoose,2023-06-13T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
511558,Mayflower Inn Rhoose,2023-06-13T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
511558,Mayflower Inn Rhoose,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
511558,Mayflower Inn Rhoose,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
511558,Mayflower Inn Rhoose,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
511558,Mayflower Inn Rhoose,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
511558,Mayflower Inn Rhoose,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
511558,Mayflower Inn Rhoose,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
511558,Mayflower Inn Rhoose,2023-06-13T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
511558,Mayflower Inn Rhoose,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
511558,Mayflower Inn Rhoose,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
511558,Mayflower Inn Rhoose,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
511558,Mayflower Inn Rhoose,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-13T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
511558,Mayflower Inn Rhoose,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
511558,Mayflower Inn Rhoose,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
511558,Mayflower Inn Rhoose,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.73
511558,Mayflower Inn Rhoose,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
511558,Mayflower Inn Rhoose,2023-06-13T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
511558,Mayflower Inn Rhoose,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
511558,Mayflower Inn Rhoose,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
511558,Mayflower Inn Rhoose,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
511558,Mayflower Inn Rhoose,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,28.2
511558,Mayflower Inn Rhoose,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
511558,Mayflower Inn Rhoose,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
511558,Mayflower Inn Rhoose,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
511558,Mayflower Inn Rhoose,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
511558,Mayflower Inn Rhoose,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
511558,Mayflower Inn Rhoose,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
511558,Mayflower Inn Rhoose,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
511558,Mayflower Inn Rhoose,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
511558,Mayflower Inn Rhoose,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
511558,Mayflower Inn Rhoose,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.1
511558,Mayflower Inn Rhoose,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.89
511558,Mayflower Inn Rhoose,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.08
511558,Mayflower Inn Rhoose,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
511558,Mayflower Inn Rhoose,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
511558,Mayflower Inn Rhoose,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
511558,Mayflower Inn Rhoose,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
511558,Mayflower Inn Rhoose,2023-06-13T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
511558,Mayflower Inn Rhoose,2023-06-13T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-13T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
511558,Mayflower Inn Rhoose,2023-06-13T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.72
511558,Mayflower Inn Rhoose,2023-06-13T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.09
511558,Mayflower Inn Rhoose,2023-06-13T01:10:00.000+00:00,feeder,,L1 Active Power,kW,4.06
511558,Mayflower Inn Rhoose,2023-06-13T01:10:00.000+00:00,feeder,,N Current (RMS),A,17.8
511558,Mayflower Inn Rhoose,2023-06-13T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
511558,Mayflower Inn Rhoose,2023-06-13T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
511558,Mayflower Inn Rhoose,2023-06-13T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
511558,Mayflower Inn Rhoose,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
511558,Mayflower Inn Rhoose,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
511558,Mayflower Inn Rhoose,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
511558,Mayflower Inn Rhoose,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
511558,Mayflower Inn Rhoose,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
511558,Mayflower Inn Rhoose,2023-06-13T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
511558,Mayflower Inn Rhoose,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
511558,Mayflower Inn Rhoose,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
511558,Mayflower Inn Rhoose,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
511558,Mayflower Inn Rhoose,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-13T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
511558,Mayflower Inn Rhoose,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.7
511558,Mayflower Inn Rhoose,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
511558,Mayflower Inn Rhoose,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
511558,Mayflower Inn Rhoose,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.87
511558,Mayflower Inn Rhoose,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
511558,Mayflower Inn Rhoose,2023-06-13T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
511558,Mayflower Inn Rhoose,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
511558,Mayflower Inn Rhoose,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
511558,Mayflower Inn Rhoose,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
511558,Mayflower Inn Rhoose,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,28.3
511558,Mayflower Inn Rhoose,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
511558,Mayflower Inn Rhoose,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
511558,Mayflower Inn Rhoose,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
511558,Mayflower Inn Rhoose,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
511558,Mayflower Inn Rhoose,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
511558,Mayflower Inn Rhoose,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
511558,Mayflower Inn Rhoose,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
511558,Mayflower Inn Rhoose,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.65
511558,Mayflower Inn Rhoose,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.21
511558,Mayflower Inn Rhoose,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.78
511558,Mayflower Inn Rhoose,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
511558,Mayflower Inn Rhoose,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
511558,Mayflower Inn Rhoose,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
511558,Mayflower Inn Rhoose,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
511558,Mayflower Inn Rhoose,2023-06-13T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-13T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
511558,Mayflower Inn Rhoose,2023-06-13T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-13T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.64
511558,Mayflower Inn Rhoose,2023-06-13T01:00:00.000+00:00,feeder,,L2 Active Power,kW,6.83
511558,Mayflower Inn Rhoose,2023-06-13T01:00:00.000+00:00,feeder,,L1 Active Power,kW,4.32
511558,Mayflower Inn Rhoose,2023-06-13T01:00:00.000+00:00,feeder,,N Current (RMS),A,17.7
511558,Mayflower Inn Rhoose,2023-06-13T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
511558,Mayflower Inn Rhoose,2023-06-13T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
511558,Mayflower Inn Rhoose,2023-06-13T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
511558,Mayflower Inn Rhoose,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
511558,Mayflower Inn Rhoose,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
511558,Mayflower Inn Rhoose,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
511558,Mayflower Inn Rhoose,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
511558,Mayflower Inn Rhoose,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
511558,Mayflower Inn Rhoose,2023-06-13T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
511558,Mayflower Inn Rhoose,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
511558,Mayflower Inn Rhoose,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
511558,Mayflower Inn Rhoose,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
511558,Mayflower Inn Rhoose,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-13T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
511558,Mayflower Inn Rhoose,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.49
511558,Mayflower Inn Rhoose,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
511558,Mayflower Inn Rhoose,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
511558,Mayflower Inn Rhoose,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.53
511558,Mayflower Inn Rhoose,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
511558,Mayflower Inn Rhoose,2023-06-13T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
511558,Mayflower Inn Rhoose,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
511558,Mayflower Inn Rhoose,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
511558,Mayflower Inn Rhoose,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,28.4
511558,Mayflower Inn Rhoose,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
511558,Mayflower Inn Rhoose,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
511558,Mayflower Inn Rhoose,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
511558,Mayflower Inn Rhoose,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
511558,Mayflower Inn Rhoose,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
511558,Mayflower Inn Rhoose,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
511558,Mayflower Inn Rhoose,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
511558,Mayflower Inn Rhoose,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
511558,Mayflower Inn Rhoose,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
511558,Mayflower Inn Rhoose,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.31
511558,Mayflower Inn Rhoose,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.95
511558,Mayflower Inn Rhoose,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.85
511558,Mayflower Inn Rhoose,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
511558,Mayflower Inn Rhoose,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
511558,Mayflower Inn Rhoose,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
511558,Mayflower Inn Rhoose,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
511558,Mayflower Inn Rhoose,2023-06-13T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-13T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
511558,Mayflower Inn Rhoose,2023-06-13T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
511558,Mayflower Inn Rhoose,2023-06-13T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.73
511558,Mayflower Inn Rhoose,2023-06-13T00:50:00.000+00:00,feeder,,L2 Active Power,kW,9.74
511558,Mayflower Inn Rhoose,2023-06-13T00:50:00.000+00:00,feeder,,L1 Active Power,kW,7.27
511558,Mayflower Inn Rhoose,2023-06-13T00:50:00.000+00:00,feeder,,N Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-13T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
511558,Mayflower Inn Rhoose,2023-06-13T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
511558,Mayflower Inn Rhoose,2023-06-13T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
511558,Mayflower Inn Rhoose,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
511558,Mayflower Inn Rhoose,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
511558,Mayflower Inn Rhoose,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
511558,Mayflower Inn Rhoose,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
511558,Mayflower Inn Rhoose,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
511558,Mayflower Inn Rhoose,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
511558,Mayflower Inn Rhoose,2023-06-13T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
511558,Mayflower Inn Rhoose,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
511558,Mayflower Inn Rhoose,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
511558,Mayflower Inn Rhoose,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
511558,Mayflower Inn Rhoose,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-13T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
511558,Mayflower Inn Rhoose,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
511558,Mayflower Inn Rhoose,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.98
511558,Mayflower Inn Rhoose,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
511558,Mayflower Inn Rhoose,2023-06-13T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
511558,Mayflower Inn Rhoose,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
511558,Mayflower Inn Rhoose,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
511558,Mayflower Inn Rhoose,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,28.4
511558,Mayflower Inn Rhoose,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
511558,Mayflower Inn Rhoose,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
511558,Mayflower Inn Rhoose,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
511558,Mayflower Inn Rhoose,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
511558,Mayflower Inn Rhoose,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
511558,Mayflower Inn Rhoose,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
511558,Mayflower Inn Rhoose,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
511558,Mayflower Inn Rhoose,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
511558,Mayflower Inn Rhoose,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
511558,Mayflower Inn Rhoose,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.26
511558,Mayflower Inn Rhoose,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.92
511558,Mayflower Inn Rhoose,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.93
511558,Mayflower Inn Rhoose,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
511558,Mayflower Inn Rhoose,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
511558,Mayflower Inn Rhoose,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
511558,Mayflower Inn Rhoose,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
511558,Mayflower Inn Rhoose,2023-06-13T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
511558,Mayflower Inn Rhoose,2023-06-13T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
511558,Mayflower Inn Rhoose,2023-06-13T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
511558,Mayflower Inn Rhoose,2023-06-13T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.95
511558,Mayflower Inn Rhoose,2023-06-13T00:40:00.000+00:00,feeder,,L2 Active Power,kW,5.34
511558,Mayflower Inn Rhoose,2023-06-13T00:40:00.000+00:00,feeder,,L1 Active Power,kW,7.25
511558,Mayflower Inn Rhoose,2023-06-13T00:40:00.000+00:00,feeder,,N Current (RMS),A,20.9
511558,Mayflower Inn Rhoose,2023-06-13T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-13T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
511558,Mayflower Inn Rhoose,2023-06-13T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
511558,Mayflower Inn Rhoose,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
511558,Mayflower Inn Rhoose,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
511558,Mayflower Inn Rhoose,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
511558,Mayflower Inn Rhoose,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
511558,Mayflower Inn Rhoose,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
511558,Mayflower Inn Rhoose,2023-06-13T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
511558,Mayflower Inn Rhoose,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
511558,Mayflower Inn Rhoose,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
511558,Mayflower Inn Rhoose,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
511558,Mayflower Inn Rhoose,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-13T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
511558,Mayflower Inn Rhoose,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.2
511558,Mayflower Inn Rhoose,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
511558,Mayflower Inn Rhoose,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
511558,Mayflower Inn Rhoose,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.48
511558,Mayflower Inn Rhoose,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
511558,Mayflower Inn Rhoose,2023-06-13T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
511558,Mayflower Inn Rhoose,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
511558,Mayflower Inn Rhoose,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
511558,Mayflower Inn Rhoose,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,28.5
511558,Mayflower Inn Rhoose,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
511558,Mayflower Inn Rhoose,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
511558,Mayflower Inn Rhoose,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
511558,Mayflower Inn Rhoose,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
511558,Mayflower Inn Rhoose,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
511558,Mayflower Inn Rhoose,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
511558,Mayflower Inn Rhoose,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
511558,Mayflower Inn Rhoose,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
511558,Mayflower Inn Rhoose,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.64
511558,Mayflower Inn Rhoose,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.2
511558,Mayflower Inn Rhoose,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.5
511558,Mayflower Inn Rhoose,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
511558,Mayflower Inn Rhoose,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
511558,Mayflower Inn Rhoose,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
511558,Mayflower Inn Rhoose,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
511558,Mayflower Inn Rhoose,2023-06-13T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
511558,Mayflower Inn Rhoose,2023-06-13T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-13T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
511558,Mayflower Inn Rhoose,2023-06-13T00:30:00.000+00:00,feeder,,L3 Active Power,kW,5.57
511558,Mayflower Inn Rhoose,2023-06-13T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.25
511558,Mayflower Inn Rhoose,2023-06-13T00:30:00.000+00:00,feeder,,L1 Active Power,kW,7.43
511558,Mayflower Inn Rhoose,2023-06-13T00:30:00.000+00:00,feeder,,N Current (RMS),A,23.3
511558,Mayflower Inn Rhoose,2023-06-13T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
511558,Mayflower Inn Rhoose,2023-06-13T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
511558,Mayflower Inn Rhoose,2023-06-13T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
511558,Mayflower Inn Rhoose,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
511558,Mayflower Inn Rhoose,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
511558,Mayflower Inn Rhoose,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
511558,Mayflower Inn Rhoose,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
511558,Mayflower Inn Rhoose,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
511558,Mayflower Inn Rhoose,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
511558,Mayflower Inn Rhoose,2023-06-13T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
511558,Mayflower Inn Rhoose,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
511558,Mayflower Inn Rhoose,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
511558,Mayflower Inn Rhoose,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
511558,Mayflower Inn Rhoose,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-13T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
