Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
511558,Mayflower Inn Rhoose,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
511558,Mayflower Inn Rhoose,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
511558,Mayflower Inn Rhoose,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.1
511558,Mayflower Inn Rhoose,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
511558,Mayflower Inn Rhoose,2023-06-13T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
511558,Mayflower Inn Rhoose,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
511558,Mayflower Inn Rhoose,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
511558,Mayflower Inn Rhoose,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,28.6
511558,Mayflower Inn Rhoose,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
511558,Mayflower Inn Rhoose,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
511558,Mayflower Inn Rhoose,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
511558,Mayflower Inn Rhoose,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
511558,Mayflower Inn Rhoose,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
511558,Mayflower Inn Rhoose,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
511558,Mayflower Inn Rhoose,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
511558,Mayflower Inn Rhoose,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
511558,Mayflower Inn Rhoose,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.13
511558,Mayflower Inn Rhoose,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.87
511558,Mayflower Inn Rhoose,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.76
511558,Mayflower Inn Rhoose,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
511558,Mayflower Inn Rhoose,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
511558,Mayflower Inn Rhoose,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
511558,Mayflower Inn Rhoose,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
511558,Mayflower Inn Rhoose,2023-06-13T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
511558,Mayflower Inn Rhoose,2023-06-13T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
511558,Mayflower Inn Rhoose,2023-06-13T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-13T00:20:00.000+00:00,feeder,,L3 Active Power,kW,5.14
511558,Mayflower Inn Rhoose,2023-06-13T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.33
511558,Mayflower Inn Rhoose,2023-06-13T00:20:00.000+00:00,feeder,,L1 Active Power,kW,4.57
511558,Mayflower Inn Rhoose,2023-06-13T00:20:00.000+00:00,feeder,,N Current (RMS),A,19.2
511558,Mayflower Inn Rhoose,2023-06-13T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
511558,Mayflower Inn Rhoose,2023-06-13T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
511558,Mayflower Inn Rhoose,2023-06-13T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
511558,Mayflower Inn Rhoose,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
511558,Mayflower Inn Rhoose,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
511558,Mayflower Inn Rhoose,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
511558,Mayflower Inn Rhoose,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
511558,Mayflower Inn Rhoose,2023-06-13T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
511558,Mayflower Inn Rhoose,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
511558,Mayflower Inn Rhoose,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
511558,Mayflower Inn Rhoose,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-13T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
511558,Mayflower Inn Rhoose,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.98
511558,Mayflower Inn Rhoose,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
511558,Mayflower Inn Rhoose,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
511558,Mayflower Inn Rhoose,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.4
511558,Mayflower Inn Rhoose,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
511558,Mayflower Inn Rhoose,2023-06-13T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
511558,Mayflower Inn Rhoose,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
511558,Mayflower Inn Rhoose,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
511558,Mayflower Inn Rhoose,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
511558,Mayflower Inn Rhoose,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,28.8
511558,Mayflower Inn Rhoose,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
511558,Mayflower Inn Rhoose,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
511558,Mayflower Inn Rhoose,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
511558,Mayflower Inn Rhoose,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
511558,Mayflower Inn Rhoose,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
511558,Mayflower Inn Rhoose,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
511558,Mayflower Inn Rhoose,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
511558,Mayflower Inn Rhoose,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
511558,Mayflower Inn Rhoose,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.41
511558,Mayflower Inn Rhoose,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.79
511558,Mayflower Inn Rhoose,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.43
511558,Mayflower Inn Rhoose,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
511558,Mayflower Inn Rhoose,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
511558,Mayflower Inn Rhoose,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
511558,Mayflower Inn Rhoose,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
511558,Mayflower Inn Rhoose,2023-06-13T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
511558,Mayflower Inn Rhoose,2023-06-13T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
511558,Mayflower Inn Rhoose,2023-06-13T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
511558,Mayflower Inn Rhoose,2023-06-13T00:10:00.000+00:00,feeder,,L3 Active Power,kW,6.29
511558,Mayflower Inn Rhoose,2023-06-13T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.5
511558,Mayflower Inn Rhoose,2023-06-13T00:10:00.000+00:00,feeder,,L1 Active Power,kW,4.71
511558,Mayflower Inn Rhoose,2023-06-13T00:10:00.000+00:00,feeder,,N Current (RMS),A,21.3
511558,Mayflower Inn Rhoose,2023-06-13T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
511558,Mayflower Inn Rhoose,2023-06-13T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
511558,Mayflower Inn Rhoose,2023-06-13T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
511558,Mayflower Inn Rhoose,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
511558,Mayflower Inn Rhoose,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
511558,Mayflower Inn Rhoose,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
511558,Mayflower Inn Rhoose,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.82
511558,Mayflower Inn Rhoose,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
511558,Mayflower Inn Rhoose,2023-06-13T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
511558,Mayflower Inn Rhoose,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
511558,Mayflower Inn Rhoose,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
511558,Mayflower Inn Rhoose,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-13T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.61
511558,Mayflower Inn Rhoose,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
511558,Mayflower Inn Rhoose,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
511558,Mayflower Inn Rhoose,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.06
511558,Mayflower Inn Rhoose,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
511558,Mayflower Inn Rhoose,2023-06-13T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
511558,Mayflower Inn Rhoose,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
511558,Mayflower Inn Rhoose,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
511558,Mayflower Inn Rhoose,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
511558,Mayflower Inn Rhoose,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,28.9
511558,Mayflower Inn Rhoose,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
511558,Mayflower Inn Rhoose,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
511558,Mayflower Inn Rhoose,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
511558,Mayflower Inn Rhoose,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
511558,Mayflower Inn Rhoose,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
511558,Mayflower Inn Rhoose,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
511558,Mayflower Inn Rhoose,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
511558,Mayflower Inn Rhoose,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
511558,Mayflower Inn Rhoose,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.41
511558,Mayflower Inn Rhoose,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.3
511558,Mayflower Inn Rhoose,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.55
511558,Mayflower Inn Rhoose,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
511558,Mayflower Inn Rhoose,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
511558,Mayflower Inn Rhoose,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
511558,Mayflower Inn Rhoose,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
511558,Mayflower Inn Rhoose,2023-06-13T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
511558,Mayflower Inn Rhoose,2023-06-13T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
511558,Mayflower Inn Rhoose,2023-06-13T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
511558,Mayflower Inn Rhoose,2023-06-13T00:00:00.000+00:00,feeder,,L3 Active Power,kW,7.87
511558,Mayflower Inn Rhoose,2023-06-13T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.47
511558,Mayflower Inn Rhoose,2023-06-13T00:00:00.000+00:00,feeder,,L1 Active Power,kW,4.62
511558,Mayflower Inn Rhoose,2023-06-13T00:00:00.000+00:00,feeder,,N Current (RMS),A,24.7
511558,Mayflower Inn Rhoose,2023-06-13T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
511558,Mayflower Inn Rhoose,2023-06-13T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
511558,Mayflower Inn Rhoose,2023-06-13T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
511558,Mayflower Inn Rhoose,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
511558,Mayflower Inn Rhoose,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
511558,Mayflower Inn Rhoose,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
511558,Mayflower Inn Rhoose,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
511558,Mayflower Inn Rhoose,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.36
511558,Mayflower Inn Rhoose,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
511558,Mayflower Inn Rhoose,2023-06-13T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
511558,Mayflower Inn Rhoose,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
511558,Mayflower Inn Rhoose,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
511558,Mayflower Inn Rhoose,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
511558,Mayflower Inn Rhoose,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-13T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
511558,Mayflower Inn Rhoose,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
511558,Mayflower Inn Rhoose,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
511558,Mayflower Inn Rhoose,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
511558,Mayflower Inn Rhoose,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.49
511558,Mayflower Inn Rhoose,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
511558,Mayflower Inn Rhoose,2023-06-13T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
511558,Mayflower Inn Rhoose,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
511558,Mayflower Inn Rhoose,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
511558,Mayflower Inn Rhoose,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
511558,Mayflower Inn Rhoose,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,28.9
511558,Mayflower Inn Rhoose,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
511558,Mayflower Inn Rhoose,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
511558,Mayflower Inn Rhoose,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
511558,Mayflower Inn Rhoose,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
511558,Mayflower Inn Rhoose,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
511558,Mayflower Inn Rhoose,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
511558,Mayflower Inn Rhoose,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
511558,Mayflower Inn Rhoose,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
511558,Mayflower Inn Rhoose,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.85
511558,Mayflower Inn Rhoose,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.23
511558,Mayflower Inn Rhoose,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.74
511558,Mayflower Inn Rhoose,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
511558,Mayflower Inn Rhoose,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
511558,Mayflower Inn Rhoose,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
511558,Mayflower Inn Rhoose,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
511558,Mayflower Inn Rhoose,2023-06-18T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
511558,Mayflower Inn Rhoose,2023-06-18T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
511558,Mayflower Inn Rhoose,2023-06-18T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
511558,Mayflower Inn Rhoose,2023-06-18T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.92
511558,Mayflower Inn Rhoose,2023-06-18T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.49
511558,Mayflower Inn Rhoose,2023-06-18T23:50:00.000+00:00,feeder,,L1 Active Power,kW,11.22
511558,Mayflower Inn Rhoose,2023-06-18T23:50:00.000+00:00,feeder,,N Current (RMS),A,34.6
511558,Mayflower Inn Rhoose,2023-06-18T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
511558,Mayflower Inn Rhoose,2023-06-18T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
511558,Mayflower Inn Rhoose,2023-06-18T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
511558,Mayflower Inn Rhoose,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
511558,Mayflower Inn Rhoose,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
511558,Mayflower Inn Rhoose,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
511558,Mayflower Inn Rhoose,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
511558,Mayflower Inn Rhoose,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
511558,Mayflower Inn Rhoose,2023-06-18T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
511558,Mayflower Inn Rhoose,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
511558,Mayflower Inn Rhoose,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
511558,Mayflower Inn Rhoose,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
511558,Mayflower Inn Rhoose,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-18T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.42
511558,Mayflower Inn Rhoose,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
511558,Mayflower Inn Rhoose,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
511558,Mayflower Inn Rhoose,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.63
511558,Mayflower Inn Rhoose,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
511558,Mayflower Inn Rhoose,2023-06-18T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
511558,Mayflower Inn Rhoose,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
511558,Mayflower Inn Rhoose,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
511558,Mayflower Inn Rhoose,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
511558,Mayflower Inn Rhoose,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,28.8
511558,Mayflower Inn Rhoose,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
511558,Mayflower Inn Rhoose,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
511558,Mayflower Inn Rhoose,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
511558,Mayflower Inn Rhoose,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
511558,Mayflower Inn Rhoose,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
511558,Mayflower Inn Rhoose,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
511558,Mayflower Inn Rhoose,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
511558,Mayflower Inn Rhoose,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
511558,Mayflower Inn Rhoose,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
511558,Mayflower Inn Rhoose,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.93
511558,Mayflower Inn Rhoose,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.2
511558,Mayflower Inn Rhoose,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.51
511558,Mayflower Inn Rhoose,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
511558,Mayflower Inn Rhoose,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
511558,Mayflower Inn Rhoose,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
511558,Mayflower Inn Rhoose,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
511558,Mayflower Inn Rhoose,2023-06-18T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
511558,Mayflower Inn Rhoose,2023-06-18T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
511558,Mayflower Inn Rhoose,2023-06-18T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
511558,Mayflower Inn Rhoose,2023-06-18T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.23
511558,Mayflower Inn Rhoose,2023-06-18T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.96
511558,Mayflower Inn Rhoose,2023-06-18T23:40:00.000+00:00,feeder,,L1 Active Power,kW,7.65
511558,Mayflower Inn Rhoose,2023-06-18T23:40:00.000+00:00,feeder,,N Current (RMS),A,22.3
511558,Mayflower Inn Rhoose,2023-06-18T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-18T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
511558,Mayflower Inn Rhoose,2023-06-18T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
511558,Mayflower Inn Rhoose,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
511558,Mayflower Inn Rhoose,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
511558,Mayflower Inn Rhoose,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
511558,Mayflower Inn Rhoose,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
511558,Mayflower Inn Rhoose,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
511558,Mayflower Inn Rhoose,2023-06-18T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
511558,Mayflower Inn Rhoose,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
511558,Mayflower Inn Rhoose,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
511558,Mayflower Inn Rhoose,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-18T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
511558,Mayflower Inn Rhoose,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
511558,Mayflower Inn Rhoose,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
511558,Mayflower Inn Rhoose,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
511558,Mayflower Inn Rhoose,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.01
511558,Mayflower Inn Rhoose,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
511558,Mayflower Inn Rhoose,2023-06-18T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
511558,Mayflower Inn Rhoose,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
511558,Mayflower Inn Rhoose,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
511558,Mayflower Inn Rhoose,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,28.9
511558,Mayflower Inn Rhoose,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
511558,Mayflower Inn Rhoose,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
511558,Mayflower Inn Rhoose,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
511558,Mayflower Inn Rhoose,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
511558,Mayflower Inn Rhoose,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
511558,Mayflower Inn Rhoose,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
511558,Mayflower Inn Rhoose,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
511558,Mayflower Inn Rhoose,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
511558,Mayflower Inn Rhoose,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.26
511558,Mayflower Inn Rhoose,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.93
511558,Mayflower Inn Rhoose,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.76
511558,Mayflower Inn Rhoose,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
511558,Mayflower Inn Rhoose,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
511558,Mayflower Inn Rhoose,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
511558,Mayflower Inn Rhoose,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
511558,Mayflower Inn Rhoose,2023-06-18T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
511558,Mayflower Inn Rhoose,2023-06-18T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
511558,Mayflower Inn Rhoose,2023-06-18T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
511558,Mayflower Inn Rhoose,2023-06-18T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.63
511558,Mayflower Inn Rhoose,2023-06-18T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.76
511558,Mayflower Inn Rhoose,2023-06-18T23:30:00.000+00:00,feeder,,L1 Active Power,kW,7.22
511558,Mayflower Inn Rhoose,2023-06-18T23:30:00.000+00:00,feeder,,N Current (RMS),A,23.0
511558,Mayflower Inn Rhoose,2023-06-18T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
511558,Mayflower Inn Rhoose,2023-06-18T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
511558,Mayflower Inn Rhoose,2023-06-18T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
511558,Mayflower Inn Rhoose,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
511558,Mayflower Inn Rhoose,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
511558,Mayflower Inn Rhoose,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
511558,Mayflower Inn Rhoose,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
511558,Mayflower Inn Rhoose,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.02
511558,Mayflower Inn Rhoose,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
511558,Mayflower Inn Rhoose,2023-06-18T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
511558,Mayflower Inn Rhoose,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
511558,Mayflower Inn Rhoose,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
511558,Mayflower Inn Rhoose,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-18T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
511558,Mayflower Inn Rhoose,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
511558,Mayflower Inn Rhoose,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
511558,Mayflower Inn Rhoose,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
511558,Mayflower Inn Rhoose,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.78
511558,Mayflower Inn Rhoose,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.16
511558,Mayflower Inn Rhoose,2023-06-18T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
511558,Mayflower Inn Rhoose,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
511558,Mayflower Inn Rhoose,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
511558,Mayflower Inn Rhoose,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
511558,Mayflower Inn Rhoose,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,29.0
511558,Mayflower Inn Rhoose,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
511558,Mayflower Inn Rhoose,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
511558,Mayflower Inn Rhoose,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
511558,Mayflower Inn Rhoose,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
511558,Mayflower Inn Rhoose,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
511558,Mayflower Inn Rhoose,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
511558,Mayflower Inn Rhoose,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
511558,Mayflower Inn Rhoose,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
511558,Mayflower Inn Rhoose,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
511558,Mayflower Inn Rhoose,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.81
511558,Mayflower Inn Rhoose,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.49
511558,Mayflower Inn Rhoose,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.19
511558,Mayflower Inn Rhoose,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
511558,Mayflower Inn Rhoose,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
511558,Mayflower Inn Rhoose,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
511558,Mayflower Inn Rhoose,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
511558,Mayflower Inn Rhoose,2023-06-18T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
511558,Mayflower Inn Rhoose,2023-06-18T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
511558,Mayflower Inn Rhoose,2023-06-18T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
511558,Mayflower Inn Rhoose,2023-06-18T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.63
511558,Mayflower Inn Rhoose,2023-06-18T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.62
511558,Mayflower Inn Rhoose,2023-06-18T23:20:00.000+00:00,feeder,,L1 Active Power,kW,7.63
511558,Mayflower Inn Rhoose,2023-06-18T23:20:00.000+00:00,feeder,,N Current (RMS),A,25.4
511558,Mayflower Inn Rhoose,2023-06-18T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
511558,Mayflower Inn Rhoose,2023-06-18T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
511558,Mayflower Inn Rhoose,2023-06-18T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
511558,Mayflower Inn Rhoose,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
511558,Mayflower Inn Rhoose,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
511558,Mayflower Inn Rhoose,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
511558,Mayflower Inn Rhoose,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
511558,Mayflower Inn Rhoose,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
511558,Mayflower Inn Rhoose,2023-06-18T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
511558,Mayflower Inn Rhoose,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
511558,Mayflower Inn Rhoose,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
511558,Mayflower Inn Rhoose,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
511558,Mayflower Inn Rhoose,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-18T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
511558,Mayflower Inn Rhoose,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
511558,Mayflower Inn Rhoose,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
511558,Mayflower Inn Rhoose,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
511558,Mayflower Inn Rhoose,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.35
511558,Mayflower Inn Rhoose,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
511558,Mayflower Inn Rhoose,2023-06-18T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
511558,Mayflower Inn Rhoose,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
511558,Mayflower Inn Rhoose,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
511558,Mayflower Inn Rhoose,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
511558,Mayflower Inn Rhoose,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,29.0
511558,Mayflower Inn Rhoose,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
511558,Mayflower Inn Rhoose,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
511558,Mayflower Inn Rhoose,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
511558,Mayflower Inn Rhoose,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
511558,Mayflower Inn Rhoose,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
511558,Mayflower Inn Rhoose,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
511558,Mayflower Inn Rhoose,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
511558,Mayflower Inn Rhoose,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
511558,Mayflower Inn Rhoose,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.35
511558,Mayflower Inn Rhoose,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.66
511558,Mayflower Inn Rhoose,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.18
511558,Mayflower Inn Rhoose,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
511558,Mayflower Inn Rhoose,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
511558,Mayflower Inn Rhoose,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
511558,Mayflower Inn Rhoose,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
511558,Mayflower Inn Rhoose,2023-06-18T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
511558,Mayflower Inn Rhoose,2023-06-18T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
511558,Mayflower Inn Rhoose,2023-06-18T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
511558,Mayflower Inn Rhoose,2023-06-18T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.75
511558,Mayflower Inn Rhoose,2023-06-18T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.42
511558,Mayflower Inn Rhoose,2023-06-18T23:10:00.000+00:00,feeder,,L1 Active Power,kW,6.81
511558,Mayflower Inn Rhoose,2023-06-18T23:10:00.000+00:00,feeder,,N Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-18T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-18T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
511558,Mayflower Inn Rhoose,2023-06-18T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
511558,Mayflower Inn Rhoose,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
511558,Mayflower Inn Rhoose,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
511558,Mayflower Inn Rhoose,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
511558,Mayflower Inn Rhoose,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
511558,Mayflower Inn Rhoose,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.32
511558,Mayflower Inn Rhoose,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
511558,Mayflower Inn Rhoose,2023-06-18T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
511558,Mayflower Inn Rhoose,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
511558,Mayflower Inn Rhoose,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
511558,Mayflower Inn Rhoose,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
511558,Mayflower Inn Rhoose,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-18T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
511558,Mayflower Inn Rhoose,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
511558,Mayflower Inn Rhoose,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
511558,Mayflower Inn Rhoose,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
511558,Mayflower Inn Rhoose,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.6
511558,Mayflower Inn Rhoose,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.71
511558,Mayflower Inn Rhoose,2023-06-18T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
511558,Mayflower Inn Rhoose,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
511558,Mayflower Inn Rhoose,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
511558,Mayflower Inn Rhoose,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,29.1
511558,Mayflower Inn Rhoose,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
511558,Mayflower Inn Rhoose,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
511558,Mayflower Inn Rhoose,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
511558,Mayflower Inn Rhoose,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
511558,Mayflower Inn Rhoose,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
511558,Mayflower Inn Rhoose,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
511558,Mayflower Inn Rhoose,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
511558,Mayflower Inn Rhoose,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
511558,Mayflower Inn Rhoose,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
511558,Mayflower Inn Rhoose,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.86
511558,Mayflower Inn Rhoose,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.28
511558,Mayflower Inn Rhoose,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.57
511558,Mayflower Inn Rhoose,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
511558,Mayflower Inn Rhoose,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
511558,Mayflower Inn Rhoose,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
511558,Mayflower Inn Rhoose,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
511558,Mayflower Inn Rhoose,2023-06-18T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
511558,Mayflower Inn Rhoose,2023-06-18T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
511558,Mayflower Inn Rhoose,2023-06-18T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
511558,Mayflower Inn Rhoose,2023-06-18T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.58
511558,Mayflower Inn Rhoose,2023-06-18T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.32
511558,Mayflower Inn Rhoose,2023-06-18T23:00:00.000+00:00,feeder,,L1 Active Power,kW,6.83
511558,Mayflower Inn Rhoose,2023-06-18T23:00:00.000+00:00,feeder,,N Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-18T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
511558,Mayflower Inn Rhoose,2023-06-18T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
511558,Mayflower Inn Rhoose,2023-06-18T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
511558,Mayflower Inn Rhoose,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
511558,Mayflower Inn Rhoose,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
511558,Mayflower Inn Rhoose,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
511558,Mayflower Inn Rhoose,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
511558,Mayflower Inn Rhoose,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
511558,Mayflower Inn Rhoose,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
511558,Mayflower Inn Rhoose,2023-06-18T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
511558,Mayflower Inn Rhoose,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
511558,Mayflower Inn Rhoose,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
511558,Mayflower Inn Rhoose,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
511558,Mayflower Inn Rhoose,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
