Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-18T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
511558,Mayflower Inn Rhoose,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
511558,Mayflower Inn Rhoose,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
511558,Mayflower Inn Rhoose,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
511558,Mayflower Inn Rhoose,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.34
511558,Mayflower Inn Rhoose,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
511558,Mayflower Inn Rhoose,2023-06-18T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
511558,Mayflower Inn Rhoose,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
511558,Mayflower Inn Rhoose,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
511558,Mayflower Inn Rhoose,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
511558,Mayflower Inn Rhoose,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,29.1
511558,Mayflower Inn Rhoose,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
511558,Mayflower Inn Rhoose,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
511558,Mayflower Inn Rhoose,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
511558,Mayflower Inn Rhoose,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
511558,Mayflower Inn Rhoose,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
511558,Mayflower Inn Rhoose,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
511558,Mayflower Inn Rhoose,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
511558,Mayflower Inn Rhoose,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
511558,Mayflower Inn Rhoose,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
511558,Mayflower Inn Rhoose,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.03
511558,Mayflower Inn Rhoose,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.06
511558,Mayflower Inn Rhoose,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.55
511558,Mayflower Inn Rhoose,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
511558,Mayflower Inn Rhoose,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
511558,Mayflower Inn Rhoose,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
511558,Mayflower Inn Rhoose,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
511558,Mayflower Inn Rhoose,2023-06-18T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-18T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-18T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
511558,Mayflower Inn Rhoose,2023-06-18T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.74
511558,Mayflower Inn Rhoose,2023-06-18T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.91
511558,Mayflower Inn Rhoose,2023-06-18T22:50:00.000+00:00,feeder,,L1 Active Power,kW,7.29
511558,Mayflower Inn Rhoose,2023-06-18T22:50:00.000+00:00,feeder,,N Current (RMS),A,23.0
511558,Mayflower Inn Rhoose,2023-06-18T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-18T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
511558,Mayflower Inn Rhoose,2023-06-18T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
511558,Mayflower Inn Rhoose,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
511558,Mayflower Inn Rhoose,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
511558,Mayflower Inn Rhoose,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
511558,Mayflower Inn Rhoose,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
511558,Mayflower Inn Rhoose,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
511558,Mayflower Inn Rhoose,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
511558,Mayflower Inn Rhoose,2023-06-18T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
511558,Mayflower Inn Rhoose,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
511558,Mayflower Inn Rhoose,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
511558,Mayflower Inn Rhoose,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
511558,Mayflower Inn Rhoose,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-18T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
511558,Mayflower Inn Rhoose,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
511558,Mayflower Inn Rhoose,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
511558,Mayflower Inn Rhoose,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
511558,Mayflower Inn Rhoose,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.33
511558,Mayflower Inn Rhoose,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
511558,Mayflower Inn Rhoose,2023-06-18T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
511558,Mayflower Inn Rhoose,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
511558,Mayflower Inn Rhoose,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
511558,Mayflower Inn Rhoose,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
511558,Mayflower Inn Rhoose,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,29.2
511558,Mayflower Inn Rhoose,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
511558,Mayflower Inn Rhoose,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
511558,Mayflower Inn Rhoose,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
511558,Mayflower Inn Rhoose,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
511558,Mayflower Inn Rhoose,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
511558,Mayflower Inn Rhoose,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
511558,Mayflower Inn Rhoose,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
511558,Mayflower Inn Rhoose,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
511558,Mayflower Inn Rhoose,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.15
511558,Mayflower Inn Rhoose,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.36
511558,Mayflower Inn Rhoose,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.46
511558,Mayflower Inn Rhoose,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
511558,Mayflower Inn Rhoose,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
511558,Mayflower Inn Rhoose,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
511558,Mayflower Inn Rhoose,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
511558,Mayflower Inn Rhoose,2023-06-18T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
511558,Mayflower Inn Rhoose,2023-06-18T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
511558,Mayflower Inn Rhoose,2023-06-18T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
511558,Mayflower Inn Rhoose,2023-06-18T22:40:00.000+00:00,feeder,,L3 Active Power,kW,5.86
511558,Mayflower Inn Rhoose,2023-06-18T22:40:00.000+00:00,feeder,,L2 Active Power,kW,4.54
511558,Mayflower Inn Rhoose,2023-06-18T22:40:00.000+00:00,feeder,,L1 Active Power,kW,7.01
511558,Mayflower Inn Rhoose,2023-06-18T22:40:00.000+00:00,feeder,,N Current (RMS),A,20.8
511558,Mayflower Inn Rhoose,2023-06-18T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
511558,Mayflower Inn Rhoose,2023-06-18T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-18T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
511558,Mayflower Inn Rhoose,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
511558,Mayflower Inn Rhoose,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
511558,Mayflower Inn Rhoose,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
511558,Mayflower Inn Rhoose,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.83
511558,Mayflower Inn Rhoose,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
511558,Mayflower Inn Rhoose,2023-06-18T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
511558,Mayflower Inn Rhoose,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
511558,Mayflower Inn Rhoose,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
511558,Mayflower Inn Rhoose,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-18T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
511558,Mayflower Inn Rhoose,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.14
511558,Mayflower Inn Rhoose,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
511558,Mayflower Inn Rhoose,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
511558,Mayflower Inn Rhoose,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.58
511558,Mayflower Inn Rhoose,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
511558,Mayflower Inn Rhoose,2023-06-18T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
511558,Mayflower Inn Rhoose,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
511558,Mayflower Inn Rhoose,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
511558,Mayflower Inn Rhoose,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
511558,Mayflower Inn Rhoose,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,29.3
511558,Mayflower Inn Rhoose,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
511558,Mayflower Inn Rhoose,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
511558,Mayflower Inn Rhoose,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
511558,Mayflower Inn Rhoose,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
511558,Mayflower Inn Rhoose,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
511558,Mayflower Inn Rhoose,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
511558,Mayflower Inn Rhoose,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
511558,Mayflower Inn Rhoose,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
511558,Mayflower Inn Rhoose,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.41
511558,Mayflower Inn Rhoose,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.89
511558,Mayflower Inn Rhoose,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.2
511558,Mayflower Inn Rhoose,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
511558,Mayflower Inn Rhoose,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
511558,Mayflower Inn Rhoose,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
511558,Mayflower Inn Rhoose,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
511558,Mayflower Inn Rhoose,2023-06-18T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-18T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-18T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-18T22:30:00.000+00:00,feeder,,L3 Active Power,kW,6.89
511558,Mayflower Inn Rhoose,2023-06-18T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.51
511558,Mayflower Inn Rhoose,2023-06-18T22:30:00.000+00:00,feeder,,L1 Active Power,kW,7.24
511558,Mayflower Inn Rhoose,2023-06-18T22:30:00.000+00:00,feeder,,N Current (RMS),A,25.4
511558,Mayflower Inn Rhoose,2023-06-18T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
511558,Mayflower Inn Rhoose,2023-06-18T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
511558,Mayflower Inn Rhoose,2023-06-18T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
511558,Mayflower Inn Rhoose,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
511558,Mayflower Inn Rhoose,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
511558,Mayflower Inn Rhoose,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
511558,Mayflower Inn Rhoose,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
511558,Mayflower Inn Rhoose,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
511558,Mayflower Inn Rhoose,2023-06-18T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
511558,Mayflower Inn Rhoose,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
511558,Mayflower Inn Rhoose,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
511558,Mayflower Inn Rhoose,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
511558,Mayflower Inn Rhoose,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-18T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
511558,Mayflower Inn Rhoose,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
511558,Mayflower Inn Rhoose,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
511558,Mayflower Inn Rhoose,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.58
511558,Mayflower Inn Rhoose,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
511558,Mayflower Inn Rhoose,2023-06-18T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
511558,Mayflower Inn Rhoose,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
511558,Mayflower Inn Rhoose,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
511558,Mayflower Inn Rhoose,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
511558,Mayflower Inn Rhoose,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,29.4
511558,Mayflower Inn Rhoose,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
511558,Mayflower Inn Rhoose,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
511558,Mayflower Inn Rhoose,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
511558,Mayflower Inn Rhoose,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
511558,Mayflower Inn Rhoose,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
511558,Mayflower Inn Rhoose,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
511558,Mayflower Inn Rhoose,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
511558,Mayflower Inn Rhoose,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
511558,Mayflower Inn Rhoose,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
511558,Mayflower Inn Rhoose,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.31
511558,Mayflower Inn Rhoose,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.1
511558,Mayflower Inn Rhoose,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.83
511558,Mayflower Inn Rhoose,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
511558,Mayflower Inn Rhoose,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
511558,Mayflower Inn Rhoose,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
511558,Mayflower Inn Rhoose,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
511558,Mayflower Inn Rhoose,2023-06-18T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
511558,Mayflower Inn Rhoose,2023-06-18T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-18T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-18T22:20:00.000+00:00,feeder,,L3 Active Power,kW,7.33
511558,Mayflower Inn Rhoose,2023-06-18T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.82
511558,Mayflower Inn Rhoose,2023-06-18T22:20:00.000+00:00,feeder,,L1 Active Power,kW,7.47
511558,Mayflower Inn Rhoose,2023-06-18T22:20:00.000+00:00,feeder,,N Current (RMS),A,26.3
511558,Mayflower Inn Rhoose,2023-06-18T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
511558,Mayflower Inn Rhoose,2023-06-18T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
511558,Mayflower Inn Rhoose,2023-06-18T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
511558,Mayflower Inn Rhoose,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
511558,Mayflower Inn Rhoose,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
511558,Mayflower Inn Rhoose,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
511558,Mayflower Inn Rhoose,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.53
511558,Mayflower Inn Rhoose,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.86
511558,Mayflower Inn Rhoose,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
511558,Mayflower Inn Rhoose,2023-06-18T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
511558,Mayflower Inn Rhoose,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.2
511558,Mayflower Inn Rhoose,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
511558,Mayflower Inn Rhoose,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
511558,Mayflower Inn Rhoose,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-18T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
511558,Mayflower Inn Rhoose,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.31
511558,Mayflower Inn Rhoose,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
511558,Mayflower Inn Rhoose,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.84
511558,Mayflower Inn Rhoose,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.69
511558,Mayflower Inn Rhoose,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.25
511558,Mayflower Inn Rhoose,2023-06-18T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
511558,Mayflower Inn Rhoose,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
511558,Mayflower Inn Rhoose,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
511558,Mayflower Inn Rhoose,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
511558,Mayflower Inn Rhoose,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,29.4
511558,Mayflower Inn Rhoose,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
511558,Mayflower Inn Rhoose,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
511558,Mayflower Inn Rhoose,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
511558,Mayflower Inn Rhoose,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
511558,Mayflower Inn Rhoose,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
511558,Mayflower Inn Rhoose,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
511558,Mayflower Inn Rhoose,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
511558,Mayflower Inn Rhoose,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
511558,Mayflower Inn Rhoose,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.76
511558,Mayflower Inn Rhoose,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.32
511558,Mayflower Inn Rhoose,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.24
511558,Mayflower Inn Rhoose,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
511558,Mayflower Inn Rhoose,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
511558,Mayflower Inn Rhoose,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
511558,Mayflower Inn Rhoose,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
511558,Mayflower Inn Rhoose,2023-06-18T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
511558,Mayflower Inn Rhoose,2023-06-18T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
511558,Mayflower Inn Rhoose,2023-06-18T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
511558,Mayflower Inn Rhoose,2023-06-18T22:10:00.000+00:00,feeder,,L3 Active Power,kW,8.26
511558,Mayflower Inn Rhoose,2023-06-18T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.38
511558,Mayflower Inn Rhoose,2023-06-18T22:10:00.000+00:00,feeder,,L1 Active Power,kW,7.37
511558,Mayflower Inn Rhoose,2023-06-18T22:10:00.000+00:00,feeder,,N Current (RMS),A,25.1
511558,Mayflower Inn Rhoose,2023-06-18T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
511558,Mayflower Inn Rhoose,2023-06-18T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
511558,Mayflower Inn Rhoose,2023-06-18T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
511558,Mayflower Inn Rhoose,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
511558,Mayflower Inn Rhoose,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
511558,Mayflower Inn Rhoose,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
511558,Mayflower Inn Rhoose,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
511558,Mayflower Inn Rhoose,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.89
511558,Mayflower Inn Rhoose,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
511558,Mayflower Inn Rhoose,2023-06-18T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.3
511558,Mayflower Inn Rhoose,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
511558,Mayflower Inn Rhoose,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-18T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
511558,Mayflower Inn Rhoose,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
511558,Mayflower Inn Rhoose,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
511558,Mayflower Inn Rhoose,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.74
511558,Mayflower Inn Rhoose,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.08
511558,Mayflower Inn Rhoose,2023-06-18T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
511558,Mayflower Inn Rhoose,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
511558,Mayflower Inn Rhoose,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
511558,Mayflower Inn Rhoose,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
511558,Mayflower Inn Rhoose,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,29.4
511558,Mayflower Inn Rhoose,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
511558,Mayflower Inn Rhoose,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
511558,Mayflower Inn Rhoose,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
511558,Mayflower Inn Rhoose,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
511558,Mayflower Inn Rhoose,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
511558,Mayflower Inn Rhoose,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
511558,Mayflower Inn Rhoose,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
511558,Mayflower Inn Rhoose,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
511558,Mayflower Inn Rhoose,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
511558,Mayflower Inn Rhoose,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.31
511558,Mayflower Inn Rhoose,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.93
511558,Mayflower Inn Rhoose,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.52
511558,Mayflower Inn Rhoose,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
511558,Mayflower Inn Rhoose,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
511558,Mayflower Inn Rhoose,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
511558,Mayflower Inn Rhoose,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
511558,Mayflower Inn Rhoose,2023-06-18T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
511558,Mayflower Inn Rhoose,2023-06-18T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-18T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
511558,Mayflower Inn Rhoose,2023-06-18T22:00:00.000+00:00,feeder,,L3 Active Power,kW,7.43
511558,Mayflower Inn Rhoose,2023-06-18T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.21
511558,Mayflower Inn Rhoose,2023-06-18T22:00:00.000+00:00,feeder,,L1 Active Power,kW,7.41
511558,Mayflower Inn Rhoose,2023-06-18T22:00:00.000+00:00,feeder,,N Current (RMS),A,26.1
511558,Mayflower Inn Rhoose,2023-06-18T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
511558,Mayflower Inn Rhoose,2023-06-18T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
511558,Mayflower Inn Rhoose,2023-06-18T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
511558,Mayflower Inn Rhoose,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
511558,Mayflower Inn Rhoose,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
511558,Mayflower Inn Rhoose,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
511558,Mayflower Inn Rhoose,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.24
511558,Mayflower Inn Rhoose,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
511558,Mayflower Inn Rhoose,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
511558,Mayflower Inn Rhoose,2023-06-18T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
511558,Mayflower Inn Rhoose,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
511558,Mayflower Inn Rhoose,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
511558,Mayflower Inn Rhoose,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-18T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
511558,Mayflower Inn Rhoose,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
511558,Mayflower Inn Rhoose,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
511558,Mayflower Inn Rhoose,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
511558,Mayflower Inn Rhoose,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.33
511558,Mayflower Inn Rhoose,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.03
511558,Mayflower Inn Rhoose,2023-06-18T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
511558,Mayflower Inn Rhoose,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
511558,Mayflower Inn Rhoose,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
511558,Mayflower Inn Rhoose,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
511558,Mayflower Inn Rhoose,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,29.5
511558,Mayflower Inn Rhoose,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
511558,Mayflower Inn Rhoose,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
511558,Mayflower Inn Rhoose,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
511558,Mayflower Inn Rhoose,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
511558,Mayflower Inn Rhoose,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
511558,Mayflower Inn Rhoose,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
511558,Mayflower Inn Rhoose,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
511558,Mayflower Inn Rhoose,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
511558,Mayflower Inn Rhoose,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
511558,Mayflower Inn Rhoose,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.57
511558,Mayflower Inn Rhoose,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.62
511558,Mayflower Inn Rhoose,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.73
511558,Mayflower Inn Rhoose,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
511558,Mayflower Inn Rhoose,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
511558,Mayflower Inn Rhoose,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
511558,Mayflower Inn Rhoose,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
511558,Mayflower Inn Rhoose,2023-06-18T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
511558,Mayflower Inn Rhoose,2023-06-18T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
511558,Mayflower Inn Rhoose,2023-06-18T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-18T21:50:00.000+00:00,feeder,,L3 Active Power,kW,8.46
511558,Mayflower Inn Rhoose,2023-06-18T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.35
511558,Mayflower Inn Rhoose,2023-06-18T21:50:00.000+00:00,feeder,,L1 Active Power,kW,7.87
511558,Mayflower Inn Rhoose,2023-06-18T21:50:00.000+00:00,feeder,,N Current (RMS),A,29.4
511558,Mayflower Inn Rhoose,2023-06-18T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
511558,Mayflower Inn Rhoose,2023-06-18T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
511558,Mayflower Inn Rhoose,2023-06-18T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
511558,Mayflower Inn Rhoose,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
511558,Mayflower Inn Rhoose,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
511558,Mayflower Inn Rhoose,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
511558,Mayflower Inn Rhoose,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.84
511558,Mayflower Inn Rhoose,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
511558,Mayflower Inn Rhoose,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
511558,Mayflower Inn Rhoose,2023-06-18T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
511558,Mayflower Inn Rhoose,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
511558,Mayflower Inn Rhoose,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
511558,Mayflower Inn Rhoose,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-18T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
511558,Mayflower Inn Rhoose,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
511558,Mayflower Inn Rhoose,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
511558,Mayflower Inn Rhoose,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.8
511558,Mayflower Inn Rhoose,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.21
511558,Mayflower Inn Rhoose,2023-06-18T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
511558,Mayflower Inn Rhoose,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
511558,Mayflower Inn Rhoose,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.5
511558,Mayflower Inn Rhoose,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,29.5
511558,Mayflower Inn Rhoose,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
511558,Mayflower Inn Rhoose,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
511558,Mayflower Inn Rhoose,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
511558,Mayflower Inn Rhoose,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
511558,Mayflower Inn Rhoose,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
511558,Mayflower Inn Rhoose,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
511558,Mayflower Inn Rhoose,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
511558,Mayflower Inn Rhoose,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.45
511558,Mayflower Inn Rhoose,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.68
511558,Mayflower Inn Rhoose,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.98
511558,Mayflower Inn Rhoose,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
511558,Mayflower Inn Rhoose,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
511558,Mayflower Inn Rhoose,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
511558,Mayflower Inn Rhoose,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
511558,Mayflower Inn Rhoose,2023-06-18T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
511558,Mayflower Inn Rhoose,2023-06-18T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
511558,Mayflower Inn Rhoose,2023-06-18T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
511558,Mayflower Inn Rhoose,2023-06-18T21:40:00.000+00:00,feeder,,L3 Active Power,kW,8.89
511558,Mayflower Inn Rhoose,2023-06-18T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.98
511558,Mayflower Inn Rhoose,2023-06-18T21:40:00.000+00:00,feeder,,L1 Active Power,kW,8.56
511558,Mayflower Inn Rhoose,2023-06-18T21:40:00.000+00:00,feeder,,N Current (RMS),A,32.8
511558,Mayflower Inn Rhoose,2023-06-18T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
511558,Mayflower Inn Rhoose,2023-06-18T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
511558,Mayflower Inn Rhoose,2023-06-18T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
511558,Mayflower Inn Rhoose,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
511558,Mayflower Inn Rhoose,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.27
511558,Mayflower Inn Rhoose,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
511558,Mayflower Inn Rhoose,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
511558,Mayflower Inn Rhoose,2023-06-18T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
511558,Mayflower Inn Rhoose,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.9
511558,Mayflower Inn Rhoose,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
511558,Mayflower Inn Rhoose,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
511558,Mayflower Inn Rhoose,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
511558,Mayflower Inn Rhoose,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
511558,Mayflower Inn Rhoose,2023-06-18T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
511558,Mayflower Inn Rhoose,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
511558,Mayflower Inn Rhoose,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
511558,Mayflower Inn Rhoose,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
511558,Mayflower Inn Rhoose,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.75
511558,Mayflower Inn Rhoose,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.12
511558,Mayflower Inn Rhoose,2023-06-18T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
511558,Mayflower Inn Rhoose,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
511558,Mayflower Inn Rhoose,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
511558,Mayflower Inn Rhoose,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.7
511558,Mayflower Inn Rhoose,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,29.6
511558,Mayflower Inn Rhoose,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
511558,Mayflower Inn Rhoose,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
511558,Mayflower Inn Rhoose,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
511558,Mayflower Inn Rhoose,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
511558,Mayflower Inn Rhoose,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
511558,Mayflower Inn Rhoose,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
511558,Mayflower Inn Rhoose,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
511558,Mayflower Inn Rhoose,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
511558,Mayflower Inn Rhoose,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.11
511558,Mayflower Inn Rhoose,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.07
511558,Mayflower Inn Rhoose,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.03
511558,Mayflower Inn Rhoose,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
511558,Mayflower Inn Rhoose,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
511558,Mayflower Inn Rhoose,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
511558,Mayflower Inn Rhoose,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
511558,Mayflower Inn Rhoose,2023-06-18T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
511558,Mayflower Inn Rhoose,2023-06-18T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
511558,Mayflower Inn Rhoose,2023-06-18T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
511558,Mayflower Inn Rhoose,2023-06-18T21:30:00.000+00:00,feeder,,L3 Active Power,kW,9.75
511558,Mayflower Inn Rhoose,2023-06-18T21:30:00.000+00:00,feeder,,L2 Active Power,kW,5.76
511558,Mayflower Inn Rhoose,2023-06-18T21:30:00.000+00:00,feeder,,L1 Active Power,kW,8.81
511558,Mayflower Inn Rhoose,2023-06-18T21:30:00.000+00:00,feeder,,N Current (RMS),A,31.5
511558,Mayflower Inn Rhoose,2023-06-18T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
511558,Mayflower Inn Rhoose,2023-06-18T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
511558,Mayflower Inn Rhoose,2023-06-18T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
511558,Mayflower Inn Rhoose,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
511558,Mayflower Inn Rhoose,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
511558,Mayflower Inn Rhoose,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.2
511558,Mayflower Inn Rhoose,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.83
511558,Mayflower Inn Rhoose,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
511558,Mayflower Inn Rhoose,2023-06-18T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
511558,Mayflower Inn Rhoose,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.8
511558,Mayflower Inn Rhoose,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
511558,Mayflower Inn Rhoose,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
