Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-18T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
511558,Mayflower Inn Rhoose,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
511558,Mayflower Inn Rhoose,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
511558,Mayflower Inn Rhoose,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
511558,Mayflower Inn Rhoose,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.82
511558,Mayflower Inn Rhoose,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.89
511558,Mayflower Inn Rhoose,2023-06-18T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
511558,Mayflower Inn Rhoose,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
511558,Mayflower Inn Rhoose,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
511558,Mayflower Inn Rhoose,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
511558,Mayflower Inn Rhoose,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,29.7
511558,Mayflower Inn Rhoose,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
511558,Mayflower Inn Rhoose,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
511558,Mayflower Inn Rhoose,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
511558,Mayflower Inn Rhoose,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
511558,Mayflower Inn Rhoose,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
511558,Mayflower Inn Rhoose,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
511558,Mayflower Inn Rhoose,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
511558,Mayflower Inn Rhoose,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
511558,Mayflower Inn Rhoose,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
511558,Mayflower Inn Rhoose,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.15
511558,Mayflower Inn Rhoose,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.38
511558,Mayflower Inn Rhoose,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.33
511558,Mayflower Inn Rhoose,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
511558,Mayflower Inn Rhoose,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
511558,Mayflower Inn Rhoose,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
511558,Mayflower Inn Rhoose,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
511558,Mayflower Inn Rhoose,2023-06-18T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
511558,Mayflower Inn Rhoose,2023-06-18T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-18T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-18T21:20:00.000+00:00,feeder,,L3 Active Power,kW,8.87
511558,Mayflower Inn Rhoose,2023-06-18T21:20:00.000+00:00,feeder,,L2 Active Power,kW,8.03
511558,Mayflower Inn Rhoose,2023-06-18T21:20:00.000+00:00,feeder,,L1 Active Power,kW,8.94
511558,Mayflower Inn Rhoose,2023-06-18T21:20:00.000+00:00,feeder,,N Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-18T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
511558,Mayflower Inn Rhoose,2023-06-18T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
511558,Mayflower Inn Rhoose,2023-06-18T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
511558,Mayflower Inn Rhoose,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
511558,Mayflower Inn Rhoose,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
511558,Mayflower Inn Rhoose,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
511558,Mayflower Inn Rhoose,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
511558,Mayflower Inn Rhoose,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
511558,Mayflower Inn Rhoose,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.7
511558,Mayflower Inn Rhoose,2023-06-18T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
511558,Mayflower Inn Rhoose,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
511558,Mayflower Inn Rhoose,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
511558,Mayflower Inn Rhoose,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-18T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
511558,Mayflower Inn Rhoose,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.64
511558,Mayflower Inn Rhoose,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
511558,Mayflower Inn Rhoose,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.04
511558,Mayflower Inn Rhoose,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.05
511558,Mayflower Inn Rhoose,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.49
511558,Mayflower Inn Rhoose,2023-06-18T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
511558,Mayflower Inn Rhoose,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
511558,Mayflower Inn Rhoose,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
511558,Mayflower Inn Rhoose,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.3
511558,Mayflower Inn Rhoose,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,29.8
511558,Mayflower Inn Rhoose,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
511558,Mayflower Inn Rhoose,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
511558,Mayflower Inn Rhoose,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
511558,Mayflower Inn Rhoose,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
511558,Mayflower Inn Rhoose,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
511558,Mayflower Inn Rhoose,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
511558,Mayflower Inn Rhoose,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
511558,Mayflower Inn Rhoose,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
511558,Mayflower Inn Rhoose,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
511558,Mayflower Inn Rhoose,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.22
511558,Mayflower Inn Rhoose,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.96
511558,Mayflower Inn Rhoose,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.18
511558,Mayflower Inn Rhoose,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
511558,Mayflower Inn Rhoose,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
511558,Mayflower Inn Rhoose,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
511558,Mayflower Inn Rhoose,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
511558,Mayflower Inn Rhoose,2023-06-18T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-18T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
511558,Mayflower Inn Rhoose,2023-06-18T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
511558,Mayflower Inn Rhoose,2023-06-18T21:10:00.000+00:00,feeder,,L3 Active Power,kW,10.91
511558,Mayflower Inn Rhoose,2023-06-18T21:10:00.000+00:00,feeder,,L2 Active Power,kW,6.72
511558,Mayflower Inn Rhoose,2023-06-18T21:10:00.000+00:00,feeder,,L1 Active Power,kW,8.6
511558,Mayflower Inn Rhoose,2023-06-18T21:10:00.000+00:00,feeder,,N Current (RMS),A,27.6
511558,Mayflower Inn Rhoose,2023-06-18T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
511558,Mayflower Inn Rhoose,2023-06-18T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
511558,Mayflower Inn Rhoose,2023-06-18T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
511558,Mayflower Inn Rhoose,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
511558,Mayflower Inn Rhoose,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
511558,Mayflower Inn Rhoose,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
511558,Mayflower Inn Rhoose,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
511558,Mayflower Inn Rhoose,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
511558,Mayflower Inn Rhoose,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
511558,Mayflower Inn Rhoose,2023-06-18T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
511558,Mayflower Inn Rhoose,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
511558,Mayflower Inn Rhoose,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-18T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
511558,Mayflower Inn Rhoose,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.36
511558,Mayflower Inn Rhoose,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
511558,Mayflower Inn Rhoose,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.33
511558,Mayflower Inn Rhoose,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.52
511558,Mayflower Inn Rhoose,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.37
511558,Mayflower Inn Rhoose,2023-06-18T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
511558,Mayflower Inn Rhoose,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
511558,Mayflower Inn Rhoose,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.3
511558,Mayflower Inn Rhoose,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,29.9
511558,Mayflower Inn Rhoose,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
511558,Mayflower Inn Rhoose,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
511558,Mayflower Inn Rhoose,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
511558,Mayflower Inn Rhoose,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
511558,Mayflower Inn Rhoose,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
511558,Mayflower Inn Rhoose,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
511558,Mayflower Inn Rhoose,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
511558,Mayflower Inn Rhoose,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
511558,Mayflower Inn Rhoose,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.94
511558,Mayflower Inn Rhoose,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.21
511558,Mayflower Inn Rhoose,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.2
511558,Mayflower Inn Rhoose,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
511558,Mayflower Inn Rhoose,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
511558,Mayflower Inn Rhoose,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
511558,Mayflower Inn Rhoose,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
511558,Mayflower Inn Rhoose,2023-06-18T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-18T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
511558,Mayflower Inn Rhoose,2023-06-18T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
511558,Mayflower Inn Rhoose,2023-06-18T21:00:00.000+00:00,feeder,,L3 Active Power,kW,11.9
511558,Mayflower Inn Rhoose,2023-06-18T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.79
511558,Mayflower Inn Rhoose,2023-06-18T21:00:00.000+00:00,feeder,,L1 Active Power,kW,8.29
511558,Mayflower Inn Rhoose,2023-06-18T21:00:00.000+00:00,feeder,,N Current (RMS),A,38.1
511558,Mayflower Inn Rhoose,2023-06-18T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
511558,Mayflower Inn Rhoose,2023-06-18T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
511558,Mayflower Inn Rhoose,2023-06-18T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
511558,Mayflower Inn Rhoose,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
511558,Mayflower Inn Rhoose,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
511558,Mayflower Inn Rhoose,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
511558,Mayflower Inn Rhoose,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.96
511558,Mayflower Inn Rhoose,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
511558,Mayflower Inn Rhoose,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
511558,Mayflower Inn Rhoose,2023-06-18T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
511558,Mayflower Inn Rhoose,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.8
511558,Mayflower Inn Rhoose,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
511558,Mayflower Inn Rhoose,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-18T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.78
511558,Mayflower Inn Rhoose,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
511558,Mayflower Inn Rhoose,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.8
511558,Mayflower Inn Rhoose,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.64
511558,Mayflower Inn Rhoose,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.72
511558,Mayflower Inn Rhoose,2023-06-18T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
511558,Mayflower Inn Rhoose,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
511558,Mayflower Inn Rhoose,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.5
511558,Mayflower Inn Rhoose,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
511558,Mayflower Inn Rhoose,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,29.9
511558,Mayflower Inn Rhoose,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
511558,Mayflower Inn Rhoose,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
511558,Mayflower Inn Rhoose,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
511558,Mayflower Inn Rhoose,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
511558,Mayflower Inn Rhoose,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
511558,Mayflower Inn Rhoose,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
511558,Mayflower Inn Rhoose,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
511558,Mayflower Inn Rhoose,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
511558,Mayflower Inn Rhoose,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
511558,Mayflower Inn Rhoose,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.69
511558,Mayflower Inn Rhoose,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.19
511558,Mayflower Inn Rhoose,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.62
511558,Mayflower Inn Rhoose,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
511558,Mayflower Inn Rhoose,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
511558,Mayflower Inn Rhoose,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
511558,Mayflower Inn Rhoose,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
511558,Mayflower Inn Rhoose,2023-06-18T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
511558,Mayflower Inn Rhoose,2023-06-18T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
511558,Mayflower Inn Rhoose,2023-06-18T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
511558,Mayflower Inn Rhoose,2023-06-18T20:50:00.000+00:00,feeder,,L3 Active Power,kW,10.97
511558,Mayflower Inn Rhoose,2023-06-18T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.81
511558,Mayflower Inn Rhoose,2023-06-18T20:50:00.000+00:00,feeder,,L1 Active Power,kW,9.76
511558,Mayflower Inn Rhoose,2023-06-18T20:50:00.000+00:00,feeder,,N Current (RMS),A,37.5
511558,Mayflower Inn Rhoose,2023-06-18T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
511558,Mayflower Inn Rhoose,2023-06-18T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
511558,Mayflower Inn Rhoose,2023-06-18T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
511558,Mayflower Inn Rhoose,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
511558,Mayflower Inn Rhoose,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
511558,Mayflower Inn Rhoose,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
511558,Mayflower Inn Rhoose,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.88
511558,Mayflower Inn Rhoose,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.48
511558,Mayflower Inn Rhoose,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
511558,Mayflower Inn Rhoose,2023-06-18T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
511558,Mayflower Inn Rhoose,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.5
511558,Mayflower Inn Rhoose,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
511558,Mayflower Inn Rhoose,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-18T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
511558,Mayflower Inn Rhoose,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
511558,Mayflower Inn Rhoose,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
511558,Mayflower Inn Rhoose,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.49
511558,Mayflower Inn Rhoose,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.25
511558,Mayflower Inn Rhoose,2023-06-18T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
511558,Mayflower Inn Rhoose,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
511558,Mayflower Inn Rhoose,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
511558,Mayflower Inn Rhoose,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
511558,Mayflower Inn Rhoose,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,30.0
511558,Mayflower Inn Rhoose,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
511558,Mayflower Inn Rhoose,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
511558,Mayflower Inn Rhoose,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
511558,Mayflower Inn Rhoose,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
511558,Mayflower Inn Rhoose,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
511558,Mayflower Inn Rhoose,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
511558,Mayflower Inn Rhoose,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
511558,Mayflower Inn Rhoose,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
511558,Mayflower Inn Rhoose,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
511558,Mayflower Inn Rhoose,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.67
511558,Mayflower Inn Rhoose,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.73
511558,Mayflower Inn Rhoose,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.54
511558,Mayflower Inn Rhoose,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
511558,Mayflower Inn Rhoose,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
511558,Mayflower Inn Rhoose,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
511558,Mayflower Inn Rhoose,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
511558,Mayflower Inn Rhoose,2023-06-18T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-18T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
511558,Mayflower Inn Rhoose,2023-06-18T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
511558,Mayflower Inn Rhoose,2023-06-18T20:40:00.000+00:00,feeder,,L3 Active Power,kW,10.93
511558,Mayflower Inn Rhoose,2023-06-18T20:40:00.000+00:00,feeder,,L2 Active Power,kW,3.76
511558,Mayflower Inn Rhoose,2023-06-18T20:40:00.000+00:00,feeder,,L1 Active Power,kW,8.61
511558,Mayflower Inn Rhoose,2023-06-18T20:40:00.000+00:00,feeder,,N Current (RMS),A,34.7
511558,Mayflower Inn Rhoose,2023-06-18T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
511558,Mayflower Inn Rhoose,2023-06-18T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
511558,Mayflower Inn Rhoose,2023-06-18T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
511558,Mayflower Inn Rhoose,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
511558,Mayflower Inn Rhoose,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
511558,Mayflower Inn Rhoose,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
511558,Mayflower Inn Rhoose,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.69
511558,Mayflower Inn Rhoose,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
511558,Mayflower Inn Rhoose,2023-06-18T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
511558,Mayflower Inn Rhoose,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
511558,Mayflower Inn Rhoose,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
511558,Mayflower Inn Rhoose,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-18T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
511558,Mayflower Inn Rhoose,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.67
511558,Mayflower Inn Rhoose,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
511558,Mayflower Inn Rhoose,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
511558,Mayflower Inn Rhoose,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.37
511558,Mayflower Inn Rhoose,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.67
511558,Mayflower Inn Rhoose,2023-06-18T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
511558,Mayflower Inn Rhoose,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.8
511558,Mayflower Inn Rhoose,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
511558,Mayflower Inn Rhoose,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,30.1
511558,Mayflower Inn Rhoose,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511558,Mayflower Inn Rhoose,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
511558,Mayflower Inn Rhoose,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
511558,Mayflower Inn Rhoose,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
511558,Mayflower Inn Rhoose,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
511558,Mayflower Inn Rhoose,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
511558,Mayflower Inn Rhoose,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
511558,Mayflower Inn Rhoose,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
511558,Mayflower Inn Rhoose,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
511558,Mayflower Inn Rhoose,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.25
511558,Mayflower Inn Rhoose,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.74
511558,Mayflower Inn Rhoose,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.53
511558,Mayflower Inn Rhoose,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
511558,Mayflower Inn Rhoose,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
511558,Mayflower Inn Rhoose,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
511558,Mayflower Inn Rhoose,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
511558,Mayflower Inn Rhoose,2023-06-18T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-18T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
511558,Mayflower Inn Rhoose,2023-06-18T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
511558,Mayflower Inn Rhoose,2023-06-18T20:30:00.000+00:00,feeder,,L3 Active Power,kW,12.61
511558,Mayflower Inn Rhoose,2023-06-18T20:30:00.000+00:00,feeder,,L2 Active Power,kW,5.21
511558,Mayflower Inn Rhoose,2023-06-18T20:30:00.000+00:00,feeder,,L1 Active Power,kW,8.44
511558,Mayflower Inn Rhoose,2023-06-18T20:30:00.000+00:00,feeder,,N Current (RMS),A,38.0
511558,Mayflower Inn Rhoose,2023-06-18T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.3
511558,Mayflower Inn Rhoose,2023-06-18T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
511558,Mayflower Inn Rhoose,2023-06-18T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
511558,Mayflower Inn Rhoose,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
511558,Mayflower Inn Rhoose,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
511558,Mayflower Inn Rhoose,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
511558,Mayflower Inn Rhoose,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.22
511558,Mayflower Inn Rhoose,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.3
511558,Mayflower Inn Rhoose,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
511558,Mayflower Inn Rhoose,2023-06-18T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
511558,Mayflower Inn Rhoose,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
511558,Mayflower Inn Rhoose,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
511558,Mayflower Inn Rhoose,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-18T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
511558,Mayflower Inn Rhoose,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
511558,Mayflower Inn Rhoose,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
511558,Mayflower Inn Rhoose,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.42
511558,Mayflower Inn Rhoose,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.62
511558,Mayflower Inn Rhoose,2023-06-18T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
511558,Mayflower Inn Rhoose,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
511558,Mayflower Inn Rhoose,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.4
511558,Mayflower Inn Rhoose,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
511558,Mayflower Inn Rhoose,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,30.2
511558,Mayflower Inn Rhoose,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
511558,Mayflower Inn Rhoose,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
511558,Mayflower Inn Rhoose,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
511558,Mayflower Inn Rhoose,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
511558,Mayflower Inn Rhoose,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
511558,Mayflower Inn Rhoose,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
511558,Mayflower Inn Rhoose,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
511558,Mayflower Inn Rhoose,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
511558,Mayflower Inn Rhoose,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
511558,Mayflower Inn Rhoose,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.75
511558,Mayflower Inn Rhoose,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.87
511558,Mayflower Inn Rhoose,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.11
511558,Mayflower Inn Rhoose,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
511558,Mayflower Inn Rhoose,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
511558,Mayflower Inn Rhoose,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
511558,Mayflower Inn Rhoose,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
511558,Mayflower Inn Rhoose,2023-06-18T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-18T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
511558,Mayflower Inn Rhoose,2023-06-18T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
511558,Mayflower Inn Rhoose,2023-06-18T20:20:00.000+00:00,feeder,,L3 Active Power,kW,14.76
511558,Mayflower Inn Rhoose,2023-06-18T20:20:00.000+00:00,feeder,,L2 Active Power,kW,4.1
511558,Mayflower Inn Rhoose,2023-06-18T20:20:00.000+00:00,feeder,,L1 Active Power,kW,8.54
511558,Mayflower Inn Rhoose,2023-06-18T20:20:00.000+00:00,feeder,,N Current (RMS),A,49.8
511558,Mayflower Inn Rhoose,2023-06-18T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.4
511558,Mayflower Inn Rhoose,2023-06-18T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
511558,Mayflower Inn Rhoose,2023-06-18T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
511558,Mayflower Inn Rhoose,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
511558,Mayflower Inn Rhoose,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
511558,Mayflower Inn Rhoose,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
511558,Mayflower Inn Rhoose,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.11
511558,Mayflower Inn Rhoose,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
511558,Mayflower Inn Rhoose,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
511558,Mayflower Inn Rhoose,2023-06-18T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
511558,Mayflower Inn Rhoose,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.1
511558,Mayflower Inn Rhoose,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
511558,Mayflower Inn Rhoose,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
511558,Mayflower Inn Rhoose,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-18T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
511558,Mayflower Inn Rhoose,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.28
511558,Mayflower Inn Rhoose,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.44
511558,Mayflower Inn Rhoose,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.24
511558,Mayflower Inn Rhoose,2023-06-18T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
511558,Mayflower Inn Rhoose,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
511558,Mayflower Inn Rhoose,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.4
511558,Mayflower Inn Rhoose,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.9
511558,Mayflower Inn Rhoose,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,30.3
511558,Mayflower Inn Rhoose,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
511558,Mayflower Inn Rhoose,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
511558,Mayflower Inn Rhoose,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
511558,Mayflower Inn Rhoose,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
511558,Mayflower Inn Rhoose,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
511558,Mayflower Inn Rhoose,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
511558,Mayflower Inn Rhoose,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
511558,Mayflower Inn Rhoose,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
511558,Mayflower Inn Rhoose,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
511558,Mayflower Inn Rhoose,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.17
511558,Mayflower Inn Rhoose,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.2
511558,Mayflower Inn Rhoose,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.07
511558,Mayflower Inn Rhoose,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
511558,Mayflower Inn Rhoose,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
511558,Mayflower Inn Rhoose,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
511558,Mayflower Inn Rhoose,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
511558,Mayflower Inn Rhoose,2023-06-18T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
511558,Mayflower Inn Rhoose,2023-06-18T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
511558,Mayflower Inn Rhoose,2023-06-18T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
511558,Mayflower Inn Rhoose,2023-06-18T20:10:00.000+00:00,feeder,,L3 Active Power,kW,11.45
511558,Mayflower Inn Rhoose,2023-06-18T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.42
511558,Mayflower Inn Rhoose,2023-06-18T20:10:00.000+00:00,feeder,,L1 Active Power,kW,9.24
511558,Mayflower Inn Rhoose,2023-06-18T20:10:00.000+00:00,feeder,,N Current (RMS),A,35.9
511558,Mayflower Inn Rhoose,2023-06-18T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
511558,Mayflower Inn Rhoose,2023-06-18T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
511558,Mayflower Inn Rhoose,2023-06-18T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
511558,Mayflower Inn Rhoose,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.42
511558,Mayflower Inn Rhoose,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.08
511558,Mayflower Inn Rhoose,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
511558,Mayflower Inn Rhoose,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
511558,Mayflower Inn Rhoose,2023-06-18T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
511558,Mayflower Inn Rhoose,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
511558,Mayflower Inn Rhoose,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
511558,Mayflower Inn Rhoose,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
511558,Mayflower Inn Rhoose,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-18T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
511558,Mayflower Inn Rhoose,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
511558,Mayflower Inn Rhoose,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.78
511558,Mayflower Inn Rhoose,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.97
511558,Mayflower Inn Rhoose,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
511558,Mayflower Inn Rhoose,2023-06-18T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
511558,Mayflower Inn Rhoose,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
511558,Mayflower Inn Rhoose,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
511558,Mayflower Inn Rhoose,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
511558,Mayflower Inn Rhoose,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,30.4
511558,Mayflower Inn Rhoose,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
511558,Mayflower Inn Rhoose,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
511558,Mayflower Inn Rhoose,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
511558,Mayflower Inn Rhoose,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
511558,Mayflower Inn Rhoose,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
511558,Mayflower Inn Rhoose,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
511558,Mayflower Inn Rhoose,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
511558,Mayflower Inn Rhoose,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
511558,Mayflower Inn Rhoose,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
511558,Mayflower Inn Rhoose,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.41
511558,Mayflower Inn Rhoose,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.44
511558,Mayflower Inn Rhoose,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.78
511558,Mayflower Inn Rhoose,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
511558,Mayflower Inn Rhoose,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
511558,Mayflower Inn Rhoose,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
511558,Mayflower Inn Rhoose,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
511558,Mayflower Inn Rhoose,2023-06-18T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
511558,Mayflower Inn Rhoose,2023-06-18T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
511558,Mayflower Inn Rhoose,2023-06-18T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
511558,Mayflower Inn Rhoose,2023-06-18T20:00:00.000+00:00,feeder,,L3 Active Power,kW,9.39
511558,Mayflower Inn Rhoose,2023-06-18T20:00:00.000+00:00,feeder,,L2 Active Power,kW,3.78
511558,Mayflower Inn Rhoose,2023-06-18T20:00:00.000+00:00,feeder,,L1 Active Power,kW,11.68
511558,Mayflower Inn Rhoose,2023-06-18T20:00:00.000+00:00,feeder,,N Current (RMS),A,36.6
511558,Mayflower Inn Rhoose,2023-06-18T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
511558,Mayflower Inn Rhoose,2023-06-18T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
511558,Mayflower Inn Rhoose,2023-06-18T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
511558,Mayflower Inn Rhoose,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
511558,Mayflower Inn Rhoose,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
511558,Mayflower Inn Rhoose,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
511558,Mayflower Inn Rhoose,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
511558,Mayflower Inn Rhoose,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
511558,Mayflower Inn Rhoose,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
511558,Mayflower Inn Rhoose,2023-06-18T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
