Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
511558,Mayflower Inn Rhoose,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
511558,Mayflower Inn Rhoose,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-18T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
511558,Mayflower Inn Rhoose,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
511558,Mayflower Inn Rhoose,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
511558,Mayflower Inn Rhoose,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.82
511558,Mayflower Inn Rhoose,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.54
511558,Mayflower Inn Rhoose,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.64
511558,Mayflower Inn Rhoose,2023-06-18T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
511558,Mayflower Inn Rhoose,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
511558,Mayflower Inn Rhoose,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.9
511558,Mayflower Inn Rhoose,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,30.4
511558,Mayflower Inn Rhoose,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
511558,Mayflower Inn Rhoose,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
511558,Mayflower Inn Rhoose,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
511558,Mayflower Inn Rhoose,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
511558,Mayflower Inn Rhoose,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
511558,Mayflower Inn Rhoose,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
511558,Mayflower Inn Rhoose,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
511558,Mayflower Inn Rhoose,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
511558,Mayflower Inn Rhoose,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.92
511558,Mayflower Inn Rhoose,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.21
511558,Mayflower Inn Rhoose,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.93
511558,Mayflower Inn Rhoose,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
511558,Mayflower Inn Rhoose,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
511558,Mayflower Inn Rhoose,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
511558,Mayflower Inn Rhoose,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
511558,Mayflower Inn Rhoose,2023-06-18T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
511558,Mayflower Inn Rhoose,2023-06-18T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
511558,Mayflower Inn Rhoose,2023-06-18T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-18T19:50:00.000+00:00,feeder,,L3 Active Power,kW,9.33
511558,Mayflower Inn Rhoose,2023-06-18T19:50:00.000+00:00,feeder,,L2 Active Power,kW,3.77
511558,Mayflower Inn Rhoose,2023-06-18T19:50:00.000+00:00,feeder,,L1 Active Power,kW,9.85
511558,Mayflower Inn Rhoose,2023-06-18T19:50:00.000+00:00,feeder,,N Current (RMS),A,33.2
511558,Mayflower Inn Rhoose,2023-06-18T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
511558,Mayflower Inn Rhoose,2023-06-18T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
511558,Mayflower Inn Rhoose,2023-06-18T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
511558,Mayflower Inn Rhoose,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
511558,Mayflower Inn Rhoose,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
511558,Mayflower Inn Rhoose,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
511558,Mayflower Inn Rhoose,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
511558,Mayflower Inn Rhoose,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
511558,Mayflower Inn Rhoose,2023-06-18T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
511558,Mayflower Inn Rhoose,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
511558,Mayflower Inn Rhoose,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
511558,Mayflower Inn Rhoose,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
511558,Mayflower Inn Rhoose,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
511558,Mayflower Inn Rhoose,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-18T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
511558,Mayflower Inn Rhoose,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.49
511558,Mayflower Inn Rhoose,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
511558,Mayflower Inn Rhoose,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.89
511558,Mayflower Inn Rhoose,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.81
511558,Mayflower Inn Rhoose,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.44
511558,Mayflower Inn Rhoose,2023-06-18T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
511558,Mayflower Inn Rhoose,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
511558,Mayflower Inn Rhoose,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
511558,Mayflower Inn Rhoose,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.4
511558,Mayflower Inn Rhoose,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,30.5
511558,Mayflower Inn Rhoose,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
511558,Mayflower Inn Rhoose,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
511558,Mayflower Inn Rhoose,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
511558,Mayflower Inn Rhoose,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
511558,Mayflower Inn Rhoose,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
511558,Mayflower Inn Rhoose,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
511558,Mayflower Inn Rhoose,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
511558,Mayflower Inn Rhoose,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
511558,Mayflower Inn Rhoose,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
511558,Mayflower Inn Rhoose,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.29
511558,Mayflower Inn Rhoose,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.04
511558,Mayflower Inn Rhoose,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.4
511558,Mayflower Inn Rhoose,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
511558,Mayflower Inn Rhoose,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
511558,Mayflower Inn Rhoose,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
511558,Mayflower Inn Rhoose,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
511558,Mayflower Inn Rhoose,2023-06-18T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
511558,Mayflower Inn Rhoose,2023-06-18T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
511558,Mayflower Inn Rhoose,2023-06-18T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
511558,Mayflower Inn Rhoose,2023-06-18T19:40:00.000+00:00,feeder,,L3 Active Power,kW,8.62
511558,Mayflower Inn Rhoose,2023-06-18T19:40:00.000+00:00,feeder,,L2 Active Power,kW,3.82
511558,Mayflower Inn Rhoose,2023-06-18T19:40:00.000+00:00,feeder,,L1 Active Power,kW,9.57
511558,Mayflower Inn Rhoose,2023-06-18T19:40:00.000+00:00,feeder,,N Current (RMS),A,31.5
511558,Mayflower Inn Rhoose,2023-06-18T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
511558,Mayflower Inn Rhoose,2023-06-18T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
511558,Mayflower Inn Rhoose,2023-06-18T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
511558,Mayflower Inn Rhoose,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
511558,Mayflower Inn Rhoose,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
511558,Mayflower Inn Rhoose,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
511558,Mayflower Inn Rhoose,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
511558,Mayflower Inn Rhoose,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.06
511558,Mayflower Inn Rhoose,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
511558,Mayflower Inn Rhoose,2023-06-18T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
511558,Mayflower Inn Rhoose,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
511558,Mayflower Inn Rhoose,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
511558,Mayflower Inn Rhoose,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
511558,Mayflower Inn Rhoose,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-18T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
511558,Mayflower Inn Rhoose,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
511558,Mayflower Inn Rhoose,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
511558,Mayflower Inn Rhoose,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.17
511558,Mayflower Inn Rhoose,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.62
511558,Mayflower Inn Rhoose,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.23
511558,Mayflower Inn Rhoose,2023-06-18T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
511558,Mayflower Inn Rhoose,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
511558,Mayflower Inn Rhoose,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
511558,Mayflower Inn Rhoose,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
511558,Mayflower Inn Rhoose,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,30.5
511558,Mayflower Inn Rhoose,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511558,Mayflower Inn Rhoose,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
511558,Mayflower Inn Rhoose,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
511558,Mayflower Inn Rhoose,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
511558,Mayflower Inn Rhoose,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
511558,Mayflower Inn Rhoose,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
511558,Mayflower Inn Rhoose,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
511558,Mayflower Inn Rhoose,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
511558,Mayflower Inn Rhoose,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
511558,Mayflower Inn Rhoose,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.18
511558,Mayflower Inn Rhoose,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.41
511558,Mayflower Inn Rhoose,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.3
511558,Mayflower Inn Rhoose,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
511558,Mayflower Inn Rhoose,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
511558,Mayflower Inn Rhoose,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
511558,Mayflower Inn Rhoose,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
511558,Mayflower Inn Rhoose,2023-06-18T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
511558,Mayflower Inn Rhoose,2023-06-18T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-18T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-18T19:30:00.000+00:00,feeder,,L3 Active Power,kW,7.48
511558,Mayflower Inn Rhoose,2023-06-18T19:30:00.000+00:00,feeder,,L2 Active Power,kW,4.22
511558,Mayflower Inn Rhoose,2023-06-18T19:30:00.000+00:00,feeder,,L1 Active Power,kW,11.78
511558,Mayflower Inn Rhoose,2023-06-18T19:30:00.000+00:00,feeder,,N Current (RMS),A,31.4
511558,Mayflower Inn Rhoose,2023-06-18T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
511558,Mayflower Inn Rhoose,2023-06-18T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-18T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
511558,Mayflower Inn Rhoose,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
511558,Mayflower Inn Rhoose,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
511558,Mayflower Inn Rhoose,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
511558,Mayflower Inn Rhoose,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
511558,Mayflower Inn Rhoose,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.03
511558,Mayflower Inn Rhoose,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
511558,Mayflower Inn Rhoose,2023-06-18T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
511558,Mayflower Inn Rhoose,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
511558,Mayflower Inn Rhoose,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
511558,Mayflower Inn Rhoose,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
511558,Mayflower Inn Rhoose,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
511558,Mayflower Inn Rhoose,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-18T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
511558,Mayflower Inn Rhoose,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.33
511558,Mayflower Inn Rhoose,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
511558,Mayflower Inn Rhoose,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.59
511558,Mayflower Inn Rhoose,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.22
511558,Mayflower Inn Rhoose,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.57
511558,Mayflower Inn Rhoose,2023-06-18T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
511558,Mayflower Inn Rhoose,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
511558,Mayflower Inn Rhoose,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.1
511558,Mayflower Inn Rhoose,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
511558,Mayflower Inn Rhoose,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,30.6
511558,Mayflower Inn Rhoose,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511558,Mayflower Inn Rhoose,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
511558,Mayflower Inn Rhoose,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
511558,Mayflower Inn Rhoose,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
511558,Mayflower Inn Rhoose,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
511558,Mayflower Inn Rhoose,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
511558,Mayflower Inn Rhoose,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
511558,Mayflower Inn Rhoose,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
511558,Mayflower Inn Rhoose,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
511558,Mayflower Inn Rhoose,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.41
511558,Mayflower Inn Rhoose,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.37
511558,Mayflower Inn Rhoose,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.05
511558,Mayflower Inn Rhoose,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
511558,Mayflower Inn Rhoose,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
511558,Mayflower Inn Rhoose,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
511558,Mayflower Inn Rhoose,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
511558,Mayflower Inn Rhoose,2023-06-18T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
511558,Mayflower Inn Rhoose,2023-06-18T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
511558,Mayflower Inn Rhoose,2023-06-18T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
511558,Mayflower Inn Rhoose,2023-06-18T19:20:00.000+00:00,feeder,,L3 Active Power,kW,9.25
511558,Mayflower Inn Rhoose,2023-06-18T19:20:00.000+00:00,feeder,,L2 Active Power,kW,4.38
511558,Mayflower Inn Rhoose,2023-06-18T19:20:00.000+00:00,feeder,,L1 Active Power,kW,14.66
511558,Mayflower Inn Rhoose,2023-06-18T19:20:00.000+00:00,feeder,,N Current (RMS),A,39.6
511558,Mayflower Inn Rhoose,2023-06-18T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
511558,Mayflower Inn Rhoose,2023-06-18T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
511558,Mayflower Inn Rhoose,2023-06-18T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.8
511558,Mayflower Inn Rhoose,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
511558,Mayflower Inn Rhoose,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
511558,Mayflower Inn Rhoose,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.05
511558,Mayflower Inn Rhoose,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.93
511558,Mayflower Inn Rhoose,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.17
511558,Mayflower Inn Rhoose,2023-06-18T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
511558,Mayflower Inn Rhoose,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
511558,Mayflower Inn Rhoose,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
511558,Mayflower Inn Rhoose,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
511558,Mayflower Inn Rhoose,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-18T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
511558,Mayflower Inn Rhoose,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.56
511558,Mayflower Inn Rhoose,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
511558,Mayflower Inn Rhoose,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
511558,Mayflower Inn Rhoose,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.52
511558,Mayflower Inn Rhoose,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.24
511558,Mayflower Inn Rhoose,2023-06-18T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
511558,Mayflower Inn Rhoose,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
511558,Mayflower Inn Rhoose,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
511558,Mayflower Inn Rhoose,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
511558,Mayflower Inn Rhoose,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,30.7
511558,Mayflower Inn Rhoose,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511558,Mayflower Inn Rhoose,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
511558,Mayflower Inn Rhoose,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511558,Mayflower Inn Rhoose,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
511558,Mayflower Inn Rhoose,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
511558,Mayflower Inn Rhoose,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
511558,Mayflower Inn Rhoose,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
511558,Mayflower Inn Rhoose,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
511558,Mayflower Inn Rhoose,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
511558,Mayflower Inn Rhoose,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.3
511558,Mayflower Inn Rhoose,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.78
511558,Mayflower Inn Rhoose,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.07
511558,Mayflower Inn Rhoose,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
511558,Mayflower Inn Rhoose,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
511558,Mayflower Inn Rhoose,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
511558,Mayflower Inn Rhoose,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
511558,Mayflower Inn Rhoose,2023-06-18T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
511558,Mayflower Inn Rhoose,2023-06-18T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
511558,Mayflower Inn Rhoose,2023-06-18T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
511558,Mayflower Inn Rhoose,2023-06-18T19:10:00.000+00:00,feeder,,L3 Active Power,kW,9.0
511558,Mayflower Inn Rhoose,2023-06-18T19:10:00.000+00:00,feeder,,L2 Active Power,kW,3.74
511558,Mayflower Inn Rhoose,2023-06-18T19:10:00.000+00:00,feeder,,L1 Active Power,kW,18.48
511558,Mayflower Inn Rhoose,2023-06-18T19:10:00.000+00:00,feeder,,N Current (RMS),A,53.7
511558,Mayflower Inn Rhoose,2023-06-18T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
511558,Mayflower Inn Rhoose,2023-06-18T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
511558,Mayflower Inn Rhoose,2023-06-18T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,78.2
511558,Mayflower Inn Rhoose,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
511558,Mayflower Inn Rhoose,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
511558,Mayflower Inn Rhoose,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
511558,Mayflower Inn Rhoose,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.85
511558,Mayflower Inn Rhoose,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.47
511558,Mayflower Inn Rhoose,2023-06-18T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
511558,Mayflower Inn Rhoose,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
511558,Mayflower Inn Rhoose,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
511558,Mayflower Inn Rhoose,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-18T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
511558,Mayflower Inn Rhoose,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
511558,Mayflower Inn Rhoose,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.11
511558,Mayflower Inn Rhoose,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.05
511558,Mayflower Inn Rhoose,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.6
511558,Mayflower Inn Rhoose,2023-06-18T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
511558,Mayflower Inn Rhoose,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
511558,Mayflower Inn Rhoose,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.7
511558,Mayflower Inn Rhoose,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
511558,Mayflower Inn Rhoose,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,30.7
511558,Mayflower Inn Rhoose,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511558,Mayflower Inn Rhoose,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
511558,Mayflower Inn Rhoose,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511558,Mayflower Inn Rhoose,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
511558,Mayflower Inn Rhoose,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
511558,Mayflower Inn Rhoose,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
511558,Mayflower Inn Rhoose,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
511558,Mayflower Inn Rhoose,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
511558,Mayflower Inn Rhoose,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
511558,Mayflower Inn Rhoose,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.9
511558,Mayflower Inn Rhoose,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.56
511558,Mayflower Inn Rhoose,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.55
511558,Mayflower Inn Rhoose,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
511558,Mayflower Inn Rhoose,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
511558,Mayflower Inn Rhoose,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
511558,Mayflower Inn Rhoose,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
511558,Mayflower Inn Rhoose,2023-06-18T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-18T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-18T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
511558,Mayflower Inn Rhoose,2023-06-18T19:00:00.000+00:00,feeder,,L3 Active Power,kW,8.83
511558,Mayflower Inn Rhoose,2023-06-18T19:00:00.000+00:00,feeder,,L2 Active Power,kW,5.7
511558,Mayflower Inn Rhoose,2023-06-18T19:00:00.000+00:00,feeder,,L1 Active Power,kW,15.78
511558,Mayflower Inn Rhoose,2023-06-18T19:00:00.000+00:00,feeder,,N Current (RMS),A,42.4
511558,Mayflower Inn Rhoose,2023-06-18T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
511558,Mayflower Inn Rhoose,2023-06-18T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
511558,Mayflower Inn Rhoose,2023-06-18T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.3
511558,Mayflower Inn Rhoose,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
511558,Mayflower Inn Rhoose,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.17
511558,Mayflower Inn Rhoose,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.34
511558,Mayflower Inn Rhoose,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.23
511558,Mayflower Inn Rhoose,2023-06-18T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
511558,Mayflower Inn Rhoose,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
511558,Mayflower Inn Rhoose,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
511558,Mayflower Inn Rhoose,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
511558,Mayflower Inn Rhoose,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-18T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
511558,Mayflower Inn Rhoose,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
511558,Mayflower Inn Rhoose,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
511558,Mayflower Inn Rhoose,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.98
511558,Mayflower Inn Rhoose,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.45
511558,Mayflower Inn Rhoose,2023-06-18T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
511558,Mayflower Inn Rhoose,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
511558,Mayflower Inn Rhoose,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
511558,Mayflower Inn Rhoose,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
511558,Mayflower Inn Rhoose,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,30.8
511558,Mayflower Inn Rhoose,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
511558,Mayflower Inn Rhoose,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
511558,Mayflower Inn Rhoose,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511558,Mayflower Inn Rhoose,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
511558,Mayflower Inn Rhoose,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511558,Mayflower Inn Rhoose,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
511558,Mayflower Inn Rhoose,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
511558,Mayflower Inn Rhoose,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
511558,Mayflower Inn Rhoose,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
511558,Mayflower Inn Rhoose,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.99
511558,Mayflower Inn Rhoose,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.94
511558,Mayflower Inn Rhoose,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.48
511558,Mayflower Inn Rhoose,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
511558,Mayflower Inn Rhoose,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
511558,Mayflower Inn Rhoose,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
511558,Mayflower Inn Rhoose,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
511558,Mayflower Inn Rhoose,2023-06-18T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-18T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
511558,Mayflower Inn Rhoose,2023-06-18T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
511558,Mayflower Inn Rhoose,2023-06-18T18:50:00.000+00:00,feeder,,L3 Active Power,kW,8.25
511558,Mayflower Inn Rhoose,2023-06-18T18:50:00.000+00:00,feeder,,L2 Active Power,kW,4.12
511558,Mayflower Inn Rhoose,2023-06-18T18:50:00.000+00:00,feeder,,L1 Active Power,kW,15.05
511558,Mayflower Inn Rhoose,2023-06-18T18:50:00.000+00:00,feeder,,N Current (RMS),A,44.2
511558,Mayflower Inn Rhoose,2023-06-18T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
511558,Mayflower Inn Rhoose,2023-06-18T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
511558,Mayflower Inn Rhoose,2023-06-18T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.4
511558,Mayflower Inn Rhoose,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
511558,Mayflower Inn Rhoose,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
511558,Mayflower Inn Rhoose,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
511558,Mayflower Inn Rhoose,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
511558,Mayflower Inn Rhoose,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.04
511558,Mayflower Inn Rhoose,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.08
511558,Mayflower Inn Rhoose,2023-06-18T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
511558,Mayflower Inn Rhoose,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
511558,Mayflower Inn Rhoose,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
511558,Mayflower Inn Rhoose,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
511558,Mayflower Inn Rhoose,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-18T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
511558,Mayflower Inn Rhoose,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.35
511558,Mayflower Inn Rhoose,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
511558,Mayflower Inn Rhoose,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.32
511558,Mayflower Inn Rhoose,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.82
511558,Mayflower Inn Rhoose,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.17
511558,Mayflower Inn Rhoose,2023-06-18T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
511558,Mayflower Inn Rhoose,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
511558,Mayflower Inn Rhoose,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.1
511558,Mayflower Inn Rhoose,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
511558,Mayflower Inn Rhoose,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,30.8
511558,Mayflower Inn Rhoose,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
511558,Mayflower Inn Rhoose,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
511558,Mayflower Inn Rhoose,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511558,Mayflower Inn Rhoose,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
511558,Mayflower Inn Rhoose,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511558,Mayflower Inn Rhoose,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
511558,Mayflower Inn Rhoose,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
511558,Mayflower Inn Rhoose,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
511558,Mayflower Inn Rhoose,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
511558,Mayflower Inn Rhoose,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.21
511558,Mayflower Inn Rhoose,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.9
511558,Mayflower Inn Rhoose,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.32
511558,Mayflower Inn Rhoose,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
511558,Mayflower Inn Rhoose,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
511558,Mayflower Inn Rhoose,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
511558,Mayflower Inn Rhoose,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
511558,Mayflower Inn Rhoose,2023-06-18T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
511558,Mayflower Inn Rhoose,2023-06-18T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
511558,Mayflower Inn Rhoose,2023-06-18T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
511558,Mayflower Inn Rhoose,2023-06-18T18:40:00.000+00:00,feeder,,L3 Active Power,kW,7.84
511558,Mayflower Inn Rhoose,2023-06-18T18:40:00.000+00:00,feeder,,L2 Active Power,kW,3.95
511558,Mayflower Inn Rhoose,2023-06-18T18:40:00.000+00:00,feeder,,L1 Active Power,kW,14.08
511558,Mayflower Inn Rhoose,2023-06-18T18:40:00.000+00:00,feeder,,N Current (RMS),A,41.6
511558,Mayflower Inn Rhoose,2023-06-18T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
511558,Mayflower Inn Rhoose,2023-06-18T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
511558,Mayflower Inn Rhoose,2023-06-18T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.6
511558,Mayflower Inn Rhoose,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
511558,Mayflower Inn Rhoose,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
511558,Mayflower Inn Rhoose,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
511558,Mayflower Inn Rhoose,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.41
511558,Mayflower Inn Rhoose,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.17
511558,Mayflower Inn Rhoose,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.42
511558,Mayflower Inn Rhoose,2023-06-18T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
511558,Mayflower Inn Rhoose,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
511558,Mayflower Inn Rhoose,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
511558,Mayflower Inn Rhoose,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-18T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
511558,Mayflower Inn Rhoose,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.69
511558,Mayflower Inn Rhoose,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
511558,Mayflower Inn Rhoose,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.54
511558,Mayflower Inn Rhoose,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.62
511558,Mayflower Inn Rhoose,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.04
511558,Mayflower Inn Rhoose,2023-06-18T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
511558,Mayflower Inn Rhoose,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
511558,Mayflower Inn Rhoose,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.0
511558,Mayflower Inn Rhoose,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
511558,Mayflower Inn Rhoose,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,30.9
511558,Mayflower Inn Rhoose,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
511558,Mayflower Inn Rhoose,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
511558,Mayflower Inn Rhoose,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511558,Mayflower Inn Rhoose,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
511558,Mayflower Inn Rhoose,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511558,Mayflower Inn Rhoose,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
511558,Mayflower Inn Rhoose,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
511558,Mayflower Inn Rhoose,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
511558,Mayflower Inn Rhoose,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
511558,Mayflower Inn Rhoose,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.86
511558,Mayflower Inn Rhoose,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.66
511558,Mayflower Inn Rhoose,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.55
511558,Mayflower Inn Rhoose,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
511558,Mayflower Inn Rhoose,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
511558,Mayflower Inn Rhoose,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
511558,Mayflower Inn Rhoose,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
511558,Mayflower Inn Rhoose,2023-06-18T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
511558,Mayflower Inn Rhoose,2023-06-18T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
511558,Mayflower Inn Rhoose,2023-06-18T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
511558,Mayflower Inn Rhoose,2023-06-18T18:30:00.000+00:00,feeder,,L3 Active Power,kW,10.59
511558,Mayflower Inn Rhoose,2023-06-18T18:30:00.000+00:00,feeder,,L2 Active Power,kW,7.37
511558,Mayflower Inn Rhoose,2023-06-18T18:30:00.000+00:00,feeder,,L1 Active Power,kW,14.66
511558,Mayflower Inn Rhoose,2023-06-18T18:30:00.000+00:00,feeder,,N Current (RMS),A,33.9
511558,Mayflower Inn Rhoose,2023-06-18T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
511558,Mayflower Inn Rhoose,2023-06-18T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
511558,Mayflower Inn Rhoose,2023-06-18T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.3
511558,Mayflower Inn Rhoose,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
511558,Mayflower Inn Rhoose,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
511558,Mayflower Inn Rhoose,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
