Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.48
511558,Mayflower Inn Rhoose,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.52
511558,Mayflower Inn Rhoose,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.5
511558,Mayflower Inn Rhoose,2023-06-18T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
511558,Mayflower Inn Rhoose,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
511558,Mayflower Inn Rhoose,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.5
511558,Mayflower Inn Rhoose,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
511558,Mayflower Inn Rhoose,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
511558,Mayflower Inn Rhoose,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-18T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
511558,Mayflower Inn Rhoose,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
511558,Mayflower Inn Rhoose,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.44
511558,Mayflower Inn Rhoose,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.2
511558,Mayflower Inn Rhoose,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.67
511558,Mayflower Inn Rhoose,2023-06-18T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
511558,Mayflower Inn Rhoose,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
511558,Mayflower Inn Rhoose,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.9
511558,Mayflower Inn Rhoose,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
511558,Mayflower Inn Rhoose,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,30.9
511558,Mayflower Inn Rhoose,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
511558,Mayflower Inn Rhoose,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
511558,Mayflower Inn Rhoose,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511558,Mayflower Inn Rhoose,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
511558,Mayflower Inn Rhoose,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
511558,Mayflower Inn Rhoose,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
511558,Mayflower Inn Rhoose,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
511558,Mayflower Inn Rhoose,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
511558,Mayflower Inn Rhoose,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.62
511558,Mayflower Inn Rhoose,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.01
511558,Mayflower Inn Rhoose,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.84
511558,Mayflower Inn Rhoose,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
511558,Mayflower Inn Rhoose,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
511558,Mayflower Inn Rhoose,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
511558,Mayflower Inn Rhoose,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
511558,Mayflower Inn Rhoose,2023-06-18T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
511558,Mayflower Inn Rhoose,2023-06-18T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
511558,Mayflower Inn Rhoose,2023-06-18T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
511558,Mayflower Inn Rhoose,2023-06-18T18:20:00.000+00:00,feeder,,L3 Active Power,kW,9.61
511558,Mayflower Inn Rhoose,2023-06-18T18:20:00.000+00:00,feeder,,L2 Active Power,kW,9.2
511558,Mayflower Inn Rhoose,2023-06-18T18:20:00.000+00:00,feeder,,L1 Active Power,kW,14.85
511558,Mayflower Inn Rhoose,2023-06-18T18:20:00.000+00:00,feeder,,N Current (RMS),A,33.2
511558,Mayflower Inn Rhoose,2023-06-18T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
511558,Mayflower Inn Rhoose,2023-06-18T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
511558,Mayflower Inn Rhoose,2023-06-18T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.2
511558,Mayflower Inn Rhoose,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
511558,Mayflower Inn Rhoose,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
511558,Mayflower Inn Rhoose,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
511558,Mayflower Inn Rhoose,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.5
511558,Mayflower Inn Rhoose,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.86
511558,Mayflower Inn Rhoose,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
511558,Mayflower Inn Rhoose,2023-06-18T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
511558,Mayflower Inn Rhoose,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
511558,Mayflower Inn Rhoose,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.5
511558,Mayflower Inn Rhoose,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
511558,Mayflower Inn Rhoose,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-18T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
511558,Mayflower Inn Rhoose,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
511558,Mayflower Inn Rhoose,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
511558,Mayflower Inn Rhoose,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.18
511558,Mayflower Inn Rhoose,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.96
511558,Mayflower Inn Rhoose,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.15
511558,Mayflower Inn Rhoose,2023-06-18T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
511558,Mayflower Inn Rhoose,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
511558,Mayflower Inn Rhoose,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
511558,Mayflower Inn Rhoose,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
511558,Mayflower Inn Rhoose,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,30.9
511558,Mayflower Inn Rhoose,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511558,Mayflower Inn Rhoose,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
511558,Mayflower Inn Rhoose,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
511558,Mayflower Inn Rhoose,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
511558,Mayflower Inn Rhoose,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
511558,Mayflower Inn Rhoose,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
511558,Mayflower Inn Rhoose,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
511558,Mayflower Inn Rhoose,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
511558,Mayflower Inn Rhoose,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.35
511558,Mayflower Inn Rhoose,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.94
511558,Mayflower Inn Rhoose,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.62
511558,Mayflower Inn Rhoose,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
511558,Mayflower Inn Rhoose,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
511558,Mayflower Inn Rhoose,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
511558,Mayflower Inn Rhoose,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
511558,Mayflower Inn Rhoose,2023-06-18T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
511558,Mayflower Inn Rhoose,2023-06-18T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
511558,Mayflower Inn Rhoose,2023-06-18T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
511558,Mayflower Inn Rhoose,2023-06-18T18:10:00.000+00:00,feeder,,L3 Active Power,kW,12.27
511558,Mayflower Inn Rhoose,2023-06-18T18:10:00.000+00:00,feeder,,L2 Active Power,kW,9.12
511558,Mayflower Inn Rhoose,2023-06-18T18:10:00.000+00:00,feeder,,L1 Active Power,kW,16.41
511558,Mayflower Inn Rhoose,2023-06-18T18:10:00.000+00:00,feeder,,N Current (RMS),A,36.7
511558,Mayflower Inn Rhoose,2023-06-18T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
511558,Mayflower Inn Rhoose,2023-06-18T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
511558,Mayflower Inn Rhoose,2023-06-18T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,68.8
511558,Mayflower Inn Rhoose,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
511558,Mayflower Inn Rhoose,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
511558,Mayflower Inn Rhoose,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.05
511558,Mayflower Inn Rhoose,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.8
511558,Mayflower Inn Rhoose,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
511558,Mayflower Inn Rhoose,2023-06-18T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
511558,Mayflower Inn Rhoose,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
511558,Mayflower Inn Rhoose,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
511558,Mayflower Inn Rhoose,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
511558,Mayflower Inn Rhoose,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
511558,Mayflower Inn Rhoose,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-18T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
511558,Mayflower Inn Rhoose,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
511558,Mayflower Inn Rhoose,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.56
511558,Mayflower Inn Rhoose,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
511558,Mayflower Inn Rhoose,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.7
511558,Mayflower Inn Rhoose,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.65
511558,Mayflower Inn Rhoose,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.68
511558,Mayflower Inn Rhoose,2023-06-18T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
511558,Mayflower Inn Rhoose,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
511558,Mayflower Inn Rhoose,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.7
511558,Mayflower Inn Rhoose,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
511558,Mayflower Inn Rhoose,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,30.9
511558,Mayflower Inn Rhoose,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511558,Mayflower Inn Rhoose,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
511558,Mayflower Inn Rhoose,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511558,Mayflower Inn Rhoose,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
511558,Mayflower Inn Rhoose,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
511558,Mayflower Inn Rhoose,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
511558,Mayflower Inn Rhoose,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
511558,Mayflower Inn Rhoose,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
511558,Mayflower Inn Rhoose,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
511558,Mayflower Inn Rhoose,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.18
511558,Mayflower Inn Rhoose,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.47
511558,Mayflower Inn Rhoose,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.58
511558,Mayflower Inn Rhoose,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
511558,Mayflower Inn Rhoose,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
511558,Mayflower Inn Rhoose,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
511558,Mayflower Inn Rhoose,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
511558,Mayflower Inn Rhoose,2023-06-18T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
511558,Mayflower Inn Rhoose,2023-06-18T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
511558,Mayflower Inn Rhoose,2023-06-18T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
511558,Mayflower Inn Rhoose,2023-06-18T18:00:00.000+00:00,feeder,,L3 Active Power,kW,10.07
511558,Mayflower Inn Rhoose,2023-06-18T18:00:00.000+00:00,feeder,,L2 Active Power,kW,7.37
511558,Mayflower Inn Rhoose,2023-06-18T18:00:00.000+00:00,feeder,,L1 Active Power,kW,15.81
511558,Mayflower Inn Rhoose,2023-06-18T18:00:00.000+00:00,feeder,,N Current (RMS),A,36.4
511558,Mayflower Inn Rhoose,2023-06-18T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
511558,Mayflower Inn Rhoose,2023-06-18T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
511558,Mayflower Inn Rhoose,2023-06-18T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.4
511558,Mayflower Inn Rhoose,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
511558,Mayflower Inn Rhoose,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
511558,Mayflower Inn Rhoose,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
511558,Mayflower Inn Rhoose,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.88
511558,Mayflower Inn Rhoose,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.99
511558,Mayflower Inn Rhoose,2023-06-18T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
511558,Mayflower Inn Rhoose,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
511558,Mayflower Inn Rhoose,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
511558,Mayflower Inn Rhoose,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
511558,Mayflower Inn Rhoose,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-18T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
511558,Mayflower Inn Rhoose,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
511558,Mayflower Inn Rhoose,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.83
511558,Mayflower Inn Rhoose,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
511558,Mayflower Inn Rhoose,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.8
511558,Mayflower Inn Rhoose,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.63
511558,Mayflower Inn Rhoose,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.91
511558,Mayflower Inn Rhoose,2023-06-18T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
511558,Mayflower Inn Rhoose,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.7
511558,Mayflower Inn Rhoose,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
511558,Mayflower Inn Rhoose,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
511558,Mayflower Inn Rhoose,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,30.9
511558,Mayflower Inn Rhoose,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
511558,Mayflower Inn Rhoose,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
511558,Mayflower Inn Rhoose,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511558,Mayflower Inn Rhoose,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
511558,Mayflower Inn Rhoose,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511558,Mayflower Inn Rhoose,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
511558,Mayflower Inn Rhoose,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
511558,Mayflower Inn Rhoose,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
511558,Mayflower Inn Rhoose,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
511558,Mayflower Inn Rhoose,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.29
511558,Mayflower Inn Rhoose,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.82
511558,Mayflower Inn Rhoose,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.7
511558,Mayflower Inn Rhoose,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
511558,Mayflower Inn Rhoose,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
511558,Mayflower Inn Rhoose,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
511558,Mayflower Inn Rhoose,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
511558,Mayflower Inn Rhoose,2023-06-18T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-18T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
511558,Mayflower Inn Rhoose,2023-06-18T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-18T17:50:00.000+00:00,feeder,,L3 Active Power,kW,9.22
511558,Mayflower Inn Rhoose,2023-06-18T17:50:00.000+00:00,feeder,,L2 Active Power,kW,9.09
511558,Mayflower Inn Rhoose,2023-06-18T17:50:00.000+00:00,feeder,,L1 Active Power,kW,18.21
511558,Mayflower Inn Rhoose,2023-06-18T17:50:00.000+00:00,feeder,,N Current (RMS),A,42.8
511558,Mayflower Inn Rhoose,2023-06-18T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
511558,Mayflower Inn Rhoose,2023-06-18T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
511558,Mayflower Inn Rhoose,2023-06-18T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,76.5
511558,Mayflower Inn Rhoose,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
511558,Mayflower Inn Rhoose,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
511558,Mayflower Inn Rhoose,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.48
511558,Mayflower Inn Rhoose,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.64
511558,Mayflower Inn Rhoose,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.76
511558,Mayflower Inn Rhoose,2023-06-18T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
511558,Mayflower Inn Rhoose,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
511558,Mayflower Inn Rhoose,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
511558,Mayflower Inn Rhoose,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
511558,Mayflower Inn Rhoose,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
511558,Mayflower Inn Rhoose,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-18T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
511558,Mayflower Inn Rhoose,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
511558,Mayflower Inn Rhoose,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
511558,Mayflower Inn Rhoose,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
511558,Mayflower Inn Rhoose,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.32
511558,Mayflower Inn Rhoose,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.54
511558,Mayflower Inn Rhoose,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.29
511558,Mayflower Inn Rhoose,2023-06-18T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
511558,Mayflower Inn Rhoose,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
511558,Mayflower Inn Rhoose,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
511558,Mayflower Inn Rhoose,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
511558,Mayflower Inn Rhoose,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,30.9
511558,Mayflower Inn Rhoose,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
511558,Mayflower Inn Rhoose,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
511558,Mayflower Inn Rhoose,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511558,Mayflower Inn Rhoose,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
511558,Mayflower Inn Rhoose,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
511558,Mayflower Inn Rhoose,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
511558,Mayflower Inn Rhoose,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
511558,Mayflower Inn Rhoose,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
511558,Mayflower Inn Rhoose,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.18
511558,Mayflower Inn Rhoose,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.21
511558,Mayflower Inn Rhoose,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.27
511558,Mayflower Inn Rhoose,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
511558,Mayflower Inn Rhoose,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
511558,Mayflower Inn Rhoose,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
511558,Mayflower Inn Rhoose,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
511558,Mayflower Inn Rhoose,2023-06-18T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-18T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
511558,Mayflower Inn Rhoose,2023-06-18T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-18T17:40:00.000+00:00,feeder,,L3 Active Power,kW,13.81
511558,Mayflower Inn Rhoose,2023-06-18T17:40:00.000+00:00,feeder,,L2 Active Power,kW,6.99
511558,Mayflower Inn Rhoose,2023-06-18T17:40:00.000+00:00,feeder,,L1 Active Power,kW,16.02
511558,Mayflower Inn Rhoose,2023-06-18T17:40:00.000+00:00,feeder,,N Current (RMS),A,36.1
511558,Mayflower Inn Rhoose,2023-06-18T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.3
511558,Mayflower Inn Rhoose,2023-06-18T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
511558,Mayflower Inn Rhoose,2023-06-18T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,67.4
511558,Mayflower Inn Rhoose,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
511558,Mayflower Inn Rhoose,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
511558,Mayflower Inn Rhoose,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
511558,Mayflower Inn Rhoose,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.86
511558,Mayflower Inn Rhoose,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.03
511558,Mayflower Inn Rhoose,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.22
511558,Mayflower Inn Rhoose,2023-06-18T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
511558,Mayflower Inn Rhoose,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
511558,Mayflower Inn Rhoose,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
511558,Mayflower Inn Rhoose,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.9
511558,Mayflower Inn Rhoose,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
511558,Mayflower Inn Rhoose,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-18T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
511558,Mayflower Inn Rhoose,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.76
511558,Mayflower Inn Rhoose,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
511558,Mayflower Inn Rhoose,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.83
511558,Mayflower Inn Rhoose,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.67
511558,Mayflower Inn Rhoose,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.13
511558,Mayflower Inn Rhoose,2023-06-18T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
511558,Mayflower Inn Rhoose,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
511558,Mayflower Inn Rhoose,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.9
511558,Mayflower Inn Rhoose,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
511558,Mayflower Inn Rhoose,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,30.9
511558,Mayflower Inn Rhoose,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
511558,Mayflower Inn Rhoose,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
511558,Mayflower Inn Rhoose,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511558,Mayflower Inn Rhoose,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
511558,Mayflower Inn Rhoose,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
511558,Mayflower Inn Rhoose,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
511558,Mayflower Inn Rhoose,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
511558,Mayflower Inn Rhoose,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
511558,Mayflower Inn Rhoose,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
511558,Mayflower Inn Rhoose,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.58
511558,Mayflower Inn Rhoose,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.64
511558,Mayflower Inn Rhoose,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.4
511558,Mayflower Inn Rhoose,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
511558,Mayflower Inn Rhoose,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
511558,Mayflower Inn Rhoose,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
511558,Mayflower Inn Rhoose,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
511558,Mayflower Inn Rhoose,2023-06-18T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
511558,Mayflower Inn Rhoose,2023-06-18T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
511558,Mayflower Inn Rhoose,2023-06-18T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
511558,Mayflower Inn Rhoose,2023-06-18T17:30:00.000+00:00,feeder,,L3 Active Power,kW,15.83
511558,Mayflower Inn Rhoose,2023-06-18T17:30:00.000+00:00,feeder,,L2 Active Power,kW,6.02
511558,Mayflower Inn Rhoose,2023-06-18T17:30:00.000+00:00,feeder,,L1 Active Power,kW,14.65
511558,Mayflower Inn Rhoose,2023-06-18T17:30:00.000+00:00,feeder,,N Current (RMS),A,42.0
511558,Mayflower Inn Rhoose,2023-06-18T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,67.8
511558,Mayflower Inn Rhoose,2023-06-18T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
511558,Mayflower Inn Rhoose,2023-06-18T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.9
511558,Mayflower Inn Rhoose,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
511558,Mayflower Inn Rhoose,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
511558,Mayflower Inn Rhoose,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.81
511558,Mayflower Inn Rhoose,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.56
511558,Mayflower Inn Rhoose,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.8
511558,Mayflower Inn Rhoose,2023-06-18T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
511558,Mayflower Inn Rhoose,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
511558,Mayflower Inn Rhoose,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
511558,Mayflower Inn Rhoose,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
511558,Mayflower Inn Rhoose,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-18T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
511558,Mayflower Inn Rhoose,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
511558,Mayflower Inn Rhoose,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.63
511558,Mayflower Inn Rhoose,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.9
511558,Mayflower Inn Rhoose,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.62
511558,Mayflower Inn Rhoose,2023-06-18T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
511558,Mayflower Inn Rhoose,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
511558,Mayflower Inn Rhoose,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
511558,Mayflower Inn Rhoose,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
511558,Mayflower Inn Rhoose,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,31.0
511558,Mayflower Inn Rhoose,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511558,Mayflower Inn Rhoose,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
511558,Mayflower Inn Rhoose,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511558,Mayflower Inn Rhoose,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
511558,Mayflower Inn Rhoose,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
511558,Mayflower Inn Rhoose,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
511558,Mayflower Inn Rhoose,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
511558,Mayflower Inn Rhoose,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
511558,Mayflower Inn Rhoose,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
511558,Mayflower Inn Rhoose,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.33
511558,Mayflower Inn Rhoose,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.43
511558,Mayflower Inn Rhoose,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.11
511558,Mayflower Inn Rhoose,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
511558,Mayflower Inn Rhoose,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
511558,Mayflower Inn Rhoose,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
511558,Mayflower Inn Rhoose,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
511558,Mayflower Inn Rhoose,2023-06-18T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-18T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
511558,Mayflower Inn Rhoose,2023-06-18T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
511558,Mayflower Inn Rhoose,2023-06-18T17:20:00.000+00:00,feeder,,L3 Active Power,kW,16.02
511558,Mayflower Inn Rhoose,2023-06-18T17:20:00.000+00:00,feeder,,L2 Active Power,kW,9.17
511558,Mayflower Inn Rhoose,2023-06-18T17:20:00.000+00:00,feeder,,L1 Active Power,kW,16.42
511558,Mayflower Inn Rhoose,2023-06-18T17:20:00.000+00:00,feeder,,N Current (RMS),A,40.2
511558,Mayflower Inn Rhoose,2023-06-18T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.6
511558,Mayflower Inn Rhoose,2023-06-18T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
511558,Mayflower Inn Rhoose,2023-06-18T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,69.5
511558,Mayflower Inn Rhoose,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
511558,Mayflower Inn Rhoose,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
511558,Mayflower Inn Rhoose,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.62
511558,Mayflower Inn Rhoose,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.14
511558,Mayflower Inn Rhoose,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
511558,Mayflower Inn Rhoose,2023-06-18T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
511558,Mayflower Inn Rhoose,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.7
511558,Mayflower Inn Rhoose,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.2
511558,Mayflower Inn Rhoose,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
511558,Mayflower Inn Rhoose,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-18T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
511558,Mayflower Inn Rhoose,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
511558,Mayflower Inn Rhoose,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
511558,Mayflower Inn Rhoose,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.47
511558,Mayflower Inn Rhoose,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.49
511558,Mayflower Inn Rhoose,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.39
511558,Mayflower Inn Rhoose,2023-06-18T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
511558,Mayflower Inn Rhoose,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
511558,Mayflower Inn Rhoose,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
511558,Mayflower Inn Rhoose,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.9
511558,Mayflower Inn Rhoose,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,31.1
511558,Mayflower Inn Rhoose,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
511558,Mayflower Inn Rhoose,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
511558,Mayflower Inn Rhoose,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511558,Mayflower Inn Rhoose,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
511558,Mayflower Inn Rhoose,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
511558,Mayflower Inn Rhoose,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
511558,Mayflower Inn Rhoose,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
511558,Mayflower Inn Rhoose,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
511558,Mayflower Inn Rhoose,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
511558,Mayflower Inn Rhoose,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.15
511558,Mayflower Inn Rhoose,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.72
511558,Mayflower Inn Rhoose,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.91
511558,Mayflower Inn Rhoose,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
511558,Mayflower Inn Rhoose,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
511558,Mayflower Inn Rhoose,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
511558,Mayflower Inn Rhoose,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
511558,Mayflower Inn Rhoose,2023-06-18T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-18T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-18T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-18T17:10:00.000+00:00,feeder,,L3 Active Power,kW,20.89
511558,Mayflower Inn Rhoose,2023-06-18T17:10:00.000+00:00,feeder,,L2 Active Power,kW,13.03
511558,Mayflower Inn Rhoose,2023-06-18T17:10:00.000+00:00,feeder,,L1 Active Power,kW,15.55
511558,Mayflower Inn Rhoose,2023-06-18T17:10:00.000+00:00,feeder,,N Current (RMS),A,40.4
511558,Mayflower Inn Rhoose,2023-06-18T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,90.3
511558,Mayflower Inn Rhoose,2023-06-18T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.1
511558,Mayflower Inn Rhoose,2023-06-18T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.4
511558,Mayflower Inn Rhoose,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
511558,Mayflower Inn Rhoose,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
511558,Mayflower Inn Rhoose,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
511558,Mayflower Inn Rhoose,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.58
511558,Mayflower Inn Rhoose,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.98
511558,Mayflower Inn Rhoose,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
511558,Mayflower Inn Rhoose,2023-06-18T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
511558,Mayflower Inn Rhoose,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.9
511558,Mayflower Inn Rhoose,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.4
511558,Mayflower Inn Rhoose,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
511558,Mayflower Inn Rhoose,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
511558,Mayflower Inn Rhoose,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-18T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
511558,Mayflower Inn Rhoose,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
511558,Mayflower Inn Rhoose,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
511558,Mayflower Inn Rhoose,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.12
511558,Mayflower Inn Rhoose,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.57
511558,Mayflower Inn Rhoose,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.41
511558,Mayflower Inn Rhoose,2023-06-18T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
511558,Mayflower Inn Rhoose,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
511558,Mayflower Inn Rhoose,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
511558,Mayflower Inn Rhoose,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,31.3
511558,Mayflower Inn Rhoose,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
511558,Mayflower Inn Rhoose,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
511558,Mayflower Inn Rhoose,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
511558,Mayflower Inn Rhoose,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
511558,Mayflower Inn Rhoose,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
511558,Mayflower Inn Rhoose,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
511558,Mayflower Inn Rhoose,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
511558,Mayflower Inn Rhoose,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.68
511558,Mayflower Inn Rhoose,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.5
511558,Mayflower Inn Rhoose,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.67
511558,Mayflower Inn Rhoose,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
511558,Mayflower Inn Rhoose,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
511558,Mayflower Inn Rhoose,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
511558,Mayflower Inn Rhoose,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
511558,Mayflower Inn Rhoose,2023-06-18T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
511558,Mayflower Inn Rhoose,2023-06-18T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
511558,Mayflower Inn Rhoose,2023-06-18T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
511558,Mayflower Inn Rhoose,2023-06-18T17:00:00.000+00:00,feeder,,L3 Active Power,kW,17.71
511558,Mayflower Inn Rhoose,2023-06-18T17:00:00.000+00:00,feeder,,L2 Active Power,kW,11.75
511558,Mayflower Inn Rhoose,2023-06-18T17:00:00.000+00:00,feeder,,L1 Active Power,kW,21.32
511558,Mayflower Inn Rhoose,2023-06-18T17:00:00.000+00:00,feeder,,N Current (RMS),A,42.8
511558,Mayflower Inn Rhoose,2023-06-18T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,75.0
511558,Mayflower Inn Rhoose,2023-06-18T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
