Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-18T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,90.0
511558,Mayflower Inn Rhoose,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
511558,Mayflower Inn Rhoose,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
511558,Mayflower Inn Rhoose,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
511558,Mayflower Inn Rhoose,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
511558,Mayflower Inn Rhoose,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.49
511558,Mayflower Inn Rhoose,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
511558,Mayflower Inn Rhoose,2023-06-18T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
511558,Mayflower Inn Rhoose,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
511558,Mayflower Inn Rhoose,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
511558,Mayflower Inn Rhoose,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
511558,Mayflower Inn Rhoose,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
511558,Mayflower Inn Rhoose,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-18T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
511558,Mayflower Inn Rhoose,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
511558,Mayflower Inn Rhoose,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
511558,Mayflower Inn Rhoose,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
511558,Mayflower Inn Rhoose,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.7
511558,Mayflower Inn Rhoose,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.34
511558,Mayflower Inn Rhoose,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.37
511558,Mayflower Inn Rhoose,2023-06-18T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
511558,Mayflower Inn Rhoose,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.3
511558,Mayflower Inn Rhoose,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
511558,Mayflower Inn Rhoose,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
511558,Mayflower Inn Rhoose,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,31.4
511558,Mayflower Inn Rhoose,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
511558,Mayflower Inn Rhoose,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
511558,Mayflower Inn Rhoose,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511558,Mayflower Inn Rhoose,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
511558,Mayflower Inn Rhoose,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
511558,Mayflower Inn Rhoose,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
511558,Mayflower Inn Rhoose,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
511558,Mayflower Inn Rhoose,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
511558,Mayflower Inn Rhoose,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
511558,Mayflower Inn Rhoose,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.24
511558,Mayflower Inn Rhoose,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.5
511558,Mayflower Inn Rhoose,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
511558,Mayflower Inn Rhoose,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
511558,Mayflower Inn Rhoose,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
511558,Mayflower Inn Rhoose,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
511558,Mayflower Inn Rhoose,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
511558,Mayflower Inn Rhoose,2023-06-18T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
511558,Mayflower Inn Rhoose,2023-06-18T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
511558,Mayflower Inn Rhoose,2023-06-18T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
511558,Mayflower Inn Rhoose,2023-06-18T16:50:00.000+00:00,feeder,,L3 Active Power,kW,12.93
511558,Mayflower Inn Rhoose,2023-06-18T16:50:00.000+00:00,feeder,,L2 Active Power,kW,6.98
511558,Mayflower Inn Rhoose,2023-06-18T16:50:00.000+00:00,feeder,,L1 Active Power,kW,17.58
511558,Mayflower Inn Rhoose,2023-06-18T16:50:00.000+00:00,feeder,,N Current (RMS),A,44.4
511558,Mayflower Inn Rhoose,2023-06-18T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.3
511558,Mayflower Inn Rhoose,2023-06-18T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
511558,Mayflower Inn Rhoose,2023-06-18T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,75.9
511558,Mayflower Inn Rhoose,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
511558,Mayflower Inn Rhoose,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
511558,Mayflower Inn Rhoose,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
511558,Mayflower Inn Rhoose,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
511558,Mayflower Inn Rhoose,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.09
511558,Mayflower Inn Rhoose,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
511558,Mayflower Inn Rhoose,2023-06-18T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
511558,Mayflower Inn Rhoose,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
511558,Mayflower Inn Rhoose,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
511558,Mayflower Inn Rhoose,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
511558,Mayflower Inn Rhoose,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-18T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
511558,Mayflower Inn Rhoose,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
511558,Mayflower Inn Rhoose,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
511558,Mayflower Inn Rhoose,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
511558,Mayflower Inn Rhoose,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.28
511558,Mayflower Inn Rhoose,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.31
511558,Mayflower Inn Rhoose,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.2
511558,Mayflower Inn Rhoose,2023-06-18T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
511558,Mayflower Inn Rhoose,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.2
511558,Mayflower Inn Rhoose,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
511558,Mayflower Inn Rhoose,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
511558,Mayflower Inn Rhoose,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,31.6
511558,Mayflower Inn Rhoose,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
511558,Mayflower Inn Rhoose,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
511558,Mayflower Inn Rhoose,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511558,Mayflower Inn Rhoose,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
511558,Mayflower Inn Rhoose,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
511558,Mayflower Inn Rhoose,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
511558,Mayflower Inn Rhoose,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
511558,Mayflower Inn Rhoose,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
511558,Mayflower Inn Rhoose,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.24
511558,Mayflower Inn Rhoose,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.3
511558,Mayflower Inn Rhoose,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.54
511558,Mayflower Inn Rhoose,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
511558,Mayflower Inn Rhoose,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
511558,Mayflower Inn Rhoose,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
511558,Mayflower Inn Rhoose,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
511558,Mayflower Inn Rhoose,2023-06-18T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
511558,Mayflower Inn Rhoose,2023-06-18T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
511558,Mayflower Inn Rhoose,2023-06-18T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
511558,Mayflower Inn Rhoose,2023-06-18T16:40:00.000+00:00,feeder,,L3 Active Power,kW,11.09
511558,Mayflower Inn Rhoose,2023-06-18T16:40:00.000+00:00,feeder,,L2 Active Power,kW,3.72
511558,Mayflower Inn Rhoose,2023-06-18T16:40:00.000+00:00,feeder,,L1 Active Power,kW,12.96
511558,Mayflower Inn Rhoose,2023-06-18T16:40:00.000+00:00,feeder,,N Current (RMS),A,42.3
511558,Mayflower Inn Rhoose,2023-06-18T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
511558,Mayflower Inn Rhoose,2023-06-18T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
511558,Mayflower Inn Rhoose,2023-06-18T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.9
511558,Mayflower Inn Rhoose,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
511558,Mayflower Inn Rhoose,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
511558,Mayflower Inn Rhoose,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
511558,Mayflower Inn Rhoose,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.92
511558,Mayflower Inn Rhoose,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
511558,Mayflower Inn Rhoose,2023-06-18T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
511558,Mayflower Inn Rhoose,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
511558,Mayflower Inn Rhoose,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
511558,Mayflower Inn Rhoose,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
511558,Mayflower Inn Rhoose,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-18T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
511558,Mayflower Inn Rhoose,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.72
511558,Mayflower Inn Rhoose,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
511558,Mayflower Inn Rhoose,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.76
511558,Mayflower Inn Rhoose,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.19
511558,Mayflower Inn Rhoose,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.25
511558,Mayflower Inn Rhoose,2023-06-18T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
511558,Mayflower Inn Rhoose,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.9
511558,Mayflower Inn Rhoose,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
511558,Mayflower Inn Rhoose,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,31.7
511558,Mayflower Inn Rhoose,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
511558,Mayflower Inn Rhoose,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
511558,Mayflower Inn Rhoose,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511558,Mayflower Inn Rhoose,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
511558,Mayflower Inn Rhoose,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
511558,Mayflower Inn Rhoose,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
511558,Mayflower Inn Rhoose,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
511558,Mayflower Inn Rhoose,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
511558,Mayflower Inn Rhoose,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
511558,Mayflower Inn Rhoose,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.45
511558,Mayflower Inn Rhoose,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.75
511558,Mayflower Inn Rhoose,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.37
511558,Mayflower Inn Rhoose,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
511558,Mayflower Inn Rhoose,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
511558,Mayflower Inn Rhoose,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
511558,Mayflower Inn Rhoose,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
511558,Mayflower Inn Rhoose,2023-06-18T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
511558,Mayflower Inn Rhoose,2023-06-18T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
511558,Mayflower Inn Rhoose,2023-06-18T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
511558,Mayflower Inn Rhoose,2023-06-18T16:30:00.000+00:00,feeder,,L3 Active Power,kW,11.79
511558,Mayflower Inn Rhoose,2023-06-18T16:30:00.000+00:00,feeder,,L2 Active Power,kW,2.93
511558,Mayflower Inn Rhoose,2023-06-18T16:30:00.000+00:00,feeder,,L1 Active Power,kW,13.74
511558,Mayflower Inn Rhoose,2023-06-18T16:30:00.000+00:00,feeder,,N Current (RMS),A,49.1
511558,Mayflower Inn Rhoose,2023-06-18T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
511558,Mayflower Inn Rhoose,2023-06-18T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
511558,Mayflower Inn Rhoose,2023-06-18T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.1
511558,Mayflower Inn Rhoose,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
511558,Mayflower Inn Rhoose,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
511558,Mayflower Inn Rhoose,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
511558,Mayflower Inn Rhoose,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.76
511558,Mayflower Inn Rhoose,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
511558,Mayflower Inn Rhoose,2023-06-18T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
511558,Mayflower Inn Rhoose,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
511558,Mayflower Inn Rhoose,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
511558,Mayflower Inn Rhoose,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
511558,Mayflower Inn Rhoose,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-18T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
511558,Mayflower Inn Rhoose,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.5
511558,Mayflower Inn Rhoose,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
511558,Mayflower Inn Rhoose,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.55
511558,Mayflower Inn Rhoose,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.84
511558,Mayflower Inn Rhoose,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.31
511558,Mayflower Inn Rhoose,2023-06-18T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
511558,Mayflower Inn Rhoose,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
511558,Mayflower Inn Rhoose,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
511558,Mayflower Inn Rhoose,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
511558,Mayflower Inn Rhoose,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,31.9
511558,Mayflower Inn Rhoose,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
511558,Mayflower Inn Rhoose,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
511558,Mayflower Inn Rhoose,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
511558,Mayflower Inn Rhoose,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
511558,Mayflower Inn Rhoose,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
511558,Mayflower Inn Rhoose,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
511558,Mayflower Inn Rhoose,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
511558,Mayflower Inn Rhoose,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
511558,Mayflower Inn Rhoose,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.77
511558,Mayflower Inn Rhoose,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.46
511558,Mayflower Inn Rhoose,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.29
511558,Mayflower Inn Rhoose,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
511558,Mayflower Inn Rhoose,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
511558,Mayflower Inn Rhoose,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
511558,Mayflower Inn Rhoose,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
511558,Mayflower Inn Rhoose,2023-06-18T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-18T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
511558,Mayflower Inn Rhoose,2023-06-18T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
511558,Mayflower Inn Rhoose,2023-06-18T16:20:00.000+00:00,feeder,,L3 Active Power,kW,10.73
511558,Mayflower Inn Rhoose,2023-06-18T16:20:00.000+00:00,feeder,,L2 Active Power,kW,3.56
511558,Mayflower Inn Rhoose,2023-06-18T16:20:00.000+00:00,feeder,,L1 Active Power,kW,14.97
511558,Mayflower Inn Rhoose,2023-06-18T16:20:00.000+00:00,feeder,,N Current (RMS),A,49.7
511558,Mayflower Inn Rhoose,2023-06-18T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
511558,Mayflower Inn Rhoose,2023-06-18T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
511558,Mayflower Inn Rhoose,2023-06-18T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.0
511558,Mayflower Inn Rhoose,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
511558,Mayflower Inn Rhoose,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
511558,Mayflower Inn Rhoose,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.73
511558,Mayflower Inn Rhoose,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.83
511558,Mayflower Inn Rhoose,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
511558,Mayflower Inn Rhoose,2023-06-18T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
511558,Mayflower Inn Rhoose,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
511558,Mayflower Inn Rhoose,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
511558,Mayflower Inn Rhoose,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
511558,Mayflower Inn Rhoose,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-18T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
511558,Mayflower Inn Rhoose,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.64
511558,Mayflower Inn Rhoose,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
511558,Mayflower Inn Rhoose,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.55
511558,Mayflower Inn Rhoose,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.73
511558,Mayflower Inn Rhoose,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.86
511558,Mayflower Inn Rhoose,2023-06-18T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
511558,Mayflower Inn Rhoose,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
511558,Mayflower Inn Rhoose,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
511558,Mayflower Inn Rhoose,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.6
511558,Mayflower Inn Rhoose,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,32.0
511558,Mayflower Inn Rhoose,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
511558,Mayflower Inn Rhoose,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
511558,Mayflower Inn Rhoose,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
511558,Mayflower Inn Rhoose,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
511558,Mayflower Inn Rhoose,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
511558,Mayflower Inn Rhoose,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
511558,Mayflower Inn Rhoose,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
511558,Mayflower Inn Rhoose,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
511558,Mayflower Inn Rhoose,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.09
511558,Mayflower Inn Rhoose,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.04
511558,Mayflower Inn Rhoose,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.02
511558,Mayflower Inn Rhoose,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
511558,Mayflower Inn Rhoose,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
511558,Mayflower Inn Rhoose,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
511558,Mayflower Inn Rhoose,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
511558,Mayflower Inn Rhoose,2023-06-18T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-18T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
511558,Mayflower Inn Rhoose,2023-06-18T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
511558,Mayflower Inn Rhoose,2023-06-18T16:10:00.000+00:00,feeder,,L3 Active Power,kW,12.67
511558,Mayflower Inn Rhoose,2023-06-18T16:10:00.000+00:00,feeder,,L2 Active Power,kW,3.25
511558,Mayflower Inn Rhoose,2023-06-18T16:10:00.000+00:00,feeder,,L1 Active Power,kW,13.19
511558,Mayflower Inn Rhoose,2023-06-18T16:10:00.000+00:00,feeder,,N Current (RMS),A,50.1
511558,Mayflower Inn Rhoose,2023-06-18T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.7
511558,Mayflower Inn Rhoose,2023-06-18T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
511558,Mayflower Inn Rhoose,2023-06-18T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
511558,Mayflower Inn Rhoose,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
511558,Mayflower Inn Rhoose,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
511558,Mayflower Inn Rhoose,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
511558,Mayflower Inn Rhoose,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.07
511558,Mayflower Inn Rhoose,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
511558,Mayflower Inn Rhoose,2023-06-18T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
511558,Mayflower Inn Rhoose,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
511558,Mayflower Inn Rhoose,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
511558,Mayflower Inn Rhoose,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
511558,Mayflower Inn Rhoose,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-18T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
511558,Mayflower Inn Rhoose,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
511558,Mayflower Inn Rhoose,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.11
511558,Mayflower Inn Rhoose,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.77
511558,Mayflower Inn Rhoose,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.49
511558,Mayflower Inn Rhoose,2023-06-18T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
511558,Mayflower Inn Rhoose,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.5
511558,Mayflower Inn Rhoose,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
511558,Mayflower Inn Rhoose,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,32.0
511558,Mayflower Inn Rhoose,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511558,Mayflower Inn Rhoose,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
511558,Mayflower Inn Rhoose,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
511558,Mayflower Inn Rhoose,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
511558,Mayflower Inn Rhoose,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
511558,Mayflower Inn Rhoose,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
511558,Mayflower Inn Rhoose,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
511558,Mayflower Inn Rhoose,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
511558,Mayflower Inn Rhoose,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
511558,Mayflower Inn Rhoose,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.4
511558,Mayflower Inn Rhoose,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.01
511558,Mayflower Inn Rhoose,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.91
511558,Mayflower Inn Rhoose,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
511558,Mayflower Inn Rhoose,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
511558,Mayflower Inn Rhoose,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
511558,Mayflower Inn Rhoose,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
511558,Mayflower Inn Rhoose,2023-06-18T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-18T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
511558,Mayflower Inn Rhoose,2023-06-18T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-18T16:00:00.000+00:00,feeder,,L3 Active Power,kW,9.09
511558,Mayflower Inn Rhoose,2023-06-18T16:00:00.000+00:00,feeder,,L2 Active Power,kW,4.51
511558,Mayflower Inn Rhoose,2023-06-18T16:00:00.000+00:00,feeder,,L1 Active Power,kW,9.83
511558,Mayflower Inn Rhoose,2023-06-18T16:00:00.000+00:00,feeder,,N Current (RMS),A,35.8
511558,Mayflower Inn Rhoose,2023-06-18T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
511558,Mayflower Inn Rhoose,2023-06-18T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
511558,Mayflower Inn Rhoose,2023-06-18T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
511558,Mayflower Inn Rhoose,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
511558,Mayflower Inn Rhoose,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.22
511558,Mayflower Inn Rhoose,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.38
511558,Mayflower Inn Rhoose,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
511558,Mayflower Inn Rhoose,2023-06-18T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
511558,Mayflower Inn Rhoose,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
511558,Mayflower Inn Rhoose,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
511558,Mayflower Inn Rhoose,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
511558,Mayflower Inn Rhoose,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
511558,Mayflower Inn Rhoose,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-18T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
511558,Mayflower Inn Rhoose,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.35
511558,Mayflower Inn Rhoose,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
511558,Mayflower Inn Rhoose,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.26
511558,Mayflower Inn Rhoose,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.51
511558,Mayflower Inn Rhoose,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.6
511558,Mayflower Inn Rhoose,2023-06-18T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
511558,Mayflower Inn Rhoose,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
511558,Mayflower Inn Rhoose,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
511558,Mayflower Inn Rhoose,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
511558,Mayflower Inn Rhoose,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,32.0
511558,Mayflower Inn Rhoose,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511558,Mayflower Inn Rhoose,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
511558,Mayflower Inn Rhoose,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
511558,Mayflower Inn Rhoose,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
511558,Mayflower Inn Rhoose,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
511558,Mayflower Inn Rhoose,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
511558,Mayflower Inn Rhoose,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
511558,Mayflower Inn Rhoose,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
511558,Mayflower Inn Rhoose,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
511558,Mayflower Inn Rhoose,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.72
511558,Mayflower Inn Rhoose,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.34
511558,Mayflower Inn Rhoose,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.07
511558,Mayflower Inn Rhoose,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
511558,Mayflower Inn Rhoose,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
511558,Mayflower Inn Rhoose,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
511558,Mayflower Inn Rhoose,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
511558,Mayflower Inn Rhoose,2023-06-18T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
511558,Mayflower Inn Rhoose,2023-06-18T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
511558,Mayflower Inn Rhoose,2023-06-18T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-18T15:50:00.000+00:00,feeder,,L3 Active Power,kW,9.19
511558,Mayflower Inn Rhoose,2023-06-18T15:50:00.000+00:00,feeder,,L2 Active Power,kW,6.3
511558,Mayflower Inn Rhoose,2023-06-18T15:50:00.000+00:00,feeder,,L1 Active Power,kW,11.25
511558,Mayflower Inn Rhoose,2023-06-18T15:50:00.000+00:00,feeder,,N Current (RMS),A,30.5
511558,Mayflower Inn Rhoose,2023-06-18T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
511558,Mayflower Inn Rhoose,2023-06-18T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
511558,Mayflower Inn Rhoose,2023-06-18T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
511558,Mayflower Inn Rhoose,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
511558,Mayflower Inn Rhoose,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
511558,Mayflower Inn Rhoose,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
511558,Mayflower Inn Rhoose,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.42
511558,Mayflower Inn Rhoose,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
511558,Mayflower Inn Rhoose,2023-06-18T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
511558,Mayflower Inn Rhoose,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
511558,Mayflower Inn Rhoose,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
511558,Mayflower Inn Rhoose,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
511558,Mayflower Inn Rhoose,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
511558,Mayflower Inn Rhoose,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
511558,Mayflower Inn Rhoose,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-18T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
511558,Mayflower Inn Rhoose,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
511558,Mayflower Inn Rhoose,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.74
511558,Mayflower Inn Rhoose,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
511558,Mayflower Inn Rhoose,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.01
511558,Mayflower Inn Rhoose,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.14
511558,Mayflower Inn Rhoose,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.92
511558,Mayflower Inn Rhoose,2023-06-18T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
511558,Mayflower Inn Rhoose,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.2
511558,Mayflower Inn Rhoose,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
511558,Mayflower Inn Rhoose,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
511558,Mayflower Inn Rhoose,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,32.0
511558,Mayflower Inn Rhoose,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
511558,Mayflower Inn Rhoose,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
511558,Mayflower Inn Rhoose,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
511558,Mayflower Inn Rhoose,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
511558,Mayflower Inn Rhoose,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
511558,Mayflower Inn Rhoose,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
511558,Mayflower Inn Rhoose,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
511558,Mayflower Inn Rhoose,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.84
511558,Mayflower Inn Rhoose,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.76
511558,Mayflower Inn Rhoose,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.41
511558,Mayflower Inn Rhoose,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
511558,Mayflower Inn Rhoose,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
511558,Mayflower Inn Rhoose,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
511558,Mayflower Inn Rhoose,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
511558,Mayflower Inn Rhoose,2023-06-18T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
511558,Mayflower Inn Rhoose,2023-06-18T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
511558,Mayflower Inn Rhoose,2023-06-18T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-18T15:40:00.000+00:00,feeder,,L3 Active Power,kW,7.82
511558,Mayflower Inn Rhoose,2023-06-18T15:40:00.000+00:00,feeder,,L2 Active Power,kW,5.18
511558,Mayflower Inn Rhoose,2023-06-18T15:40:00.000+00:00,feeder,,L1 Active Power,kW,15.24
511558,Mayflower Inn Rhoose,2023-06-18T15:40:00.000+00:00,feeder,,N Current (RMS),A,41.2
511558,Mayflower Inn Rhoose,2023-06-18T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
511558,Mayflower Inn Rhoose,2023-06-18T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
511558,Mayflower Inn Rhoose,2023-06-18T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.8
511558,Mayflower Inn Rhoose,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
511558,Mayflower Inn Rhoose,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
511558,Mayflower Inn Rhoose,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
511558,Mayflower Inn Rhoose,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
511558,Mayflower Inn Rhoose,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.1
511558,Mayflower Inn Rhoose,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
511558,Mayflower Inn Rhoose,2023-06-18T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
511558,Mayflower Inn Rhoose,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
511558,Mayflower Inn Rhoose,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.9
511558,Mayflower Inn Rhoose,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
511558,Mayflower Inn Rhoose,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
511558,Mayflower Inn Rhoose,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
511558,Mayflower Inn Rhoose,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-18T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
511558,Mayflower Inn Rhoose,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
511558,Mayflower Inn Rhoose,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
511558,Mayflower Inn Rhoose,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
511558,Mayflower Inn Rhoose,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.93
511558,Mayflower Inn Rhoose,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.31
511558,Mayflower Inn Rhoose,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.46
511558,Mayflower Inn Rhoose,2023-06-18T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
511558,Mayflower Inn Rhoose,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.5
511558,Mayflower Inn Rhoose,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.4
511558,Mayflower Inn Rhoose,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
511558,Mayflower Inn Rhoose,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,32.0
511558,Mayflower Inn Rhoose,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
511558,Mayflower Inn Rhoose,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
511558,Mayflower Inn Rhoose,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
511558,Mayflower Inn Rhoose,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
511558,Mayflower Inn Rhoose,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511558,Mayflower Inn Rhoose,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
511558,Mayflower Inn Rhoose,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
511558,Mayflower Inn Rhoose,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
511558,Mayflower Inn Rhoose,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.51
511558,Mayflower Inn Rhoose,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.46
511558,Mayflower Inn Rhoose,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.53
511558,Mayflower Inn Rhoose,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
511558,Mayflower Inn Rhoose,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
511558,Mayflower Inn Rhoose,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
511558,Mayflower Inn Rhoose,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
511558,Mayflower Inn Rhoose,2023-06-18T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
511558,Mayflower Inn Rhoose,2023-06-18T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
511558,Mayflower Inn Rhoose,2023-06-18T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-18T15:30:00.000+00:00,feeder,,L3 Active Power,kW,7.91
