Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-18T15:30:00.000+00:00,feeder,,L2 Active Power,kW,4.14
511558,Mayflower Inn Rhoose,2023-06-18T15:30:00.000+00:00,feeder,,L1 Active Power,kW,14.49
511558,Mayflower Inn Rhoose,2023-06-18T15:30:00.000+00:00,feeder,,N Current (RMS),A,41.2
511558,Mayflower Inn Rhoose,2023-06-18T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
511558,Mayflower Inn Rhoose,2023-06-18T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
511558,Mayflower Inn Rhoose,2023-06-18T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.8
511558,Mayflower Inn Rhoose,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
511558,Mayflower Inn Rhoose,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
511558,Mayflower Inn Rhoose,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
511558,Mayflower Inn Rhoose,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.02
511558,Mayflower Inn Rhoose,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
511558,Mayflower Inn Rhoose,2023-06-18T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
511558,Mayflower Inn Rhoose,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
511558,Mayflower Inn Rhoose,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
511558,Mayflower Inn Rhoose,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.3
511558,Mayflower Inn Rhoose,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
511558,Mayflower Inn Rhoose,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-18T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
511558,Mayflower Inn Rhoose,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
511558,Mayflower Inn Rhoose,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.62
511558,Mayflower Inn Rhoose,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
511558,Mayflower Inn Rhoose,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.75
511558,Mayflower Inn Rhoose,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.38
511558,Mayflower Inn Rhoose,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.29
511558,Mayflower Inn Rhoose,2023-06-18T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
511558,Mayflower Inn Rhoose,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.2
511558,Mayflower Inn Rhoose,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.2
511558,Mayflower Inn Rhoose,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
511558,Mayflower Inn Rhoose,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,32.0
511558,Mayflower Inn Rhoose,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
511558,Mayflower Inn Rhoose,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
511558,Mayflower Inn Rhoose,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
511558,Mayflower Inn Rhoose,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
511558,Mayflower Inn Rhoose,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
511558,Mayflower Inn Rhoose,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
511558,Mayflower Inn Rhoose,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
511558,Mayflower Inn Rhoose,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
511558,Mayflower Inn Rhoose,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.17
511558,Mayflower Inn Rhoose,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.44
511558,Mayflower Inn Rhoose,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.5
511558,Mayflower Inn Rhoose,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
511558,Mayflower Inn Rhoose,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
511558,Mayflower Inn Rhoose,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
511558,Mayflower Inn Rhoose,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
511558,Mayflower Inn Rhoose,2023-06-18T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-18T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
511558,Mayflower Inn Rhoose,2023-06-18T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-18T15:20:00.000+00:00,feeder,,L3 Active Power,kW,6.51
511558,Mayflower Inn Rhoose,2023-06-18T15:20:00.000+00:00,feeder,,L2 Active Power,kW,2.4
511558,Mayflower Inn Rhoose,2023-06-18T15:20:00.000+00:00,feeder,,L1 Active Power,kW,15.3
511558,Mayflower Inn Rhoose,2023-06-18T15:20:00.000+00:00,feeder,,N Current (RMS),A,53.2
511558,Mayflower Inn Rhoose,2023-06-18T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
511558,Mayflower Inn Rhoose,2023-06-18T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
511558,Mayflower Inn Rhoose,2023-06-18T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.8
511558,Mayflower Inn Rhoose,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
511558,Mayflower Inn Rhoose,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
511558,Mayflower Inn Rhoose,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
511558,Mayflower Inn Rhoose,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
511558,Mayflower Inn Rhoose,2023-06-18T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
511558,Mayflower Inn Rhoose,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
511558,Mayflower Inn Rhoose,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
511558,Mayflower Inn Rhoose,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
511558,Mayflower Inn Rhoose,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-18T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
511558,Mayflower Inn Rhoose,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
511558,Mayflower Inn Rhoose,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.46
511558,Mayflower Inn Rhoose,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
511558,Mayflower Inn Rhoose,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.34
511558,Mayflower Inn Rhoose,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.01
511558,Mayflower Inn Rhoose,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.79
511558,Mayflower Inn Rhoose,2023-06-18T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
511558,Mayflower Inn Rhoose,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.4
511558,Mayflower Inn Rhoose,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.1
511558,Mayflower Inn Rhoose,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
511558,Mayflower Inn Rhoose,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,32.0
511558,Mayflower Inn Rhoose,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
511558,Mayflower Inn Rhoose,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
511558,Mayflower Inn Rhoose,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
511558,Mayflower Inn Rhoose,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
511558,Mayflower Inn Rhoose,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
511558,Mayflower Inn Rhoose,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
511558,Mayflower Inn Rhoose,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
511558,Mayflower Inn Rhoose,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
511558,Mayflower Inn Rhoose,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
511558,Mayflower Inn Rhoose,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.73
511558,Mayflower Inn Rhoose,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.46
511558,Mayflower Inn Rhoose,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.16
511558,Mayflower Inn Rhoose,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
511558,Mayflower Inn Rhoose,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
511558,Mayflower Inn Rhoose,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
511558,Mayflower Inn Rhoose,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
511558,Mayflower Inn Rhoose,2023-06-18T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-18T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
511558,Mayflower Inn Rhoose,2023-06-18T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
511558,Mayflower Inn Rhoose,2023-06-18T15:10:00.000+00:00,feeder,,L3 Active Power,kW,6.16
511558,Mayflower Inn Rhoose,2023-06-18T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.07
511558,Mayflower Inn Rhoose,2023-06-18T15:10:00.000+00:00,feeder,,L1 Active Power,kW,13.81
511558,Mayflower Inn Rhoose,2023-06-18T15:10:00.000+00:00,feeder,,N Current (RMS),A,46.8
511558,Mayflower Inn Rhoose,2023-06-18T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-18T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
511558,Mayflower Inn Rhoose,2023-06-18T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.1
511558,Mayflower Inn Rhoose,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
511558,Mayflower Inn Rhoose,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
511558,Mayflower Inn Rhoose,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
511558,Mayflower Inn Rhoose,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
511558,Mayflower Inn Rhoose,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
511558,Mayflower Inn Rhoose,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
511558,Mayflower Inn Rhoose,2023-06-18T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
511558,Mayflower Inn Rhoose,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
511558,Mayflower Inn Rhoose,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
511558,Mayflower Inn Rhoose,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
511558,Mayflower Inn Rhoose,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-18T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
511558,Mayflower Inn Rhoose,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
511558,Mayflower Inn Rhoose,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
511558,Mayflower Inn Rhoose,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
511558,Mayflower Inn Rhoose,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.12
511558,Mayflower Inn Rhoose,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.69
511558,Mayflower Inn Rhoose,2023-06-18T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
511558,Mayflower Inn Rhoose,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
511558,Mayflower Inn Rhoose,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.0
511558,Mayflower Inn Rhoose,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
511558,Mayflower Inn Rhoose,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,31.9
511558,Mayflower Inn Rhoose,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
511558,Mayflower Inn Rhoose,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
511558,Mayflower Inn Rhoose,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
511558,Mayflower Inn Rhoose,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
511558,Mayflower Inn Rhoose,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
511558,Mayflower Inn Rhoose,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
511558,Mayflower Inn Rhoose,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
511558,Mayflower Inn Rhoose,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
511558,Mayflower Inn Rhoose,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
511558,Mayflower Inn Rhoose,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.12
511558,Mayflower Inn Rhoose,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.47
511558,Mayflower Inn Rhoose,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.86
511558,Mayflower Inn Rhoose,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
511558,Mayflower Inn Rhoose,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
511558,Mayflower Inn Rhoose,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
511558,Mayflower Inn Rhoose,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
511558,Mayflower Inn Rhoose,2023-06-18T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
511558,Mayflower Inn Rhoose,2023-06-18T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
511558,Mayflower Inn Rhoose,2023-06-18T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-18T15:00:00.000+00:00,feeder,,L3 Active Power,kW,9.22
511558,Mayflower Inn Rhoose,2023-06-18T15:00:00.000+00:00,feeder,,L2 Active Power,kW,1.18
511558,Mayflower Inn Rhoose,2023-06-18T15:00:00.000+00:00,feeder,,L1 Active Power,kW,10.64
511558,Mayflower Inn Rhoose,2023-06-18T15:00:00.000+00:00,feeder,,N Current (RMS),A,43.8
511558,Mayflower Inn Rhoose,2023-06-18T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
511558,Mayflower Inn Rhoose,2023-06-18T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
511558,Mayflower Inn Rhoose,2023-06-18T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
511558,Mayflower Inn Rhoose,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
511558,Mayflower Inn Rhoose,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
511558,Mayflower Inn Rhoose,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
511558,Mayflower Inn Rhoose,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
511558,Mayflower Inn Rhoose,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
511558,Mayflower Inn Rhoose,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
511558,Mayflower Inn Rhoose,2023-06-18T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
511558,Mayflower Inn Rhoose,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
511558,Mayflower Inn Rhoose,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
511558,Mayflower Inn Rhoose,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
511558,Mayflower Inn Rhoose,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-18T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
511558,Mayflower Inn Rhoose,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
511558,Mayflower Inn Rhoose,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
511558,Mayflower Inn Rhoose,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
511558,Mayflower Inn Rhoose,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.33
511558,Mayflower Inn Rhoose,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.23
511558,Mayflower Inn Rhoose,2023-06-18T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
511558,Mayflower Inn Rhoose,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
511558,Mayflower Inn Rhoose,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.8
511558,Mayflower Inn Rhoose,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
511558,Mayflower Inn Rhoose,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,31.8
511558,Mayflower Inn Rhoose,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511558,Mayflower Inn Rhoose,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
511558,Mayflower Inn Rhoose,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
511558,Mayflower Inn Rhoose,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
511558,Mayflower Inn Rhoose,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
511558,Mayflower Inn Rhoose,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
511558,Mayflower Inn Rhoose,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
511558,Mayflower Inn Rhoose,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
511558,Mayflower Inn Rhoose,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
511558,Mayflower Inn Rhoose,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.56
511558,Mayflower Inn Rhoose,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.01
511558,Mayflower Inn Rhoose,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.55
511558,Mayflower Inn Rhoose,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
511558,Mayflower Inn Rhoose,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
511558,Mayflower Inn Rhoose,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
511558,Mayflower Inn Rhoose,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
511558,Mayflower Inn Rhoose,2023-06-18T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
511558,Mayflower Inn Rhoose,2023-06-18T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
511558,Mayflower Inn Rhoose,2023-06-18T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
511558,Mayflower Inn Rhoose,2023-06-18T14:50:00.000+00:00,feeder,,L3 Active Power,kW,9.06
511558,Mayflower Inn Rhoose,2023-06-18T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.96
511558,Mayflower Inn Rhoose,2023-06-18T14:50:00.000+00:00,feeder,,L1 Active Power,kW,11.46
511558,Mayflower Inn Rhoose,2023-06-18T14:50:00.000+00:00,feeder,,N Current (RMS),A,38.9
511558,Mayflower Inn Rhoose,2023-06-18T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
511558,Mayflower Inn Rhoose,2023-06-18T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
511558,Mayflower Inn Rhoose,2023-06-18T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.9
511558,Mayflower Inn Rhoose,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
511558,Mayflower Inn Rhoose,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
511558,Mayflower Inn Rhoose,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
511558,Mayflower Inn Rhoose,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
511558,Mayflower Inn Rhoose,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
511558,Mayflower Inn Rhoose,2023-06-18T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
511558,Mayflower Inn Rhoose,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
511558,Mayflower Inn Rhoose,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
511558,Mayflower Inn Rhoose,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-18T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
511558,Mayflower Inn Rhoose,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.58
511558,Mayflower Inn Rhoose,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
511558,Mayflower Inn Rhoose,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
511558,Mayflower Inn Rhoose,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.15
511558,Mayflower Inn Rhoose,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.1
511558,Mayflower Inn Rhoose,2023-06-18T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
511558,Mayflower Inn Rhoose,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
511558,Mayflower Inn Rhoose,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.2
511558,Mayflower Inn Rhoose,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
511558,Mayflower Inn Rhoose,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,31.6
511558,Mayflower Inn Rhoose,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
511558,Mayflower Inn Rhoose,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
511558,Mayflower Inn Rhoose,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
511558,Mayflower Inn Rhoose,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
511558,Mayflower Inn Rhoose,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
511558,Mayflower Inn Rhoose,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
511558,Mayflower Inn Rhoose,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
511558,Mayflower Inn Rhoose,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
511558,Mayflower Inn Rhoose,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
511558,Mayflower Inn Rhoose,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.74
511558,Mayflower Inn Rhoose,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.25
511558,Mayflower Inn Rhoose,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.49
511558,Mayflower Inn Rhoose,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
511558,Mayflower Inn Rhoose,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
511558,Mayflower Inn Rhoose,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
511558,Mayflower Inn Rhoose,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
511558,Mayflower Inn Rhoose,2023-06-18T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
511558,Mayflower Inn Rhoose,2023-06-18T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
511558,Mayflower Inn Rhoose,2023-06-18T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-18T14:40:00.000+00:00,feeder,,L3 Active Power,kW,10.46
511558,Mayflower Inn Rhoose,2023-06-18T14:40:00.000+00:00,feeder,,L2 Active Power,kW,2.96
511558,Mayflower Inn Rhoose,2023-06-18T14:40:00.000+00:00,feeder,,L1 Active Power,kW,17.35
511558,Mayflower Inn Rhoose,2023-06-18T14:40:00.000+00:00,feeder,,N Current (RMS),A,57.2
511558,Mayflower Inn Rhoose,2023-06-18T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
511558,Mayflower Inn Rhoose,2023-06-18T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
511558,Mayflower Inn Rhoose,2023-06-18T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.7
511558,Mayflower Inn Rhoose,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
511558,Mayflower Inn Rhoose,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
511558,Mayflower Inn Rhoose,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
511558,Mayflower Inn Rhoose,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
511558,Mayflower Inn Rhoose,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
511558,Mayflower Inn Rhoose,2023-06-18T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
511558,Mayflower Inn Rhoose,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
511558,Mayflower Inn Rhoose,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
511558,Mayflower Inn Rhoose,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-18T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
511558,Mayflower Inn Rhoose,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.6
511558,Mayflower Inn Rhoose,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
511558,Mayflower Inn Rhoose,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
511558,Mayflower Inn Rhoose,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.31
511558,Mayflower Inn Rhoose,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.92
511558,Mayflower Inn Rhoose,2023-06-18T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
511558,Mayflower Inn Rhoose,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
511558,Mayflower Inn Rhoose,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.1
511558,Mayflower Inn Rhoose,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
511558,Mayflower Inn Rhoose,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,31.5
511558,Mayflower Inn Rhoose,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
511558,Mayflower Inn Rhoose,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
511558,Mayflower Inn Rhoose,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
511558,Mayflower Inn Rhoose,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
511558,Mayflower Inn Rhoose,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
511558,Mayflower Inn Rhoose,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
511558,Mayflower Inn Rhoose,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
511558,Mayflower Inn Rhoose,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
511558,Mayflower Inn Rhoose,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.49
511558,Mayflower Inn Rhoose,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.39
511558,Mayflower Inn Rhoose,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.51
511558,Mayflower Inn Rhoose,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
511558,Mayflower Inn Rhoose,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
511558,Mayflower Inn Rhoose,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
511558,Mayflower Inn Rhoose,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
511558,Mayflower Inn Rhoose,2023-06-18T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
511558,Mayflower Inn Rhoose,2023-06-18T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
511558,Mayflower Inn Rhoose,2023-06-18T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
511558,Mayflower Inn Rhoose,2023-06-18T14:30:00.000+00:00,feeder,,L3 Active Power,kW,9.0
511558,Mayflower Inn Rhoose,2023-06-18T14:30:00.000+00:00,feeder,,L2 Active Power,kW,1.96
511558,Mayflower Inn Rhoose,2023-06-18T14:30:00.000+00:00,feeder,,L1 Active Power,kW,14.98
511558,Mayflower Inn Rhoose,2023-06-18T14:30:00.000+00:00,feeder,,N Current (RMS),A,52.2
511558,Mayflower Inn Rhoose,2023-06-18T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
511558,Mayflower Inn Rhoose,2023-06-18T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
511558,Mayflower Inn Rhoose,2023-06-18T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.6
511558,Mayflower Inn Rhoose,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
511558,Mayflower Inn Rhoose,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
511558,Mayflower Inn Rhoose,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.45
511558,Mayflower Inn Rhoose,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
511558,Mayflower Inn Rhoose,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
511558,Mayflower Inn Rhoose,2023-06-18T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
511558,Mayflower Inn Rhoose,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
511558,Mayflower Inn Rhoose,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
511558,Mayflower Inn Rhoose,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-18T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
511558,Mayflower Inn Rhoose,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.83
511558,Mayflower Inn Rhoose,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
511558,Mayflower Inn Rhoose,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
511558,Mayflower Inn Rhoose,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.59
511558,Mayflower Inn Rhoose,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.68
511558,Mayflower Inn Rhoose,2023-06-18T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
511558,Mayflower Inn Rhoose,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
511558,Mayflower Inn Rhoose,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.5
511558,Mayflower Inn Rhoose,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.1
511558,Mayflower Inn Rhoose,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,31.3
511558,Mayflower Inn Rhoose,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
511558,Mayflower Inn Rhoose,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
511558,Mayflower Inn Rhoose,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
511558,Mayflower Inn Rhoose,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
511558,Mayflower Inn Rhoose,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
511558,Mayflower Inn Rhoose,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
511558,Mayflower Inn Rhoose,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
511558,Mayflower Inn Rhoose,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
511558,Mayflower Inn Rhoose,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
511558,Mayflower Inn Rhoose,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.68
511558,Mayflower Inn Rhoose,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.87
511558,Mayflower Inn Rhoose,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.42
511558,Mayflower Inn Rhoose,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
511558,Mayflower Inn Rhoose,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
511558,Mayflower Inn Rhoose,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
511558,Mayflower Inn Rhoose,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
511558,Mayflower Inn Rhoose,2023-06-18T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-18T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
511558,Mayflower Inn Rhoose,2023-06-18T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
511558,Mayflower Inn Rhoose,2023-06-18T14:20:00.000+00:00,feeder,,L3 Active Power,kW,7.28
511558,Mayflower Inn Rhoose,2023-06-18T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.93
511558,Mayflower Inn Rhoose,2023-06-18T14:20:00.000+00:00,feeder,,L1 Active Power,kW,17.27
511558,Mayflower Inn Rhoose,2023-06-18T14:20:00.000+00:00,feeder,,N Current (RMS),A,55.8
511558,Mayflower Inn Rhoose,2023-06-18T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
511558,Mayflower Inn Rhoose,2023-06-18T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
511558,Mayflower Inn Rhoose,2023-06-18T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.4
511558,Mayflower Inn Rhoose,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
511558,Mayflower Inn Rhoose,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
511558,Mayflower Inn Rhoose,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
511558,Mayflower Inn Rhoose,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
511558,Mayflower Inn Rhoose,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.0
511558,Mayflower Inn Rhoose,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
511558,Mayflower Inn Rhoose,2023-06-18T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
511558,Mayflower Inn Rhoose,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
511558,Mayflower Inn Rhoose,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
511558,Mayflower Inn Rhoose,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
511558,Mayflower Inn Rhoose,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-18T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.39
511558,Mayflower Inn Rhoose,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.45
511558,Mayflower Inn Rhoose,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
511558,Mayflower Inn Rhoose,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
511558,Mayflower Inn Rhoose,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.48
511558,Mayflower Inn Rhoose,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.36
511558,Mayflower Inn Rhoose,2023-06-18T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
511558,Mayflower Inn Rhoose,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
511558,Mayflower Inn Rhoose,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.0
511558,Mayflower Inn Rhoose,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.1
511558,Mayflower Inn Rhoose,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,31.3
511558,Mayflower Inn Rhoose,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
511558,Mayflower Inn Rhoose,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
511558,Mayflower Inn Rhoose,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
511558,Mayflower Inn Rhoose,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
511558,Mayflower Inn Rhoose,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
511558,Mayflower Inn Rhoose,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
511558,Mayflower Inn Rhoose,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
511558,Mayflower Inn Rhoose,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
511558,Mayflower Inn Rhoose,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
511558,Mayflower Inn Rhoose,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.83
511558,Mayflower Inn Rhoose,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.31
511558,Mayflower Inn Rhoose,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.03
511558,Mayflower Inn Rhoose,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
511558,Mayflower Inn Rhoose,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
511558,Mayflower Inn Rhoose,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
511558,Mayflower Inn Rhoose,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
511558,Mayflower Inn Rhoose,2023-06-18T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
511558,Mayflower Inn Rhoose,2023-06-18T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
511558,Mayflower Inn Rhoose,2023-06-18T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
511558,Mayflower Inn Rhoose,2023-06-18T14:10:00.000+00:00,feeder,,L3 Active Power,kW,8.46
511558,Mayflower Inn Rhoose,2023-06-18T14:10:00.000+00:00,feeder,,L2 Active Power,kW,2.53
511558,Mayflower Inn Rhoose,2023-06-18T14:10:00.000+00:00,feeder,,L1 Active Power,kW,19.12
511558,Mayflower Inn Rhoose,2023-06-18T14:10:00.000+00:00,feeder,,N Current (RMS),A,62.5
511558,Mayflower Inn Rhoose,2023-06-18T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
511558,Mayflower Inn Rhoose,2023-06-18T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
511558,Mayflower Inn Rhoose,2023-06-18T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,79.7
511558,Mayflower Inn Rhoose,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
511558,Mayflower Inn Rhoose,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
511558,Mayflower Inn Rhoose,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
511558,Mayflower Inn Rhoose,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
511558,Mayflower Inn Rhoose,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
511558,Mayflower Inn Rhoose,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
511558,Mayflower Inn Rhoose,2023-06-18T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
511558,Mayflower Inn Rhoose,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
511558,Mayflower Inn Rhoose,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
511558,Mayflower Inn Rhoose,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
511558,Mayflower Inn Rhoose,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-18T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
511558,Mayflower Inn Rhoose,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
511558,Mayflower Inn Rhoose,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
511558,Mayflower Inn Rhoose,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
511558,Mayflower Inn Rhoose,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.82
511558,Mayflower Inn Rhoose,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.29
511558,Mayflower Inn Rhoose,2023-06-18T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
511558,Mayflower Inn Rhoose,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.7
511558,Mayflower Inn Rhoose,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
511558,Mayflower Inn Rhoose,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,31.2
511558,Mayflower Inn Rhoose,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
511558,Mayflower Inn Rhoose,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
511558,Mayflower Inn Rhoose,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
511558,Mayflower Inn Rhoose,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
511558,Mayflower Inn Rhoose,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
511558,Mayflower Inn Rhoose,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
511558,Mayflower Inn Rhoose,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
511558,Mayflower Inn Rhoose,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
511558,Mayflower Inn Rhoose,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
511558,Mayflower Inn Rhoose,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.62
511558,Mayflower Inn Rhoose,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.7
511558,Mayflower Inn Rhoose,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.58
511558,Mayflower Inn Rhoose,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
511558,Mayflower Inn Rhoose,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
511558,Mayflower Inn Rhoose,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
511558,Mayflower Inn Rhoose,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
