Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-18T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-18T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
511558,Mayflower Inn Rhoose,2023-06-18T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-18T14:00:00.000+00:00,feeder,,L3 Active Power,kW,8.25
511558,Mayflower Inn Rhoose,2023-06-18T14:00:00.000+00:00,feeder,,L2 Active Power,kW,4.85
511558,Mayflower Inn Rhoose,2023-06-18T14:00:00.000+00:00,feeder,,L1 Active Power,kW,15.98
511558,Mayflower Inn Rhoose,2023-06-18T14:00:00.000+00:00,feeder,,N Current (RMS),A,48.1
511558,Mayflower Inn Rhoose,2023-06-18T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
511558,Mayflower Inn Rhoose,2023-06-18T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
511558,Mayflower Inn Rhoose,2023-06-18T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.9
511558,Mayflower Inn Rhoose,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
511558,Mayflower Inn Rhoose,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
511558,Mayflower Inn Rhoose,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
511558,Mayflower Inn Rhoose,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
511558,Mayflower Inn Rhoose,2023-06-18T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
511558,Mayflower Inn Rhoose,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
511558,Mayflower Inn Rhoose,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-18T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
511558,Mayflower Inn Rhoose,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
511558,Mayflower Inn Rhoose,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
511558,Mayflower Inn Rhoose,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
511558,Mayflower Inn Rhoose,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.83
511558,Mayflower Inn Rhoose,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.36
511558,Mayflower Inn Rhoose,2023-06-18T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
511558,Mayflower Inn Rhoose,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
511558,Mayflower Inn Rhoose,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.8
511558,Mayflower Inn Rhoose,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
511558,Mayflower Inn Rhoose,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,31.1
511558,Mayflower Inn Rhoose,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511558,Mayflower Inn Rhoose,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
511558,Mayflower Inn Rhoose,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
511558,Mayflower Inn Rhoose,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
511558,Mayflower Inn Rhoose,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
511558,Mayflower Inn Rhoose,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
511558,Mayflower Inn Rhoose,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
511558,Mayflower Inn Rhoose,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
511558,Mayflower Inn Rhoose,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
511558,Mayflower Inn Rhoose,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.25
511558,Mayflower Inn Rhoose,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.24
511558,Mayflower Inn Rhoose,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.48
511558,Mayflower Inn Rhoose,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
511558,Mayflower Inn Rhoose,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
511558,Mayflower Inn Rhoose,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
511558,Mayflower Inn Rhoose,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
511558,Mayflower Inn Rhoose,2023-06-18T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-18T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
511558,Mayflower Inn Rhoose,2023-06-18T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
511558,Mayflower Inn Rhoose,2023-06-18T13:50:00.000+00:00,feeder,,L3 Active Power,kW,8.02
511558,Mayflower Inn Rhoose,2023-06-18T13:50:00.000+00:00,feeder,,L2 Active Power,kW,4.76
511558,Mayflower Inn Rhoose,2023-06-18T13:50:00.000+00:00,feeder,,L1 Active Power,kW,15.0
511558,Mayflower Inn Rhoose,2023-06-18T13:50:00.000+00:00,feeder,,N Current (RMS),A,43.4
511558,Mayflower Inn Rhoose,2023-06-18T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
511558,Mayflower Inn Rhoose,2023-06-18T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
511558,Mayflower Inn Rhoose,2023-06-18T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.0
511558,Mayflower Inn Rhoose,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
511558,Mayflower Inn Rhoose,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
511558,Mayflower Inn Rhoose,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
511558,Mayflower Inn Rhoose,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
511558,Mayflower Inn Rhoose,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
511558,Mayflower Inn Rhoose,2023-06-18T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
511558,Mayflower Inn Rhoose,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
511558,Mayflower Inn Rhoose,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
511558,Mayflower Inn Rhoose,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-18T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
511558,Mayflower Inn Rhoose,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
511558,Mayflower Inn Rhoose,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
511558,Mayflower Inn Rhoose,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
511558,Mayflower Inn Rhoose,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.33
511558,Mayflower Inn Rhoose,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.89
511558,Mayflower Inn Rhoose,2023-06-18T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
511558,Mayflower Inn Rhoose,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
511558,Mayflower Inn Rhoose,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.2
511558,Mayflower Inn Rhoose,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
511558,Mayflower Inn Rhoose,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,31.0
511558,Mayflower Inn Rhoose,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511558,Mayflower Inn Rhoose,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
511558,Mayflower Inn Rhoose,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
511558,Mayflower Inn Rhoose,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
511558,Mayflower Inn Rhoose,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
511558,Mayflower Inn Rhoose,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
511558,Mayflower Inn Rhoose,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
511558,Mayflower Inn Rhoose,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
511558,Mayflower Inn Rhoose,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
511558,Mayflower Inn Rhoose,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.33
511558,Mayflower Inn Rhoose,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.6
511558,Mayflower Inn Rhoose,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.06
511558,Mayflower Inn Rhoose,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
511558,Mayflower Inn Rhoose,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
511558,Mayflower Inn Rhoose,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
511558,Mayflower Inn Rhoose,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
511558,Mayflower Inn Rhoose,2023-06-18T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
511558,Mayflower Inn Rhoose,2023-06-18T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
511558,Mayflower Inn Rhoose,2023-06-18T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
511558,Mayflower Inn Rhoose,2023-06-18T13:40:00.000+00:00,feeder,,L3 Active Power,kW,8.43
511558,Mayflower Inn Rhoose,2023-06-18T13:40:00.000+00:00,feeder,,L2 Active Power,kW,3.87
511558,Mayflower Inn Rhoose,2023-06-18T13:40:00.000+00:00,feeder,,L1 Active Power,kW,15.23
511558,Mayflower Inn Rhoose,2023-06-18T13:40:00.000+00:00,feeder,,N Current (RMS),A,48.0
511558,Mayflower Inn Rhoose,2023-06-18T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
511558,Mayflower Inn Rhoose,2023-06-18T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
511558,Mayflower Inn Rhoose,2023-06-18T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.7
511558,Mayflower Inn Rhoose,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
511558,Mayflower Inn Rhoose,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
511558,Mayflower Inn Rhoose,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
511558,Mayflower Inn Rhoose,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
511558,Mayflower Inn Rhoose,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
511558,Mayflower Inn Rhoose,2023-06-18T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
511558,Mayflower Inn Rhoose,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
511558,Mayflower Inn Rhoose,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
511558,Mayflower Inn Rhoose,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
511558,Mayflower Inn Rhoose,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-18T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
511558,Mayflower Inn Rhoose,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.53
511558,Mayflower Inn Rhoose,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
511558,Mayflower Inn Rhoose,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
511558,Mayflower Inn Rhoose,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.71
511558,Mayflower Inn Rhoose,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.99
511558,Mayflower Inn Rhoose,2023-06-18T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
511558,Mayflower Inn Rhoose,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
511558,Mayflower Inn Rhoose,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.6
511558,Mayflower Inn Rhoose,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
511558,Mayflower Inn Rhoose,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,30.8
511558,Mayflower Inn Rhoose,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
511558,Mayflower Inn Rhoose,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
511558,Mayflower Inn Rhoose,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
511558,Mayflower Inn Rhoose,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
511558,Mayflower Inn Rhoose,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
511558,Mayflower Inn Rhoose,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
511558,Mayflower Inn Rhoose,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
511558,Mayflower Inn Rhoose,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
511558,Mayflower Inn Rhoose,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
511558,Mayflower Inn Rhoose,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.94
511558,Mayflower Inn Rhoose,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.36
511558,Mayflower Inn Rhoose,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
511558,Mayflower Inn Rhoose,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
511558,Mayflower Inn Rhoose,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
511558,Mayflower Inn Rhoose,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
511558,Mayflower Inn Rhoose,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
511558,Mayflower Inn Rhoose,2023-06-18T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
511558,Mayflower Inn Rhoose,2023-06-18T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
511558,Mayflower Inn Rhoose,2023-06-18T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-18T13:30:00.000+00:00,feeder,,L3 Active Power,kW,7.17
511558,Mayflower Inn Rhoose,2023-06-18T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.95
511558,Mayflower Inn Rhoose,2023-06-18T13:30:00.000+00:00,feeder,,L1 Active Power,kW,13.08
511558,Mayflower Inn Rhoose,2023-06-18T13:30:00.000+00:00,feeder,,N Current (RMS),A,43.3
511558,Mayflower Inn Rhoose,2023-06-18T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
511558,Mayflower Inn Rhoose,2023-06-18T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
511558,Mayflower Inn Rhoose,2023-06-18T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.7
511558,Mayflower Inn Rhoose,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
511558,Mayflower Inn Rhoose,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
511558,Mayflower Inn Rhoose,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
511558,Mayflower Inn Rhoose,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
511558,Mayflower Inn Rhoose,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
511558,Mayflower Inn Rhoose,2023-06-18T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
511558,Mayflower Inn Rhoose,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
511558,Mayflower Inn Rhoose,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
511558,Mayflower Inn Rhoose,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
511558,Mayflower Inn Rhoose,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-18T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.77
511558,Mayflower Inn Rhoose,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
511558,Mayflower Inn Rhoose,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
511558,Mayflower Inn Rhoose,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.57
511558,Mayflower Inn Rhoose,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.19
511558,Mayflower Inn Rhoose,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.77
511558,Mayflower Inn Rhoose,2023-06-18T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
511558,Mayflower Inn Rhoose,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
511558,Mayflower Inn Rhoose,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.1
511558,Mayflower Inn Rhoose,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
511558,Mayflower Inn Rhoose,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,30.7
511558,Mayflower Inn Rhoose,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
511558,Mayflower Inn Rhoose,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
511558,Mayflower Inn Rhoose,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
511558,Mayflower Inn Rhoose,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
511558,Mayflower Inn Rhoose,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
511558,Mayflower Inn Rhoose,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
511558,Mayflower Inn Rhoose,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
511558,Mayflower Inn Rhoose,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
511558,Mayflower Inn Rhoose,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
511558,Mayflower Inn Rhoose,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
511558,Mayflower Inn Rhoose,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.25
511558,Mayflower Inn Rhoose,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.51
511558,Mayflower Inn Rhoose,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
511558,Mayflower Inn Rhoose,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
511558,Mayflower Inn Rhoose,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
511558,Mayflower Inn Rhoose,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
511558,Mayflower Inn Rhoose,2023-06-18T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
511558,Mayflower Inn Rhoose,2023-06-18T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
511558,Mayflower Inn Rhoose,2023-06-18T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-18T13:20:00.000+00:00,feeder,,L3 Active Power,kW,9.33
511558,Mayflower Inn Rhoose,2023-06-18T13:20:00.000+00:00,feeder,,L2 Active Power,kW,4.8
511558,Mayflower Inn Rhoose,2023-06-18T13:20:00.000+00:00,feeder,,L1 Active Power,kW,10.09
511558,Mayflower Inn Rhoose,2023-06-18T13:20:00.000+00:00,feeder,,N Current (RMS),A,31.0
511558,Mayflower Inn Rhoose,2023-06-18T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
511558,Mayflower Inn Rhoose,2023-06-18T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-18T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
511558,Mayflower Inn Rhoose,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
511558,Mayflower Inn Rhoose,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.89
511558,Mayflower Inn Rhoose,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.1
511558,Mayflower Inn Rhoose,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
511558,Mayflower Inn Rhoose,2023-06-18T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
511558,Mayflower Inn Rhoose,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
511558,Mayflower Inn Rhoose,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
511558,Mayflower Inn Rhoose,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-18T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.48
511558,Mayflower Inn Rhoose,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.27
511558,Mayflower Inn Rhoose,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
511558,Mayflower Inn Rhoose,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
511558,Mayflower Inn Rhoose,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.02
511558,Mayflower Inn Rhoose,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.88
511558,Mayflower Inn Rhoose,2023-06-18T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
511558,Mayflower Inn Rhoose,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
511558,Mayflower Inn Rhoose,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.2
511558,Mayflower Inn Rhoose,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
511558,Mayflower Inn Rhoose,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,30.6
511558,Mayflower Inn Rhoose,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
511558,Mayflower Inn Rhoose,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
511558,Mayflower Inn Rhoose,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
511558,Mayflower Inn Rhoose,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
511558,Mayflower Inn Rhoose,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
511558,Mayflower Inn Rhoose,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
511558,Mayflower Inn Rhoose,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
511558,Mayflower Inn Rhoose,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
511558,Mayflower Inn Rhoose,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.78
511558,Mayflower Inn Rhoose,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.84
511558,Mayflower Inn Rhoose,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.08
511558,Mayflower Inn Rhoose,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
511558,Mayflower Inn Rhoose,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
511558,Mayflower Inn Rhoose,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
511558,Mayflower Inn Rhoose,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
511558,Mayflower Inn Rhoose,2023-06-18T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
511558,Mayflower Inn Rhoose,2023-06-18T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
511558,Mayflower Inn Rhoose,2023-06-18T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
511558,Mayflower Inn Rhoose,2023-06-18T13:10:00.000+00:00,feeder,,L3 Active Power,kW,8.54
511558,Mayflower Inn Rhoose,2023-06-18T13:10:00.000+00:00,feeder,,L2 Active Power,kW,5.53
511558,Mayflower Inn Rhoose,2023-06-18T13:10:00.000+00:00,feeder,,L1 Active Power,kW,9.97
511558,Mayflower Inn Rhoose,2023-06-18T13:10:00.000+00:00,feeder,,N Current (RMS),A,24.3
511558,Mayflower Inn Rhoose,2023-06-18T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
511558,Mayflower Inn Rhoose,2023-06-18T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
511558,Mayflower Inn Rhoose,2023-06-18T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
511558,Mayflower Inn Rhoose,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
511558,Mayflower Inn Rhoose,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
511558,Mayflower Inn Rhoose,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.61
511558,Mayflower Inn Rhoose,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
511558,Mayflower Inn Rhoose,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
511558,Mayflower Inn Rhoose,2023-06-18T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
511558,Mayflower Inn Rhoose,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
511558,Mayflower Inn Rhoose,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
511558,Mayflower Inn Rhoose,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-18T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
511558,Mayflower Inn Rhoose,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.44
511558,Mayflower Inn Rhoose,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
511558,Mayflower Inn Rhoose,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
511558,Mayflower Inn Rhoose,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.34
511558,Mayflower Inn Rhoose,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.45
511558,Mayflower Inn Rhoose,2023-06-18T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
511558,Mayflower Inn Rhoose,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
511558,Mayflower Inn Rhoose,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.5
511558,Mayflower Inn Rhoose,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
511558,Mayflower Inn Rhoose,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,30.6
511558,Mayflower Inn Rhoose,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
511558,Mayflower Inn Rhoose,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
511558,Mayflower Inn Rhoose,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
511558,Mayflower Inn Rhoose,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
511558,Mayflower Inn Rhoose,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
511558,Mayflower Inn Rhoose,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
511558,Mayflower Inn Rhoose,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
511558,Mayflower Inn Rhoose,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.16
511558,Mayflower Inn Rhoose,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.71
511558,Mayflower Inn Rhoose,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.92
511558,Mayflower Inn Rhoose,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
511558,Mayflower Inn Rhoose,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
511558,Mayflower Inn Rhoose,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
511558,Mayflower Inn Rhoose,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
511558,Mayflower Inn Rhoose,2023-06-18T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
511558,Mayflower Inn Rhoose,2023-06-18T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
511558,Mayflower Inn Rhoose,2023-06-18T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-18T13:00:00.000+00:00,feeder,,L3 Active Power,kW,8.7
511558,Mayflower Inn Rhoose,2023-06-18T13:00:00.000+00:00,feeder,,L2 Active Power,kW,8.0
511558,Mayflower Inn Rhoose,2023-06-18T13:00:00.000+00:00,feeder,,L1 Active Power,kW,13.23
511558,Mayflower Inn Rhoose,2023-06-18T13:00:00.000+00:00,feeder,,N Current (RMS),A,28.5
511558,Mayflower Inn Rhoose,2023-06-18T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
511558,Mayflower Inn Rhoose,2023-06-18T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
511558,Mayflower Inn Rhoose,2023-06-18T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.5
511558,Mayflower Inn Rhoose,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
511558,Mayflower Inn Rhoose,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
511558,Mayflower Inn Rhoose,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
511558,Mayflower Inn Rhoose,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
511558,Mayflower Inn Rhoose,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
511558,Mayflower Inn Rhoose,2023-06-18T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
511558,Mayflower Inn Rhoose,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
511558,Mayflower Inn Rhoose,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
511558,Mayflower Inn Rhoose,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
511558,Mayflower Inn Rhoose,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-18T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
511558,Mayflower Inn Rhoose,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
511558,Mayflower Inn Rhoose,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
511558,Mayflower Inn Rhoose,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.24
511558,Mayflower Inn Rhoose,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.45
511558,Mayflower Inn Rhoose,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.55
511558,Mayflower Inn Rhoose,2023-06-18T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
511558,Mayflower Inn Rhoose,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
511558,Mayflower Inn Rhoose,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.2
511558,Mayflower Inn Rhoose,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
511558,Mayflower Inn Rhoose,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,30.5
511558,Mayflower Inn Rhoose,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
511558,Mayflower Inn Rhoose,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
511558,Mayflower Inn Rhoose,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
511558,Mayflower Inn Rhoose,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
511558,Mayflower Inn Rhoose,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
511558,Mayflower Inn Rhoose,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
511558,Mayflower Inn Rhoose,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
511558,Mayflower Inn Rhoose,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
511558,Mayflower Inn Rhoose,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
511558,Mayflower Inn Rhoose,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.73
511558,Mayflower Inn Rhoose,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.61
511558,Mayflower Inn Rhoose,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.9
511558,Mayflower Inn Rhoose,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
511558,Mayflower Inn Rhoose,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
511558,Mayflower Inn Rhoose,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
511558,Mayflower Inn Rhoose,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
511558,Mayflower Inn Rhoose,2023-06-18T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
511558,Mayflower Inn Rhoose,2023-06-18T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
511558,Mayflower Inn Rhoose,2023-06-18T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
511558,Mayflower Inn Rhoose,2023-06-18T12:50:00.000+00:00,feeder,,L3 Active Power,kW,8.5
511558,Mayflower Inn Rhoose,2023-06-18T12:50:00.000+00:00,feeder,,L2 Active Power,kW,5.87
511558,Mayflower Inn Rhoose,2023-06-18T12:50:00.000+00:00,feeder,,L1 Active Power,kW,8.35
511558,Mayflower Inn Rhoose,2023-06-18T12:50:00.000+00:00,feeder,,N Current (RMS),A,23.8
511558,Mayflower Inn Rhoose,2023-06-18T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
511558,Mayflower Inn Rhoose,2023-06-18T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
511558,Mayflower Inn Rhoose,2023-06-18T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
511558,Mayflower Inn Rhoose,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
511558,Mayflower Inn Rhoose,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
511558,Mayflower Inn Rhoose,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
511558,Mayflower Inn Rhoose,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
511558,Mayflower Inn Rhoose,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.64
511558,Mayflower Inn Rhoose,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
511558,Mayflower Inn Rhoose,2023-06-18T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
511558,Mayflower Inn Rhoose,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
511558,Mayflower Inn Rhoose,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
511558,Mayflower Inn Rhoose,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
511558,Mayflower Inn Rhoose,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-18T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
511558,Mayflower Inn Rhoose,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.45
511558,Mayflower Inn Rhoose,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
511558,Mayflower Inn Rhoose,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
511558,Mayflower Inn Rhoose,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.89
511558,Mayflower Inn Rhoose,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.84
511558,Mayflower Inn Rhoose,2023-06-18T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
511558,Mayflower Inn Rhoose,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
511558,Mayflower Inn Rhoose,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
511558,Mayflower Inn Rhoose,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
511558,Mayflower Inn Rhoose,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,30.6
511558,Mayflower Inn Rhoose,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
511558,Mayflower Inn Rhoose,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
511558,Mayflower Inn Rhoose,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
511558,Mayflower Inn Rhoose,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
511558,Mayflower Inn Rhoose,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
511558,Mayflower Inn Rhoose,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
511558,Mayflower Inn Rhoose,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
511558,Mayflower Inn Rhoose,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
511558,Mayflower Inn Rhoose,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
511558,Mayflower Inn Rhoose,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.14
511558,Mayflower Inn Rhoose,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.34
511558,Mayflower Inn Rhoose,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.34
511558,Mayflower Inn Rhoose,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
511558,Mayflower Inn Rhoose,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
511558,Mayflower Inn Rhoose,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
511558,Mayflower Inn Rhoose,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
511558,Mayflower Inn Rhoose,2023-06-18T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
511558,Mayflower Inn Rhoose,2023-06-18T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
511558,Mayflower Inn Rhoose,2023-06-18T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
511558,Mayflower Inn Rhoose,2023-06-18T12:40:00.000+00:00,feeder,,L3 Active Power,kW,10.43
511558,Mayflower Inn Rhoose,2023-06-18T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.74
511558,Mayflower Inn Rhoose,2023-06-18T12:40:00.000+00:00,feeder,,L1 Active Power,kW,9.01
511558,Mayflower Inn Rhoose,2023-06-18T12:40:00.000+00:00,feeder,,N Current (RMS),A,35.0
511558,Mayflower Inn Rhoose,2023-06-18T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
511558,Mayflower Inn Rhoose,2023-06-18T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
511558,Mayflower Inn Rhoose,2023-06-18T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
511558,Mayflower Inn Rhoose,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
511558,Mayflower Inn Rhoose,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.67
511558,Mayflower Inn Rhoose,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.87
511558,Mayflower Inn Rhoose,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
511558,Mayflower Inn Rhoose,2023-06-18T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
511558,Mayflower Inn Rhoose,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
511558,Mayflower Inn Rhoose,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
511558,Mayflower Inn Rhoose,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
511558,Mayflower Inn Rhoose,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-18T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
511558,Mayflower Inn Rhoose,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.49
511558,Mayflower Inn Rhoose,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
511558,Mayflower Inn Rhoose,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
511558,Mayflower Inn Rhoose,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.51
511558,Mayflower Inn Rhoose,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.62
511558,Mayflower Inn Rhoose,2023-06-18T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
511558,Mayflower Inn Rhoose,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
511558,Mayflower Inn Rhoose,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
511558,Mayflower Inn Rhoose,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
511558,Mayflower Inn Rhoose,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,30.6
511558,Mayflower Inn Rhoose,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511558,Mayflower Inn Rhoose,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
511558,Mayflower Inn Rhoose,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
511558,Mayflower Inn Rhoose,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
511558,Mayflower Inn Rhoose,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
511558,Mayflower Inn Rhoose,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
511558,Mayflower Inn Rhoose,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
511558,Mayflower Inn Rhoose,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.16
511558,Mayflower Inn Rhoose,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.05
511558,Mayflower Inn Rhoose,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.61
