Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
511558,Mayflower Inn Rhoose,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
511558,Mayflower Inn Rhoose,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
511558,Mayflower Inn Rhoose,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
511558,Mayflower Inn Rhoose,2023-06-18T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
511558,Mayflower Inn Rhoose,2023-06-18T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-18T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
511558,Mayflower Inn Rhoose,2023-06-18T12:30:00.000+00:00,feeder,,L3 Active Power,kW,9.03
511558,Mayflower Inn Rhoose,2023-06-18T12:30:00.000+00:00,feeder,,L2 Active Power,kW,5.11
511558,Mayflower Inn Rhoose,2023-06-18T12:30:00.000+00:00,feeder,,L1 Active Power,kW,8.25
511558,Mayflower Inn Rhoose,2023-06-18T12:30:00.000+00:00,feeder,,N Current (RMS),A,28.3
511558,Mayflower Inn Rhoose,2023-06-18T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
511558,Mayflower Inn Rhoose,2023-06-18T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-18T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
511558,Mayflower Inn Rhoose,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
511558,Mayflower Inn Rhoose,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
511558,Mayflower Inn Rhoose,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.29
511558,Mayflower Inn Rhoose,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
511558,Mayflower Inn Rhoose,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
511558,Mayflower Inn Rhoose,2023-06-18T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
511558,Mayflower Inn Rhoose,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
511558,Mayflower Inn Rhoose,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-18T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.62
511558,Mayflower Inn Rhoose,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.67
511558,Mayflower Inn Rhoose,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.35
511558,Mayflower Inn Rhoose,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
511558,Mayflower Inn Rhoose,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.75
511558,Mayflower Inn Rhoose,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.28
511558,Mayflower Inn Rhoose,2023-06-18T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
511558,Mayflower Inn Rhoose,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
511558,Mayflower Inn Rhoose,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.7
511558,Mayflower Inn Rhoose,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
511558,Mayflower Inn Rhoose,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,30.6
511558,Mayflower Inn Rhoose,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511558,Mayflower Inn Rhoose,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
511558,Mayflower Inn Rhoose,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
511558,Mayflower Inn Rhoose,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
511558,Mayflower Inn Rhoose,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
511558,Mayflower Inn Rhoose,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
511558,Mayflower Inn Rhoose,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
511558,Mayflower Inn Rhoose,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
511558,Mayflower Inn Rhoose,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.44
511558,Mayflower Inn Rhoose,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.12
511558,Mayflower Inn Rhoose,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.63
511558,Mayflower Inn Rhoose,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
511558,Mayflower Inn Rhoose,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
511558,Mayflower Inn Rhoose,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
511558,Mayflower Inn Rhoose,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
511558,Mayflower Inn Rhoose,2023-06-18T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
511558,Mayflower Inn Rhoose,2023-06-18T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
511558,Mayflower Inn Rhoose,2023-06-18T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
511558,Mayflower Inn Rhoose,2023-06-18T12:20:00.000+00:00,feeder,,L3 Active Power,kW,7.64
511558,Mayflower Inn Rhoose,2023-06-18T12:20:00.000+00:00,feeder,,L2 Active Power,kW,5.42
511558,Mayflower Inn Rhoose,2023-06-18T12:20:00.000+00:00,feeder,,L1 Active Power,kW,11.69
511558,Mayflower Inn Rhoose,2023-06-18T12:20:00.000+00:00,feeder,,N Current (RMS),A,34.5
511558,Mayflower Inn Rhoose,2023-06-18T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
511558,Mayflower Inn Rhoose,2023-06-18T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
511558,Mayflower Inn Rhoose,2023-06-18T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
511558,Mayflower Inn Rhoose,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
511558,Mayflower Inn Rhoose,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
511558,Mayflower Inn Rhoose,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
511558,Mayflower Inn Rhoose,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
511558,Mayflower Inn Rhoose,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
511558,Mayflower Inn Rhoose,2023-06-18T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
511558,Mayflower Inn Rhoose,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
511558,Mayflower Inn Rhoose,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
511558,Mayflower Inn Rhoose,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
511558,Mayflower Inn Rhoose,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-18T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
511558,Mayflower Inn Rhoose,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.82
511558,Mayflower Inn Rhoose,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
511558,Mayflower Inn Rhoose,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
511558,Mayflower Inn Rhoose,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.56
511558,Mayflower Inn Rhoose,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.05
511558,Mayflower Inn Rhoose,2023-06-18T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
511558,Mayflower Inn Rhoose,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
511558,Mayflower Inn Rhoose,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.0
511558,Mayflower Inn Rhoose,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.5
511558,Mayflower Inn Rhoose,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,30.6
511558,Mayflower Inn Rhoose,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511558,Mayflower Inn Rhoose,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
511558,Mayflower Inn Rhoose,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
511558,Mayflower Inn Rhoose,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
511558,Mayflower Inn Rhoose,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
511558,Mayflower Inn Rhoose,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
511558,Mayflower Inn Rhoose,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
511558,Mayflower Inn Rhoose,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
511558,Mayflower Inn Rhoose,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
511558,Mayflower Inn Rhoose,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.67
511558,Mayflower Inn Rhoose,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.32
511558,Mayflower Inn Rhoose,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.72
511558,Mayflower Inn Rhoose,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
511558,Mayflower Inn Rhoose,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
511558,Mayflower Inn Rhoose,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
511558,Mayflower Inn Rhoose,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
511558,Mayflower Inn Rhoose,2023-06-18T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
511558,Mayflower Inn Rhoose,2023-06-18T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
511558,Mayflower Inn Rhoose,2023-06-18T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
511558,Mayflower Inn Rhoose,2023-06-18T12:10:00.000+00:00,feeder,,L3 Active Power,kW,11.59
511558,Mayflower Inn Rhoose,2023-06-18T12:10:00.000+00:00,feeder,,L2 Active Power,kW,5.99
511558,Mayflower Inn Rhoose,2023-06-18T12:10:00.000+00:00,feeder,,L1 Active Power,kW,9.92
511558,Mayflower Inn Rhoose,2023-06-18T12:10:00.000+00:00,feeder,,N Current (RMS),A,36.1
511558,Mayflower Inn Rhoose,2023-06-18T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
511558,Mayflower Inn Rhoose,2023-06-18T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
511558,Mayflower Inn Rhoose,2023-06-18T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
511558,Mayflower Inn Rhoose,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
511558,Mayflower Inn Rhoose,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
511558,Mayflower Inn Rhoose,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
511558,Mayflower Inn Rhoose,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
511558,Mayflower Inn Rhoose,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
511558,Mayflower Inn Rhoose,2023-06-18T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
511558,Mayflower Inn Rhoose,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
511558,Mayflower Inn Rhoose,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
511558,Mayflower Inn Rhoose,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
511558,Mayflower Inn Rhoose,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-18T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.74
511558,Mayflower Inn Rhoose,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
511558,Mayflower Inn Rhoose,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.05
511558,Mayflower Inn Rhoose,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.25
511558,Mayflower Inn Rhoose,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.06
511558,Mayflower Inn Rhoose,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.4
511558,Mayflower Inn Rhoose,2023-06-18T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
511558,Mayflower Inn Rhoose,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
511558,Mayflower Inn Rhoose,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.3
511558,Mayflower Inn Rhoose,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
511558,Mayflower Inn Rhoose,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,30.6
511558,Mayflower Inn Rhoose,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511558,Mayflower Inn Rhoose,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
511558,Mayflower Inn Rhoose,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
511558,Mayflower Inn Rhoose,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
511558,Mayflower Inn Rhoose,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
511558,Mayflower Inn Rhoose,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
511558,Mayflower Inn Rhoose,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
511558,Mayflower Inn Rhoose,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
511558,Mayflower Inn Rhoose,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
511558,Mayflower Inn Rhoose,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.65
511558,Mayflower Inn Rhoose,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.21
511558,Mayflower Inn Rhoose,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.88
511558,Mayflower Inn Rhoose,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
511558,Mayflower Inn Rhoose,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
511558,Mayflower Inn Rhoose,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
511558,Mayflower Inn Rhoose,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
511558,Mayflower Inn Rhoose,2023-06-18T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
511558,Mayflower Inn Rhoose,2023-06-18T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
511558,Mayflower Inn Rhoose,2023-06-18T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
511558,Mayflower Inn Rhoose,2023-06-18T12:00:00.000+00:00,feeder,,L3 Active Power,kW,14.67
511558,Mayflower Inn Rhoose,2023-06-18T12:00:00.000+00:00,feeder,,L2 Active Power,kW,6.06
511558,Mayflower Inn Rhoose,2023-06-18T12:00:00.000+00:00,feeder,,L1 Active Power,kW,7.82
511558,Mayflower Inn Rhoose,2023-06-18T12:00:00.000+00:00,feeder,,N Current (RMS),A,41.6
511558,Mayflower Inn Rhoose,2023-06-18T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.8
511558,Mayflower Inn Rhoose,2023-06-18T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
511558,Mayflower Inn Rhoose,2023-06-18T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
511558,Mayflower Inn Rhoose,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
511558,Mayflower Inn Rhoose,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
511558,Mayflower Inn Rhoose,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
511558,Mayflower Inn Rhoose,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.7
511558,Mayflower Inn Rhoose,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
511558,Mayflower Inn Rhoose,2023-06-18T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
511558,Mayflower Inn Rhoose,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
511558,Mayflower Inn Rhoose,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
511558,Mayflower Inn Rhoose,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
511558,Mayflower Inn Rhoose,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
511558,Mayflower Inn Rhoose,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-18T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
511558,Mayflower Inn Rhoose,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.93
511558,Mayflower Inn Rhoose,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.77
511558,Mayflower Inn Rhoose,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.31
511558,Mayflower Inn Rhoose,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.1
511558,Mayflower Inn Rhoose,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.52
511558,Mayflower Inn Rhoose,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.56
511558,Mayflower Inn Rhoose,2023-06-18T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
511558,Mayflower Inn Rhoose,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
511558,Mayflower Inn Rhoose,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.9
511558,Mayflower Inn Rhoose,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
511558,Mayflower Inn Rhoose,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,30.5
511558,Mayflower Inn Rhoose,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511558,Mayflower Inn Rhoose,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
511558,Mayflower Inn Rhoose,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
511558,Mayflower Inn Rhoose,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
511558,Mayflower Inn Rhoose,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
511558,Mayflower Inn Rhoose,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
511558,Mayflower Inn Rhoose,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
511558,Mayflower Inn Rhoose,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
511558,Mayflower Inn Rhoose,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
511558,Mayflower Inn Rhoose,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.67
511558,Mayflower Inn Rhoose,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.19
511558,Mayflower Inn Rhoose,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.27
511558,Mayflower Inn Rhoose,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
511558,Mayflower Inn Rhoose,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
511558,Mayflower Inn Rhoose,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
511558,Mayflower Inn Rhoose,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
511558,Mayflower Inn Rhoose,2023-06-18T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
511558,Mayflower Inn Rhoose,2023-06-18T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
511558,Mayflower Inn Rhoose,2023-06-18T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
511558,Mayflower Inn Rhoose,2023-06-18T11:50:00.000+00:00,feeder,,L3 Active Power,kW,13.7
511558,Mayflower Inn Rhoose,2023-06-18T11:50:00.000+00:00,feeder,,L2 Active Power,kW,7.46
511558,Mayflower Inn Rhoose,2023-06-18T11:50:00.000+00:00,feeder,,L1 Active Power,kW,8.3
511558,Mayflower Inn Rhoose,2023-06-18T11:50:00.000+00:00,feeder,,N Current (RMS),A,38.0
511558,Mayflower Inn Rhoose,2023-06-18T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.3
511558,Mayflower Inn Rhoose,2023-06-18T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
511558,Mayflower Inn Rhoose,2023-06-18T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
511558,Mayflower Inn Rhoose,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
511558,Mayflower Inn Rhoose,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
511558,Mayflower Inn Rhoose,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.11
511558,Mayflower Inn Rhoose,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.65
511558,Mayflower Inn Rhoose,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
511558,Mayflower Inn Rhoose,2023-06-18T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
511558,Mayflower Inn Rhoose,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
511558,Mayflower Inn Rhoose,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
511558,Mayflower Inn Rhoose,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
511558,Mayflower Inn Rhoose,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
511558,Mayflower Inn Rhoose,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-18T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
511558,Mayflower Inn Rhoose,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.26
511558,Mayflower Inn Rhoose,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.29
511558,Mayflower Inn Rhoose,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.48
511558,Mayflower Inn Rhoose,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.89
511558,Mayflower Inn Rhoose,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.8
511558,Mayflower Inn Rhoose,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.32
511558,Mayflower Inn Rhoose,2023-06-18T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
511558,Mayflower Inn Rhoose,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.0
511558,Mayflower Inn Rhoose,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.6
511558,Mayflower Inn Rhoose,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
511558,Mayflower Inn Rhoose,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,30.5
511558,Mayflower Inn Rhoose,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511558,Mayflower Inn Rhoose,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
511558,Mayflower Inn Rhoose,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
511558,Mayflower Inn Rhoose,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
511558,Mayflower Inn Rhoose,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
511558,Mayflower Inn Rhoose,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
511558,Mayflower Inn Rhoose,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
511558,Mayflower Inn Rhoose,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
511558,Mayflower Inn Rhoose,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
511558,Mayflower Inn Rhoose,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.84
511558,Mayflower Inn Rhoose,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.83
511558,Mayflower Inn Rhoose,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.36
511558,Mayflower Inn Rhoose,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
511558,Mayflower Inn Rhoose,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
511558,Mayflower Inn Rhoose,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
511558,Mayflower Inn Rhoose,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
511558,Mayflower Inn Rhoose,2023-06-18T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
511558,Mayflower Inn Rhoose,2023-06-18T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
511558,Mayflower Inn Rhoose,2023-06-18T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
511558,Mayflower Inn Rhoose,2023-06-18T11:40:00.000+00:00,feeder,,L3 Active Power,kW,13.83
511558,Mayflower Inn Rhoose,2023-06-18T11:40:00.000+00:00,feeder,,L2 Active Power,kW,9.0
511558,Mayflower Inn Rhoose,2023-06-18T11:40:00.000+00:00,feeder,,L1 Active Power,kW,7.7
511558,Mayflower Inn Rhoose,2023-06-18T11:40:00.000+00:00,feeder,,N Current (RMS),A,34.2
511558,Mayflower Inn Rhoose,2023-06-18T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.9
511558,Mayflower Inn Rhoose,2023-06-18T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
511558,Mayflower Inn Rhoose,2023-06-18T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
511558,Mayflower Inn Rhoose,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
511558,Mayflower Inn Rhoose,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
511558,Mayflower Inn Rhoose,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
511558,Mayflower Inn Rhoose,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
511558,Mayflower Inn Rhoose,2023-06-18T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
511558,Mayflower Inn Rhoose,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
511558,Mayflower Inn Rhoose,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
511558,Mayflower Inn Rhoose,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-18T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.85
511558,Mayflower Inn Rhoose,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.81
511558,Mayflower Inn Rhoose,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
511558,Mayflower Inn Rhoose,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.89
511558,Mayflower Inn Rhoose,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.22
511558,Mayflower Inn Rhoose,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.47
511558,Mayflower Inn Rhoose,2023-06-18T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
511558,Mayflower Inn Rhoose,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
511558,Mayflower Inn Rhoose,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
511558,Mayflower Inn Rhoose,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
511558,Mayflower Inn Rhoose,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,30.5
511558,Mayflower Inn Rhoose,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511558,Mayflower Inn Rhoose,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
511558,Mayflower Inn Rhoose,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
511558,Mayflower Inn Rhoose,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
511558,Mayflower Inn Rhoose,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
511558,Mayflower Inn Rhoose,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
511558,Mayflower Inn Rhoose,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
511558,Mayflower Inn Rhoose,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
511558,Mayflower Inn Rhoose,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
511558,Mayflower Inn Rhoose,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.5
511558,Mayflower Inn Rhoose,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.82
511558,Mayflower Inn Rhoose,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.39
511558,Mayflower Inn Rhoose,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
511558,Mayflower Inn Rhoose,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
511558,Mayflower Inn Rhoose,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
511558,Mayflower Inn Rhoose,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
511558,Mayflower Inn Rhoose,2023-06-18T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
511558,Mayflower Inn Rhoose,2023-06-18T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
511558,Mayflower Inn Rhoose,2023-06-18T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
511558,Mayflower Inn Rhoose,2023-06-18T11:30:00.000+00:00,feeder,,L3 Active Power,kW,14.44
511558,Mayflower Inn Rhoose,2023-06-18T11:30:00.000+00:00,feeder,,L2 Active Power,kW,13.55
511558,Mayflower Inn Rhoose,2023-06-18T11:30:00.000+00:00,feeder,,L1 Active Power,kW,8.6
511558,Mayflower Inn Rhoose,2023-06-18T11:30:00.000+00:00,feeder,,N Current (RMS),A,36.0
511558,Mayflower Inn Rhoose,2023-06-18T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,64.6
511558,Mayflower Inn Rhoose,2023-06-18T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.4
511558,Mayflower Inn Rhoose,2023-06-18T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
511558,Mayflower Inn Rhoose,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
511558,Mayflower Inn Rhoose,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
511558,Mayflower Inn Rhoose,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
511558,Mayflower Inn Rhoose,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
511558,Mayflower Inn Rhoose,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
511558,Mayflower Inn Rhoose,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
511558,Mayflower Inn Rhoose,2023-06-18T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
511558,Mayflower Inn Rhoose,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
511558,Mayflower Inn Rhoose,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
511558,Mayflower Inn Rhoose,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
511558,Mayflower Inn Rhoose,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-18T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.07
511558,Mayflower Inn Rhoose,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.23
511558,Mayflower Inn Rhoose,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.78
511558,Mayflower Inn Rhoose,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.7
511558,Mayflower Inn Rhoose,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.98
511558,Mayflower Inn Rhoose,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.47
511558,Mayflower Inn Rhoose,2023-06-18T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
511558,Mayflower Inn Rhoose,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
511558,Mayflower Inn Rhoose,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.1
511558,Mayflower Inn Rhoose,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
511558,Mayflower Inn Rhoose,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,30.5
511558,Mayflower Inn Rhoose,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
511558,Mayflower Inn Rhoose,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
511558,Mayflower Inn Rhoose,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
511558,Mayflower Inn Rhoose,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
511558,Mayflower Inn Rhoose,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511558,Mayflower Inn Rhoose,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
511558,Mayflower Inn Rhoose,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
511558,Mayflower Inn Rhoose,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
511558,Mayflower Inn Rhoose,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
511558,Mayflower Inn Rhoose,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.38
511558,Mayflower Inn Rhoose,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.43
511558,Mayflower Inn Rhoose,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.31
511558,Mayflower Inn Rhoose,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
511558,Mayflower Inn Rhoose,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
511558,Mayflower Inn Rhoose,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
511558,Mayflower Inn Rhoose,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
511558,Mayflower Inn Rhoose,2023-06-18T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
511558,Mayflower Inn Rhoose,2023-06-18T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
511558,Mayflower Inn Rhoose,2023-06-18T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
511558,Mayflower Inn Rhoose,2023-06-18T11:20:00.000+00:00,feeder,,L3 Active Power,kW,15.44
511558,Mayflower Inn Rhoose,2023-06-18T11:20:00.000+00:00,feeder,,L2 Active Power,kW,8.8
511558,Mayflower Inn Rhoose,2023-06-18T11:20:00.000+00:00,feeder,,L1 Active Power,kW,9.34
511558,Mayflower Inn Rhoose,2023-06-18T11:20:00.000+00:00,feeder,,N Current (RMS),A,36.7
511558,Mayflower Inn Rhoose,2023-06-18T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.6
511558,Mayflower Inn Rhoose,2023-06-18T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
511558,Mayflower Inn Rhoose,2023-06-18T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
511558,Mayflower Inn Rhoose,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
511558,Mayflower Inn Rhoose,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
511558,Mayflower Inn Rhoose,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.79
511558,Mayflower Inn Rhoose,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.16
511558,Mayflower Inn Rhoose,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
511558,Mayflower Inn Rhoose,2023-06-18T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
511558,Mayflower Inn Rhoose,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
511558,Mayflower Inn Rhoose,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
511558,Mayflower Inn Rhoose,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
511558,Mayflower Inn Rhoose,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-18T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.58
511558,Mayflower Inn Rhoose,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.57
511558,Mayflower Inn Rhoose,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.27
511558,Mayflower Inn Rhoose,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.39
511558,Mayflower Inn Rhoose,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.04
511558,Mayflower Inn Rhoose,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.97
511558,Mayflower Inn Rhoose,2023-06-18T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
511558,Mayflower Inn Rhoose,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
511558,Mayflower Inn Rhoose,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.6
511558,Mayflower Inn Rhoose,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.5
511558,Mayflower Inn Rhoose,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,30.6
511558,Mayflower Inn Rhoose,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511558,Mayflower Inn Rhoose,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
511558,Mayflower Inn Rhoose,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
511558,Mayflower Inn Rhoose,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
511558,Mayflower Inn Rhoose,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511558,Mayflower Inn Rhoose,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
511558,Mayflower Inn Rhoose,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
511558,Mayflower Inn Rhoose,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
511558,Mayflower Inn Rhoose,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
511558,Mayflower Inn Rhoose,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.67
511558,Mayflower Inn Rhoose,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.93
511558,Mayflower Inn Rhoose,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.97
511558,Mayflower Inn Rhoose,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
511558,Mayflower Inn Rhoose,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
511558,Mayflower Inn Rhoose,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
511558,Mayflower Inn Rhoose,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
511558,Mayflower Inn Rhoose,2023-06-18T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
511558,Mayflower Inn Rhoose,2023-06-18T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
511558,Mayflower Inn Rhoose,2023-06-18T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
511558,Mayflower Inn Rhoose,2023-06-18T11:10:00.000+00:00,feeder,,L3 Active Power,kW,13.83
511558,Mayflower Inn Rhoose,2023-06-18T11:10:00.000+00:00,feeder,,L2 Active Power,kW,9.17
511558,Mayflower Inn Rhoose,2023-06-18T11:10:00.000+00:00,feeder,,L1 Active Power,kW,9.48
511558,Mayflower Inn Rhoose,2023-06-18T11:10:00.000+00:00,feeder,,N Current (RMS),A,31.3
511558,Mayflower Inn Rhoose,2023-06-18T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.9
511558,Mayflower Inn Rhoose,2023-06-18T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
511558,Mayflower Inn Rhoose,2023-06-18T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
511558,Mayflower Inn Rhoose,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
511558,Mayflower Inn Rhoose,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.96
511558,Mayflower Inn Rhoose,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.96
511558,Mayflower Inn Rhoose,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
511558,Mayflower Inn Rhoose,2023-06-18T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
511558,Mayflower Inn Rhoose,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
511558,Mayflower Inn Rhoose,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
511558,Mayflower Inn Rhoose,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
511558,Mayflower Inn Rhoose,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-18T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.16
511558,Mayflower Inn Rhoose,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
511558,Mayflower Inn Rhoose,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
511558,Mayflower Inn Rhoose,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.47
511558,Mayflower Inn Rhoose,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.98
511558,Mayflower Inn Rhoose,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.62
511558,Mayflower Inn Rhoose,2023-06-18T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
511558,Mayflower Inn Rhoose,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
511558,Mayflower Inn Rhoose,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.9
511558,Mayflower Inn Rhoose,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
511558,Mayflower Inn Rhoose,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,30.7
511558,Mayflower Inn Rhoose,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
511558,Mayflower Inn Rhoose,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
511558,Mayflower Inn Rhoose,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
511558,Mayflower Inn Rhoose,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
511558,Mayflower Inn Rhoose,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511558,Mayflower Inn Rhoose,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
511558,Mayflower Inn Rhoose,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
511558,Mayflower Inn Rhoose,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
