Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
511558,Mayflower Inn Rhoose,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.3
511558,Mayflower Inn Rhoose,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.04
511558,Mayflower Inn Rhoose,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.8
511558,Mayflower Inn Rhoose,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
511558,Mayflower Inn Rhoose,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
511558,Mayflower Inn Rhoose,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
511558,Mayflower Inn Rhoose,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
511558,Mayflower Inn Rhoose,2023-06-18T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
511558,Mayflower Inn Rhoose,2023-06-18T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
511558,Mayflower Inn Rhoose,2023-06-18T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
511558,Mayflower Inn Rhoose,2023-06-18T11:00:00.000+00:00,feeder,,L3 Active Power,kW,14.4
511558,Mayflower Inn Rhoose,2023-06-18T11:00:00.000+00:00,feeder,,L2 Active Power,kW,10.89
511558,Mayflower Inn Rhoose,2023-06-18T11:00:00.000+00:00,feeder,,L1 Active Power,kW,11.68
511558,Mayflower Inn Rhoose,2023-06-18T11:00:00.000+00:00,feeder,,N Current (RMS),A,30.7
511558,Mayflower Inn Rhoose,2023-06-18T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.2
511558,Mayflower Inn Rhoose,2023-06-18T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
511558,Mayflower Inn Rhoose,2023-06-18T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.9
511558,Mayflower Inn Rhoose,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
511558,Mayflower Inn Rhoose,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
511558,Mayflower Inn Rhoose,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
511558,Mayflower Inn Rhoose,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.45
511558,Mayflower Inn Rhoose,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
511558,Mayflower Inn Rhoose,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
511558,Mayflower Inn Rhoose,2023-06-18T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
511558,Mayflower Inn Rhoose,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
511558,Mayflower Inn Rhoose,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
511558,Mayflower Inn Rhoose,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
511558,Mayflower Inn Rhoose,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-18T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.67
511558,Mayflower Inn Rhoose,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.69
511558,Mayflower Inn Rhoose,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
511558,Mayflower Inn Rhoose,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.78
511558,Mayflower Inn Rhoose,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.45
511558,Mayflower Inn Rhoose,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.16
511558,Mayflower Inn Rhoose,2023-06-18T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
511558,Mayflower Inn Rhoose,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
511558,Mayflower Inn Rhoose,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.0
511558,Mayflower Inn Rhoose,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
511558,Mayflower Inn Rhoose,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,30.8
511558,Mayflower Inn Rhoose,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
511558,Mayflower Inn Rhoose,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
511558,Mayflower Inn Rhoose,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
511558,Mayflower Inn Rhoose,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
511558,Mayflower Inn Rhoose,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
511558,Mayflower Inn Rhoose,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
511558,Mayflower Inn Rhoose,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
511558,Mayflower Inn Rhoose,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
511558,Mayflower Inn Rhoose,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
511558,Mayflower Inn Rhoose,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.7
511558,Mayflower Inn Rhoose,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.11
511558,Mayflower Inn Rhoose,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.93
511558,Mayflower Inn Rhoose,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
511558,Mayflower Inn Rhoose,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
511558,Mayflower Inn Rhoose,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
511558,Mayflower Inn Rhoose,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
511558,Mayflower Inn Rhoose,2023-06-18T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
511558,Mayflower Inn Rhoose,2023-06-18T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-18T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
511558,Mayflower Inn Rhoose,2023-06-18T10:50:00.000+00:00,feeder,,L3 Active Power,kW,12.6
511558,Mayflower Inn Rhoose,2023-06-18T10:50:00.000+00:00,feeder,,L2 Active Power,kW,14.23
511558,Mayflower Inn Rhoose,2023-06-18T10:50:00.000+00:00,feeder,,L1 Active Power,kW,9.69
511558,Mayflower Inn Rhoose,2023-06-18T10:50:00.000+00:00,feeder,,N Current (RMS),A,23.1
511558,Mayflower Inn Rhoose,2023-06-18T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
511558,Mayflower Inn Rhoose,2023-06-18T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.9
511558,Mayflower Inn Rhoose,2023-06-18T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
511558,Mayflower Inn Rhoose,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
511558,Mayflower Inn Rhoose,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
511558,Mayflower Inn Rhoose,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
511558,Mayflower Inn Rhoose,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.61
511558,Mayflower Inn Rhoose,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
511558,Mayflower Inn Rhoose,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
511558,Mayflower Inn Rhoose,2023-06-18T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
511558,Mayflower Inn Rhoose,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
511558,Mayflower Inn Rhoose,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
511558,Mayflower Inn Rhoose,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
511558,Mayflower Inn Rhoose,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-18T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
511558,Mayflower Inn Rhoose,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.8
511558,Mayflower Inn Rhoose,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
511558,Mayflower Inn Rhoose,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
511558,Mayflower Inn Rhoose,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.51
511558,Mayflower Inn Rhoose,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.03
511558,Mayflower Inn Rhoose,2023-06-18T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
511558,Mayflower Inn Rhoose,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
511558,Mayflower Inn Rhoose,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.8
511558,Mayflower Inn Rhoose,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
511558,Mayflower Inn Rhoose,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,30.8
511558,Mayflower Inn Rhoose,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
511558,Mayflower Inn Rhoose,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
511558,Mayflower Inn Rhoose,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
511558,Mayflower Inn Rhoose,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
511558,Mayflower Inn Rhoose,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
511558,Mayflower Inn Rhoose,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
511558,Mayflower Inn Rhoose,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
511558,Mayflower Inn Rhoose,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
511558,Mayflower Inn Rhoose,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
511558,Mayflower Inn Rhoose,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.44
511558,Mayflower Inn Rhoose,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.63
511558,Mayflower Inn Rhoose,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.91
511558,Mayflower Inn Rhoose,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
511558,Mayflower Inn Rhoose,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
511558,Mayflower Inn Rhoose,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
511558,Mayflower Inn Rhoose,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
511558,Mayflower Inn Rhoose,2023-06-18T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
511558,Mayflower Inn Rhoose,2023-06-18T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
511558,Mayflower Inn Rhoose,2023-06-18T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
511558,Mayflower Inn Rhoose,2023-06-18T10:40:00.000+00:00,feeder,,L3 Active Power,kW,11.72
511558,Mayflower Inn Rhoose,2023-06-18T10:40:00.000+00:00,feeder,,L2 Active Power,kW,15.23
511558,Mayflower Inn Rhoose,2023-06-18T10:40:00.000+00:00,feeder,,L1 Active Power,kW,7.81
511558,Mayflower Inn Rhoose,2023-06-18T10:40:00.000+00:00,feeder,,N Current (RMS),A,32.5
511558,Mayflower Inn Rhoose,2023-06-18T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
511558,Mayflower Inn Rhoose,2023-06-18T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.4
511558,Mayflower Inn Rhoose,2023-06-18T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
511558,Mayflower Inn Rhoose,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
511558,Mayflower Inn Rhoose,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
511558,Mayflower Inn Rhoose,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.82
511558,Mayflower Inn Rhoose,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
511558,Mayflower Inn Rhoose,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
511558,Mayflower Inn Rhoose,2023-06-18T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
511558,Mayflower Inn Rhoose,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
511558,Mayflower Inn Rhoose,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
511558,Mayflower Inn Rhoose,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
511558,Mayflower Inn Rhoose,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-18T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
511558,Mayflower Inn Rhoose,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.16
511558,Mayflower Inn Rhoose,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
511558,Mayflower Inn Rhoose,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
511558,Mayflower Inn Rhoose,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.62
511558,Mayflower Inn Rhoose,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.05
511558,Mayflower Inn Rhoose,2023-06-18T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
511558,Mayflower Inn Rhoose,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
511558,Mayflower Inn Rhoose,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.7
511558,Mayflower Inn Rhoose,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,30.8
511558,Mayflower Inn Rhoose,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
511558,Mayflower Inn Rhoose,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
511558,Mayflower Inn Rhoose,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
511558,Mayflower Inn Rhoose,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
511558,Mayflower Inn Rhoose,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
511558,Mayflower Inn Rhoose,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
511558,Mayflower Inn Rhoose,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
511558,Mayflower Inn Rhoose,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
511558,Mayflower Inn Rhoose,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
511558,Mayflower Inn Rhoose,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.88
511558,Mayflower Inn Rhoose,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
511558,Mayflower Inn Rhoose,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.97
511558,Mayflower Inn Rhoose,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
511558,Mayflower Inn Rhoose,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
511558,Mayflower Inn Rhoose,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
511558,Mayflower Inn Rhoose,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
511558,Mayflower Inn Rhoose,2023-06-18T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
511558,Mayflower Inn Rhoose,2023-06-18T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
511558,Mayflower Inn Rhoose,2023-06-18T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
511558,Mayflower Inn Rhoose,2023-06-18T10:30:00.000+00:00,feeder,,L3 Active Power,kW,9.58
511558,Mayflower Inn Rhoose,2023-06-18T10:30:00.000+00:00,feeder,,L2 Active Power,kW,11.19
511558,Mayflower Inn Rhoose,2023-06-18T10:30:00.000+00:00,feeder,,L1 Active Power,kW,7.67
511558,Mayflower Inn Rhoose,2023-06-18T10:30:00.000+00:00,feeder,,N Current (RMS),A,24.0
511558,Mayflower Inn Rhoose,2023-06-18T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
511558,Mayflower Inn Rhoose,2023-06-18T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
511558,Mayflower Inn Rhoose,2023-06-18T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
511558,Mayflower Inn Rhoose,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
511558,Mayflower Inn Rhoose,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
511558,Mayflower Inn Rhoose,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.96
511558,Mayflower Inn Rhoose,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
511558,Mayflower Inn Rhoose,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
511558,Mayflower Inn Rhoose,2023-06-18T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
511558,Mayflower Inn Rhoose,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
511558,Mayflower Inn Rhoose,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
511558,Mayflower Inn Rhoose,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
511558,Mayflower Inn Rhoose,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-18T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
511558,Mayflower Inn Rhoose,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.01
511558,Mayflower Inn Rhoose,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.1
511558,Mayflower Inn Rhoose,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
511558,Mayflower Inn Rhoose,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.23
511558,Mayflower Inn Rhoose,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.0
511558,Mayflower Inn Rhoose,2023-06-18T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
511558,Mayflower Inn Rhoose,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
511558,Mayflower Inn Rhoose,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.3
511558,Mayflower Inn Rhoose,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.9
511558,Mayflower Inn Rhoose,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,30.7
511558,Mayflower Inn Rhoose,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
511558,Mayflower Inn Rhoose,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
511558,Mayflower Inn Rhoose,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
511558,Mayflower Inn Rhoose,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
511558,Mayflower Inn Rhoose,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
511558,Mayflower Inn Rhoose,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
511558,Mayflower Inn Rhoose,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
511558,Mayflower Inn Rhoose,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
511558,Mayflower Inn Rhoose,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
511558,Mayflower Inn Rhoose,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.78
511558,Mayflower Inn Rhoose,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.11
511558,Mayflower Inn Rhoose,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.68
511558,Mayflower Inn Rhoose,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
511558,Mayflower Inn Rhoose,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
511558,Mayflower Inn Rhoose,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
511558,Mayflower Inn Rhoose,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
511558,Mayflower Inn Rhoose,2023-06-18T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
511558,Mayflower Inn Rhoose,2023-06-18T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
511558,Mayflower Inn Rhoose,2023-06-18T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-18T10:20:00.000+00:00,feeder,,L3 Active Power,kW,10.41
511558,Mayflower Inn Rhoose,2023-06-18T10:20:00.000+00:00,feeder,,L2 Active Power,kW,6.18
511558,Mayflower Inn Rhoose,2023-06-18T10:20:00.000+00:00,feeder,,L1 Active Power,kW,11.6
511558,Mayflower Inn Rhoose,2023-06-18T10:20:00.000+00:00,feeder,,N Current (RMS),A,30.4
511558,Mayflower Inn Rhoose,2023-06-18T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
511558,Mayflower Inn Rhoose,2023-06-18T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
511558,Mayflower Inn Rhoose,2023-06-18T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
511558,Mayflower Inn Rhoose,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
511558,Mayflower Inn Rhoose,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
511558,Mayflower Inn Rhoose,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
511558,Mayflower Inn Rhoose,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.12
511558,Mayflower Inn Rhoose,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.71
511558,Mayflower Inn Rhoose,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
511558,Mayflower Inn Rhoose,2023-06-18T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
511558,Mayflower Inn Rhoose,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
511558,Mayflower Inn Rhoose,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
511558,Mayflower Inn Rhoose,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
511558,Mayflower Inn Rhoose,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
511558,Mayflower Inn Rhoose,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-18T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
511558,Mayflower Inn Rhoose,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.1
511558,Mayflower Inn Rhoose,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.5
511558,Mayflower Inn Rhoose,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
511558,Mayflower Inn Rhoose,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.37
511558,Mayflower Inn Rhoose,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.43
511558,Mayflower Inn Rhoose,2023-06-18T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
511558,Mayflower Inn Rhoose,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
511558,Mayflower Inn Rhoose,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.1
511558,Mayflower Inn Rhoose,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
511558,Mayflower Inn Rhoose,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,30.5
511558,Mayflower Inn Rhoose,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
511558,Mayflower Inn Rhoose,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
511558,Mayflower Inn Rhoose,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
511558,Mayflower Inn Rhoose,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
511558,Mayflower Inn Rhoose,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
511558,Mayflower Inn Rhoose,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
511558,Mayflower Inn Rhoose,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
511558,Mayflower Inn Rhoose,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
511558,Mayflower Inn Rhoose,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
511558,Mayflower Inn Rhoose,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.53
511558,Mayflower Inn Rhoose,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.16
511558,Mayflower Inn Rhoose,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.37
511558,Mayflower Inn Rhoose,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
511558,Mayflower Inn Rhoose,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
511558,Mayflower Inn Rhoose,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
511558,Mayflower Inn Rhoose,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
511558,Mayflower Inn Rhoose,2023-06-18T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.13
511558,Mayflower Inn Rhoose,2023-06-18T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-18T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
511558,Mayflower Inn Rhoose,2023-06-18T10:10:00.000+00:00,feeder,,L3 Active Power,kW,22.01
511558,Mayflower Inn Rhoose,2023-06-18T10:10:00.000+00:00,feeder,,L2 Active Power,kW,5.45
511558,Mayflower Inn Rhoose,2023-06-18T10:10:00.000+00:00,feeder,,L1 Active Power,kW,14.54
511558,Mayflower Inn Rhoose,2023-06-18T10:10:00.000+00:00,feeder,,N Current (RMS),A,57.4
511558,Mayflower Inn Rhoose,2023-06-18T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,92.0
511558,Mayflower Inn Rhoose,2023-06-18T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
511558,Mayflower Inn Rhoose,2023-06-18T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.0
511558,Mayflower Inn Rhoose,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
511558,Mayflower Inn Rhoose,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
511558,Mayflower Inn Rhoose,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.91
511558,Mayflower Inn Rhoose,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
511558,Mayflower Inn Rhoose,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
511558,Mayflower Inn Rhoose,2023-06-18T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
511558,Mayflower Inn Rhoose,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
511558,Mayflower Inn Rhoose,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
511558,Mayflower Inn Rhoose,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
511558,Mayflower Inn Rhoose,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-18T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
511558,Mayflower Inn Rhoose,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
511558,Mayflower Inn Rhoose,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
511558,Mayflower Inn Rhoose,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
511558,Mayflower Inn Rhoose,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.42
511558,Mayflower Inn Rhoose,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.2
511558,Mayflower Inn Rhoose,2023-06-18T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
511558,Mayflower Inn Rhoose,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
511558,Mayflower Inn Rhoose,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.7
511558,Mayflower Inn Rhoose,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
511558,Mayflower Inn Rhoose,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,30.4
511558,Mayflower Inn Rhoose,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
511558,Mayflower Inn Rhoose,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
511558,Mayflower Inn Rhoose,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
511558,Mayflower Inn Rhoose,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
511558,Mayflower Inn Rhoose,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
511558,Mayflower Inn Rhoose,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
511558,Mayflower Inn Rhoose,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
511558,Mayflower Inn Rhoose,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
511558,Mayflower Inn Rhoose,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
511558,Mayflower Inn Rhoose,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,36.16
511558,Mayflower Inn Rhoose,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.13
511558,Mayflower Inn Rhoose,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.9
511558,Mayflower Inn Rhoose,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
511558,Mayflower Inn Rhoose,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
511558,Mayflower Inn Rhoose,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
511558,Mayflower Inn Rhoose,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
511558,Mayflower Inn Rhoose,2023-06-18T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
511558,Mayflower Inn Rhoose,2023-06-18T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-18T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
511558,Mayflower Inn Rhoose,2023-06-18T10:00:00.000+00:00,feeder,,L3 Active Power,kW,8.29
511558,Mayflower Inn Rhoose,2023-06-18T10:00:00.000+00:00,feeder,,L2 Active Power,kW,8.49
511558,Mayflower Inn Rhoose,2023-06-18T10:00:00.000+00:00,feeder,,L1 Active Power,kW,13.39
511558,Mayflower Inn Rhoose,2023-06-18T10:00:00.000+00:00,feeder,,N Current (RMS),A,29.7
511558,Mayflower Inn Rhoose,2023-06-18T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
511558,Mayflower Inn Rhoose,2023-06-18T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
511558,Mayflower Inn Rhoose,2023-06-18T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
511558,Mayflower Inn Rhoose,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
511558,Mayflower Inn Rhoose,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
511558,Mayflower Inn Rhoose,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.07
511558,Mayflower Inn Rhoose,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.9
511558,Mayflower Inn Rhoose,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
511558,Mayflower Inn Rhoose,2023-06-18T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
511558,Mayflower Inn Rhoose,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
511558,Mayflower Inn Rhoose,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
511558,Mayflower Inn Rhoose,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
511558,Mayflower Inn Rhoose,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-18T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
511558,Mayflower Inn Rhoose,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.86
511558,Mayflower Inn Rhoose,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
511558,Mayflower Inn Rhoose,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.54
511558,Mayflower Inn Rhoose,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.54
511558,Mayflower Inn Rhoose,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.82
511558,Mayflower Inn Rhoose,2023-06-18T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
511558,Mayflower Inn Rhoose,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
511558,Mayflower Inn Rhoose,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.8
511558,Mayflower Inn Rhoose,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
511558,Mayflower Inn Rhoose,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,30.2
511558,Mayflower Inn Rhoose,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
511558,Mayflower Inn Rhoose,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
511558,Mayflower Inn Rhoose,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
511558,Mayflower Inn Rhoose,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
511558,Mayflower Inn Rhoose,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
511558,Mayflower Inn Rhoose,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
511558,Mayflower Inn Rhoose,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
511558,Mayflower Inn Rhoose,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
511558,Mayflower Inn Rhoose,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.03
511558,Mayflower Inn Rhoose,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.86
511558,Mayflower Inn Rhoose,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.11
511558,Mayflower Inn Rhoose,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
511558,Mayflower Inn Rhoose,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
511558,Mayflower Inn Rhoose,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
511558,Mayflower Inn Rhoose,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
511558,Mayflower Inn Rhoose,2023-06-18T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-18T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-18T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
511558,Mayflower Inn Rhoose,2023-06-18T09:50:00.000+00:00,feeder,,L3 Active Power,kW,6.85
511558,Mayflower Inn Rhoose,2023-06-18T09:50:00.000+00:00,feeder,,L2 Active Power,kW,7.31
511558,Mayflower Inn Rhoose,2023-06-18T09:50:00.000+00:00,feeder,,L1 Active Power,kW,9.78
511558,Mayflower Inn Rhoose,2023-06-18T09:50:00.000+00:00,feeder,,N Current (RMS),A,23.3
511558,Mayflower Inn Rhoose,2023-06-18T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
511558,Mayflower Inn Rhoose,2023-06-18T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
511558,Mayflower Inn Rhoose,2023-06-18T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
511558,Mayflower Inn Rhoose,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
511558,Mayflower Inn Rhoose,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
511558,Mayflower Inn Rhoose,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.21
511558,Mayflower Inn Rhoose,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
511558,Mayflower Inn Rhoose,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
511558,Mayflower Inn Rhoose,2023-06-18T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
511558,Mayflower Inn Rhoose,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
511558,Mayflower Inn Rhoose,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
511558,Mayflower Inn Rhoose,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
511558,Mayflower Inn Rhoose,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-18T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
511558,Mayflower Inn Rhoose,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
511558,Mayflower Inn Rhoose,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
511558,Mayflower Inn Rhoose,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
511558,Mayflower Inn Rhoose,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.69
511558,Mayflower Inn Rhoose,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.74
511558,Mayflower Inn Rhoose,2023-06-18T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
511558,Mayflower Inn Rhoose,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
511558,Mayflower Inn Rhoose,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
511558,Mayflower Inn Rhoose,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,30.0
511558,Mayflower Inn Rhoose,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511558,Mayflower Inn Rhoose,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
511558,Mayflower Inn Rhoose,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
511558,Mayflower Inn Rhoose,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
511558,Mayflower Inn Rhoose,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
511558,Mayflower Inn Rhoose,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
511558,Mayflower Inn Rhoose,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
511558,Mayflower Inn Rhoose,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
511558,Mayflower Inn Rhoose,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
511558,Mayflower Inn Rhoose,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.8
511558,Mayflower Inn Rhoose,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
511558,Mayflower Inn Rhoose,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.77
511558,Mayflower Inn Rhoose,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
511558,Mayflower Inn Rhoose,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
511558,Mayflower Inn Rhoose,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
511558,Mayflower Inn Rhoose,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
511558,Mayflower Inn Rhoose,2023-06-18T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-18T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
511558,Mayflower Inn Rhoose,2023-06-18T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
511558,Mayflower Inn Rhoose,2023-06-18T09:40:00.000+00:00,feeder,,L3 Active Power,kW,7.82
511558,Mayflower Inn Rhoose,2023-06-18T09:40:00.000+00:00,feeder,,L2 Active Power,kW,12.71
511558,Mayflower Inn Rhoose,2023-06-18T09:40:00.000+00:00,feeder,,L1 Active Power,kW,13.06
511558,Mayflower Inn Rhoose,2023-06-18T09:40:00.000+00:00,feeder,,N Current (RMS),A,30.3
511558,Mayflower Inn Rhoose,2023-06-18T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
511558,Mayflower Inn Rhoose,2023-06-18T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.1
511558,Mayflower Inn Rhoose,2023-06-18T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.8
511558,Mayflower Inn Rhoose,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
511558,Mayflower Inn Rhoose,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
511558,Mayflower Inn Rhoose,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
511558,Mayflower Inn Rhoose,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.55
511558,Mayflower Inn Rhoose,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
511558,Mayflower Inn Rhoose,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
511558,Mayflower Inn Rhoose,2023-06-18T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
511558,Mayflower Inn Rhoose,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
511558,Mayflower Inn Rhoose,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
511558,Mayflower Inn Rhoose,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-18T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.54
511558,Mayflower Inn Rhoose,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
511558,Mayflower Inn Rhoose,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
511558,Mayflower Inn Rhoose,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
511558,Mayflower Inn Rhoose,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.27
511558,Mayflower Inn Rhoose,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.69
511558,Mayflower Inn Rhoose,2023-06-18T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
511558,Mayflower Inn Rhoose,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
511558,Mayflower Inn Rhoose,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
511558,Mayflower Inn Rhoose,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
511558,Mayflower Inn Rhoose,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,29.9
511558,Mayflower Inn Rhoose,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511558,Mayflower Inn Rhoose,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
511558,Mayflower Inn Rhoose,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
511558,Mayflower Inn Rhoose,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
