Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
511558,Mayflower Inn Rhoose,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
511558,Mayflower Inn Rhoose,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
511558,Mayflower Inn Rhoose,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
511558,Mayflower Inn Rhoose,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
511558,Mayflower Inn Rhoose,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.1
511558,Mayflower Inn Rhoose,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.48
511558,Mayflower Inn Rhoose,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.7
511558,Mayflower Inn Rhoose,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
511558,Mayflower Inn Rhoose,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
511558,Mayflower Inn Rhoose,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
511558,Mayflower Inn Rhoose,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
511558,Mayflower Inn Rhoose,2023-06-18T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-18T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
511558,Mayflower Inn Rhoose,2023-06-18T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
511558,Mayflower Inn Rhoose,2023-06-18T09:30:00.000+00:00,feeder,,L3 Active Power,kW,8.9
511558,Mayflower Inn Rhoose,2023-06-18T09:30:00.000+00:00,feeder,,L2 Active Power,kW,9.38
511558,Mayflower Inn Rhoose,2023-06-18T09:30:00.000+00:00,feeder,,L1 Active Power,kW,14.6
511558,Mayflower Inn Rhoose,2023-06-18T09:30:00.000+00:00,feeder,,N Current (RMS),A,34.0
511558,Mayflower Inn Rhoose,2023-06-18T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
511558,Mayflower Inn Rhoose,2023-06-18T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
511558,Mayflower Inn Rhoose,2023-06-18T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.8
511558,Mayflower Inn Rhoose,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
511558,Mayflower Inn Rhoose,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
511558,Mayflower Inn Rhoose,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
511558,Mayflower Inn Rhoose,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
511558,Mayflower Inn Rhoose,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
511558,Mayflower Inn Rhoose,2023-06-18T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
511558,Mayflower Inn Rhoose,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
511558,Mayflower Inn Rhoose,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
511558,Mayflower Inn Rhoose,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
511558,Mayflower Inn Rhoose,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-18T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
511558,Mayflower Inn Rhoose,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.77
511558,Mayflower Inn Rhoose,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
511558,Mayflower Inn Rhoose,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
511558,Mayflower Inn Rhoose,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.01
511558,Mayflower Inn Rhoose,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.29
511558,Mayflower Inn Rhoose,2023-06-18T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
511558,Mayflower Inn Rhoose,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
511558,Mayflower Inn Rhoose,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.9
511558,Mayflower Inn Rhoose,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
511558,Mayflower Inn Rhoose,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,29.7
511558,Mayflower Inn Rhoose,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
511558,Mayflower Inn Rhoose,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
511558,Mayflower Inn Rhoose,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
511558,Mayflower Inn Rhoose,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
511558,Mayflower Inn Rhoose,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
511558,Mayflower Inn Rhoose,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
511558,Mayflower Inn Rhoose,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
511558,Mayflower Inn Rhoose,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
511558,Mayflower Inn Rhoose,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
511558,Mayflower Inn Rhoose,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.07
511558,Mayflower Inn Rhoose,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.72
511558,Mayflower Inn Rhoose,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.76
511558,Mayflower Inn Rhoose,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
511558,Mayflower Inn Rhoose,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
511558,Mayflower Inn Rhoose,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
511558,Mayflower Inn Rhoose,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
511558,Mayflower Inn Rhoose,2023-06-18T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
511558,Mayflower Inn Rhoose,2023-06-18T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-18T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-18T09:20:00.000+00:00,feeder,,L3 Active Power,kW,6.19
511558,Mayflower Inn Rhoose,2023-06-18T09:20:00.000+00:00,feeder,,L2 Active Power,kW,7.11
511558,Mayflower Inn Rhoose,2023-06-18T09:20:00.000+00:00,feeder,,L1 Active Power,kW,14.48
511558,Mayflower Inn Rhoose,2023-06-18T09:20:00.000+00:00,feeder,,N Current (RMS),A,39.9
511558,Mayflower Inn Rhoose,2023-06-18T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
511558,Mayflower Inn Rhoose,2023-06-18T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
511558,Mayflower Inn Rhoose,2023-06-18T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.3
511558,Mayflower Inn Rhoose,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
511558,Mayflower Inn Rhoose,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
511558,Mayflower Inn Rhoose,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
511558,Mayflower Inn Rhoose,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
511558,Mayflower Inn Rhoose,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
511558,Mayflower Inn Rhoose,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-18T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
511558,Mayflower Inn Rhoose,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
511558,Mayflower Inn Rhoose,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
511558,Mayflower Inn Rhoose,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
511558,Mayflower Inn Rhoose,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-18T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.82
511558,Mayflower Inn Rhoose,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
511558,Mayflower Inn Rhoose,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
511558,Mayflower Inn Rhoose,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.37
511558,Mayflower Inn Rhoose,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.84
511558,Mayflower Inn Rhoose,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.57
511558,Mayflower Inn Rhoose,2023-06-18T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
511558,Mayflower Inn Rhoose,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
511558,Mayflower Inn Rhoose,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.9
511558,Mayflower Inn Rhoose,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
511558,Mayflower Inn Rhoose,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,29.4
511558,Mayflower Inn Rhoose,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511558,Mayflower Inn Rhoose,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
511558,Mayflower Inn Rhoose,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
511558,Mayflower Inn Rhoose,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
511558,Mayflower Inn Rhoose,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
511558,Mayflower Inn Rhoose,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
511558,Mayflower Inn Rhoose,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
511558,Mayflower Inn Rhoose,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
511558,Mayflower Inn Rhoose,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
511558,Mayflower Inn Rhoose,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.67
511558,Mayflower Inn Rhoose,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.43
511558,Mayflower Inn Rhoose,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.05
511558,Mayflower Inn Rhoose,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
511558,Mayflower Inn Rhoose,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
511558,Mayflower Inn Rhoose,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
511558,Mayflower Inn Rhoose,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
511558,Mayflower Inn Rhoose,2023-06-18T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
511558,Mayflower Inn Rhoose,2023-06-18T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
511558,Mayflower Inn Rhoose,2023-06-18T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
511558,Mayflower Inn Rhoose,2023-06-18T09:10:00.000+00:00,feeder,,L3 Active Power,kW,5.61
511558,Mayflower Inn Rhoose,2023-06-18T09:10:00.000+00:00,feeder,,L2 Active Power,kW,6.34
511558,Mayflower Inn Rhoose,2023-06-18T09:10:00.000+00:00,feeder,,L1 Active Power,kW,12.78
511558,Mayflower Inn Rhoose,2023-06-18T09:10:00.000+00:00,feeder,,N Current (RMS),A,33.9
511558,Mayflower Inn Rhoose,2023-06-18T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
511558,Mayflower Inn Rhoose,2023-06-18T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
511558,Mayflower Inn Rhoose,2023-06-18T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
511558,Mayflower Inn Rhoose,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
511558,Mayflower Inn Rhoose,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
511558,Mayflower Inn Rhoose,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
511558,Mayflower Inn Rhoose,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
511558,Mayflower Inn Rhoose,2023-06-18T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
511558,Mayflower Inn Rhoose,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
511558,Mayflower Inn Rhoose,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
511558,Mayflower Inn Rhoose,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-18T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.04
511558,Mayflower Inn Rhoose,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
511558,Mayflower Inn Rhoose,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
511558,Mayflower Inn Rhoose,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.15
511558,Mayflower Inn Rhoose,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.8
511558,Mayflower Inn Rhoose,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.98
511558,Mayflower Inn Rhoose,2023-06-18T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
511558,Mayflower Inn Rhoose,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
511558,Mayflower Inn Rhoose,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.4
511558,Mayflower Inn Rhoose,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
511558,Mayflower Inn Rhoose,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,29.3
511558,Mayflower Inn Rhoose,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511558,Mayflower Inn Rhoose,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
511558,Mayflower Inn Rhoose,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
511558,Mayflower Inn Rhoose,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
511558,Mayflower Inn Rhoose,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
511558,Mayflower Inn Rhoose,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
511558,Mayflower Inn Rhoose,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
511558,Mayflower Inn Rhoose,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
511558,Mayflower Inn Rhoose,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
511558,Mayflower Inn Rhoose,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.59
511558,Mayflower Inn Rhoose,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.09
511558,Mayflower Inn Rhoose,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.45
511558,Mayflower Inn Rhoose,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
511558,Mayflower Inn Rhoose,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
511558,Mayflower Inn Rhoose,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
511558,Mayflower Inn Rhoose,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
511558,Mayflower Inn Rhoose,2023-06-18T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
511558,Mayflower Inn Rhoose,2023-06-18T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-18T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
511558,Mayflower Inn Rhoose,2023-06-18T09:00:00.000+00:00,feeder,,L3 Active Power,kW,8.05
511558,Mayflower Inn Rhoose,2023-06-18T09:00:00.000+00:00,feeder,,L2 Active Power,kW,7.74
511558,Mayflower Inn Rhoose,2023-06-18T09:00:00.000+00:00,feeder,,L1 Active Power,kW,12.14
511558,Mayflower Inn Rhoose,2023-06-18T09:00:00.000+00:00,feeder,,N Current (RMS),A,29.8
511558,Mayflower Inn Rhoose,2023-06-18T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
511558,Mayflower Inn Rhoose,2023-06-18T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
511558,Mayflower Inn Rhoose,2023-06-18T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
511558,Mayflower Inn Rhoose,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
511558,Mayflower Inn Rhoose,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
511558,Mayflower Inn Rhoose,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
511558,Mayflower Inn Rhoose,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
511558,Mayflower Inn Rhoose,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
511558,Mayflower Inn Rhoose,2023-06-18T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
511558,Mayflower Inn Rhoose,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
511558,Mayflower Inn Rhoose,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
511558,Mayflower Inn Rhoose,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
511558,Mayflower Inn Rhoose,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-18T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
511558,Mayflower Inn Rhoose,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
511558,Mayflower Inn Rhoose,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.67
511558,Mayflower Inn Rhoose,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
511558,Mayflower Inn Rhoose,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.03
511558,Mayflower Inn Rhoose,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.74
511558,Mayflower Inn Rhoose,2023-06-18T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
511558,Mayflower Inn Rhoose,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
511558,Mayflower Inn Rhoose,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.7
511558,Mayflower Inn Rhoose,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
511558,Mayflower Inn Rhoose,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,29.4
511558,Mayflower Inn Rhoose,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511558,Mayflower Inn Rhoose,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
511558,Mayflower Inn Rhoose,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
511558,Mayflower Inn Rhoose,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
511558,Mayflower Inn Rhoose,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
511558,Mayflower Inn Rhoose,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
511558,Mayflower Inn Rhoose,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
511558,Mayflower Inn Rhoose,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
511558,Mayflower Inn Rhoose,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.3
511558,Mayflower Inn Rhoose,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.32
511558,Mayflower Inn Rhoose,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.5
511558,Mayflower Inn Rhoose,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
511558,Mayflower Inn Rhoose,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
511558,Mayflower Inn Rhoose,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
511558,Mayflower Inn Rhoose,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
511558,Mayflower Inn Rhoose,2023-06-18T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
511558,Mayflower Inn Rhoose,2023-06-18T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
511558,Mayflower Inn Rhoose,2023-06-18T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-18T08:50:00.000+00:00,feeder,,L3 Active Power,kW,9.72
511558,Mayflower Inn Rhoose,2023-06-18T08:50:00.000+00:00,feeder,,L2 Active Power,kW,7.22
511558,Mayflower Inn Rhoose,2023-06-18T08:50:00.000+00:00,feeder,,L1 Active Power,kW,8.95
511558,Mayflower Inn Rhoose,2023-06-18T08:50:00.000+00:00,feeder,,N Current (RMS),A,24.3
511558,Mayflower Inn Rhoose,2023-06-18T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
511558,Mayflower Inn Rhoose,2023-06-18T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
511558,Mayflower Inn Rhoose,2023-06-18T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
511558,Mayflower Inn Rhoose,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
511558,Mayflower Inn Rhoose,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
511558,Mayflower Inn Rhoose,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
511558,Mayflower Inn Rhoose,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
511558,Mayflower Inn Rhoose,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.17
511558,Mayflower Inn Rhoose,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
511558,Mayflower Inn Rhoose,2023-06-18T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
511558,Mayflower Inn Rhoose,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
511558,Mayflower Inn Rhoose,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
511558,Mayflower Inn Rhoose,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
511558,Mayflower Inn Rhoose,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-18T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
511558,Mayflower Inn Rhoose,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.74
511558,Mayflower Inn Rhoose,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
511558,Mayflower Inn Rhoose,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
511558,Mayflower Inn Rhoose,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.06
511558,Mayflower Inn Rhoose,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.78
511558,Mayflower Inn Rhoose,2023-06-18T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
511558,Mayflower Inn Rhoose,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
511558,Mayflower Inn Rhoose,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
511558,Mayflower Inn Rhoose,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
511558,Mayflower Inn Rhoose,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,29.3
511558,Mayflower Inn Rhoose,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511558,Mayflower Inn Rhoose,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
511558,Mayflower Inn Rhoose,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
511558,Mayflower Inn Rhoose,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
511558,Mayflower Inn Rhoose,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
511558,Mayflower Inn Rhoose,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
511558,Mayflower Inn Rhoose,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
511558,Mayflower Inn Rhoose,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
511558,Mayflower Inn Rhoose,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
511558,Mayflower Inn Rhoose,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.07
511558,Mayflower Inn Rhoose,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.37
511558,Mayflower Inn Rhoose,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.01
511558,Mayflower Inn Rhoose,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
511558,Mayflower Inn Rhoose,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
511558,Mayflower Inn Rhoose,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
511558,Mayflower Inn Rhoose,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
511558,Mayflower Inn Rhoose,2023-06-18T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
511558,Mayflower Inn Rhoose,2023-06-18T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
511558,Mayflower Inn Rhoose,2023-06-18T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
511558,Mayflower Inn Rhoose,2023-06-18T08:40:00.000+00:00,feeder,,L3 Active Power,kW,11.64
511558,Mayflower Inn Rhoose,2023-06-18T08:40:00.000+00:00,feeder,,L2 Active Power,kW,7.78
511558,Mayflower Inn Rhoose,2023-06-18T08:40:00.000+00:00,feeder,,L1 Active Power,kW,9.08
511558,Mayflower Inn Rhoose,2023-06-18T08:40:00.000+00:00,feeder,,N Current (RMS),A,25.2
511558,Mayflower Inn Rhoose,2023-06-18T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
511558,Mayflower Inn Rhoose,2023-06-18T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
511558,Mayflower Inn Rhoose,2023-06-18T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
511558,Mayflower Inn Rhoose,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
511558,Mayflower Inn Rhoose,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
511558,Mayflower Inn Rhoose,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
511558,Mayflower Inn Rhoose,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.95
511558,Mayflower Inn Rhoose,2023-06-18T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
511558,Mayflower Inn Rhoose,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
511558,Mayflower Inn Rhoose,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
511558,Mayflower Inn Rhoose,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
511558,Mayflower Inn Rhoose,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-18T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
511558,Mayflower Inn Rhoose,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.72
511558,Mayflower Inn Rhoose,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
511558,Mayflower Inn Rhoose,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.15
511558,Mayflower Inn Rhoose,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.34
511558,Mayflower Inn Rhoose,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.5
511558,Mayflower Inn Rhoose,2023-06-18T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
511558,Mayflower Inn Rhoose,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
511558,Mayflower Inn Rhoose,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.2
511558,Mayflower Inn Rhoose,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
511558,Mayflower Inn Rhoose,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,29.3
511558,Mayflower Inn Rhoose,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
511558,Mayflower Inn Rhoose,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
511558,Mayflower Inn Rhoose,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
511558,Mayflower Inn Rhoose,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
511558,Mayflower Inn Rhoose,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
511558,Mayflower Inn Rhoose,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
511558,Mayflower Inn Rhoose,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
511558,Mayflower Inn Rhoose,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
511558,Mayflower Inn Rhoose,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.87
511558,Mayflower Inn Rhoose,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.74
511558,Mayflower Inn Rhoose,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.51
511558,Mayflower Inn Rhoose,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
511558,Mayflower Inn Rhoose,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
511558,Mayflower Inn Rhoose,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
511558,Mayflower Inn Rhoose,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
511558,Mayflower Inn Rhoose,2023-06-18T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-18T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
511558,Mayflower Inn Rhoose,2023-06-18T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
511558,Mayflower Inn Rhoose,2023-06-18T08:30:00.000+00:00,feeder,,L3 Active Power,kW,11.9
511558,Mayflower Inn Rhoose,2023-06-18T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.18
511558,Mayflower Inn Rhoose,2023-06-18T08:30:00.000+00:00,feeder,,L1 Active Power,kW,11.85
511558,Mayflower Inn Rhoose,2023-06-18T08:30:00.000+00:00,feeder,,N Current (RMS),A,46.4
511558,Mayflower Inn Rhoose,2023-06-18T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
511558,Mayflower Inn Rhoose,2023-06-18T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
511558,Mayflower Inn Rhoose,2023-06-18T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
511558,Mayflower Inn Rhoose,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
511558,Mayflower Inn Rhoose,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
511558,Mayflower Inn Rhoose,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.22
511558,Mayflower Inn Rhoose,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
511558,Mayflower Inn Rhoose,2023-06-18T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.8
511558,Mayflower Inn Rhoose,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
511558,Mayflower Inn Rhoose,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.2
511558,Mayflower Inn Rhoose,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
511558,Mayflower Inn Rhoose,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
511558,Mayflower Inn Rhoose,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-18T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
511558,Mayflower Inn Rhoose,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.58
511558,Mayflower Inn Rhoose,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
511558,Mayflower Inn Rhoose,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.14
511558,Mayflower Inn Rhoose,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.27
511558,Mayflower Inn Rhoose,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.94
511558,Mayflower Inn Rhoose,2023-06-18T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
511558,Mayflower Inn Rhoose,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
511558,Mayflower Inn Rhoose,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.5
511558,Mayflower Inn Rhoose,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
511558,Mayflower Inn Rhoose,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,29.2
511558,Mayflower Inn Rhoose,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511558,Mayflower Inn Rhoose,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
511558,Mayflower Inn Rhoose,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
511558,Mayflower Inn Rhoose,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
511558,Mayflower Inn Rhoose,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
511558,Mayflower Inn Rhoose,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
511558,Mayflower Inn Rhoose,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
511558,Mayflower Inn Rhoose,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
511558,Mayflower Inn Rhoose,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.88
511558,Mayflower Inn Rhoose,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.55
511558,Mayflower Inn Rhoose,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.03
511558,Mayflower Inn Rhoose,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
511558,Mayflower Inn Rhoose,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
511558,Mayflower Inn Rhoose,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
511558,Mayflower Inn Rhoose,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
511558,Mayflower Inn Rhoose,2023-06-18T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
511558,Mayflower Inn Rhoose,2023-06-18T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
511558,Mayflower Inn Rhoose,2023-06-18T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
511558,Mayflower Inn Rhoose,2023-06-18T08:20:00.000+00:00,feeder,,L3 Active Power,kW,11.04
511558,Mayflower Inn Rhoose,2023-06-18T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.8
511558,Mayflower Inn Rhoose,2023-06-18T08:20:00.000+00:00,feeder,,L1 Active Power,kW,8.33
511558,Mayflower Inn Rhoose,2023-06-18T08:20:00.000+00:00,feeder,,N Current (RMS),A,41.3
511558,Mayflower Inn Rhoose,2023-06-18T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
511558,Mayflower Inn Rhoose,2023-06-18T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
511558,Mayflower Inn Rhoose,2023-06-18T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
511558,Mayflower Inn Rhoose,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
511558,Mayflower Inn Rhoose,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
511558,Mayflower Inn Rhoose,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.94
511558,Mayflower Inn Rhoose,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.71
511558,Mayflower Inn Rhoose,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
511558,Mayflower Inn Rhoose,2023-06-18T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
511558,Mayflower Inn Rhoose,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
511558,Mayflower Inn Rhoose,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
511558,Mayflower Inn Rhoose,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-18T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
511558,Mayflower Inn Rhoose,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.42
511558,Mayflower Inn Rhoose,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
511558,Mayflower Inn Rhoose,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
511558,Mayflower Inn Rhoose,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.41
511558,Mayflower Inn Rhoose,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.03
511558,Mayflower Inn Rhoose,2023-06-18T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
511558,Mayflower Inn Rhoose,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
511558,Mayflower Inn Rhoose,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.2
511558,Mayflower Inn Rhoose,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
511558,Mayflower Inn Rhoose,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,29.1
511558,Mayflower Inn Rhoose,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511558,Mayflower Inn Rhoose,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
511558,Mayflower Inn Rhoose,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
511558,Mayflower Inn Rhoose,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
511558,Mayflower Inn Rhoose,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
511558,Mayflower Inn Rhoose,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
511558,Mayflower Inn Rhoose,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
511558,Mayflower Inn Rhoose,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
511558,Mayflower Inn Rhoose,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
511558,Mayflower Inn Rhoose,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.88
511558,Mayflower Inn Rhoose,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.84
511558,Mayflower Inn Rhoose,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.24
511558,Mayflower Inn Rhoose,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
511558,Mayflower Inn Rhoose,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
511558,Mayflower Inn Rhoose,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
511558,Mayflower Inn Rhoose,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
511558,Mayflower Inn Rhoose,2023-06-18T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
511558,Mayflower Inn Rhoose,2023-06-18T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
511558,Mayflower Inn Rhoose,2023-06-18T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
511558,Mayflower Inn Rhoose,2023-06-18T08:10:00.000+00:00,feeder,,L3 Active Power,kW,6.81
511558,Mayflower Inn Rhoose,2023-06-18T08:10:00.000+00:00,feeder,,L2 Active Power,kW,7.65
511558,Mayflower Inn Rhoose,2023-06-18T08:10:00.000+00:00,feeder,,L1 Active Power,kW,7.65
511558,Mayflower Inn Rhoose,2023-06-18T08:10:00.000+00:00,feeder,,N Current (RMS),A,26.7
511558,Mayflower Inn Rhoose,2023-06-18T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
511558,Mayflower Inn Rhoose,2023-06-18T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
511558,Mayflower Inn Rhoose,2023-06-18T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
511558,Mayflower Inn Rhoose,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
511558,Mayflower Inn Rhoose,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
511558,Mayflower Inn Rhoose,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
511558,Mayflower Inn Rhoose,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
511558,Mayflower Inn Rhoose,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.92
511558,Mayflower Inn Rhoose,2023-06-18T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
511558,Mayflower Inn Rhoose,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
511558,Mayflower Inn Rhoose,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
511558,Mayflower Inn Rhoose,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
511558,Mayflower Inn Rhoose,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
511558,Mayflower Inn Rhoose,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-18T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
511558,Mayflower Inn Rhoose,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
511558,Mayflower Inn Rhoose,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
511558,Mayflower Inn Rhoose,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
511558,Mayflower Inn Rhoose,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.35
511558,Mayflower Inn Rhoose,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.25
511558,Mayflower Inn Rhoose,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.59
511558,Mayflower Inn Rhoose,2023-06-18T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
511558,Mayflower Inn Rhoose,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
511558,Mayflower Inn Rhoose,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
511558,Mayflower Inn Rhoose,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
511558,Mayflower Inn Rhoose,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,28.9
