Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
511558,Mayflower Inn Rhoose,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
511558,Mayflower Inn Rhoose,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
511558,Mayflower Inn Rhoose,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
511558,Mayflower Inn Rhoose,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
511558,Mayflower Inn Rhoose,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
511558,Mayflower Inn Rhoose,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
511558,Mayflower Inn Rhoose,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.11
511558,Mayflower Inn Rhoose,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.14
511558,Mayflower Inn Rhoose,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.16
511558,Mayflower Inn Rhoose,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
511558,Mayflower Inn Rhoose,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
511558,Mayflower Inn Rhoose,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
511558,Mayflower Inn Rhoose,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
511558,Mayflower Inn Rhoose,2023-06-18T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
511558,Mayflower Inn Rhoose,2023-06-18T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
511558,Mayflower Inn Rhoose,2023-06-18T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
511558,Mayflower Inn Rhoose,2023-06-18T08:00:00.000+00:00,feeder,,L3 Active Power,kW,5.86
511558,Mayflower Inn Rhoose,2023-06-18T08:00:00.000+00:00,feeder,,L2 Active Power,kW,9.01
511558,Mayflower Inn Rhoose,2023-06-18T08:00:00.000+00:00,feeder,,L1 Active Power,kW,8.07
511558,Mayflower Inn Rhoose,2023-06-18T08:00:00.000+00:00,feeder,,N Current (RMS),A,20.0
511558,Mayflower Inn Rhoose,2023-06-18T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
511558,Mayflower Inn Rhoose,2023-06-18T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
511558,Mayflower Inn Rhoose,2023-06-18T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
511558,Mayflower Inn Rhoose,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
511558,Mayflower Inn Rhoose,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
511558,Mayflower Inn Rhoose,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
511558,Mayflower Inn Rhoose,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
511558,Mayflower Inn Rhoose,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.32
511558,Mayflower Inn Rhoose,2023-06-18T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
511558,Mayflower Inn Rhoose,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
511558,Mayflower Inn Rhoose,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
511558,Mayflower Inn Rhoose,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
511558,Mayflower Inn Rhoose,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
511558,Mayflower Inn Rhoose,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-18T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
511558,Mayflower Inn Rhoose,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.23
511558,Mayflower Inn Rhoose,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
511558,Mayflower Inn Rhoose,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.09
511558,Mayflower Inn Rhoose,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.32
511558,Mayflower Inn Rhoose,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.94
511558,Mayflower Inn Rhoose,2023-06-18T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
511558,Mayflower Inn Rhoose,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
511558,Mayflower Inn Rhoose,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.5
511558,Mayflower Inn Rhoose,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
511558,Mayflower Inn Rhoose,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,28.8
511558,Mayflower Inn Rhoose,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511558,Mayflower Inn Rhoose,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
511558,Mayflower Inn Rhoose,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
511558,Mayflower Inn Rhoose,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
511558,Mayflower Inn Rhoose,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
511558,Mayflower Inn Rhoose,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
511558,Mayflower Inn Rhoose,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
511558,Mayflower Inn Rhoose,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
511558,Mayflower Inn Rhoose,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
511558,Mayflower Inn Rhoose,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.98
511558,Mayflower Inn Rhoose,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.94
511558,Mayflower Inn Rhoose,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.34
511558,Mayflower Inn Rhoose,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
511558,Mayflower Inn Rhoose,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
511558,Mayflower Inn Rhoose,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
511558,Mayflower Inn Rhoose,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
511558,Mayflower Inn Rhoose,2023-06-18T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-18T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
511558,Mayflower Inn Rhoose,2023-06-18T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
511558,Mayflower Inn Rhoose,2023-06-18T07:50:00.000+00:00,feeder,,L3 Active Power,kW,7.37
511558,Mayflower Inn Rhoose,2023-06-18T07:50:00.000+00:00,feeder,,L2 Active Power,kW,9.07
511558,Mayflower Inn Rhoose,2023-06-18T07:50:00.000+00:00,feeder,,L1 Active Power,kW,8.04
511558,Mayflower Inn Rhoose,2023-06-18T07:50:00.000+00:00,feeder,,N Current (RMS),A,18.8
511558,Mayflower Inn Rhoose,2023-06-18T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
511558,Mayflower Inn Rhoose,2023-06-18T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
511558,Mayflower Inn Rhoose,2023-06-18T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
511558,Mayflower Inn Rhoose,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
511558,Mayflower Inn Rhoose,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
511558,Mayflower Inn Rhoose,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
511558,Mayflower Inn Rhoose,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
511558,Mayflower Inn Rhoose,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
511558,Mayflower Inn Rhoose,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
511558,Mayflower Inn Rhoose,2023-06-18T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
511558,Mayflower Inn Rhoose,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
511558,Mayflower Inn Rhoose,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
511558,Mayflower Inn Rhoose,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-18T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.52
511558,Mayflower Inn Rhoose,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
511558,Mayflower Inn Rhoose,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
511558,Mayflower Inn Rhoose,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.21
511558,Mayflower Inn Rhoose,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.24
511558,Mayflower Inn Rhoose,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.76
511558,Mayflower Inn Rhoose,2023-06-18T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
511558,Mayflower Inn Rhoose,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
511558,Mayflower Inn Rhoose,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
511558,Mayflower Inn Rhoose,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
511558,Mayflower Inn Rhoose,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,28.8
511558,Mayflower Inn Rhoose,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511558,Mayflower Inn Rhoose,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
511558,Mayflower Inn Rhoose,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
511558,Mayflower Inn Rhoose,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
511558,Mayflower Inn Rhoose,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
511558,Mayflower Inn Rhoose,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
511558,Mayflower Inn Rhoose,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
511558,Mayflower Inn Rhoose,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.05
511558,Mayflower Inn Rhoose,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.92
511558,Mayflower Inn Rhoose,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.03
511558,Mayflower Inn Rhoose,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
511558,Mayflower Inn Rhoose,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
511558,Mayflower Inn Rhoose,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
511558,Mayflower Inn Rhoose,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
511558,Mayflower Inn Rhoose,2023-06-18T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
511558,Mayflower Inn Rhoose,2023-06-18T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
511558,Mayflower Inn Rhoose,2023-06-18T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
511558,Mayflower Inn Rhoose,2023-06-18T07:40:00.000+00:00,feeder,,L3 Active Power,kW,7.18
511558,Mayflower Inn Rhoose,2023-06-18T07:40:00.000+00:00,feeder,,L2 Active Power,kW,7.85
511558,Mayflower Inn Rhoose,2023-06-18T07:40:00.000+00:00,feeder,,L1 Active Power,kW,7.42
511558,Mayflower Inn Rhoose,2023-06-18T07:40:00.000+00:00,feeder,,N Current (RMS),A,18.5
511558,Mayflower Inn Rhoose,2023-06-18T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
511558,Mayflower Inn Rhoose,2023-06-18T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
511558,Mayflower Inn Rhoose,2023-06-18T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
511558,Mayflower Inn Rhoose,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
511558,Mayflower Inn Rhoose,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
511558,Mayflower Inn Rhoose,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
511558,Mayflower Inn Rhoose,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.59
511558,Mayflower Inn Rhoose,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
511558,Mayflower Inn Rhoose,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
511558,Mayflower Inn Rhoose,2023-06-18T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
511558,Mayflower Inn Rhoose,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
511558,Mayflower Inn Rhoose,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
511558,Mayflower Inn Rhoose,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
511558,Mayflower Inn Rhoose,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-18T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
511558,Mayflower Inn Rhoose,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
511558,Mayflower Inn Rhoose,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
511558,Mayflower Inn Rhoose,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
511558,Mayflower Inn Rhoose,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.55
511558,Mayflower Inn Rhoose,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.45
511558,Mayflower Inn Rhoose,2023-06-18T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
511558,Mayflower Inn Rhoose,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
511558,Mayflower Inn Rhoose,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
511558,Mayflower Inn Rhoose,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,28.7
511558,Mayflower Inn Rhoose,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
511558,Mayflower Inn Rhoose,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
511558,Mayflower Inn Rhoose,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
511558,Mayflower Inn Rhoose,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
511558,Mayflower Inn Rhoose,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
511558,Mayflower Inn Rhoose,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
511558,Mayflower Inn Rhoose,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
511558,Mayflower Inn Rhoose,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
511558,Mayflower Inn Rhoose,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
511558,Mayflower Inn Rhoose,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.02
511558,Mayflower Inn Rhoose,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.28
511558,Mayflower Inn Rhoose,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.69
511558,Mayflower Inn Rhoose,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
511558,Mayflower Inn Rhoose,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
511558,Mayflower Inn Rhoose,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
511558,Mayflower Inn Rhoose,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
511558,Mayflower Inn Rhoose,2023-06-18T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-18T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
511558,Mayflower Inn Rhoose,2023-06-18T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
511558,Mayflower Inn Rhoose,2023-06-18T07:30:00.000+00:00,feeder,,L3 Active Power,kW,11.38
511558,Mayflower Inn Rhoose,2023-06-18T07:30:00.000+00:00,feeder,,L2 Active Power,kW,8.01
511558,Mayflower Inn Rhoose,2023-06-18T07:30:00.000+00:00,feeder,,L1 Active Power,kW,8.27
511558,Mayflower Inn Rhoose,2023-06-18T07:30:00.000+00:00,feeder,,N Current (RMS),A,26.7
511558,Mayflower Inn Rhoose,2023-06-18T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
511558,Mayflower Inn Rhoose,2023-06-18T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
511558,Mayflower Inn Rhoose,2023-06-18T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
511558,Mayflower Inn Rhoose,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
511558,Mayflower Inn Rhoose,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
511558,Mayflower Inn Rhoose,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
511558,Mayflower Inn Rhoose,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
511558,Mayflower Inn Rhoose,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.83
511558,Mayflower Inn Rhoose,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
511558,Mayflower Inn Rhoose,2023-06-18T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
511558,Mayflower Inn Rhoose,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
511558,Mayflower Inn Rhoose,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
511558,Mayflower Inn Rhoose,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
511558,Mayflower Inn Rhoose,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-18T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
511558,Mayflower Inn Rhoose,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.73
511558,Mayflower Inn Rhoose,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
511558,Mayflower Inn Rhoose,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.57
511558,Mayflower Inn Rhoose,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.24
511558,Mayflower Inn Rhoose,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.74
511558,Mayflower Inn Rhoose,2023-06-18T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
511558,Mayflower Inn Rhoose,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
511558,Mayflower Inn Rhoose,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
511558,Mayflower Inn Rhoose,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
511558,Mayflower Inn Rhoose,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,28.6
511558,Mayflower Inn Rhoose,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
511558,Mayflower Inn Rhoose,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
511558,Mayflower Inn Rhoose,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
511558,Mayflower Inn Rhoose,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
511558,Mayflower Inn Rhoose,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
511558,Mayflower Inn Rhoose,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
511558,Mayflower Inn Rhoose,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
511558,Mayflower Inn Rhoose,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
511558,Mayflower Inn Rhoose,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
511558,Mayflower Inn Rhoose,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.17
511558,Mayflower Inn Rhoose,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.01
511558,Mayflower Inn Rhoose,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.89
511558,Mayflower Inn Rhoose,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
511558,Mayflower Inn Rhoose,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
511558,Mayflower Inn Rhoose,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
511558,Mayflower Inn Rhoose,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
511558,Mayflower Inn Rhoose,2023-06-18T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-18T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-18T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
511558,Mayflower Inn Rhoose,2023-06-18T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.83
511558,Mayflower Inn Rhoose,2023-06-18T07:20:00.000+00:00,feeder,,L2 Active Power,kW,6.86
511558,Mayflower Inn Rhoose,2023-06-18T07:20:00.000+00:00,feeder,,L1 Active Power,kW,7.52
511558,Mayflower Inn Rhoose,2023-06-18T07:20:00.000+00:00,feeder,,N Current (RMS),A,19.5
511558,Mayflower Inn Rhoose,2023-06-18T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
511558,Mayflower Inn Rhoose,2023-06-18T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
511558,Mayflower Inn Rhoose,2023-06-18T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
511558,Mayflower Inn Rhoose,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
511558,Mayflower Inn Rhoose,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
511558,Mayflower Inn Rhoose,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.04
511558,Mayflower Inn Rhoose,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
511558,Mayflower Inn Rhoose,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.66
511558,Mayflower Inn Rhoose,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
511558,Mayflower Inn Rhoose,2023-06-18T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
511558,Mayflower Inn Rhoose,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
511558,Mayflower Inn Rhoose,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
511558,Mayflower Inn Rhoose,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
511558,Mayflower Inn Rhoose,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-18T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
511558,Mayflower Inn Rhoose,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
511558,Mayflower Inn Rhoose,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
511558,Mayflower Inn Rhoose,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
511558,Mayflower Inn Rhoose,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.14
511558,Mayflower Inn Rhoose,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.27
511558,Mayflower Inn Rhoose,2023-06-18T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
511558,Mayflower Inn Rhoose,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
511558,Mayflower Inn Rhoose,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
511558,Mayflower Inn Rhoose,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
511558,Mayflower Inn Rhoose,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,28.5
511558,Mayflower Inn Rhoose,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
511558,Mayflower Inn Rhoose,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
511558,Mayflower Inn Rhoose,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
511558,Mayflower Inn Rhoose,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
511558,Mayflower Inn Rhoose,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
511558,Mayflower Inn Rhoose,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
511558,Mayflower Inn Rhoose,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
511558,Mayflower Inn Rhoose,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
511558,Mayflower Inn Rhoose,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.54
511558,Mayflower Inn Rhoose,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.56
511558,Mayflower Inn Rhoose,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.4
511558,Mayflower Inn Rhoose,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
511558,Mayflower Inn Rhoose,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
511558,Mayflower Inn Rhoose,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
511558,Mayflower Inn Rhoose,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
511558,Mayflower Inn Rhoose,2023-06-18T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
511558,Mayflower Inn Rhoose,2023-06-18T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-18T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
511558,Mayflower Inn Rhoose,2023-06-18T07:10:00.000+00:00,feeder,,L3 Active Power,kW,10.21
511558,Mayflower Inn Rhoose,2023-06-18T07:10:00.000+00:00,feeder,,L2 Active Power,kW,8.41
511558,Mayflower Inn Rhoose,2023-06-18T07:10:00.000+00:00,feeder,,L1 Active Power,kW,8.25
511558,Mayflower Inn Rhoose,2023-06-18T07:10:00.000+00:00,feeder,,N Current (RMS),A,24.8
511558,Mayflower Inn Rhoose,2023-06-18T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
511558,Mayflower Inn Rhoose,2023-06-18T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
511558,Mayflower Inn Rhoose,2023-06-18T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
511558,Mayflower Inn Rhoose,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
511558,Mayflower Inn Rhoose,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
511558,Mayflower Inn Rhoose,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
511558,Mayflower Inn Rhoose,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
511558,Mayflower Inn Rhoose,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
511558,Mayflower Inn Rhoose,2023-06-18T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
511558,Mayflower Inn Rhoose,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
511558,Mayflower Inn Rhoose,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
511558,Mayflower Inn Rhoose,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-18T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
511558,Mayflower Inn Rhoose,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
511558,Mayflower Inn Rhoose,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
511558,Mayflower Inn Rhoose,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
511558,Mayflower Inn Rhoose,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.69
511558,Mayflower Inn Rhoose,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.49
511558,Mayflower Inn Rhoose,2023-06-18T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
511558,Mayflower Inn Rhoose,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
511558,Mayflower Inn Rhoose,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
511558,Mayflower Inn Rhoose,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
511558,Mayflower Inn Rhoose,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,28.4
511558,Mayflower Inn Rhoose,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
511558,Mayflower Inn Rhoose,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
511558,Mayflower Inn Rhoose,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
511558,Mayflower Inn Rhoose,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
511558,Mayflower Inn Rhoose,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
511558,Mayflower Inn Rhoose,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
511558,Mayflower Inn Rhoose,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
511558,Mayflower Inn Rhoose,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
511558,Mayflower Inn Rhoose,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.96
511558,Mayflower Inn Rhoose,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.73
511558,Mayflower Inn Rhoose,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.63
511558,Mayflower Inn Rhoose,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
511558,Mayflower Inn Rhoose,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
511558,Mayflower Inn Rhoose,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
511558,Mayflower Inn Rhoose,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
511558,Mayflower Inn Rhoose,2023-06-18T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-18T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
511558,Mayflower Inn Rhoose,2023-06-18T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
511558,Mayflower Inn Rhoose,2023-06-18T07:00:00.000+00:00,feeder,,L3 Active Power,kW,7.29
511558,Mayflower Inn Rhoose,2023-06-18T07:00:00.000+00:00,feeder,,L2 Active Power,kW,6.73
511558,Mayflower Inn Rhoose,2023-06-18T07:00:00.000+00:00,feeder,,L1 Active Power,kW,7.26
511558,Mayflower Inn Rhoose,2023-06-18T07:00:00.000+00:00,feeder,,N Current (RMS),A,20.9
511558,Mayflower Inn Rhoose,2023-06-18T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
511558,Mayflower Inn Rhoose,2023-06-18T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
511558,Mayflower Inn Rhoose,2023-06-18T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
511558,Mayflower Inn Rhoose,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
511558,Mayflower Inn Rhoose,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
511558,Mayflower Inn Rhoose,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
511558,Mayflower Inn Rhoose,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
511558,Mayflower Inn Rhoose,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
511558,Mayflower Inn Rhoose,2023-06-18T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
511558,Mayflower Inn Rhoose,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
511558,Mayflower Inn Rhoose,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
511558,Mayflower Inn Rhoose,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
511558,Mayflower Inn Rhoose,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-18T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
511558,Mayflower Inn Rhoose,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
511558,Mayflower Inn Rhoose,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
511558,Mayflower Inn Rhoose,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
511558,Mayflower Inn Rhoose,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.13
511558,Mayflower Inn Rhoose,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.76
511558,Mayflower Inn Rhoose,2023-06-18T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
511558,Mayflower Inn Rhoose,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
511558,Mayflower Inn Rhoose,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
511558,Mayflower Inn Rhoose,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
511558,Mayflower Inn Rhoose,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,28.3
511558,Mayflower Inn Rhoose,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
511558,Mayflower Inn Rhoose,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
511558,Mayflower Inn Rhoose,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
511558,Mayflower Inn Rhoose,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
511558,Mayflower Inn Rhoose,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
511558,Mayflower Inn Rhoose,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
511558,Mayflower Inn Rhoose,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
511558,Mayflower Inn Rhoose,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.3
511558,Mayflower Inn Rhoose,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.07
511558,Mayflower Inn Rhoose,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.55
511558,Mayflower Inn Rhoose,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
511558,Mayflower Inn Rhoose,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
511558,Mayflower Inn Rhoose,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
511558,Mayflower Inn Rhoose,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
511558,Mayflower Inn Rhoose,2023-06-18T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-18T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
511558,Mayflower Inn Rhoose,2023-06-18T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
511558,Mayflower Inn Rhoose,2023-06-18T06:50:00.000+00:00,feeder,,L3 Active Power,kW,7.17
511558,Mayflower Inn Rhoose,2023-06-18T06:50:00.000+00:00,feeder,,L2 Active Power,kW,7.92
511558,Mayflower Inn Rhoose,2023-06-18T06:50:00.000+00:00,feeder,,L1 Active Power,kW,7.55
511558,Mayflower Inn Rhoose,2023-06-18T06:50:00.000+00:00,feeder,,N Current (RMS),A,19.2
511558,Mayflower Inn Rhoose,2023-06-18T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
511558,Mayflower Inn Rhoose,2023-06-18T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
511558,Mayflower Inn Rhoose,2023-06-18T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
511558,Mayflower Inn Rhoose,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
511558,Mayflower Inn Rhoose,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
511558,Mayflower Inn Rhoose,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
511558,Mayflower Inn Rhoose,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
511558,Mayflower Inn Rhoose,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
511558,Mayflower Inn Rhoose,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.52
511558,Mayflower Inn Rhoose,2023-06-18T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
511558,Mayflower Inn Rhoose,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
511558,Mayflower Inn Rhoose,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
511558,Mayflower Inn Rhoose,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-18T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
511558,Mayflower Inn Rhoose,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
511558,Mayflower Inn Rhoose,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
511558,Mayflower Inn Rhoose,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
511558,Mayflower Inn Rhoose,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.57
511558,Mayflower Inn Rhoose,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
511558,Mayflower Inn Rhoose,2023-06-18T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
511558,Mayflower Inn Rhoose,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
511558,Mayflower Inn Rhoose,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
511558,Mayflower Inn Rhoose,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
511558,Mayflower Inn Rhoose,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,28.1
511558,Mayflower Inn Rhoose,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
511558,Mayflower Inn Rhoose,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
511558,Mayflower Inn Rhoose,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
511558,Mayflower Inn Rhoose,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
511558,Mayflower Inn Rhoose,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
511558,Mayflower Inn Rhoose,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
511558,Mayflower Inn Rhoose,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
511558,Mayflower Inn Rhoose,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
511558,Mayflower Inn Rhoose,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.97
511558,Mayflower Inn Rhoose,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.76
511558,Mayflower Inn Rhoose,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.62
511558,Mayflower Inn Rhoose,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
511558,Mayflower Inn Rhoose,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
511558,Mayflower Inn Rhoose,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
511558,Mayflower Inn Rhoose,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
511558,Mayflower Inn Rhoose,2023-06-18T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
511558,Mayflower Inn Rhoose,2023-06-18T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
511558,Mayflower Inn Rhoose,2023-06-18T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-18T06:40:00.000+00:00,feeder,,L3 Active Power,kW,5.45
511558,Mayflower Inn Rhoose,2023-06-18T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.91
511558,Mayflower Inn Rhoose,2023-06-18T06:40:00.000+00:00,feeder,,L1 Active Power,kW,8.53
511558,Mayflower Inn Rhoose,2023-06-18T06:40:00.000+00:00,feeder,,N Current (RMS),A,25.6
511558,Mayflower Inn Rhoose,2023-06-18T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-18T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
511558,Mayflower Inn Rhoose,2023-06-18T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
511558,Mayflower Inn Rhoose,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
511558,Mayflower Inn Rhoose,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
511558,Mayflower Inn Rhoose,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
511558,Mayflower Inn Rhoose,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
511558,Mayflower Inn Rhoose,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
511558,Mayflower Inn Rhoose,2023-06-18T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
511558,Mayflower Inn Rhoose,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
511558,Mayflower Inn Rhoose,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
511558,Mayflower Inn Rhoose,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-18T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
511558,Mayflower Inn Rhoose,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
511558,Mayflower Inn Rhoose,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
511558,Mayflower Inn Rhoose,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.95
511558,Mayflower Inn Rhoose,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.05
511558,Mayflower Inn Rhoose,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
511558,Mayflower Inn Rhoose,2023-06-18T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
