Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
511558,Mayflower Inn Rhoose,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
511558,Mayflower Inn Rhoose,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
511558,Mayflower Inn Rhoose,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,28.1
511558,Mayflower Inn Rhoose,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
511558,Mayflower Inn Rhoose,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
511558,Mayflower Inn Rhoose,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
511558,Mayflower Inn Rhoose,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
511558,Mayflower Inn Rhoose,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
511558,Mayflower Inn Rhoose,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
511558,Mayflower Inn Rhoose,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
511558,Mayflower Inn Rhoose,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
511558,Mayflower Inn Rhoose,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.67
511558,Mayflower Inn Rhoose,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.98
511558,Mayflower Inn Rhoose,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.67
511558,Mayflower Inn Rhoose,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
511558,Mayflower Inn Rhoose,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
511558,Mayflower Inn Rhoose,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
511558,Mayflower Inn Rhoose,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
511558,Mayflower Inn Rhoose,2023-06-18T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-18T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
511558,Mayflower Inn Rhoose,2023-06-18T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
511558,Mayflower Inn Rhoose,2023-06-18T06:30:00.000+00:00,feeder,,L3 Active Power,kW,6.93
511558,Mayflower Inn Rhoose,2023-06-18T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.31
511558,Mayflower Inn Rhoose,2023-06-18T06:30:00.000+00:00,feeder,,L1 Active Power,kW,9.03
511558,Mayflower Inn Rhoose,2023-06-18T06:30:00.000+00:00,feeder,,N Current (RMS),A,33.5
511558,Mayflower Inn Rhoose,2023-06-18T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
511558,Mayflower Inn Rhoose,2023-06-18T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
511558,Mayflower Inn Rhoose,2023-06-18T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
511558,Mayflower Inn Rhoose,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
511558,Mayflower Inn Rhoose,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
511558,Mayflower Inn Rhoose,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
511558,Mayflower Inn Rhoose,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.22
511558,Mayflower Inn Rhoose,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
511558,Mayflower Inn Rhoose,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
511558,Mayflower Inn Rhoose,2023-06-18T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
511558,Mayflower Inn Rhoose,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
511558,Mayflower Inn Rhoose,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
511558,Mayflower Inn Rhoose,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
511558,Mayflower Inn Rhoose,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-18T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
511558,Mayflower Inn Rhoose,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
511558,Mayflower Inn Rhoose,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
511558,Mayflower Inn Rhoose,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
511558,Mayflower Inn Rhoose,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.28
511558,Mayflower Inn Rhoose,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.13
511558,Mayflower Inn Rhoose,2023-06-18T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
511558,Mayflower Inn Rhoose,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
511558,Mayflower Inn Rhoose,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
511558,Mayflower Inn Rhoose,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
511558,Mayflower Inn Rhoose,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,28.1
511558,Mayflower Inn Rhoose,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
511558,Mayflower Inn Rhoose,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
511558,Mayflower Inn Rhoose,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
511558,Mayflower Inn Rhoose,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
511558,Mayflower Inn Rhoose,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
511558,Mayflower Inn Rhoose,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
511558,Mayflower Inn Rhoose,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
511558,Mayflower Inn Rhoose,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
511558,Mayflower Inn Rhoose,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
511558,Mayflower Inn Rhoose,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.99
511558,Mayflower Inn Rhoose,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.29
511558,Mayflower Inn Rhoose,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.04
511558,Mayflower Inn Rhoose,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
511558,Mayflower Inn Rhoose,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
511558,Mayflower Inn Rhoose,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
511558,Mayflower Inn Rhoose,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
511558,Mayflower Inn Rhoose,2023-06-18T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
511558,Mayflower Inn Rhoose,2023-06-18T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
511558,Mayflower Inn Rhoose,2023-06-18T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
511558,Mayflower Inn Rhoose,2023-06-18T06:20:00.000+00:00,feeder,,L3 Active Power,kW,6.63
511558,Mayflower Inn Rhoose,2023-06-18T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.41
511558,Mayflower Inn Rhoose,2023-06-18T06:20:00.000+00:00,feeder,,L1 Active Power,kW,7.84
511558,Mayflower Inn Rhoose,2023-06-18T06:20:00.000+00:00,feeder,,N Current (RMS),A,30.2
511558,Mayflower Inn Rhoose,2023-06-18T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
511558,Mayflower Inn Rhoose,2023-06-18T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
511558,Mayflower Inn Rhoose,2023-06-18T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
511558,Mayflower Inn Rhoose,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
511558,Mayflower Inn Rhoose,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
511558,Mayflower Inn Rhoose,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.03
511558,Mayflower Inn Rhoose,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
511558,Mayflower Inn Rhoose,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
511558,Mayflower Inn Rhoose,2023-06-18T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
511558,Mayflower Inn Rhoose,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
511558,Mayflower Inn Rhoose,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
511558,Mayflower Inn Rhoose,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-18T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
511558,Mayflower Inn Rhoose,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.35
511558,Mayflower Inn Rhoose,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
511558,Mayflower Inn Rhoose,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
511558,Mayflower Inn Rhoose,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.04
511558,Mayflower Inn Rhoose,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.1
511558,Mayflower Inn Rhoose,2023-06-18T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
511558,Mayflower Inn Rhoose,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
511558,Mayflower Inn Rhoose,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
511558,Mayflower Inn Rhoose,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,28.1
511558,Mayflower Inn Rhoose,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
511558,Mayflower Inn Rhoose,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
511558,Mayflower Inn Rhoose,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
511558,Mayflower Inn Rhoose,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
511558,Mayflower Inn Rhoose,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
511558,Mayflower Inn Rhoose,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
511558,Mayflower Inn Rhoose,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
511558,Mayflower Inn Rhoose,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
511558,Mayflower Inn Rhoose,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
511558,Mayflower Inn Rhoose,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.55
511558,Mayflower Inn Rhoose,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.7
511558,Mayflower Inn Rhoose,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.1
511558,Mayflower Inn Rhoose,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
511558,Mayflower Inn Rhoose,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
511558,Mayflower Inn Rhoose,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
511558,Mayflower Inn Rhoose,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
511558,Mayflower Inn Rhoose,2023-06-18T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
511558,Mayflower Inn Rhoose,2023-06-18T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
511558,Mayflower Inn Rhoose,2023-06-18T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
511558,Mayflower Inn Rhoose,2023-06-18T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.7
511558,Mayflower Inn Rhoose,2023-06-18T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.31
511558,Mayflower Inn Rhoose,2023-06-18T06:10:00.000+00:00,feeder,,L1 Active Power,kW,8.16
511558,Mayflower Inn Rhoose,2023-06-18T06:10:00.000+00:00,feeder,,N Current (RMS),A,27.8
511558,Mayflower Inn Rhoose,2023-06-18T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
511558,Mayflower Inn Rhoose,2023-06-18T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
511558,Mayflower Inn Rhoose,2023-06-18T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
511558,Mayflower Inn Rhoose,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
511558,Mayflower Inn Rhoose,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
511558,Mayflower Inn Rhoose,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
511558,Mayflower Inn Rhoose,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
511558,Mayflower Inn Rhoose,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
511558,Mayflower Inn Rhoose,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
511558,Mayflower Inn Rhoose,2023-06-18T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
511558,Mayflower Inn Rhoose,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
511558,Mayflower Inn Rhoose,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
511558,Mayflower Inn Rhoose,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
511558,Mayflower Inn Rhoose,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-18T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
511558,Mayflower Inn Rhoose,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
511558,Mayflower Inn Rhoose,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
511558,Mayflower Inn Rhoose,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
511558,Mayflower Inn Rhoose,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.23
511558,Mayflower Inn Rhoose,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.92
511558,Mayflower Inn Rhoose,2023-06-18T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
511558,Mayflower Inn Rhoose,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
511558,Mayflower Inn Rhoose,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
511558,Mayflower Inn Rhoose,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,28.1
511558,Mayflower Inn Rhoose,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511558,Mayflower Inn Rhoose,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
511558,Mayflower Inn Rhoose,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
511558,Mayflower Inn Rhoose,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
511558,Mayflower Inn Rhoose,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
511558,Mayflower Inn Rhoose,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
511558,Mayflower Inn Rhoose,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
511558,Mayflower Inn Rhoose,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
511558,Mayflower Inn Rhoose,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
511558,Mayflower Inn Rhoose,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.88
511558,Mayflower Inn Rhoose,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.56
511558,Mayflower Inn Rhoose,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.38
511558,Mayflower Inn Rhoose,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
511558,Mayflower Inn Rhoose,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
511558,Mayflower Inn Rhoose,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
511558,Mayflower Inn Rhoose,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
511558,Mayflower Inn Rhoose,2023-06-18T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
511558,Mayflower Inn Rhoose,2023-06-18T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
511558,Mayflower Inn Rhoose,2023-06-18T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
511558,Mayflower Inn Rhoose,2023-06-18T06:00:00.000+00:00,feeder,,L3 Active Power,kW,7.89
511558,Mayflower Inn Rhoose,2023-06-18T06:00:00.000+00:00,feeder,,L2 Active Power,kW,5.85
511558,Mayflower Inn Rhoose,2023-06-18T06:00:00.000+00:00,feeder,,L1 Active Power,kW,8.95
511558,Mayflower Inn Rhoose,2023-06-18T06:00:00.000+00:00,feeder,,N Current (RMS),A,24.7
511558,Mayflower Inn Rhoose,2023-06-18T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
511558,Mayflower Inn Rhoose,2023-06-18T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
511558,Mayflower Inn Rhoose,2023-06-18T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
511558,Mayflower Inn Rhoose,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
511558,Mayflower Inn Rhoose,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
511558,Mayflower Inn Rhoose,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
511558,Mayflower Inn Rhoose,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
511558,Mayflower Inn Rhoose,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
511558,Mayflower Inn Rhoose,2023-06-18T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
511558,Mayflower Inn Rhoose,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
511558,Mayflower Inn Rhoose,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
511558,Mayflower Inn Rhoose,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-18T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
511558,Mayflower Inn Rhoose,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
511558,Mayflower Inn Rhoose,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
511558,Mayflower Inn Rhoose,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.68
511558,Mayflower Inn Rhoose,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.3
511558,Mayflower Inn Rhoose,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.11
511558,Mayflower Inn Rhoose,2023-06-18T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
511558,Mayflower Inn Rhoose,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
511558,Mayflower Inn Rhoose,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
511558,Mayflower Inn Rhoose,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
511558,Mayflower Inn Rhoose,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,28.2
511558,Mayflower Inn Rhoose,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511558,Mayflower Inn Rhoose,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
511558,Mayflower Inn Rhoose,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
511558,Mayflower Inn Rhoose,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
511558,Mayflower Inn Rhoose,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
511558,Mayflower Inn Rhoose,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
511558,Mayflower Inn Rhoose,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
511558,Mayflower Inn Rhoose,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
511558,Mayflower Inn Rhoose,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
511558,Mayflower Inn Rhoose,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.09
511558,Mayflower Inn Rhoose,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
511558,Mayflower Inn Rhoose,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.02
511558,Mayflower Inn Rhoose,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
511558,Mayflower Inn Rhoose,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
511558,Mayflower Inn Rhoose,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
511558,Mayflower Inn Rhoose,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
511558,Mayflower Inn Rhoose,2023-06-18T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
511558,Mayflower Inn Rhoose,2023-06-18T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
511558,Mayflower Inn Rhoose,2023-06-18T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
511558,Mayflower Inn Rhoose,2023-06-18T05:50:00.000+00:00,feeder,,L3 Active Power,kW,6.52
511558,Mayflower Inn Rhoose,2023-06-18T05:50:00.000+00:00,feeder,,L2 Active Power,kW,5.16
511558,Mayflower Inn Rhoose,2023-06-18T05:50:00.000+00:00,feeder,,L1 Active Power,kW,10.29
511558,Mayflower Inn Rhoose,2023-06-18T05:50:00.000+00:00,feeder,,N Current (RMS),A,27.8
511558,Mayflower Inn Rhoose,2023-06-18T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
511558,Mayflower Inn Rhoose,2023-06-18T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-18T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
511558,Mayflower Inn Rhoose,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
511558,Mayflower Inn Rhoose,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
511558,Mayflower Inn Rhoose,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
511558,Mayflower Inn Rhoose,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
511558,Mayflower Inn Rhoose,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
511558,Mayflower Inn Rhoose,2023-06-18T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
511558,Mayflower Inn Rhoose,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
511558,Mayflower Inn Rhoose,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
511558,Mayflower Inn Rhoose,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
511558,Mayflower Inn Rhoose,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-18T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
511558,Mayflower Inn Rhoose,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.39
511558,Mayflower Inn Rhoose,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
511558,Mayflower Inn Rhoose,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
511558,Mayflower Inn Rhoose,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.82
511558,Mayflower Inn Rhoose,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.55
511558,Mayflower Inn Rhoose,2023-06-18T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
511558,Mayflower Inn Rhoose,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
511558,Mayflower Inn Rhoose,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
511558,Mayflower Inn Rhoose,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
511558,Mayflower Inn Rhoose,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,28.2
511558,Mayflower Inn Rhoose,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511558,Mayflower Inn Rhoose,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
511558,Mayflower Inn Rhoose,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
511558,Mayflower Inn Rhoose,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
511558,Mayflower Inn Rhoose,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
511558,Mayflower Inn Rhoose,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
511558,Mayflower Inn Rhoose,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
511558,Mayflower Inn Rhoose,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
511558,Mayflower Inn Rhoose,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.38
511558,Mayflower Inn Rhoose,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.99
511558,Mayflower Inn Rhoose,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.41
511558,Mayflower Inn Rhoose,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
511558,Mayflower Inn Rhoose,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
511558,Mayflower Inn Rhoose,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
511558,Mayflower Inn Rhoose,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
511558,Mayflower Inn Rhoose,2023-06-18T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
511558,Mayflower Inn Rhoose,2023-06-18T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-18T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
511558,Mayflower Inn Rhoose,2023-06-18T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.68
511558,Mayflower Inn Rhoose,2023-06-18T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.39
511558,Mayflower Inn Rhoose,2023-06-18T05:40:00.000+00:00,feeder,,L1 Active Power,kW,15.91
511558,Mayflower Inn Rhoose,2023-06-18T05:40:00.000+00:00,feeder,,N Current (RMS),A,52.0
511558,Mayflower Inn Rhoose,2023-06-18T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
511558,Mayflower Inn Rhoose,2023-06-18T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
511558,Mayflower Inn Rhoose,2023-06-18T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,68.7
511558,Mayflower Inn Rhoose,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
511558,Mayflower Inn Rhoose,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
511558,Mayflower Inn Rhoose,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
511558,Mayflower Inn Rhoose,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
511558,Mayflower Inn Rhoose,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.68
511558,Mayflower Inn Rhoose,2023-06-18T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
511558,Mayflower Inn Rhoose,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
511558,Mayflower Inn Rhoose,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
511558,Mayflower Inn Rhoose,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
511558,Mayflower Inn Rhoose,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
511558,Mayflower Inn Rhoose,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-18T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
511558,Mayflower Inn Rhoose,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
511558,Mayflower Inn Rhoose,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
511558,Mayflower Inn Rhoose,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
511558,Mayflower Inn Rhoose,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.86
511558,Mayflower Inn Rhoose,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.44
511558,Mayflower Inn Rhoose,2023-06-18T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
511558,Mayflower Inn Rhoose,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
511558,Mayflower Inn Rhoose,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
511558,Mayflower Inn Rhoose,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
511558,Mayflower Inn Rhoose,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,28.3
511558,Mayflower Inn Rhoose,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511558,Mayflower Inn Rhoose,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
511558,Mayflower Inn Rhoose,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
511558,Mayflower Inn Rhoose,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
511558,Mayflower Inn Rhoose,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
511558,Mayflower Inn Rhoose,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
511558,Mayflower Inn Rhoose,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
511558,Mayflower Inn Rhoose,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
511558,Mayflower Inn Rhoose,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
511558,Mayflower Inn Rhoose,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.5
511558,Mayflower Inn Rhoose,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.45
511558,Mayflower Inn Rhoose,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,34.02
511558,Mayflower Inn Rhoose,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
511558,Mayflower Inn Rhoose,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
511558,Mayflower Inn Rhoose,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
511558,Mayflower Inn Rhoose,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
511558,Mayflower Inn Rhoose,2023-06-18T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
511558,Mayflower Inn Rhoose,2023-06-18T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
511558,Mayflower Inn Rhoose,2023-06-18T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
511558,Mayflower Inn Rhoose,2023-06-18T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.54
511558,Mayflower Inn Rhoose,2023-06-18T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.2
511558,Mayflower Inn Rhoose,2023-06-18T05:30:00.000+00:00,feeder,,L1 Active Power,kW,10.09
511558,Mayflower Inn Rhoose,2023-06-18T05:30:00.000+00:00,feeder,,N Current (RMS),A,33.1
511558,Mayflower Inn Rhoose,2023-06-18T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
511558,Mayflower Inn Rhoose,2023-06-18T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
511558,Mayflower Inn Rhoose,2023-06-18T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
511558,Mayflower Inn Rhoose,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.63
511558,Mayflower Inn Rhoose,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
511558,Mayflower Inn Rhoose,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
511558,Mayflower Inn Rhoose,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
511558,Mayflower Inn Rhoose,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
511558,Mayflower Inn Rhoose,2023-06-18T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
511558,Mayflower Inn Rhoose,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
511558,Mayflower Inn Rhoose,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
511558,Mayflower Inn Rhoose,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
511558,Mayflower Inn Rhoose,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-18T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
511558,Mayflower Inn Rhoose,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
511558,Mayflower Inn Rhoose,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
511558,Mayflower Inn Rhoose,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
511558,Mayflower Inn Rhoose,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.23
511558,Mayflower Inn Rhoose,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.6
511558,Mayflower Inn Rhoose,2023-06-18T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
511558,Mayflower Inn Rhoose,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
511558,Mayflower Inn Rhoose,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
511558,Mayflower Inn Rhoose,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
511558,Mayflower Inn Rhoose,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,28.3
511558,Mayflower Inn Rhoose,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
511558,Mayflower Inn Rhoose,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
511558,Mayflower Inn Rhoose,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
511558,Mayflower Inn Rhoose,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
511558,Mayflower Inn Rhoose,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
511558,Mayflower Inn Rhoose,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
511558,Mayflower Inn Rhoose,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
511558,Mayflower Inn Rhoose,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
511558,Mayflower Inn Rhoose,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
511558,Mayflower Inn Rhoose,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.86
511558,Mayflower Inn Rhoose,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.52
511558,Mayflower Inn Rhoose,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
511558,Mayflower Inn Rhoose,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
511558,Mayflower Inn Rhoose,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
511558,Mayflower Inn Rhoose,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
511558,Mayflower Inn Rhoose,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
511558,Mayflower Inn Rhoose,2023-06-18T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
511558,Mayflower Inn Rhoose,2023-06-18T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-18T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
511558,Mayflower Inn Rhoose,2023-06-18T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.7
511558,Mayflower Inn Rhoose,2023-06-18T05:20:00.000+00:00,feeder,,L2 Active Power,kW,6.44
511558,Mayflower Inn Rhoose,2023-06-18T05:20:00.000+00:00,feeder,,L1 Active Power,kW,9.08
511558,Mayflower Inn Rhoose,2023-06-18T05:20:00.000+00:00,feeder,,N Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-18T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
511558,Mayflower Inn Rhoose,2023-06-18T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
511558,Mayflower Inn Rhoose,2023-06-18T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
511558,Mayflower Inn Rhoose,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
511558,Mayflower Inn Rhoose,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
511558,Mayflower Inn Rhoose,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
511558,Mayflower Inn Rhoose,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
511558,Mayflower Inn Rhoose,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
511558,Mayflower Inn Rhoose,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
511558,Mayflower Inn Rhoose,2023-06-18T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
511558,Mayflower Inn Rhoose,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
511558,Mayflower Inn Rhoose,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
511558,Mayflower Inn Rhoose,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
511558,Mayflower Inn Rhoose,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-18T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
511558,Mayflower Inn Rhoose,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
511558,Mayflower Inn Rhoose,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
511558,Mayflower Inn Rhoose,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
511558,Mayflower Inn Rhoose,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.59
511558,Mayflower Inn Rhoose,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.4
511558,Mayflower Inn Rhoose,2023-06-18T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
511558,Mayflower Inn Rhoose,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
511558,Mayflower Inn Rhoose,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
511558,Mayflower Inn Rhoose,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
511558,Mayflower Inn Rhoose,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,28.3
511558,Mayflower Inn Rhoose,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
511558,Mayflower Inn Rhoose,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
511558,Mayflower Inn Rhoose,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
511558,Mayflower Inn Rhoose,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
511558,Mayflower Inn Rhoose,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
511558,Mayflower Inn Rhoose,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
511558,Mayflower Inn Rhoose,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
511558,Mayflower Inn Rhoose,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
511558,Mayflower Inn Rhoose,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
511558,Mayflower Inn Rhoose,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.71
511558,Mayflower Inn Rhoose,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.01
511558,Mayflower Inn Rhoose,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.9
511558,Mayflower Inn Rhoose,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
511558,Mayflower Inn Rhoose,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
511558,Mayflower Inn Rhoose,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
511558,Mayflower Inn Rhoose,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
511558,Mayflower Inn Rhoose,2023-06-18T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-18T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
511558,Mayflower Inn Rhoose,2023-06-18T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
511558,Mayflower Inn Rhoose,2023-06-18T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.74
511558,Mayflower Inn Rhoose,2023-06-18T05:10:00.000+00:00,feeder,,L2 Active Power,kW,6.86
511558,Mayflower Inn Rhoose,2023-06-18T05:10:00.000+00:00,feeder,,L1 Active Power,kW,10.87
511558,Mayflower Inn Rhoose,2023-06-18T05:10:00.000+00:00,feeder,,N Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-18T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-18T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
511558,Mayflower Inn Rhoose,2023-06-18T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
511558,Mayflower Inn Rhoose,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
511558,Mayflower Inn Rhoose,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
511558,Mayflower Inn Rhoose,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
511558,Mayflower Inn Rhoose,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
511558,Mayflower Inn Rhoose,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
511558,Mayflower Inn Rhoose,2023-06-18T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
511558,Mayflower Inn Rhoose,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
511558,Mayflower Inn Rhoose,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
511558,Mayflower Inn Rhoose,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
511558,Mayflower Inn Rhoose,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-18T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
511558,Mayflower Inn Rhoose,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.58
511558,Mayflower Inn Rhoose,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
