Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
511558,Mayflower Inn Rhoose,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.59
511558,Mayflower Inn Rhoose,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
511558,Mayflower Inn Rhoose,2023-06-18T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
511558,Mayflower Inn Rhoose,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
511558,Mayflower Inn Rhoose,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
511558,Mayflower Inn Rhoose,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,28.3
511558,Mayflower Inn Rhoose,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
511558,Mayflower Inn Rhoose,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
511558,Mayflower Inn Rhoose,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
511558,Mayflower Inn Rhoose,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
511558,Mayflower Inn Rhoose,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
511558,Mayflower Inn Rhoose,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
511558,Mayflower Inn Rhoose,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
511558,Mayflower Inn Rhoose,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
511558,Mayflower Inn Rhoose,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
511558,Mayflower Inn Rhoose,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.87
511558,Mayflower Inn Rhoose,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.6
511558,Mayflower Inn Rhoose,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.38
511558,Mayflower Inn Rhoose,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
511558,Mayflower Inn Rhoose,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
511558,Mayflower Inn Rhoose,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
511558,Mayflower Inn Rhoose,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
511558,Mayflower Inn Rhoose,2023-06-18T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-18T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
511558,Mayflower Inn Rhoose,2023-06-18T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
511558,Mayflower Inn Rhoose,2023-06-18T05:00:00.000+00:00,feeder,,L3 Active Power,kW,4.43
511558,Mayflower Inn Rhoose,2023-06-18T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.72
511558,Mayflower Inn Rhoose,2023-06-18T05:00:00.000+00:00,feeder,,L1 Active Power,kW,11.17
511558,Mayflower Inn Rhoose,2023-06-18T05:00:00.000+00:00,feeder,,N Current (RMS),A,34.0
511558,Mayflower Inn Rhoose,2023-06-18T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
511558,Mayflower Inn Rhoose,2023-06-18T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
511558,Mayflower Inn Rhoose,2023-06-18T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
511558,Mayflower Inn Rhoose,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
511558,Mayflower Inn Rhoose,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
511558,Mayflower Inn Rhoose,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
511558,Mayflower Inn Rhoose,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
511558,Mayflower Inn Rhoose,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
511558,Mayflower Inn Rhoose,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
511558,Mayflower Inn Rhoose,2023-06-18T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
511558,Mayflower Inn Rhoose,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
511558,Mayflower Inn Rhoose,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
511558,Mayflower Inn Rhoose,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
511558,Mayflower Inn Rhoose,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-18T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
511558,Mayflower Inn Rhoose,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.29
511558,Mayflower Inn Rhoose,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
511558,Mayflower Inn Rhoose,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
511558,Mayflower Inn Rhoose,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.81
511558,Mayflower Inn Rhoose,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.93
511558,Mayflower Inn Rhoose,2023-06-18T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
511558,Mayflower Inn Rhoose,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
511558,Mayflower Inn Rhoose,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
511558,Mayflower Inn Rhoose,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
511558,Mayflower Inn Rhoose,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,28.3
511558,Mayflower Inn Rhoose,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
511558,Mayflower Inn Rhoose,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
511558,Mayflower Inn Rhoose,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
511558,Mayflower Inn Rhoose,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
511558,Mayflower Inn Rhoose,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
511558,Mayflower Inn Rhoose,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
511558,Mayflower Inn Rhoose,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
511558,Mayflower Inn Rhoose,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
511558,Mayflower Inn Rhoose,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
511558,Mayflower Inn Rhoose,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.23
511558,Mayflower Inn Rhoose,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.22
511558,Mayflower Inn Rhoose,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.72
511558,Mayflower Inn Rhoose,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
511558,Mayflower Inn Rhoose,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
511558,Mayflower Inn Rhoose,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
511558,Mayflower Inn Rhoose,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
511558,Mayflower Inn Rhoose,2023-06-18T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
511558,Mayflower Inn Rhoose,2023-06-18T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
511558,Mayflower Inn Rhoose,2023-06-18T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-18T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.54
511558,Mayflower Inn Rhoose,2023-06-18T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.65
511558,Mayflower Inn Rhoose,2023-06-18T04:50:00.000+00:00,feeder,,L1 Active Power,kW,10.2
511558,Mayflower Inn Rhoose,2023-06-18T04:50:00.000+00:00,feeder,,N Current (RMS),A,30.3
511558,Mayflower Inn Rhoose,2023-06-18T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
511558,Mayflower Inn Rhoose,2023-06-18T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
511558,Mayflower Inn Rhoose,2023-06-18T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
511558,Mayflower Inn Rhoose,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
511558,Mayflower Inn Rhoose,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
511558,Mayflower Inn Rhoose,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
511558,Mayflower Inn Rhoose,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
511558,Mayflower Inn Rhoose,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
511558,Mayflower Inn Rhoose,2023-06-18T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
511558,Mayflower Inn Rhoose,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
511558,Mayflower Inn Rhoose,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
511558,Mayflower Inn Rhoose,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
511558,Mayflower Inn Rhoose,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-18T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
511558,Mayflower Inn Rhoose,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
511558,Mayflower Inn Rhoose,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
511558,Mayflower Inn Rhoose,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.65
511558,Mayflower Inn Rhoose,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
511558,Mayflower Inn Rhoose,2023-06-18T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
511558,Mayflower Inn Rhoose,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
511558,Mayflower Inn Rhoose,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
511558,Mayflower Inn Rhoose,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
511558,Mayflower Inn Rhoose,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,28.4
511558,Mayflower Inn Rhoose,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
511558,Mayflower Inn Rhoose,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
511558,Mayflower Inn Rhoose,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
511558,Mayflower Inn Rhoose,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
511558,Mayflower Inn Rhoose,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
511558,Mayflower Inn Rhoose,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
511558,Mayflower Inn Rhoose,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
511558,Mayflower Inn Rhoose,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
511558,Mayflower Inn Rhoose,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
511558,Mayflower Inn Rhoose,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.64
511558,Mayflower Inn Rhoose,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.07
511558,Mayflower Inn Rhoose,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.9
511558,Mayflower Inn Rhoose,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
511558,Mayflower Inn Rhoose,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
511558,Mayflower Inn Rhoose,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
511558,Mayflower Inn Rhoose,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
511558,Mayflower Inn Rhoose,2023-06-18T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
511558,Mayflower Inn Rhoose,2023-06-18T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
511558,Mayflower Inn Rhoose,2023-06-18T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
511558,Mayflower Inn Rhoose,2023-06-18T04:40:00.000+00:00,feeder,,L3 Active Power,kW,4.62
511558,Mayflower Inn Rhoose,2023-06-18T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.8
511558,Mayflower Inn Rhoose,2023-06-18T04:40:00.000+00:00,feeder,,L1 Active Power,kW,8.03
511558,Mayflower Inn Rhoose,2023-06-18T04:40:00.000+00:00,feeder,,N Current (RMS),A,26.4
511558,Mayflower Inn Rhoose,2023-06-18T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-18T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
511558,Mayflower Inn Rhoose,2023-06-18T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
511558,Mayflower Inn Rhoose,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
511558,Mayflower Inn Rhoose,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
511558,Mayflower Inn Rhoose,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
511558,Mayflower Inn Rhoose,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
511558,Mayflower Inn Rhoose,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
511558,Mayflower Inn Rhoose,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
511558,Mayflower Inn Rhoose,2023-06-18T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
511558,Mayflower Inn Rhoose,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
511558,Mayflower Inn Rhoose,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
511558,Mayflower Inn Rhoose,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
511558,Mayflower Inn Rhoose,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-18T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
511558,Mayflower Inn Rhoose,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
511558,Mayflower Inn Rhoose,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
511558,Mayflower Inn Rhoose,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
511558,Mayflower Inn Rhoose,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.88
511558,Mayflower Inn Rhoose,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
511558,Mayflower Inn Rhoose,2023-06-18T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
511558,Mayflower Inn Rhoose,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
511558,Mayflower Inn Rhoose,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,28.4
511558,Mayflower Inn Rhoose,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
511558,Mayflower Inn Rhoose,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
511558,Mayflower Inn Rhoose,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
511558,Mayflower Inn Rhoose,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
511558,Mayflower Inn Rhoose,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
511558,Mayflower Inn Rhoose,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
511558,Mayflower Inn Rhoose,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
511558,Mayflower Inn Rhoose,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
511558,Mayflower Inn Rhoose,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
511558,Mayflower Inn Rhoose,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.39
511558,Mayflower Inn Rhoose,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.96
511558,Mayflower Inn Rhoose,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.98
511558,Mayflower Inn Rhoose,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
511558,Mayflower Inn Rhoose,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
511558,Mayflower Inn Rhoose,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
511558,Mayflower Inn Rhoose,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
511558,Mayflower Inn Rhoose,2023-06-18T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-18T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
511558,Mayflower Inn Rhoose,2023-06-18T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
511558,Mayflower Inn Rhoose,2023-06-18T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.46
511558,Mayflower Inn Rhoose,2023-06-18T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.0
511558,Mayflower Inn Rhoose,2023-06-18T04:30:00.000+00:00,feeder,,L1 Active Power,kW,8.18
511558,Mayflower Inn Rhoose,2023-06-18T04:30:00.000+00:00,feeder,,N Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-18T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
511558,Mayflower Inn Rhoose,2023-06-18T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
511558,Mayflower Inn Rhoose,2023-06-18T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
511558,Mayflower Inn Rhoose,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
511558,Mayflower Inn Rhoose,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
511558,Mayflower Inn Rhoose,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
511558,Mayflower Inn Rhoose,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
511558,Mayflower Inn Rhoose,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
511558,Mayflower Inn Rhoose,2023-06-18T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
511558,Mayflower Inn Rhoose,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
511558,Mayflower Inn Rhoose,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
511558,Mayflower Inn Rhoose,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
511558,Mayflower Inn Rhoose,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-18T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
511558,Mayflower Inn Rhoose,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
511558,Mayflower Inn Rhoose,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
511558,Mayflower Inn Rhoose,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
511558,Mayflower Inn Rhoose,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.12
511558,Mayflower Inn Rhoose,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
511558,Mayflower Inn Rhoose,2023-06-18T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
511558,Mayflower Inn Rhoose,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
511558,Mayflower Inn Rhoose,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
511558,Mayflower Inn Rhoose,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
511558,Mayflower Inn Rhoose,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,28.5
511558,Mayflower Inn Rhoose,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
511558,Mayflower Inn Rhoose,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
511558,Mayflower Inn Rhoose,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
511558,Mayflower Inn Rhoose,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
511558,Mayflower Inn Rhoose,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
511558,Mayflower Inn Rhoose,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
511558,Mayflower Inn Rhoose,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
511558,Mayflower Inn Rhoose,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
511558,Mayflower Inn Rhoose,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
511558,Mayflower Inn Rhoose,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.61
511558,Mayflower Inn Rhoose,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.29
511558,Mayflower Inn Rhoose,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.98
511558,Mayflower Inn Rhoose,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
511558,Mayflower Inn Rhoose,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
511558,Mayflower Inn Rhoose,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
511558,Mayflower Inn Rhoose,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
511558,Mayflower Inn Rhoose,2023-06-18T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
511558,Mayflower Inn Rhoose,2023-06-18T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
511558,Mayflower Inn Rhoose,2023-06-18T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
511558,Mayflower Inn Rhoose,2023-06-18T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.04
511558,Mayflower Inn Rhoose,2023-06-18T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.87
511558,Mayflower Inn Rhoose,2023-06-18T04:20:00.000+00:00,feeder,,L1 Active Power,kW,8.92
511558,Mayflower Inn Rhoose,2023-06-18T04:20:00.000+00:00,feeder,,N Current (RMS),A,29.9
511558,Mayflower Inn Rhoose,2023-06-18T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
511558,Mayflower Inn Rhoose,2023-06-18T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
511558,Mayflower Inn Rhoose,2023-06-18T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
511558,Mayflower Inn Rhoose,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
511558,Mayflower Inn Rhoose,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
511558,Mayflower Inn Rhoose,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
511558,Mayflower Inn Rhoose,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
511558,Mayflower Inn Rhoose,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
511558,Mayflower Inn Rhoose,2023-06-18T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
511558,Mayflower Inn Rhoose,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
511558,Mayflower Inn Rhoose,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
511558,Mayflower Inn Rhoose,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-18T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
511558,Mayflower Inn Rhoose,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
511558,Mayflower Inn Rhoose,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
511558,Mayflower Inn Rhoose,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
511558,Mayflower Inn Rhoose,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.88
511558,Mayflower Inn Rhoose,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
511558,Mayflower Inn Rhoose,2023-06-18T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
511558,Mayflower Inn Rhoose,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
511558,Mayflower Inn Rhoose,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
511558,Mayflower Inn Rhoose,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
511558,Mayflower Inn Rhoose,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,28.5
511558,Mayflower Inn Rhoose,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
511558,Mayflower Inn Rhoose,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
511558,Mayflower Inn Rhoose,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
511558,Mayflower Inn Rhoose,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
511558,Mayflower Inn Rhoose,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
511558,Mayflower Inn Rhoose,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
511558,Mayflower Inn Rhoose,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
511558,Mayflower Inn Rhoose,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
511558,Mayflower Inn Rhoose,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
511558,Mayflower Inn Rhoose,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.99
511558,Mayflower Inn Rhoose,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.91
511558,Mayflower Inn Rhoose,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.11
511558,Mayflower Inn Rhoose,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
511558,Mayflower Inn Rhoose,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
511558,Mayflower Inn Rhoose,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
511558,Mayflower Inn Rhoose,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
511558,Mayflower Inn Rhoose,2023-06-18T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
511558,Mayflower Inn Rhoose,2023-06-18T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
511558,Mayflower Inn Rhoose,2023-06-18T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
511558,Mayflower Inn Rhoose,2023-06-18T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.41
511558,Mayflower Inn Rhoose,2023-06-18T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.6
511558,Mayflower Inn Rhoose,2023-06-18T04:10:00.000+00:00,feeder,,L1 Active Power,kW,8.35
511558,Mayflower Inn Rhoose,2023-06-18T04:10:00.000+00:00,feeder,,N Current (RMS),A,27.8
511558,Mayflower Inn Rhoose,2023-06-18T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
511558,Mayflower Inn Rhoose,2023-06-18T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
511558,Mayflower Inn Rhoose,2023-06-18T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
511558,Mayflower Inn Rhoose,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
511558,Mayflower Inn Rhoose,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
511558,Mayflower Inn Rhoose,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
511558,Mayflower Inn Rhoose,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
511558,Mayflower Inn Rhoose,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
511558,Mayflower Inn Rhoose,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
511558,Mayflower Inn Rhoose,2023-06-18T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
511558,Mayflower Inn Rhoose,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
511558,Mayflower Inn Rhoose,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
511558,Mayflower Inn Rhoose,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
511558,Mayflower Inn Rhoose,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-18T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
511558,Mayflower Inn Rhoose,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
511558,Mayflower Inn Rhoose,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
511558,Mayflower Inn Rhoose,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
511558,Mayflower Inn Rhoose,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.81
511558,Mayflower Inn Rhoose,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.89
511558,Mayflower Inn Rhoose,2023-06-18T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
511558,Mayflower Inn Rhoose,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
511558,Mayflower Inn Rhoose,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
511558,Mayflower Inn Rhoose,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
511558,Mayflower Inn Rhoose,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,28.5
511558,Mayflower Inn Rhoose,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
511558,Mayflower Inn Rhoose,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
511558,Mayflower Inn Rhoose,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
511558,Mayflower Inn Rhoose,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
511558,Mayflower Inn Rhoose,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
511558,Mayflower Inn Rhoose,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
511558,Mayflower Inn Rhoose,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
511558,Mayflower Inn Rhoose,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
511558,Mayflower Inn Rhoose,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
511558,Mayflower Inn Rhoose,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.26
511558,Mayflower Inn Rhoose,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.81
511558,Mayflower Inn Rhoose,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.15
511558,Mayflower Inn Rhoose,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
511558,Mayflower Inn Rhoose,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
511558,Mayflower Inn Rhoose,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
511558,Mayflower Inn Rhoose,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
511558,Mayflower Inn Rhoose,2023-06-18T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
511558,Mayflower Inn Rhoose,2023-06-18T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
511558,Mayflower Inn Rhoose,2023-06-18T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
511558,Mayflower Inn Rhoose,2023-06-18T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.17
511558,Mayflower Inn Rhoose,2023-06-18T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.07
511558,Mayflower Inn Rhoose,2023-06-18T04:00:00.000+00:00,feeder,,L1 Active Power,kW,8.38
511558,Mayflower Inn Rhoose,2023-06-18T04:00:00.000+00:00,feeder,,N Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-18T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
511558,Mayflower Inn Rhoose,2023-06-18T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
511558,Mayflower Inn Rhoose,2023-06-18T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
511558,Mayflower Inn Rhoose,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
511558,Mayflower Inn Rhoose,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
511558,Mayflower Inn Rhoose,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
511558,Mayflower Inn Rhoose,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
511558,Mayflower Inn Rhoose,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
511558,Mayflower Inn Rhoose,2023-06-18T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
511558,Mayflower Inn Rhoose,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
511558,Mayflower Inn Rhoose,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
511558,Mayflower Inn Rhoose,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
511558,Mayflower Inn Rhoose,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-18T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
511558,Mayflower Inn Rhoose,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
511558,Mayflower Inn Rhoose,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
511558,Mayflower Inn Rhoose,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.77
511558,Mayflower Inn Rhoose,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
511558,Mayflower Inn Rhoose,2023-06-18T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
511558,Mayflower Inn Rhoose,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
511558,Mayflower Inn Rhoose,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
511558,Mayflower Inn Rhoose,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,28.6
511558,Mayflower Inn Rhoose,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
511558,Mayflower Inn Rhoose,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
511558,Mayflower Inn Rhoose,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
511558,Mayflower Inn Rhoose,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
511558,Mayflower Inn Rhoose,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
511558,Mayflower Inn Rhoose,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
511558,Mayflower Inn Rhoose,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
511558,Mayflower Inn Rhoose,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
511558,Mayflower Inn Rhoose,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
511558,Mayflower Inn Rhoose,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.42
511558,Mayflower Inn Rhoose,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.02
511558,Mayflower Inn Rhoose,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.67
511558,Mayflower Inn Rhoose,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
511558,Mayflower Inn Rhoose,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
511558,Mayflower Inn Rhoose,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
511558,Mayflower Inn Rhoose,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
511558,Mayflower Inn Rhoose,2023-06-18T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
511558,Mayflower Inn Rhoose,2023-06-18T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
511558,Mayflower Inn Rhoose,2023-06-18T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
511558,Mayflower Inn Rhoose,2023-06-18T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.78
511558,Mayflower Inn Rhoose,2023-06-18T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.69
511558,Mayflower Inn Rhoose,2023-06-18T03:50:00.000+00:00,feeder,,L1 Active Power,kW,8.34
511558,Mayflower Inn Rhoose,2023-06-18T03:50:00.000+00:00,feeder,,N Current (RMS),A,30.1
511558,Mayflower Inn Rhoose,2023-06-18T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
511558,Mayflower Inn Rhoose,2023-06-18T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
511558,Mayflower Inn Rhoose,2023-06-18T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
511558,Mayflower Inn Rhoose,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
511558,Mayflower Inn Rhoose,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
511558,Mayflower Inn Rhoose,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
511558,Mayflower Inn Rhoose,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
511558,Mayflower Inn Rhoose,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
511558,Mayflower Inn Rhoose,2023-06-18T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
511558,Mayflower Inn Rhoose,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
511558,Mayflower Inn Rhoose,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
511558,Mayflower Inn Rhoose,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
511558,Mayflower Inn Rhoose,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-18T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
511558,Mayflower Inn Rhoose,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.32
511558,Mayflower Inn Rhoose,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
511558,Mayflower Inn Rhoose,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
511558,Mayflower Inn Rhoose,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.2
511558,Mayflower Inn Rhoose,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
511558,Mayflower Inn Rhoose,2023-06-18T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
511558,Mayflower Inn Rhoose,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
511558,Mayflower Inn Rhoose,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
511558,Mayflower Inn Rhoose,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,28.7
511558,Mayflower Inn Rhoose,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
511558,Mayflower Inn Rhoose,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
511558,Mayflower Inn Rhoose,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
511558,Mayflower Inn Rhoose,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
511558,Mayflower Inn Rhoose,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
511558,Mayflower Inn Rhoose,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
511558,Mayflower Inn Rhoose,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
511558,Mayflower Inn Rhoose,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
511558,Mayflower Inn Rhoose,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
511558,Mayflower Inn Rhoose,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.42
511558,Mayflower Inn Rhoose,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.17
511558,Mayflower Inn Rhoose,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.48
511558,Mayflower Inn Rhoose,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
511558,Mayflower Inn Rhoose,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
511558,Mayflower Inn Rhoose,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
511558,Mayflower Inn Rhoose,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
511558,Mayflower Inn Rhoose,2023-06-18T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-18T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
511558,Mayflower Inn Rhoose,2023-06-18T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
511558,Mayflower Inn Rhoose,2023-06-18T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.3
511558,Mayflower Inn Rhoose,2023-06-18T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.78
511558,Mayflower Inn Rhoose,2023-06-18T03:40:00.000+00:00,feeder,,L1 Active Power,kW,8.38
511558,Mayflower Inn Rhoose,2023-06-18T03:40:00.000+00:00,feeder,,N Current (RMS),A,29.2
511558,Mayflower Inn Rhoose,2023-06-18T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
511558,Mayflower Inn Rhoose,2023-06-18T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
511558,Mayflower Inn Rhoose,2023-06-18T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
511558,Mayflower Inn Rhoose,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
511558,Mayflower Inn Rhoose,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
511558,Mayflower Inn Rhoose,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
511558,Mayflower Inn Rhoose,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
511558,Mayflower Inn Rhoose,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
511558,Mayflower Inn Rhoose,2023-06-18T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
511558,Mayflower Inn Rhoose,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
511558,Mayflower Inn Rhoose,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
511558,Mayflower Inn Rhoose,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
511558,Mayflower Inn Rhoose,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-18T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
