Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
511558,Mayflower Inn Rhoose,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
511558,Mayflower Inn Rhoose,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
511558,Mayflower Inn Rhoose,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.18
511558,Mayflower Inn Rhoose,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
511558,Mayflower Inn Rhoose,2023-06-18T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
511558,Mayflower Inn Rhoose,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
511558,Mayflower Inn Rhoose,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
511558,Mayflower Inn Rhoose,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
511558,Mayflower Inn Rhoose,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,28.9
511558,Mayflower Inn Rhoose,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
511558,Mayflower Inn Rhoose,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
511558,Mayflower Inn Rhoose,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
511558,Mayflower Inn Rhoose,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
511558,Mayflower Inn Rhoose,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
511558,Mayflower Inn Rhoose,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
511558,Mayflower Inn Rhoose,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
511558,Mayflower Inn Rhoose,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
511558,Mayflower Inn Rhoose,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
511558,Mayflower Inn Rhoose,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.06
511558,Mayflower Inn Rhoose,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.56
511558,Mayflower Inn Rhoose,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.59
511558,Mayflower Inn Rhoose,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
511558,Mayflower Inn Rhoose,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
511558,Mayflower Inn Rhoose,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
511558,Mayflower Inn Rhoose,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
511558,Mayflower Inn Rhoose,2023-06-18T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
511558,Mayflower Inn Rhoose,2023-06-18T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
511558,Mayflower Inn Rhoose,2023-06-18T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
511558,Mayflower Inn Rhoose,2023-06-18T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.5
511558,Mayflower Inn Rhoose,2023-06-18T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.15
511558,Mayflower Inn Rhoose,2023-06-18T03:30:00.000+00:00,feeder,,L1 Active Power,kW,8.55
511558,Mayflower Inn Rhoose,2023-06-18T03:30:00.000+00:00,feeder,,N Current (RMS),A,27.5
511558,Mayflower Inn Rhoose,2023-06-18T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
511558,Mayflower Inn Rhoose,2023-06-18T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
511558,Mayflower Inn Rhoose,2023-06-18T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
511558,Mayflower Inn Rhoose,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
511558,Mayflower Inn Rhoose,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
511558,Mayflower Inn Rhoose,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
511558,Mayflower Inn Rhoose,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
511558,Mayflower Inn Rhoose,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
511558,Mayflower Inn Rhoose,2023-06-18T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
511558,Mayflower Inn Rhoose,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
511558,Mayflower Inn Rhoose,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
511558,Mayflower Inn Rhoose,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
511558,Mayflower Inn Rhoose,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-18T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
511558,Mayflower Inn Rhoose,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.78
511558,Mayflower Inn Rhoose,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
511558,Mayflower Inn Rhoose,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
511558,Mayflower Inn Rhoose,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.57
511558,Mayflower Inn Rhoose,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
511558,Mayflower Inn Rhoose,2023-06-18T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
511558,Mayflower Inn Rhoose,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
511558,Mayflower Inn Rhoose,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
511558,Mayflower Inn Rhoose,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
511558,Mayflower Inn Rhoose,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,29.0
511558,Mayflower Inn Rhoose,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
511558,Mayflower Inn Rhoose,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
511558,Mayflower Inn Rhoose,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
511558,Mayflower Inn Rhoose,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
511558,Mayflower Inn Rhoose,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
511558,Mayflower Inn Rhoose,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
511558,Mayflower Inn Rhoose,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
511558,Mayflower Inn Rhoose,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
511558,Mayflower Inn Rhoose,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.17
511558,Mayflower Inn Rhoose,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.22
511558,Mayflower Inn Rhoose,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.84
511558,Mayflower Inn Rhoose,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
511558,Mayflower Inn Rhoose,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
511558,Mayflower Inn Rhoose,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
511558,Mayflower Inn Rhoose,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
511558,Mayflower Inn Rhoose,2023-06-18T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
511558,Mayflower Inn Rhoose,2023-06-18T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
511558,Mayflower Inn Rhoose,2023-06-18T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-18T03:20:00.000+00:00,feeder,,L3 Active Power,kW,5.37
511558,Mayflower Inn Rhoose,2023-06-18T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.8
511558,Mayflower Inn Rhoose,2023-06-18T03:20:00.000+00:00,feeder,,L1 Active Power,kW,8.89
511558,Mayflower Inn Rhoose,2023-06-18T03:20:00.000+00:00,feeder,,N Current (RMS),A,29.7
511558,Mayflower Inn Rhoose,2023-06-18T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
511558,Mayflower Inn Rhoose,2023-06-18T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
511558,Mayflower Inn Rhoose,2023-06-18T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
511558,Mayflower Inn Rhoose,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
511558,Mayflower Inn Rhoose,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
511558,Mayflower Inn Rhoose,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
511558,Mayflower Inn Rhoose,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
511558,Mayflower Inn Rhoose,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
511558,Mayflower Inn Rhoose,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
511558,Mayflower Inn Rhoose,2023-06-18T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
511558,Mayflower Inn Rhoose,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
511558,Mayflower Inn Rhoose,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
511558,Mayflower Inn Rhoose,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
511558,Mayflower Inn Rhoose,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-18T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
511558,Mayflower Inn Rhoose,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
511558,Mayflower Inn Rhoose,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
511558,Mayflower Inn Rhoose,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
511558,Mayflower Inn Rhoose,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.93
511558,Mayflower Inn Rhoose,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.47
511558,Mayflower Inn Rhoose,2023-06-18T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
511558,Mayflower Inn Rhoose,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
511558,Mayflower Inn Rhoose,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
511558,Mayflower Inn Rhoose,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
511558,Mayflower Inn Rhoose,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,29.1
511558,Mayflower Inn Rhoose,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
511558,Mayflower Inn Rhoose,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
511558,Mayflower Inn Rhoose,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
511558,Mayflower Inn Rhoose,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
511558,Mayflower Inn Rhoose,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
511558,Mayflower Inn Rhoose,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
511558,Mayflower Inn Rhoose,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
511558,Mayflower Inn Rhoose,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
511558,Mayflower Inn Rhoose,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
511558,Mayflower Inn Rhoose,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.1
511558,Mayflower Inn Rhoose,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.13
511558,Mayflower Inn Rhoose,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.09
511558,Mayflower Inn Rhoose,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
511558,Mayflower Inn Rhoose,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
511558,Mayflower Inn Rhoose,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
511558,Mayflower Inn Rhoose,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
511558,Mayflower Inn Rhoose,2023-06-18T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
511558,Mayflower Inn Rhoose,2023-06-18T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
511558,Mayflower Inn Rhoose,2023-06-18T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-18T03:10:00.000+00:00,feeder,,L3 Active Power,kW,5.19
511558,Mayflower Inn Rhoose,2023-06-18T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.56
511558,Mayflower Inn Rhoose,2023-06-18T03:10:00.000+00:00,feeder,,L1 Active Power,kW,8.94
511558,Mayflower Inn Rhoose,2023-06-18T03:10:00.000+00:00,feeder,,N Current (RMS),A,28.4
511558,Mayflower Inn Rhoose,2023-06-18T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-18T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
511558,Mayflower Inn Rhoose,2023-06-18T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
511558,Mayflower Inn Rhoose,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
511558,Mayflower Inn Rhoose,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
511558,Mayflower Inn Rhoose,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
511558,Mayflower Inn Rhoose,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
511558,Mayflower Inn Rhoose,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
511558,Mayflower Inn Rhoose,2023-06-18T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
511558,Mayflower Inn Rhoose,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
511558,Mayflower Inn Rhoose,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
511558,Mayflower Inn Rhoose,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
511558,Mayflower Inn Rhoose,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-18T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
511558,Mayflower Inn Rhoose,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.85
511558,Mayflower Inn Rhoose,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
511558,Mayflower Inn Rhoose,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
511558,Mayflower Inn Rhoose,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.01
511558,Mayflower Inn Rhoose,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
511558,Mayflower Inn Rhoose,2023-06-18T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
511558,Mayflower Inn Rhoose,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
511558,Mayflower Inn Rhoose,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
511558,Mayflower Inn Rhoose,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,29.2
511558,Mayflower Inn Rhoose,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511558,Mayflower Inn Rhoose,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
511558,Mayflower Inn Rhoose,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
511558,Mayflower Inn Rhoose,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
511558,Mayflower Inn Rhoose,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
511558,Mayflower Inn Rhoose,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
511558,Mayflower Inn Rhoose,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
511558,Mayflower Inn Rhoose,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
511558,Mayflower Inn Rhoose,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
511558,Mayflower Inn Rhoose,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.17
511558,Mayflower Inn Rhoose,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.84
511558,Mayflower Inn Rhoose,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.51
511558,Mayflower Inn Rhoose,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
511558,Mayflower Inn Rhoose,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
511558,Mayflower Inn Rhoose,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
511558,Mayflower Inn Rhoose,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
511558,Mayflower Inn Rhoose,2023-06-18T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-18T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
511558,Mayflower Inn Rhoose,2023-06-18T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
511558,Mayflower Inn Rhoose,2023-06-18T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.8
511558,Mayflower Inn Rhoose,2023-06-18T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.06
511558,Mayflower Inn Rhoose,2023-06-18T03:00:00.000+00:00,feeder,,L1 Active Power,kW,8.44
511558,Mayflower Inn Rhoose,2023-06-18T03:00:00.000+00:00,feeder,,N Current (RMS),A,26.7
511558,Mayflower Inn Rhoose,2023-06-18T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
511558,Mayflower Inn Rhoose,2023-06-18T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
511558,Mayflower Inn Rhoose,2023-06-18T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
511558,Mayflower Inn Rhoose,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
511558,Mayflower Inn Rhoose,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
511558,Mayflower Inn Rhoose,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
511558,Mayflower Inn Rhoose,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
511558,Mayflower Inn Rhoose,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
511558,Mayflower Inn Rhoose,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
511558,Mayflower Inn Rhoose,2023-06-18T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
511558,Mayflower Inn Rhoose,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
511558,Mayflower Inn Rhoose,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
511558,Mayflower Inn Rhoose,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
511558,Mayflower Inn Rhoose,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-18T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
511558,Mayflower Inn Rhoose,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
511558,Mayflower Inn Rhoose,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
511558,Mayflower Inn Rhoose,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.58
511558,Mayflower Inn Rhoose,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
511558,Mayflower Inn Rhoose,2023-06-18T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
511558,Mayflower Inn Rhoose,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
511558,Mayflower Inn Rhoose,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
511558,Mayflower Inn Rhoose,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
511558,Mayflower Inn Rhoose,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,29.3
511558,Mayflower Inn Rhoose,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511558,Mayflower Inn Rhoose,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
511558,Mayflower Inn Rhoose,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
511558,Mayflower Inn Rhoose,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
511558,Mayflower Inn Rhoose,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
511558,Mayflower Inn Rhoose,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
511558,Mayflower Inn Rhoose,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
511558,Mayflower Inn Rhoose,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
511558,Mayflower Inn Rhoose,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
511558,Mayflower Inn Rhoose,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.77
511558,Mayflower Inn Rhoose,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.03
511558,Mayflower Inn Rhoose,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.88
511558,Mayflower Inn Rhoose,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
511558,Mayflower Inn Rhoose,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
511558,Mayflower Inn Rhoose,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
511558,Mayflower Inn Rhoose,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
511558,Mayflower Inn Rhoose,2023-06-18T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
511558,Mayflower Inn Rhoose,2023-06-18T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
511558,Mayflower Inn Rhoose,2023-06-18T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
511558,Mayflower Inn Rhoose,2023-06-18T02:50:00.000+00:00,feeder,,L3 Active Power,kW,5.07
511558,Mayflower Inn Rhoose,2023-06-18T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.16
511558,Mayflower Inn Rhoose,2023-06-18T02:50:00.000+00:00,feeder,,L1 Active Power,kW,8.28
511558,Mayflower Inn Rhoose,2023-06-18T02:50:00.000+00:00,feeder,,N Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-18T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
511558,Mayflower Inn Rhoose,2023-06-18T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
511558,Mayflower Inn Rhoose,2023-06-18T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
511558,Mayflower Inn Rhoose,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
511558,Mayflower Inn Rhoose,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
511558,Mayflower Inn Rhoose,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
511558,Mayflower Inn Rhoose,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
511558,Mayflower Inn Rhoose,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
511558,Mayflower Inn Rhoose,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
511558,Mayflower Inn Rhoose,2023-06-18T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
511558,Mayflower Inn Rhoose,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
511558,Mayflower Inn Rhoose,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
511558,Mayflower Inn Rhoose,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
511558,Mayflower Inn Rhoose,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-18T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
511558,Mayflower Inn Rhoose,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
511558,Mayflower Inn Rhoose,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
511558,Mayflower Inn Rhoose,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
511558,Mayflower Inn Rhoose,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.44
511558,Mayflower Inn Rhoose,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.27
511558,Mayflower Inn Rhoose,2023-06-18T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
511558,Mayflower Inn Rhoose,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
511558,Mayflower Inn Rhoose,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
511558,Mayflower Inn Rhoose,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
511558,Mayflower Inn Rhoose,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,29.4
511558,Mayflower Inn Rhoose,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511558,Mayflower Inn Rhoose,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
511558,Mayflower Inn Rhoose,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
511558,Mayflower Inn Rhoose,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
511558,Mayflower Inn Rhoose,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
511558,Mayflower Inn Rhoose,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
511558,Mayflower Inn Rhoose,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
511558,Mayflower Inn Rhoose,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
511558,Mayflower Inn Rhoose,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.18
511558,Mayflower Inn Rhoose,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.18
511558,Mayflower Inn Rhoose,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.59
511558,Mayflower Inn Rhoose,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
511558,Mayflower Inn Rhoose,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
511558,Mayflower Inn Rhoose,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
511558,Mayflower Inn Rhoose,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
511558,Mayflower Inn Rhoose,2023-06-18T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
511558,Mayflower Inn Rhoose,2023-06-18T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
511558,Mayflower Inn Rhoose,2023-06-18T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
511558,Mayflower Inn Rhoose,2023-06-18T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.96
511558,Mayflower Inn Rhoose,2023-06-18T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.16
511558,Mayflower Inn Rhoose,2023-06-18T02:40:00.000+00:00,feeder,,L1 Active Power,kW,8.45
511558,Mayflower Inn Rhoose,2023-06-18T02:40:00.000+00:00,feeder,,N Current (RMS),A,29.0
511558,Mayflower Inn Rhoose,2023-06-18T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
511558,Mayflower Inn Rhoose,2023-06-18T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
511558,Mayflower Inn Rhoose,2023-06-18T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
511558,Mayflower Inn Rhoose,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
511558,Mayflower Inn Rhoose,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
511558,Mayflower Inn Rhoose,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
511558,Mayflower Inn Rhoose,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
511558,Mayflower Inn Rhoose,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
511558,Mayflower Inn Rhoose,2023-06-18T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
511558,Mayflower Inn Rhoose,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
511558,Mayflower Inn Rhoose,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
511558,Mayflower Inn Rhoose,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
511558,Mayflower Inn Rhoose,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-18T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
511558,Mayflower Inn Rhoose,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.35
511558,Mayflower Inn Rhoose,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
511558,Mayflower Inn Rhoose,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
511558,Mayflower Inn Rhoose,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.03
511558,Mayflower Inn Rhoose,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.76
511558,Mayflower Inn Rhoose,2023-06-18T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
511558,Mayflower Inn Rhoose,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
511558,Mayflower Inn Rhoose,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
511558,Mayflower Inn Rhoose,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
511558,Mayflower Inn Rhoose,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,29.5
511558,Mayflower Inn Rhoose,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511558,Mayflower Inn Rhoose,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
511558,Mayflower Inn Rhoose,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
511558,Mayflower Inn Rhoose,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
511558,Mayflower Inn Rhoose,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
511558,Mayflower Inn Rhoose,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
511558,Mayflower Inn Rhoose,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
511558,Mayflower Inn Rhoose,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
511558,Mayflower Inn Rhoose,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
511558,Mayflower Inn Rhoose,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.74
511558,Mayflower Inn Rhoose,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.8
511558,Mayflower Inn Rhoose,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.13
511558,Mayflower Inn Rhoose,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
511558,Mayflower Inn Rhoose,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
511558,Mayflower Inn Rhoose,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
511558,Mayflower Inn Rhoose,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
511558,Mayflower Inn Rhoose,2023-06-18T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
511558,Mayflower Inn Rhoose,2023-06-18T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
511558,Mayflower Inn Rhoose,2023-06-18T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
511558,Mayflower Inn Rhoose,2023-06-18T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.97
511558,Mayflower Inn Rhoose,2023-06-18T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.23
511558,Mayflower Inn Rhoose,2023-06-18T02:30:00.000+00:00,feeder,,L1 Active Power,kW,8.3
511558,Mayflower Inn Rhoose,2023-06-18T02:30:00.000+00:00,feeder,,N Current (RMS),A,27.9
511558,Mayflower Inn Rhoose,2023-06-18T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
511558,Mayflower Inn Rhoose,2023-06-18T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
511558,Mayflower Inn Rhoose,2023-06-18T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
511558,Mayflower Inn Rhoose,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
511558,Mayflower Inn Rhoose,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
511558,Mayflower Inn Rhoose,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
511558,Mayflower Inn Rhoose,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
511558,Mayflower Inn Rhoose,2023-06-18T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
511558,Mayflower Inn Rhoose,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
511558,Mayflower Inn Rhoose,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
511558,Mayflower Inn Rhoose,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
511558,Mayflower Inn Rhoose,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-18T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
511558,Mayflower Inn Rhoose,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
511558,Mayflower Inn Rhoose,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
511558,Mayflower Inn Rhoose,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
511558,Mayflower Inn Rhoose,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.94
511558,Mayflower Inn Rhoose,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
511558,Mayflower Inn Rhoose,2023-06-18T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
511558,Mayflower Inn Rhoose,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
511558,Mayflower Inn Rhoose,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
511558,Mayflower Inn Rhoose,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
511558,Mayflower Inn Rhoose,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,29.6
511558,Mayflower Inn Rhoose,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511558,Mayflower Inn Rhoose,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
511558,Mayflower Inn Rhoose,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
511558,Mayflower Inn Rhoose,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
511558,Mayflower Inn Rhoose,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
511558,Mayflower Inn Rhoose,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
511558,Mayflower Inn Rhoose,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
511558,Mayflower Inn Rhoose,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
511558,Mayflower Inn Rhoose,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.82
511558,Mayflower Inn Rhoose,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.73
511558,Mayflower Inn Rhoose,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.32
511558,Mayflower Inn Rhoose,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
511558,Mayflower Inn Rhoose,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
511558,Mayflower Inn Rhoose,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
511558,Mayflower Inn Rhoose,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
511558,Mayflower Inn Rhoose,2023-06-18T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
511558,Mayflower Inn Rhoose,2023-06-18T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-18T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
511558,Mayflower Inn Rhoose,2023-06-18T02:20:00.000+00:00,feeder,,L3 Active Power,kW,5.04
511558,Mayflower Inn Rhoose,2023-06-18T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.32
511558,Mayflower Inn Rhoose,2023-06-18T02:20:00.000+00:00,feeder,,L1 Active Power,kW,8.28
511558,Mayflower Inn Rhoose,2023-06-18T02:20:00.000+00:00,feeder,,N Current (RMS),A,25.9
511558,Mayflower Inn Rhoose,2023-06-18T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
511558,Mayflower Inn Rhoose,2023-06-18T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
511558,Mayflower Inn Rhoose,2023-06-18T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
511558,Mayflower Inn Rhoose,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
511558,Mayflower Inn Rhoose,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
511558,Mayflower Inn Rhoose,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
511558,Mayflower Inn Rhoose,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
511558,Mayflower Inn Rhoose,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
511558,Mayflower Inn Rhoose,2023-06-18T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
511558,Mayflower Inn Rhoose,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
511558,Mayflower Inn Rhoose,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
511558,Mayflower Inn Rhoose,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
511558,Mayflower Inn Rhoose,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-18T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
511558,Mayflower Inn Rhoose,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
511558,Mayflower Inn Rhoose,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
511558,Mayflower Inn Rhoose,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
511558,Mayflower Inn Rhoose,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.86
511558,Mayflower Inn Rhoose,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
511558,Mayflower Inn Rhoose,2023-06-18T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
511558,Mayflower Inn Rhoose,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
511558,Mayflower Inn Rhoose,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
511558,Mayflower Inn Rhoose,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
511558,Mayflower Inn Rhoose,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,29.7
511558,Mayflower Inn Rhoose,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511558,Mayflower Inn Rhoose,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
511558,Mayflower Inn Rhoose,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
511558,Mayflower Inn Rhoose,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
511558,Mayflower Inn Rhoose,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
511558,Mayflower Inn Rhoose,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
511558,Mayflower Inn Rhoose,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
511558,Mayflower Inn Rhoose,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
511558,Mayflower Inn Rhoose,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
511558,Mayflower Inn Rhoose,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.28
511558,Mayflower Inn Rhoose,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.58
511558,Mayflower Inn Rhoose,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.12
511558,Mayflower Inn Rhoose,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
511558,Mayflower Inn Rhoose,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
511558,Mayflower Inn Rhoose,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
511558,Mayflower Inn Rhoose,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
511558,Mayflower Inn Rhoose,2023-06-18T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-18T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
511558,Mayflower Inn Rhoose,2023-06-18T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
511558,Mayflower Inn Rhoose,2023-06-18T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.93
511558,Mayflower Inn Rhoose,2023-06-18T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.89
511558,Mayflower Inn Rhoose,2023-06-18T02:10:00.000+00:00,feeder,,L1 Active Power,kW,8.32
511558,Mayflower Inn Rhoose,2023-06-18T02:10:00.000+00:00,feeder,,N Current (RMS),A,25.6
511558,Mayflower Inn Rhoose,2023-06-18T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
511558,Mayflower Inn Rhoose,2023-06-18T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
511558,Mayflower Inn Rhoose,2023-06-18T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
511558,Mayflower Inn Rhoose,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
511558,Mayflower Inn Rhoose,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
511558,Mayflower Inn Rhoose,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
511558,Mayflower Inn Rhoose,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
511558,Mayflower Inn Rhoose,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
511558,Mayflower Inn Rhoose,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
511558,Mayflower Inn Rhoose,2023-06-18T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
511558,Mayflower Inn Rhoose,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
511558,Mayflower Inn Rhoose,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
511558,Mayflower Inn Rhoose,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
511558,Mayflower Inn Rhoose,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
