Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-18T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
511558,Mayflower Inn Rhoose,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.33
511558,Mayflower Inn Rhoose,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
511558,Mayflower Inn Rhoose,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
511558,Mayflower Inn Rhoose,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.21
511558,Mayflower Inn Rhoose,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
511558,Mayflower Inn Rhoose,2023-06-18T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
511558,Mayflower Inn Rhoose,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
511558,Mayflower Inn Rhoose,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,29.8
511558,Mayflower Inn Rhoose,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
511558,Mayflower Inn Rhoose,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
511558,Mayflower Inn Rhoose,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
511558,Mayflower Inn Rhoose,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
511558,Mayflower Inn Rhoose,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
511558,Mayflower Inn Rhoose,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
511558,Mayflower Inn Rhoose,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
511558,Mayflower Inn Rhoose,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
511558,Mayflower Inn Rhoose,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
511558,Mayflower Inn Rhoose,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.3
511558,Mayflower Inn Rhoose,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.62
511558,Mayflower Inn Rhoose,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.77
511558,Mayflower Inn Rhoose,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
511558,Mayflower Inn Rhoose,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
511558,Mayflower Inn Rhoose,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
511558,Mayflower Inn Rhoose,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
511558,Mayflower Inn Rhoose,2023-06-18T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
511558,Mayflower Inn Rhoose,2023-06-18T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
511558,Mayflower Inn Rhoose,2023-06-18T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
511558,Mayflower Inn Rhoose,2023-06-18T02:00:00.000+00:00,feeder,,L3 Active Power,kW,5.5
511558,Mayflower Inn Rhoose,2023-06-18T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.26
511558,Mayflower Inn Rhoose,2023-06-18T02:00:00.000+00:00,feeder,,L1 Active Power,kW,8.58
511558,Mayflower Inn Rhoose,2023-06-18T02:00:00.000+00:00,feeder,,N Current (RMS),A,28.5
511558,Mayflower Inn Rhoose,2023-06-18T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
511558,Mayflower Inn Rhoose,2023-06-18T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
511558,Mayflower Inn Rhoose,2023-06-18T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
511558,Mayflower Inn Rhoose,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
511558,Mayflower Inn Rhoose,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
511558,Mayflower Inn Rhoose,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
511558,Mayflower Inn Rhoose,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
511558,Mayflower Inn Rhoose,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
511558,Mayflower Inn Rhoose,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
511558,Mayflower Inn Rhoose,2023-06-18T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
511558,Mayflower Inn Rhoose,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
511558,Mayflower Inn Rhoose,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
511558,Mayflower Inn Rhoose,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
511558,Mayflower Inn Rhoose,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-18T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
511558,Mayflower Inn Rhoose,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.49
511558,Mayflower Inn Rhoose,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
511558,Mayflower Inn Rhoose,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
511558,Mayflower Inn Rhoose,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.45
511558,Mayflower Inn Rhoose,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
511558,Mayflower Inn Rhoose,2023-06-18T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
511558,Mayflower Inn Rhoose,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
511558,Mayflower Inn Rhoose,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
511558,Mayflower Inn Rhoose,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
511558,Mayflower Inn Rhoose,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,29.9
511558,Mayflower Inn Rhoose,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511558,Mayflower Inn Rhoose,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
511558,Mayflower Inn Rhoose,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
511558,Mayflower Inn Rhoose,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
511558,Mayflower Inn Rhoose,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
511558,Mayflower Inn Rhoose,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
511558,Mayflower Inn Rhoose,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
511558,Mayflower Inn Rhoose,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
511558,Mayflower Inn Rhoose,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
511558,Mayflower Inn Rhoose,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.6
511558,Mayflower Inn Rhoose,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.15
511558,Mayflower Inn Rhoose,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.57
511558,Mayflower Inn Rhoose,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
511558,Mayflower Inn Rhoose,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
511558,Mayflower Inn Rhoose,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
511558,Mayflower Inn Rhoose,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
511558,Mayflower Inn Rhoose,2023-06-18T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
511558,Mayflower Inn Rhoose,2023-06-18T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
511558,Mayflower Inn Rhoose,2023-06-18T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
511558,Mayflower Inn Rhoose,2023-06-18T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.86
511558,Mayflower Inn Rhoose,2023-06-18T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.4
511558,Mayflower Inn Rhoose,2023-06-18T01:50:00.000+00:00,feeder,,L1 Active Power,kW,8.8
511558,Mayflower Inn Rhoose,2023-06-18T01:50:00.000+00:00,feeder,,N Current (RMS),A,30.0
511558,Mayflower Inn Rhoose,2023-06-18T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
511558,Mayflower Inn Rhoose,2023-06-18T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
511558,Mayflower Inn Rhoose,2023-06-18T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
511558,Mayflower Inn Rhoose,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
511558,Mayflower Inn Rhoose,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
511558,Mayflower Inn Rhoose,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
511558,Mayflower Inn Rhoose,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
511558,Mayflower Inn Rhoose,2023-06-18T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
511558,Mayflower Inn Rhoose,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
511558,Mayflower Inn Rhoose,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
511558,Mayflower Inn Rhoose,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
511558,Mayflower Inn Rhoose,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-18T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
511558,Mayflower Inn Rhoose,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
511558,Mayflower Inn Rhoose,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
511558,Mayflower Inn Rhoose,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
511558,Mayflower Inn Rhoose,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.99
511558,Mayflower Inn Rhoose,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
511558,Mayflower Inn Rhoose,2023-06-18T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
511558,Mayflower Inn Rhoose,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
511558,Mayflower Inn Rhoose,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
511558,Mayflower Inn Rhoose,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
511558,Mayflower Inn Rhoose,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,29.9
511558,Mayflower Inn Rhoose,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511558,Mayflower Inn Rhoose,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
511558,Mayflower Inn Rhoose,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
511558,Mayflower Inn Rhoose,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
511558,Mayflower Inn Rhoose,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
511558,Mayflower Inn Rhoose,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
511558,Mayflower Inn Rhoose,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
511558,Mayflower Inn Rhoose,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
511558,Mayflower Inn Rhoose,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
511558,Mayflower Inn Rhoose,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.09
511558,Mayflower Inn Rhoose,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.69
511558,Mayflower Inn Rhoose,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.94
511558,Mayflower Inn Rhoose,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
511558,Mayflower Inn Rhoose,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
511558,Mayflower Inn Rhoose,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
511558,Mayflower Inn Rhoose,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
511558,Mayflower Inn Rhoose,2023-06-18T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
511558,Mayflower Inn Rhoose,2023-06-18T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
511558,Mayflower Inn Rhoose,2023-06-18T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
511558,Mayflower Inn Rhoose,2023-06-18T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.66
511558,Mayflower Inn Rhoose,2023-06-18T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.07
511558,Mayflower Inn Rhoose,2023-06-18T01:40:00.000+00:00,feeder,,L1 Active Power,kW,8.03
511558,Mayflower Inn Rhoose,2023-06-18T01:40:00.000+00:00,feeder,,N Current (RMS),A,30.6
511558,Mayflower Inn Rhoose,2023-06-18T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
511558,Mayflower Inn Rhoose,2023-06-18T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
511558,Mayflower Inn Rhoose,2023-06-18T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
511558,Mayflower Inn Rhoose,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
511558,Mayflower Inn Rhoose,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
511558,Mayflower Inn Rhoose,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
511558,Mayflower Inn Rhoose,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
511558,Mayflower Inn Rhoose,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
511558,Mayflower Inn Rhoose,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
511558,Mayflower Inn Rhoose,2023-06-18T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
511558,Mayflower Inn Rhoose,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
511558,Mayflower Inn Rhoose,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
511558,Mayflower Inn Rhoose,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
511558,Mayflower Inn Rhoose,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-18T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
511558,Mayflower Inn Rhoose,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
511558,Mayflower Inn Rhoose,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
511558,Mayflower Inn Rhoose,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
511558,Mayflower Inn Rhoose,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.52
511558,Mayflower Inn Rhoose,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
511558,Mayflower Inn Rhoose,2023-06-18T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
511558,Mayflower Inn Rhoose,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
511558,Mayflower Inn Rhoose,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
511558,Mayflower Inn Rhoose,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
511558,Mayflower Inn Rhoose,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,30.0
511558,Mayflower Inn Rhoose,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511558,Mayflower Inn Rhoose,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
511558,Mayflower Inn Rhoose,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
511558,Mayflower Inn Rhoose,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
511558,Mayflower Inn Rhoose,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
511558,Mayflower Inn Rhoose,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
511558,Mayflower Inn Rhoose,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
511558,Mayflower Inn Rhoose,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
511558,Mayflower Inn Rhoose,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
511558,Mayflower Inn Rhoose,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.62
511558,Mayflower Inn Rhoose,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.21
511558,Mayflower Inn Rhoose,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.57
511558,Mayflower Inn Rhoose,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
511558,Mayflower Inn Rhoose,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
511558,Mayflower Inn Rhoose,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
511558,Mayflower Inn Rhoose,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
511558,Mayflower Inn Rhoose,2023-06-18T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
511558,Mayflower Inn Rhoose,2023-06-18T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
511558,Mayflower Inn Rhoose,2023-06-18T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
511558,Mayflower Inn Rhoose,2023-06-18T01:30:00.000+00:00,feeder,,L3 Active Power,kW,5.03
511558,Mayflower Inn Rhoose,2023-06-18T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.35
511558,Mayflower Inn Rhoose,2023-06-18T01:30:00.000+00:00,feeder,,L1 Active Power,kW,8.6
511558,Mayflower Inn Rhoose,2023-06-18T01:30:00.000+00:00,feeder,,N Current (RMS),A,31.4
511558,Mayflower Inn Rhoose,2023-06-18T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
511558,Mayflower Inn Rhoose,2023-06-18T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
511558,Mayflower Inn Rhoose,2023-06-18T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
511558,Mayflower Inn Rhoose,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
511558,Mayflower Inn Rhoose,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
511558,Mayflower Inn Rhoose,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
511558,Mayflower Inn Rhoose,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
511558,Mayflower Inn Rhoose,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
511558,Mayflower Inn Rhoose,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
511558,Mayflower Inn Rhoose,2023-06-18T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
511558,Mayflower Inn Rhoose,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
511558,Mayflower Inn Rhoose,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
511558,Mayflower Inn Rhoose,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
511558,Mayflower Inn Rhoose,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-18T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
511558,Mayflower Inn Rhoose,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
511558,Mayflower Inn Rhoose,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
511558,Mayflower Inn Rhoose,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
511558,Mayflower Inn Rhoose,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.28
511558,Mayflower Inn Rhoose,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
511558,Mayflower Inn Rhoose,2023-06-18T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
511558,Mayflower Inn Rhoose,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
511558,Mayflower Inn Rhoose,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
511558,Mayflower Inn Rhoose,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,30.1
511558,Mayflower Inn Rhoose,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511558,Mayflower Inn Rhoose,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
511558,Mayflower Inn Rhoose,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
511558,Mayflower Inn Rhoose,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
511558,Mayflower Inn Rhoose,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
511558,Mayflower Inn Rhoose,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
511558,Mayflower Inn Rhoose,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
511558,Mayflower Inn Rhoose,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
511558,Mayflower Inn Rhoose,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.36
511558,Mayflower Inn Rhoose,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.56
511558,Mayflower Inn Rhoose,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.58
511558,Mayflower Inn Rhoose,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
511558,Mayflower Inn Rhoose,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
511558,Mayflower Inn Rhoose,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
511558,Mayflower Inn Rhoose,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
511558,Mayflower Inn Rhoose,2023-06-18T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
511558,Mayflower Inn Rhoose,2023-06-18T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
511558,Mayflower Inn Rhoose,2023-06-18T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
511558,Mayflower Inn Rhoose,2023-06-18T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.98
511558,Mayflower Inn Rhoose,2023-06-18T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.69
511558,Mayflower Inn Rhoose,2023-06-18T01:20:00.000+00:00,feeder,,L1 Active Power,kW,8.05
511558,Mayflower Inn Rhoose,2023-06-18T01:20:00.000+00:00,feeder,,N Current (RMS),A,27.5
511558,Mayflower Inn Rhoose,2023-06-18T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-18T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
511558,Mayflower Inn Rhoose,2023-06-18T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
511558,Mayflower Inn Rhoose,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
511558,Mayflower Inn Rhoose,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
511558,Mayflower Inn Rhoose,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
511558,Mayflower Inn Rhoose,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
511558,Mayflower Inn Rhoose,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
511558,Mayflower Inn Rhoose,2023-06-18T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
511558,Mayflower Inn Rhoose,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
511558,Mayflower Inn Rhoose,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
511558,Mayflower Inn Rhoose,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
511558,Mayflower Inn Rhoose,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-18T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.23
511558,Mayflower Inn Rhoose,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
511558,Mayflower Inn Rhoose,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
511558,Mayflower Inn Rhoose,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.12
511558,Mayflower Inn Rhoose,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
511558,Mayflower Inn Rhoose,2023-06-18T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
511558,Mayflower Inn Rhoose,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
511558,Mayflower Inn Rhoose,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
511558,Mayflower Inn Rhoose,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,30.2
511558,Mayflower Inn Rhoose,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
511558,Mayflower Inn Rhoose,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
511558,Mayflower Inn Rhoose,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
511558,Mayflower Inn Rhoose,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
511558,Mayflower Inn Rhoose,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
511558,Mayflower Inn Rhoose,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
511558,Mayflower Inn Rhoose,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
511558,Mayflower Inn Rhoose,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
511558,Mayflower Inn Rhoose,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
511558,Mayflower Inn Rhoose,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.42
511558,Mayflower Inn Rhoose,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.9
511558,Mayflower Inn Rhoose,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.54
511558,Mayflower Inn Rhoose,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
511558,Mayflower Inn Rhoose,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
511558,Mayflower Inn Rhoose,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
511558,Mayflower Inn Rhoose,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
511558,Mayflower Inn Rhoose,2023-06-18T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
511558,Mayflower Inn Rhoose,2023-06-18T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
511558,Mayflower Inn Rhoose,2023-06-18T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
511558,Mayflower Inn Rhoose,2023-06-18T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.06
511558,Mayflower Inn Rhoose,2023-06-18T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.98
511558,Mayflower Inn Rhoose,2023-06-18T01:10:00.000+00:00,feeder,,L1 Active Power,kW,7.87
511558,Mayflower Inn Rhoose,2023-06-18T01:10:00.000+00:00,feeder,,N Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-18T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
511558,Mayflower Inn Rhoose,2023-06-18T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
511558,Mayflower Inn Rhoose,2023-06-18T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
511558,Mayflower Inn Rhoose,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
511558,Mayflower Inn Rhoose,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
511558,Mayflower Inn Rhoose,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
511558,Mayflower Inn Rhoose,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
511558,Mayflower Inn Rhoose,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
511558,Mayflower Inn Rhoose,2023-06-18T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
511558,Mayflower Inn Rhoose,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
511558,Mayflower Inn Rhoose,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
511558,Mayflower Inn Rhoose,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
511558,Mayflower Inn Rhoose,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-18T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
511558,Mayflower Inn Rhoose,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.82
511558,Mayflower Inn Rhoose,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
511558,Mayflower Inn Rhoose,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
511558,Mayflower Inn Rhoose,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.86
511558,Mayflower Inn Rhoose,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
511558,Mayflower Inn Rhoose,2023-06-18T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
511558,Mayflower Inn Rhoose,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
511558,Mayflower Inn Rhoose,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
511558,Mayflower Inn Rhoose,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,30.3
511558,Mayflower Inn Rhoose,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
511558,Mayflower Inn Rhoose,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
511558,Mayflower Inn Rhoose,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
511558,Mayflower Inn Rhoose,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
511558,Mayflower Inn Rhoose,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
511558,Mayflower Inn Rhoose,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
511558,Mayflower Inn Rhoose,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
511558,Mayflower Inn Rhoose,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
511558,Mayflower Inn Rhoose,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
511558,Mayflower Inn Rhoose,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.15
511558,Mayflower Inn Rhoose,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.68
511558,Mayflower Inn Rhoose,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.46
511558,Mayflower Inn Rhoose,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
511558,Mayflower Inn Rhoose,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
511558,Mayflower Inn Rhoose,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
511558,Mayflower Inn Rhoose,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
511558,Mayflower Inn Rhoose,2023-06-18T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-18T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
511558,Mayflower Inn Rhoose,2023-06-18T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
511558,Mayflower Inn Rhoose,2023-06-18T01:00:00.000+00:00,feeder,,L3 Active Power,kW,5.47
511558,Mayflower Inn Rhoose,2023-06-18T01:00:00.000+00:00,feeder,,L2 Active Power,kW,4.42
511558,Mayflower Inn Rhoose,2023-06-18T01:00:00.000+00:00,feeder,,L1 Active Power,kW,8.35
511558,Mayflower Inn Rhoose,2023-06-18T01:00:00.000+00:00,feeder,,N Current (RMS),A,24.3
511558,Mayflower Inn Rhoose,2023-06-18T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
511558,Mayflower Inn Rhoose,2023-06-18T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
511558,Mayflower Inn Rhoose,2023-06-18T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
511558,Mayflower Inn Rhoose,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
511558,Mayflower Inn Rhoose,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
511558,Mayflower Inn Rhoose,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
511558,Mayflower Inn Rhoose,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
511558,Mayflower Inn Rhoose,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
511558,Mayflower Inn Rhoose,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
511558,Mayflower Inn Rhoose,2023-06-18T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
511558,Mayflower Inn Rhoose,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
511558,Mayflower Inn Rhoose,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
511558,Mayflower Inn Rhoose,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
511558,Mayflower Inn Rhoose,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-18T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
511558,Mayflower Inn Rhoose,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
511558,Mayflower Inn Rhoose,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
511558,Mayflower Inn Rhoose,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.18
511558,Mayflower Inn Rhoose,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
511558,Mayflower Inn Rhoose,2023-06-18T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
511558,Mayflower Inn Rhoose,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
511558,Mayflower Inn Rhoose,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
511558,Mayflower Inn Rhoose,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
511558,Mayflower Inn Rhoose,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,30.4
511558,Mayflower Inn Rhoose,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
511558,Mayflower Inn Rhoose,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
511558,Mayflower Inn Rhoose,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
511558,Mayflower Inn Rhoose,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
511558,Mayflower Inn Rhoose,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
511558,Mayflower Inn Rhoose,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
511558,Mayflower Inn Rhoose,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
511558,Mayflower Inn Rhoose,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
511558,Mayflower Inn Rhoose,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
511558,Mayflower Inn Rhoose,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.98
511558,Mayflower Inn Rhoose,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.35
511558,Mayflower Inn Rhoose,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.89
511558,Mayflower Inn Rhoose,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
511558,Mayflower Inn Rhoose,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
511558,Mayflower Inn Rhoose,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
511558,Mayflower Inn Rhoose,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
511558,Mayflower Inn Rhoose,2023-06-18T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
511558,Mayflower Inn Rhoose,2023-06-18T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
511558,Mayflower Inn Rhoose,2023-06-18T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
511558,Mayflower Inn Rhoose,2023-06-18T00:50:00.000+00:00,feeder,,L3 Active Power,kW,7.31
511558,Mayflower Inn Rhoose,2023-06-18T00:50:00.000+00:00,feeder,,L2 Active Power,kW,9.66
511558,Mayflower Inn Rhoose,2023-06-18T00:50:00.000+00:00,feeder,,L1 Active Power,kW,8.02
511558,Mayflower Inn Rhoose,2023-06-18T00:50:00.000+00:00,feeder,,N Current (RMS),A,15.6
511558,Mayflower Inn Rhoose,2023-06-18T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
511558,Mayflower Inn Rhoose,2023-06-18T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
511558,Mayflower Inn Rhoose,2023-06-18T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
511558,Mayflower Inn Rhoose,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
511558,Mayflower Inn Rhoose,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
511558,Mayflower Inn Rhoose,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
511558,Mayflower Inn Rhoose,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
511558,Mayflower Inn Rhoose,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
511558,Mayflower Inn Rhoose,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
511558,Mayflower Inn Rhoose,2023-06-18T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
511558,Mayflower Inn Rhoose,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
511558,Mayflower Inn Rhoose,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
511558,Mayflower Inn Rhoose,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
511558,Mayflower Inn Rhoose,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-18T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
511558,Mayflower Inn Rhoose,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
511558,Mayflower Inn Rhoose,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
511558,Mayflower Inn Rhoose,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
511558,Mayflower Inn Rhoose,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.4
511558,Mayflower Inn Rhoose,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
511558,Mayflower Inn Rhoose,2023-06-18T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
511558,Mayflower Inn Rhoose,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
511558,Mayflower Inn Rhoose,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
511558,Mayflower Inn Rhoose,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
511558,Mayflower Inn Rhoose,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,30.5
511558,Mayflower Inn Rhoose,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
511558,Mayflower Inn Rhoose,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
511558,Mayflower Inn Rhoose,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
511558,Mayflower Inn Rhoose,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
511558,Mayflower Inn Rhoose,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
511558,Mayflower Inn Rhoose,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
511558,Mayflower Inn Rhoose,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
511558,Mayflower Inn Rhoose,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.56
511558,Mayflower Inn Rhoose,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.77
511558,Mayflower Inn Rhoose,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.23
511558,Mayflower Inn Rhoose,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
511558,Mayflower Inn Rhoose,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
511558,Mayflower Inn Rhoose,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
511558,Mayflower Inn Rhoose,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
511558,Mayflower Inn Rhoose,2023-06-18T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
511558,Mayflower Inn Rhoose,2023-06-18T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
511558,Mayflower Inn Rhoose,2023-06-18T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
511558,Mayflower Inn Rhoose,2023-06-18T00:40:00.000+00:00,feeder,,L3 Active Power,kW,7.18
511558,Mayflower Inn Rhoose,2023-06-18T00:40:00.000+00:00,feeder,,L2 Active Power,kW,5.05
511558,Mayflower Inn Rhoose,2023-06-18T00:40:00.000+00:00,feeder,,L1 Active Power,kW,7.97
511558,Mayflower Inn Rhoose,2023-06-18T00:40:00.000+00:00,feeder,,N Current (RMS),A,26.1
511558,Mayflower Inn Rhoose,2023-06-18T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
511558,Mayflower Inn Rhoose,2023-06-18T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
511558,Mayflower Inn Rhoose,2023-06-18T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
511558,Mayflower Inn Rhoose,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
511558,Mayflower Inn Rhoose,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
511558,Mayflower Inn Rhoose,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
511558,Mayflower Inn Rhoose,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
511558,Mayflower Inn Rhoose,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
511558,Mayflower Inn Rhoose,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
511558,Mayflower Inn Rhoose,2023-06-18T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
511558,Mayflower Inn Rhoose,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
511558,Mayflower Inn Rhoose,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
511558,Mayflower Inn Rhoose,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
511558,Mayflower Inn Rhoose,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
