Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-18T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
511558,Mayflower Inn Rhoose,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
511558,Mayflower Inn Rhoose,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
511558,Mayflower Inn Rhoose,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.36
511558,Mayflower Inn Rhoose,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
511558,Mayflower Inn Rhoose,2023-06-18T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
511558,Mayflower Inn Rhoose,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
511558,Mayflower Inn Rhoose,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
511558,Mayflower Inn Rhoose,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,30.7
511558,Mayflower Inn Rhoose,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
511558,Mayflower Inn Rhoose,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
511558,Mayflower Inn Rhoose,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
511558,Mayflower Inn Rhoose,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
511558,Mayflower Inn Rhoose,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
511558,Mayflower Inn Rhoose,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
511558,Mayflower Inn Rhoose,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
511558,Mayflower Inn Rhoose,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
511558,Mayflower Inn Rhoose,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
511558,Mayflower Inn Rhoose,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.86
511558,Mayflower Inn Rhoose,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.44
511558,Mayflower Inn Rhoose,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.87
511558,Mayflower Inn Rhoose,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
511558,Mayflower Inn Rhoose,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
511558,Mayflower Inn Rhoose,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
511558,Mayflower Inn Rhoose,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
511558,Mayflower Inn Rhoose,2023-06-18T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-18T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
511558,Mayflower Inn Rhoose,2023-06-18T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
511558,Mayflower Inn Rhoose,2023-06-18T00:30:00.000+00:00,feeder,,L3 Active Power,kW,5.38
511558,Mayflower Inn Rhoose,2023-06-18T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.21
511558,Mayflower Inn Rhoose,2023-06-18T00:30:00.000+00:00,feeder,,L1 Active Power,kW,8.47
511558,Mayflower Inn Rhoose,2023-06-18T00:30:00.000+00:00,feeder,,N Current (RMS),A,30.9
511558,Mayflower Inn Rhoose,2023-06-18T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-18T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
511558,Mayflower Inn Rhoose,2023-06-18T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
511558,Mayflower Inn Rhoose,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
511558,Mayflower Inn Rhoose,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
511558,Mayflower Inn Rhoose,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
511558,Mayflower Inn Rhoose,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
511558,Mayflower Inn Rhoose,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
511558,Mayflower Inn Rhoose,2023-06-18T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
511558,Mayflower Inn Rhoose,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
511558,Mayflower Inn Rhoose,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
511558,Mayflower Inn Rhoose,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
511558,Mayflower Inn Rhoose,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-18T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
511558,Mayflower Inn Rhoose,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.14
511558,Mayflower Inn Rhoose,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
511558,Mayflower Inn Rhoose,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
511558,Mayflower Inn Rhoose,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.45
511558,Mayflower Inn Rhoose,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
511558,Mayflower Inn Rhoose,2023-06-18T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
511558,Mayflower Inn Rhoose,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
511558,Mayflower Inn Rhoose,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
511558,Mayflower Inn Rhoose,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
511558,Mayflower Inn Rhoose,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,30.8
511558,Mayflower Inn Rhoose,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
511558,Mayflower Inn Rhoose,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
511558,Mayflower Inn Rhoose,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
511558,Mayflower Inn Rhoose,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
511558,Mayflower Inn Rhoose,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
511558,Mayflower Inn Rhoose,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
511558,Mayflower Inn Rhoose,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
511558,Mayflower Inn Rhoose,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
511558,Mayflower Inn Rhoose,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
511558,Mayflower Inn Rhoose,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.39
511558,Mayflower Inn Rhoose,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.49
511558,Mayflower Inn Rhoose,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.46
511558,Mayflower Inn Rhoose,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
511558,Mayflower Inn Rhoose,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
511558,Mayflower Inn Rhoose,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
511558,Mayflower Inn Rhoose,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
511558,Mayflower Inn Rhoose,2023-06-18T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
511558,Mayflower Inn Rhoose,2023-06-18T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
511558,Mayflower Inn Rhoose,2023-06-18T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
511558,Mayflower Inn Rhoose,2023-06-18T00:20:00.000+00:00,feeder,,L3 Active Power,kW,5.47
511558,Mayflower Inn Rhoose,2023-06-18T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.22
511558,Mayflower Inn Rhoose,2023-06-18T00:20:00.000+00:00,feeder,,L1 Active Power,kW,8.17
511558,Mayflower Inn Rhoose,2023-06-18T00:20:00.000+00:00,feeder,,N Current (RMS),A,31.1
511558,Mayflower Inn Rhoose,2023-06-18T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-18T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
511558,Mayflower Inn Rhoose,2023-06-18T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
511558,Mayflower Inn Rhoose,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
511558,Mayflower Inn Rhoose,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
511558,Mayflower Inn Rhoose,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
511558,Mayflower Inn Rhoose,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
511558,Mayflower Inn Rhoose,2023-06-18T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
511558,Mayflower Inn Rhoose,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
511558,Mayflower Inn Rhoose,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
511558,Mayflower Inn Rhoose,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
511558,Mayflower Inn Rhoose,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-18T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
511558,Mayflower Inn Rhoose,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
511558,Mayflower Inn Rhoose,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
511558,Mayflower Inn Rhoose,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
511558,Mayflower Inn Rhoose,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.25
511558,Mayflower Inn Rhoose,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
511558,Mayflower Inn Rhoose,2023-06-18T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
511558,Mayflower Inn Rhoose,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
511558,Mayflower Inn Rhoose,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
511558,Mayflower Inn Rhoose,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
511558,Mayflower Inn Rhoose,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,30.9
511558,Mayflower Inn Rhoose,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
511558,Mayflower Inn Rhoose,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
511558,Mayflower Inn Rhoose,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
511558,Mayflower Inn Rhoose,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
511558,Mayflower Inn Rhoose,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
511558,Mayflower Inn Rhoose,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
511558,Mayflower Inn Rhoose,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
511558,Mayflower Inn Rhoose,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
511558,Mayflower Inn Rhoose,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
511558,Mayflower Inn Rhoose,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.31
511558,Mayflower Inn Rhoose,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.23
511558,Mayflower Inn Rhoose,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.11
511558,Mayflower Inn Rhoose,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
511558,Mayflower Inn Rhoose,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
511558,Mayflower Inn Rhoose,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
511558,Mayflower Inn Rhoose,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
511558,Mayflower Inn Rhoose,2023-06-18T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-18T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
511558,Mayflower Inn Rhoose,2023-06-18T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
511558,Mayflower Inn Rhoose,2023-06-18T00:10:00.000+00:00,feeder,,L3 Active Power,kW,5.47
511558,Mayflower Inn Rhoose,2023-06-18T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.48
511558,Mayflower Inn Rhoose,2023-06-18T00:10:00.000+00:00,feeder,,L1 Active Power,kW,7.97
511558,Mayflower Inn Rhoose,2023-06-18T00:10:00.000+00:00,feeder,,N Current (RMS),A,27.5
511558,Mayflower Inn Rhoose,2023-06-18T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-18T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
511558,Mayflower Inn Rhoose,2023-06-18T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
511558,Mayflower Inn Rhoose,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
511558,Mayflower Inn Rhoose,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
511558,Mayflower Inn Rhoose,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
511558,Mayflower Inn Rhoose,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
511558,Mayflower Inn Rhoose,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
511558,Mayflower Inn Rhoose,2023-06-18T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
511558,Mayflower Inn Rhoose,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
511558,Mayflower Inn Rhoose,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
511558,Mayflower Inn Rhoose,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-18T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
511558,Mayflower Inn Rhoose,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.51
511558,Mayflower Inn Rhoose,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
511558,Mayflower Inn Rhoose,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
511558,Mayflower Inn Rhoose,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.25
511558,Mayflower Inn Rhoose,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.66
511558,Mayflower Inn Rhoose,2023-06-18T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
511558,Mayflower Inn Rhoose,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
511558,Mayflower Inn Rhoose,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
511558,Mayflower Inn Rhoose,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
511558,Mayflower Inn Rhoose,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,31.0
511558,Mayflower Inn Rhoose,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
511558,Mayflower Inn Rhoose,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
511558,Mayflower Inn Rhoose,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
511558,Mayflower Inn Rhoose,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
511558,Mayflower Inn Rhoose,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
511558,Mayflower Inn Rhoose,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
511558,Mayflower Inn Rhoose,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
511558,Mayflower Inn Rhoose,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
511558,Mayflower Inn Rhoose,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.57
511558,Mayflower Inn Rhoose,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.67
511558,Mayflower Inn Rhoose,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.47
511558,Mayflower Inn Rhoose,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
511558,Mayflower Inn Rhoose,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
511558,Mayflower Inn Rhoose,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
511558,Mayflower Inn Rhoose,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
511558,Mayflower Inn Rhoose,2023-06-18T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-18T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
511558,Mayflower Inn Rhoose,2023-06-18T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
511558,Mayflower Inn Rhoose,2023-06-18T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.52
511558,Mayflower Inn Rhoose,2023-06-18T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.72
511558,Mayflower Inn Rhoose,2023-06-18T00:00:00.000+00:00,feeder,,L1 Active Power,kW,8.49
511558,Mayflower Inn Rhoose,2023-06-18T00:00:00.000+00:00,feeder,,N Current (RMS),A,29.4
511558,Mayflower Inn Rhoose,2023-06-18T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
511558,Mayflower Inn Rhoose,2023-06-18T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
511558,Mayflower Inn Rhoose,2023-06-18T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
511558,Mayflower Inn Rhoose,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
511558,Mayflower Inn Rhoose,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
511558,Mayflower Inn Rhoose,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
511558,Mayflower Inn Rhoose,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
511558,Mayflower Inn Rhoose,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
511558,Mayflower Inn Rhoose,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
511558,Mayflower Inn Rhoose,2023-06-18T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
511558,Mayflower Inn Rhoose,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
511558,Mayflower Inn Rhoose,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
511558,Mayflower Inn Rhoose,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
511558,Mayflower Inn Rhoose,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-18T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.48
511558,Mayflower Inn Rhoose,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
511558,Mayflower Inn Rhoose,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
511558,Mayflower Inn Rhoose,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.17
511558,Mayflower Inn Rhoose,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
511558,Mayflower Inn Rhoose,2023-06-18T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
511558,Mayflower Inn Rhoose,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
511558,Mayflower Inn Rhoose,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
511558,Mayflower Inn Rhoose,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
511558,Mayflower Inn Rhoose,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,31.1
511558,Mayflower Inn Rhoose,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
511558,Mayflower Inn Rhoose,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
511558,Mayflower Inn Rhoose,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
511558,Mayflower Inn Rhoose,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
511558,Mayflower Inn Rhoose,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
511558,Mayflower Inn Rhoose,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
511558,Mayflower Inn Rhoose,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
511558,Mayflower Inn Rhoose,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
511558,Mayflower Inn Rhoose,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
511558,Mayflower Inn Rhoose,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
511558,Mayflower Inn Rhoose,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.05
511558,Mayflower Inn Rhoose,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.71
511558,Mayflower Inn Rhoose,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
511558,Mayflower Inn Rhoose,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
511558,Mayflower Inn Rhoose,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
511558,Mayflower Inn Rhoose,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
511558,Mayflower Inn Rhoose,2023-06-16T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
511558,Mayflower Inn Rhoose,2023-06-16T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
511558,Mayflower Inn Rhoose,2023-06-16T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
511558,Mayflower Inn Rhoose,2023-06-16T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.77
511558,Mayflower Inn Rhoose,2023-06-16T23:50:00.000+00:00,feeder,,L2 Active Power,kW,4.09
511558,Mayflower Inn Rhoose,2023-06-16T23:50:00.000+00:00,feeder,,L1 Active Power,kW,7.73
511558,Mayflower Inn Rhoose,2023-06-16T23:50:00.000+00:00,feeder,,N Current (RMS),A,22.8
511558,Mayflower Inn Rhoose,2023-06-16T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-16T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-16T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
511558,Mayflower Inn Rhoose,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
511558,Mayflower Inn Rhoose,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
511558,Mayflower Inn Rhoose,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
511558,Mayflower Inn Rhoose,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
511558,Mayflower Inn Rhoose,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
511558,Mayflower Inn Rhoose,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
511558,Mayflower Inn Rhoose,2023-06-16T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
511558,Mayflower Inn Rhoose,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
511558,Mayflower Inn Rhoose,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
511558,Mayflower Inn Rhoose,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
511558,Mayflower Inn Rhoose,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-16T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
511558,Mayflower Inn Rhoose,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
511558,Mayflower Inn Rhoose,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
511558,Mayflower Inn Rhoose,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
511558,Mayflower Inn Rhoose,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.02
511558,Mayflower Inn Rhoose,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.63
511558,Mayflower Inn Rhoose,2023-06-16T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
511558,Mayflower Inn Rhoose,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
511558,Mayflower Inn Rhoose,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
511558,Mayflower Inn Rhoose,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
511558,Mayflower Inn Rhoose,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,32.4
511558,Mayflower Inn Rhoose,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511558,Mayflower Inn Rhoose,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
511558,Mayflower Inn Rhoose,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
511558,Mayflower Inn Rhoose,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
511558,Mayflower Inn Rhoose,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
511558,Mayflower Inn Rhoose,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
511558,Mayflower Inn Rhoose,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
511558,Mayflower Inn Rhoose,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
511558,Mayflower Inn Rhoose,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
511558,Mayflower Inn Rhoose,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.69
511558,Mayflower Inn Rhoose,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.94
511558,Mayflower Inn Rhoose,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.59
511558,Mayflower Inn Rhoose,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
511558,Mayflower Inn Rhoose,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
511558,Mayflower Inn Rhoose,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
511558,Mayflower Inn Rhoose,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
511558,Mayflower Inn Rhoose,2023-06-16T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
511558,Mayflower Inn Rhoose,2023-06-16T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
511558,Mayflower Inn Rhoose,2023-06-16T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
511558,Mayflower Inn Rhoose,2023-06-16T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.69
511558,Mayflower Inn Rhoose,2023-06-16T23:40:00.000+00:00,feeder,,L2 Active Power,kW,4.04
511558,Mayflower Inn Rhoose,2023-06-16T23:40:00.000+00:00,feeder,,L1 Active Power,kW,8.1
511558,Mayflower Inn Rhoose,2023-06-16T23:40:00.000+00:00,feeder,,N Current (RMS),A,22.8
511558,Mayflower Inn Rhoose,2023-06-16T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
511558,Mayflower Inn Rhoose,2023-06-16T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
511558,Mayflower Inn Rhoose,2023-06-16T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
511558,Mayflower Inn Rhoose,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
511558,Mayflower Inn Rhoose,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
511558,Mayflower Inn Rhoose,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
511558,Mayflower Inn Rhoose,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
511558,Mayflower Inn Rhoose,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
511558,Mayflower Inn Rhoose,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
511558,Mayflower Inn Rhoose,2023-06-16T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
511558,Mayflower Inn Rhoose,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
511558,Mayflower Inn Rhoose,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
511558,Mayflower Inn Rhoose,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
511558,Mayflower Inn Rhoose,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-16T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
511558,Mayflower Inn Rhoose,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
511558,Mayflower Inn Rhoose,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
511558,Mayflower Inn Rhoose,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
511558,Mayflower Inn Rhoose,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.56
511558,Mayflower Inn Rhoose,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
511558,Mayflower Inn Rhoose,2023-06-16T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
511558,Mayflower Inn Rhoose,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
511558,Mayflower Inn Rhoose,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
511558,Mayflower Inn Rhoose,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
511558,Mayflower Inn Rhoose,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,32.6
511558,Mayflower Inn Rhoose,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
511558,Mayflower Inn Rhoose,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
511558,Mayflower Inn Rhoose,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
511558,Mayflower Inn Rhoose,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
511558,Mayflower Inn Rhoose,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
511558,Mayflower Inn Rhoose,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
511558,Mayflower Inn Rhoose,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
511558,Mayflower Inn Rhoose,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
511558,Mayflower Inn Rhoose,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
511558,Mayflower Inn Rhoose,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.76
511558,Mayflower Inn Rhoose,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.18
511558,Mayflower Inn Rhoose,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.42
511558,Mayflower Inn Rhoose,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
511558,Mayflower Inn Rhoose,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
511558,Mayflower Inn Rhoose,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
511558,Mayflower Inn Rhoose,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
511558,Mayflower Inn Rhoose,2023-06-16T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
511558,Mayflower Inn Rhoose,2023-06-16T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
511558,Mayflower Inn Rhoose,2023-06-16T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
511558,Mayflower Inn Rhoose,2023-06-16T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.75
511558,Mayflower Inn Rhoose,2023-06-16T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.81
511558,Mayflower Inn Rhoose,2023-06-16T23:30:00.000+00:00,feeder,,L1 Active Power,kW,7.65
511558,Mayflower Inn Rhoose,2023-06-16T23:30:00.000+00:00,feeder,,N Current (RMS),A,25.7
511558,Mayflower Inn Rhoose,2023-06-16T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-16T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
511558,Mayflower Inn Rhoose,2023-06-16T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
511558,Mayflower Inn Rhoose,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
511558,Mayflower Inn Rhoose,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
511558,Mayflower Inn Rhoose,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
511558,Mayflower Inn Rhoose,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
511558,Mayflower Inn Rhoose,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
511558,Mayflower Inn Rhoose,2023-06-16T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
511558,Mayflower Inn Rhoose,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
511558,Mayflower Inn Rhoose,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
511558,Mayflower Inn Rhoose,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
511558,Mayflower Inn Rhoose,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-16T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
511558,Mayflower Inn Rhoose,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
511558,Mayflower Inn Rhoose,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.95
511558,Mayflower Inn Rhoose,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
511558,Mayflower Inn Rhoose,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.69
511558,Mayflower Inn Rhoose,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.39
511558,Mayflower Inn Rhoose,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.42
511558,Mayflower Inn Rhoose,2023-06-16T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
511558,Mayflower Inn Rhoose,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.6
511558,Mayflower Inn Rhoose,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
511558,Mayflower Inn Rhoose,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
511558,Mayflower Inn Rhoose,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,32.7
511558,Mayflower Inn Rhoose,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511558,Mayflower Inn Rhoose,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
511558,Mayflower Inn Rhoose,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
511558,Mayflower Inn Rhoose,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
511558,Mayflower Inn Rhoose,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
511558,Mayflower Inn Rhoose,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
511558,Mayflower Inn Rhoose,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
511558,Mayflower Inn Rhoose,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
511558,Mayflower Inn Rhoose,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
511558,Mayflower Inn Rhoose,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.9
511558,Mayflower Inn Rhoose,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.45
511558,Mayflower Inn Rhoose,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.68
511558,Mayflower Inn Rhoose,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
511558,Mayflower Inn Rhoose,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
511558,Mayflower Inn Rhoose,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
511558,Mayflower Inn Rhoose,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
511558,Mayflower Inn Rhoose,2023-06-16T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
511558,Mayflower Inn Rhoose,2023-06-16T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
511558,Mayflower Inn Rhoose,2023-06-16T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
511558,Mayflower Inn Rhoose,2023-06-16T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.63
511558,Mayflower Inn Rhoose,2023-06-16T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.79
511558,Mayflower Inn Rhoose,2023-06-16T23:20:00.000+00:00,feeder,,L1 Active Power,kW,7.65
511558,Mayflower Inn Rhoose,2023-06-16T23:20:00.000+00:00,feeder,,N Current (RMS),A,22.3
511558,Mayflower Inn Rhoose,2023-06-16T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
511558,Mayflower Inn Rhoose,2023-06-16T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
511558,Mayflower Inn Rhoose,2023-06-16T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
511558,Mayflower Inn Rhoose,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
511558,Mayflower Inn Rhoose,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
511558,Mayflower Inn Rhoose,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.83
511558,Mayflower Inn Rhoose,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
511558,Mayflower Inn Rhoose,2023-06-16T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
511558,Mayflower Inn Rhoose,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
511558,Mayflower Inn Rhoose,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
511558,Mayflower Inn Rhoose,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
511558,Mayflower Inn Rhoose,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-16T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.31
511558,Mayflower Inn Rhoose,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
511558,Mayflower Inn Rhoose,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
511558,Mayflower Inn Rhoose,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.73
511558,Mayflower Inn Rhoose,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
511558,Mayflower Inn Rhoose,2023-06-16T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
511558,Mayflower Inn Rhoose,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
511558,Mayflower Inn Rhoose,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
511558,Mayflower Inn Rhoose,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
511558,Mayflower Inn Rhoose,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,32.8
511558,Mayflower Inn Rhoose,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511558,Mayflower Inn Rhoose,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
511558,Mayflower Inn Rhoose,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
511558,Mayflower Inn Rhoose,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
511558,Mayflower Inn Rhoose,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
511558,Mayflower Inn Rhoose,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
511558,Mayflower Inn Rhoose,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
511558,Mayflower Inn Rhoose,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
511558,Mayflower Inn Rhoose,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
511558,Mayflower Inn Rhoose,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.75
511558,Mayflower Inn Rhoose,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.29
511558,Mayflower Inn Rhoose,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.03
511558,Mayflower Inn Rhoose,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
511558,Mayflower Inn Rhoose,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
511558,Mayflower Inn Rhoose,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
511558,Mayflower Inn Rhoose,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
511558,Mayflower Inn Rhoose,2023-06-16T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-16T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
511558,Mayflower Inn Rhoose,2023-06-16T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
511558,Mayflower Inn Rhoose,2023-06-16T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.51
511558,Mayflower Inn Rhoose,2023-06-16T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.98
511558,Mayflower Inn Rhoose,2023-06-16T23:10:00.000+00:00,feeder,,L1 Active Power,kW,8.23
511558,Mayflower Inn Rhoose,2023-06-16T23:10:00.000+00:00,feeder,,N Current (RMS),A,22.3
511558,Mayflower Inn Rhoose,2023-06-16T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
511558,Mayflower Inn Rhoose,2023-06-16T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
511558,Mayflower Inn Rhoose,2023-06-16T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
511558,Mayflower Inn Rhoose,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
511558,Mayflower Inn Rhoose,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
511558,Mayflower Inn Rhoose,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
511558,Mayflower Inn Rhoose,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
511558,Mayflower Inn Rhoose,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
511558,Mayflower Inn Rhoose,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
511558,Mayflower Inn Rhoose,2023-06-16T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
